Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,166.0,15.0,2.6,2.5,30.0,110.06,0.0
2016,1,1,8,0,332.0,30.0,2.7,3.0,60.0,230.17,172.13
2016,1,1,8,15,430.0,39.0,2.7,3.5,98.5,305.4,253.69
2016,1,1,8,30,528.0,48.0,2.7,4.0,137.0,387.23,328.09
2016,1,1,8,45,587.5,54.0,2.75,4.5,177.5,447.59,382.13
2016,1,1,9,0,647.0,60.0,2.8,5.0,218.0,509.78,435.77
2016,1,1,9,15,686.0,64.0,2.8,5.5,256.0,557.13,475.36
2016,1,1,9,30,725.0,68.0,2.8,6.0,294.0,604.05,513.23
2016,1,1,9,45,755.0,70.5,2.85,6.5,328.0,637.69,538.89
2016,1,1,10,0,785.0,73.0,2.9,7.0,362.0,674.22,566.09
2016,1,1,10,15,803.0,75.0,2.85,7.0,390.5,699.23,584.38
2016,1,1,10,30,821.0,77.0,2.8,7.0,419.0,721.57,600.46
2016,1,1,10,45,833.0,78.5,2.8,7.5,440.5,735.93,609.48
2016,1,1,11,0,845.0,80.0,2.8,8.0,462.0,747.16,616.18
2016,1,1,11,15,852.5,81.0,2.75,8.0,476.5,751.18,618.28
2016,1,1,11,30,860.0,82.0,2.7,8.0,491.0,751.89,618.03
2016,1,1,11,45,863.5,82.5,2.65,8.5,498.0,745.68,611.6
2016,1,1,12,0,867.0,83.0,2.6,9.0,505.0,736.16,602.88
2016,1,1,12,15,866.5,83.0,2.55,9.0,504.5,719.94,590.34
2016,1,1,12,30,866.0,83.0,2.5,9.0,504.0,700.62,575.6
2016,1,1,12,45,865.0,81.5,2.45,9.5,496.5,676.24,555.05
2016,1,1,13,0,864.0,80.0,2.4,10.0,489.0,649.0,532.02
2016,1,1,13,15,856.0,79.0,2.35,10.0,473.5,615.32,504.64
2016,1,1,13,30,848.0,78.0,2.3,10.0,458.0,579.46,475.08
2016,1,1,13,45,836.0,76.5,2.25,10.0,435.5,538.94,441.26
2016,1,1,14,0,824.0,75.0,2.2,10.0,413.0,496.95,405.49
2016,1,1,14,15,805.0,72.5,2.15,9.5,384.0,449.5,365.2
2016,1,1,14,30,786.0,70.0,2.1,9.0,355.0,401.7,323.47
2016,1,1,14,45,759.5,67.0,2.05,9.0,321.0,350.6,277.48
2016,1,1,15,0,733.0,64.0,2.0,9.0,287.0,300.45,231.4
2016,1,1,15,15,692.5,60.0,1.9,8.5,248.5,246.88,182.7
2016,1,1,15,30,652.0,56.0,1.8,8.0,210.0,195.52,136.08
2016,1,1,15,45,589.5,50.0,1.75,7.5,169.5,142.73,90.72
2016,1,1,16,0,527.0,44.0,1.7,7.0,129.0,96.09,53.95
2016,1,1,16,15,424.5,35.5,1.8,6.5,90.5,51.63,25.59
2016,1,1,16,30,322.0,27.0,1.9,6.0,52.0,21.99,10.54
2016,1,1,16,45,161.0,13.5,2.0,6.0,26.0,12.87,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.0,3.0,3.5,14.0,12.99,0.0
2016,1,2,8,0,0.0,28.0,3.1,4.0,28.0,28.69,16.58
2016,1,2,8,15,9.5,44.5,3.1,4.5,46.0,52.19,39.02
2016,1,2,8,30,19.0,61.0,3.1,5.0,64.0,81.63,65.49
2016,1,2,8,45,27.0,77.5,3.1,5.5,83.5,105.27,86.76
2016,1,2,9,0,35.0,94.0,3.1,6.0,103.0,129.1,107.91
2016,1,2,9,15,40.5,109.0,3.05,6.0,121.0,149.4,125.84
2016,1,2,9,30,46.0,124.0,3.0,6.0,139.0,169.88,143.67
2016,1,2,9,45,52.5,137.5,3.0,6.5,156.0,189.18,160.0
2016,1,2,10,0,59.0,151.0,3.0,7.0,173.0,208.62,176.22
2016,1,2,10,15,227.0,151.0,2.95,7.5,244.0,353.27,300.94
2016,1,2,10,30,395.0,151.0,2.9,8.0,315.0,490.98,414.68
2016,1,2,10,45,381.0,162.5,2.85,8.5,327.5,494.23,414.71
2016,1,2,11,0,367.0,174.0,2.8,9.0,340.0,483.73,404.78
2016,1,2,11,15,325.5,187.0,2.7,9.0,338.0,465.23,388.34
2016,1,2,11,30,284.0,200.0,2.6,9.0,336.0,445.55,371.01
2016,1,2,11,45,239.0,208.5,2.55,9.5,324.0,417.31,346.35
2016,1,2,12,0,194.0,217.0,2.5,10.0,312.0,378.45,313.38
2016,1,2,12,15,203.5,216.5,2.4,10.0,315.5,379.32,314.06
2016,1,2,12,30,213.0,216.0,2.3,10.0,319.0,379.24,313.75
2016,1,2,12,45,145.5,211.0,2.2,10.5,281.0,321.93,265.43
2016,1,2,13,0,78.0,206.0,2.1,11.0,243.0,259.65,213.17
2016,1,2,13,15,69.5,198.0,2.0,11.0,230.0,242.36,199.01
2016,1,2,13,30,61.0,190.0,1.9,11.0,217.0,225.63,185.13
2016,1,2,13,45,30.5,145.0,1.85,11.5,158.5,158.87,129.39
2016,1,2,14,0,0.0,100.0,1.8,12.0,100.0,93.79,74.54
2016,1,2,14,15,0.0,75.5,1.7,12.0,75.5,70.3,54.78
2016,1,2,14,30,0.0,51.0,1.6,12.0,51.0,47.39,35.28
2016,1,2,14,45,0.0,46.0,1.5,12.0,46.0,42.73,31.33
2016,1,2,15,0,0.0,41.0,1.4,12.0,41.0,38.07,27.33
2016,1,2,15,15,0.0,35.5,1.4,11.5,35.5,32.95,22.94
2016,1,2,15,30,0.0,30.0,1.4,11.0,30.0,27.83,18.49
2016,1,2,15,45,0.0,24.0,1.45,10.5,24.0,22.25,13.58
2016,1,2,16,0,0.0,18.0,1.5,10.0,18.0,16.68,8.64
2016,1,2,16,15,0.0,12.5,1.65,9.5,12.5,11.57,4.04
2016,1,2,16,30,0.0,7.0,1.8,9.0,7.0,6.48,0.0
2016,1,2,16,45,0.0,3.5,1.95,8.5,3.5,3.34,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,2.4,6.5,10.0,9.27,0.0
2016,1,3,8,0,0.0,20.0,2.4,7.0,20.0,18.56,8.57
2016,1,3,8,15,0.0,32.5,2.3,7.0,32.5,30.56,20.27
2016,1,3,8,30,0.0,45.0,2.2,7.0,45.0,43.4,31.89
2016,1,3,8,45,0.0,59.0,2.1,7.5,59.0,57.87,44.73
2016,1,3,9,0,0.0,73.0,2.0,8.0,73.0,72.18,57.29
2016,1,3,9,15,0.0,85.5,2.0,8.0,85.5,84.65,68.21
2016,1,3,9,30,0.0,98.0,2.0,8.0,98.0,97.12,78.99
2016,1,3,9,45,0.0,109.0,2.0,8.5,109.0,107.88,88.01
2016,1,3,10,0,0.0,120.0,2.0,9.0,120.0,118.7,96.96
2016,1,3,10,15,0.0,99.5,2.05,9.0,99.5,95.17,76.75
2016,1,3,10,30,0.0,79.0,2.1,9.0,79.0,73.67,58.24
2016,1,3,10,45,50.5,138.5,2.2,9.5,161.5,181.61,151.33
2016,1,3,11,0,101.0,198.0,2.3,10.0,244.0,289.33,240.84
2016,1,3,11,15,67.5,195.0,2.45,10.0,226.0,257.95,213.63
2016,1,3,11,30,34.0,192.0,2.6,10.0,208.0,227.09,187.18
2016,1,3,11,45,90.0,206.0,2.8,10.0,250.0,282.89,234.77
2016,1,3,12,0,146.0,220.0,3.0,10.0,292.0,347.39,288.38
2016,1,3,12,15,159.0,219.5,3.1,10.0,298.0,351.52,291.69
2016,1,3,12,30,172.0,219.0,3.2,10.0,304.0,354.73,294.47
2016,1,3,12,45,159.0,216.0,3.3,10.5,293.5,336.75,278.99
2016,1,3,13,0,146.0,213.0,3.4,11.0,283.0,319.01,263.79
2016,1,3,13,15,283.0,188.5,3.25,11.0,318.5,377.19,312.88
2016,1,3,13,30,420.0,164.0,3.1,11.0,354.0,425.64,352.27
2016,1,3,13,45,361.0,165.0,3.0,11.0,322.5,370.2,305.88
2016,1,3,14,0,302.0,166.0,2.9,11.0,291.0,325.65,268.4
2016,1,3,14,15,208.0,160.5,2.7,11.0,244.0,257.31,211.32
2016,1,3,14,30,114.0,155.0,2.5,11.0,197.0,202.17,165.31
2016,1,3,14,45,105.0,141.0,2.4,11.0,177.0,178.02,144.7
2016,1,3,15,0,96.0,127.0,2.3,11.0,157.0,154.75,124.6
2016,1,3,15,15,88.0,111.5,2.2,10.5,136.0,131.23,104.34
2016,1,3,15,30,80.0,96.0,2.1,10.0,115.0,108.63,84.74
2016,1,3,15,45,64.5,78.5,2.05,10.0,92.0,83.23,62.97
2016,1,3,16,0,49.0,61.0,2.0,10.0,69.0,61.09,44.28
2016,1,3,16,15,25.5,44.5,2.05,9.5,48.5,41.44,28.21
2016,1,3,16,30,2.0,28.0,2.1,9.0,28.0,25.35,13.81
2016,1,3,16,45,1.0,14.0,2.15,9.0,14.0,13.0,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,44.5,15.0,2.6,10.5,19.0,44.74,0.0
2016,1,4,8,0,89.0,30.0,2.6,11.0,38.0,97.26,67.88
2016,1,4,8,15,121.0,46.5,2.6,11.0,63.5,137.89,109.81
2016,1,4,8,30,153.0,63.0,2.6,11.0,89.0,179.84,147.93
2016,1,4,8,45,173.0,79.0,2.6,11.5,115.5,215.26,179.32
2016,1,4,9,0,193.0,95.0,2.6,12.0,142.0,251.27,210.43
2016,1,4,9,15,203.0,110.0,2.65,12.0,167.0,279.68,234.79
2016,1,4,9,30,213.0,125.0,2.7,12.0,192.0,307.86,258.43
2016,1,4,9,45,215.5,138.5,2.8,12.5,212.5,328.37,274.76
2016,1,4,10,0,218.0,152.0,2.9,13.0,233.0,348.14,290.15
2016,1,4,10,15,243.0,162.0,2.95,13.0,258.5,379.26,315.48
2016,1,4,10,30,268.0,172.0,3.0,13.0,284.0,410.05,340.21
2016,1,4,10,45,323.0,172.5,3.1,13.5,314.5,451.09,373.07
2016,1,4,11,0,378.0,173.0,3.2,14.0,345.0,491.61,404.96
2016,1,4,11,15,314.5,190.0,3.3,14.0,336.0,461.28,379.09
2016,1,4,11,30,251.0,207.0,3.4,14.0,327.0,429.86,352.54
2016,1,4,11,45,153.0,207.5,3.5,14.5,281.0,342.05,279.88
2016,1,4,12,0,55.0,208.0,3.6,15.0,235.0,257.07,208.59
2016,1,4,12,15,32.5,192.0,3.6,14.5,208.0,220.53,178.81
2016,1,4,12,30,10.0,176.0,3.6,14.0,181.0,177.77,143.52
2016,1,4,12,45,61.0,194.5,3.65,14.0,223.5,238.82,194.95
2016,1,4,13,0,112.0,213.0,3.7,14.0,266.0,297.47,243.34
2016,1,4,13,15,56.0,143.0,3.6,14.0,169.5,175.47,142.7
2016,1,4,13,30,0.0,73.0,3.5,14.0,73.0,67.94,52.09
2016,1,4,13,45,0.0,72.0,3.4,14.0,72.0,67.0,51.44
2016,1,4,14,0,0.0,71.0,3.3,14.0,71.0,66.07,50.71
2016,1,4,14,15,0.0,77.0,3.15,13.5,77.0,71.72,55.69
2016,1,4,14,30,0.0,83.0,3.0,13.0,83.0,77.48,60.76
2016,1,4,14,45,0.0,74.5,2.9,13.0,74.5,69.42,53.96
2016,1,4,15,0,0.0,66.0,2.8,13.0,66.0,61.42,47.17
2016,1,4,15,15,0.0,57.5,2.65,12.5,57.5,53.47,40.43
2016,1,4,15,30,0.0,49.0,2.5,12.0,49.0,45.54,33.61
2016,1,4,15,45,0.0,39.5,2.45,12.0,39.5,36.69,25.84
2016,1,4,16,0,0.0,30.0,2.4,12.0,30.0,27.84,18.02
2016,1,4,16,15,0.0,21.0,2.4,12.0,21.0,19.47,10.56
2016,1,4,16,30,0.0,12.0,2.4,12.0,12.0,11.12,2.98
2016,1,4,16,45,0.0,6.0,2.45,12.0,6.0,5.55,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.15,10.5,0.5,0.46,0.0
2016,1,5,8,0,0.0,1.0,2.3,11.0,1.0,0.92,0.0
2016,1,5,8,15,0.0,1.5,2.4,11.0,1.5,1.39,0.0
2016,1,5,8,30,0.0,2.0,2.5,11.0,2.0,1.85,0.0
2016,1,5,8,45,0.0,3.0,2.65,11.5,3.0,2.77,0.0
2016,1,5,9,0,0.0,4.0,2.8,12.0,4.0,3.7,0.0
2016,1,5,9,15,0.0,4.5,2.85,12.0,4.5,4.17,0.0
2016,1,5,9,30,0.0,5.0,2.9,12.0,5.0,4.63,0.0
2016,1,5,9,45,0.0,5.5,3.0,12.0,5.5,5.09,0.0
2016,1,5,10,0,0.0,6.0,3.1,12.0,6.0,5.56,0.0
2016,1,5,10,15,1.0,75.0,3.2,12.0,75.5,70.56,55.12
2016,1,5,10,30,2.0,144.0,3.3,12.0,145.0,144.1,117.2
2016,1,5,10,45,1.0,85.5,3.4,12.5,86.0,80.75,63.39
2016,1,5,11,0,0.0,27.0,3.5,13.0,27.0,25.07,15.84
2016,1,5,11,15,0.0,18.0,3.55,12.5,18.0,16.71,8.7
2016,1,5,11,30,0.0,9.0,3.6,12.0,9.0,8.35,1.53
2016,1,5,11,45,0.0,77.0,3.7,12.0,77.0,71.68,55.67
2016,1,5,12,0,0.0,145.0,3.8,12.0,145.0,139.35,112.58
2016,1,5,12,15,0.0,84.5,3.8,12.0,84.5,78.7,61.49
2016,1,5,12,30,0.0,24.0,3.8,12.0,24.0,22.29,13.48
2016,1,5,12,45,0.0,46.0,3.85,12.0,46.0,42.76,31.03
2016,1,5,13,0,0.0,68.0,3.9,12.0,68.0,63.28,48.53
2016,1,5,13,15,0.0,73.0,3.8,12.0,73.0,67.94,52.53
2016,1,5,13,30,0.0,78.0,3.7,12.0,78.0,72.61,56.55
2016,1,5,13,45,0.0,65.0,3.65,12.0,65.0,60.47,46.27
2016,1,5,14,0,0.0,52.0,3.6,12.0,52.0,48.33,35.96
2016,1,5,14,15,162.5,96.5,3.55,12.0,157.0,175.84,144.39
2016,1,5,14,30,325.0,141.0,3.5,12.0,262.0,280.96,229.17
2016,1,5,14,45,306.5,131.5,3.45,12.0,237.0,247.47,199.38
2016,1,5,15,0,288.0,122.0,3.4,12.0,212.0,215.21,170.73
2016,1,5,15,15,432.5,93.0,3.15,11.5,209.0,212.44,161.92
2016,1,5,15,30,577.0,64.0,2.9,11.0,206.0,193.16,136.86
2016,1,5,15,45,512.5,58.0,2.7,11.0,167.0,143.36,94.06
2016,1,5,16,0,448.0,52.0,2.5,11.0,128.0,100.02,59.62
2016,1,5,16,15,349.0,42.0,2.35,10.5,91.0,57.7,31.41
2016,1,5,16,30,250.0,32.0,2.2,10.0,54.0,25.15,14.35
2016,1,5,16,45,125.0,16.0,2.1,10.0,27.0,12.61,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,12.06,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,25.63,13.7
2016,1,6,8,15,6.0,44.0,3.55,11.0,45.0,49.53,35.75
2016,1,6,8,30,12.0,62.0,3.5,11.0,64.0,72.79,56.44
2016,1,6,8,45,16.5,79.0,3.45,11.5,82.5,93.61,74.75
2016,1,6,9,0,21.0,96.0,3.4,12.0,101.0,114.47,92.85
2016,1,6,9,15,28.5,112.0,3.35,12.0,120.5,145.47,119.5
2016,1,6,9,30,36.0,128.0,3.3,12.0,140.0,168.3,138.96
2016,1,6,9,45,44.0,139.5,3.25,12.0,155.0,185.66,153.65
2016,1,6,10,0,52.0,151.0,3.2,12.0,170.0,203.41,168.51
2016,1,6,10,15,46.0,160.0,3.2,12.0,178.0,207.84,171.76
2016,1,6,10,30,40.0,169.0,3.2,12.0,186.0,212.18,174.91
2016,1,6,10,45,54.0,182.0,3.25,12.0,206.0,236.47,195.17
2016,1,6,11,0,68.0,195.0,3.3,12.0,226.0,260.69,215.18
2016,1,6,11,15,269.0,181.5,3.35,12.0,310.0,417.5,347.35
2016,1,6,11,30,470.0,168.0,3.4,12.0,394.0,561.63,464.18
2016,1,6,11,45,391.0,187.0,3.45,12.0,377.5,506.48,418.28
2016,1,6,12,0,312.0,206.0,3.5,12.0,361.0,463.67,382.55
2016,1,6,12,15,260.0,213.0,3.4,12.0,342.5,427.11,352.06
2016,1,6,12,30,208.0,220.0,3.3,12.0,324.0,381.64,314.45
2016,1,6,12,45,229.5,214.5,3.25,12.0,327.0,383.14,315.99
2016,1,6,13,0,251.0,209.0,3.2,12.0,330.0,391.48,322.58
2016,1,6,13,15,135.0,191.0,3.1,12.0,256.0,282.81,232.79
2016,1,6,13,30,19.0,173.0,3.0,12.0,182.0,177.45,144.47
2016,1,6,13,45,63.5,178.0,2.95,12.0,205.0,211.49,173.52
2016,1,6,14,0,108.0,183.0,2.9,12.0,228.0,241.48,198.31
2016,1,6,14,15,207.0,164.0,2.85,11.5,243.5,261.82,215.11
2016,1,6,14,30,306.0,145.0,2.8,11.0,259.0,277.81,226.93
2016,1,6,14,45,285.0,136.0,2.8,11.0,234.5,244.67,197.87
2016,1,6,15,0,264.0,127.0,2.8,11.0,210.0,213.02,169.94
2016,1,6,15,15,245.5,112.5,2.75,10.5,182.5,178.39,139.58
2016,1,6,15,30,227.0,98.0,2.7,10.0,155.0,145.48,110.59
2016,1,6,15,45,195.5,82.5,2.65,10.0,125.5,111.29,81.23
2016,1,6,16,0,164.0,67.0,2.6,10.0,96.0,80.51,55.78
2016,1,6,16,15,120.0,50.5,2.55,9.5,68.5,51.7,33.84
2016,1,6,16,30,76.0,34.0,2.5,9.0,41.0,28.11,17.12
2016,1,6,16,45,38.0,17.0,2.5,9.0,20.5,14.99,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,87.5,18.0,0.6,9.0,25.5,76.3,0.0
2016,1,7,8,0,175.0,36.0,0.6,9.0,51.0,161.02,115.98
2016,1,7,8,15,269.5,48.5,0.65,9.0,87.0,230.81,186.02
2016,1,7,8,30,364.0,61.0,0.7,9.0,123.0,308.14,253.79
2016,1,7,8,45,453.5,65.5,0.8,9.5,163.5,379.64,314.77
2016,1,7,9,0,543.0,70.0,0.9,10.0,204.0,456.3,378.05
2016,1,7,9,15,585.5,75.5,0.9,10.0,241.0,505.85,418.03
2016,1,7,9,30,628.0,81.0,0.9,10.0,278.0,555.39,456.94
2016,1,7,9,45,691.5,76.5,0.95,10.5,316.0,607.2,496.36
2016,1,7,10,0,755.0,72.0,1.0,11.0,354.0,654.73,530.44
2016,1,7,10,15,773.5,74.0,1.0,11.0,382.0,680.36,548.17
2016,1,7,10,30,792.0,76.0,1.0,11.0,410.0,703.46,564.08
2016,1,7,10,45,805.0,77.5,1.05,11.0,432.0,719.05,575.05
2016,1,7,11,0,818.0,79.0,1.1,11.0,454.0,731.66,583.95
2016,1,7,11,15,825.5,80.0,1.15,11.0,469.0,736.35,587.23
2016,1,7,11,30,833.0,81.0,1.2,11.0,484.0,737.83,588.38
2016,1,7,11,45,838.0,81.0,1.25,11.5,491.5,732.98,584.01
2016,1,7,12,0,843.0,81.0,1.3,12.0,499.0,724.87,577.47
2016,1,7,12,15,843.0,81.0,1.35,12.0,499.5,709.92,567.11
2016,1,7,12,30,843.0,81.0,1.4,12.0,500.0,691.91,554.6
2016,1,7,12,45,843.5,79.5,1.45,12.0,493.5,669.53,538.47
2016,1,7,13,0,844.0,78.0,1.5,12.0,487.0,644.26,519.28
2016,1,7,13,15,837.0,77.0,1.5,12.0,472.5,612.11,494.1
2016,1,7,13,30,830.0,76.0,1.5,12.0,458.0,577.75,466.77
2016,1,7,13,45,820.0,74.0,1.55,12.0,436.5,538.61,435.44
2016,1,7,14,0,810.0,72.0,1.6,12.0,415.0,497.87,401.99
2016,1,7,14,15,793.0,70.0,1.55,12.0,387.5,452.49,363.54
2016,1,7,14,30,776.0,68.0,1.5,12.0,360.0,406.56,323.69
2016,1,7,14,45,756.0,64.0,1.45,12.0,327.5,357.15,280.09
2016,1,7,15,0,736.0,60.0,1.4,12.0,295.0,308.07,235.76
2016,1,7,15,15,700.0,56.5,1.3,11.5,257.5,255.65,188.71
2016,1,7,15,30,664.0,53.0,1.2,11.0,220.0,205.75,143.65
2016,1,7,15,45,614.0,47.5,1.1,10.5,180.5,154.32,98.92
2016,1,7,16,0,564.0,42.0,1.0,10.0,141.0,107.62,60.99
2016,1,7,16,15,474.5,35.0,1.0,10.0,102.5,60.54,29.23
2016,1,7,16,30,385.0,28.0,1.0,10.0,64.0,24.43,14.37
2016,1,7,16,45,192.5,14.0,1.05,10.0,32.0,10.78,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.0,1.65,6.5,10.0,9.27,0.0
2016,1,8,8,0,0.0,20.0,1.7,7.0,20.0,18.56,8.65
2016,1,8,8,15,0.0,34.0,1.7,7.0,34.0,32.39,21.85
2016,1,8,8,30,0.0,48.0,1.7,7.0,48.0,47.02,35.03
2016,1,8,8,45,0.0,62.0,1.75,7.5,62.0,61.39,47.8
2016,1,8,9,0,0.0,76.0,1.8,8.0,76.0,75.62,60.27
2016,1,8,9,15,0.0,89.5,1.75,8.0,89.5,89.19,72.12
2016,1,8,9,30,0.0,103.0,1.7,8.0,103.0,102.74,83.79
2016,1,8,9,45,0.0,114.0,1.65,8.5,114.0,113.41,92.68
2016,1,8,10,0,0.0,125.0,1.6,9.0,125.0,124.14,101.5
2016,1,8,10,15,13.0,144.5,1.55,9.0,150.0,154.24,127.22
2016,1,8,10,30,26.0,164.0,1.5,9.0,175.0,184.62,152.82
2016,1,8,10,45,18.0,165.0,1.45,9.5,172.5,178.14,146.53
2016,1,8,11,0,10.0,166.0,1.4,10.0,170.0,171.87,140.59
2016,1,8,11,15,6.5,164.5,1.45,10.0,167.0,166.5,135.9
2016,1,8,11,30,3.0,163.0,1.5,10.0,164.0,161.39,131.46
2016,1,8,11,45,43.5,191.0,1.55,10.5,212.5,230.98,189.79
2016,1,8,12,0,84.0,219.0,1.6,11.0,261.0,291.13,238.86
2016,1,8,12,15,133.5,221.5,1.6,11.0,288.0,336.6,276.04
2016,1,8,12,30,183.0,224.0,1.6,11.0,315.0,369.4,302.77
2016,1,8,12,45,178.5,222.5,1.65,11.5,310.5,358.48,293.19
2016,1,8,13,0,174.0,221.0,1.7,12.0,306.0,347.26,283.62
2016,1,8,13,15,209.5,209.5,1.65,12.0,308.5,349.59,285.87
2016,1,8,13,30,245.0,198.0,1.6,12.0,311.0,356.55,291.35
2016,1,8,13,45,216.0,191.0,1.6,12.0,287.5,315.53,257.89
2016,1,8,14,0,187.0,184.0,1.6,12.0,264.0,283.36,231.45
2016,1,8,14,15,98.5,161.0,1.5,12.0,202.5,208.66,169.96
2016,1,8,14,30,10.0,138.0,1.4,12.0,141.0,134.83,108.96
2016,1,8,14,45,6.0,126.0,1.35,12.0,127.5,120.97,97.61
2016,1,8,15,0,2.0,114.0,1.3,12.0,114.0,107.58,86.45
2016,1,8,15,15,1.0,99.5,1.3,11.5,99.5,93.15,74.42
2016,1,8,15,30,0.0,85.0,1.3,11.0,85.0,78.97,62.4
2016,1,8,15,45,0.0,69.5,1.3,11.0,69.5,64.28,49.63
2016,1,8,16,0,0.0,54.0,1.3,11.0,54.0,49.78,36.87
2016,1,8,16,15,0.0,39.0,1.35,10.5,39.0,35.93,24.63
2016,1,8,16,30,0.0,24.0,1.4,10.0,24.0,22.29,12.82
2016,1,8,16,45,0.0,12.0,1.5,10.0,12.0,11.13,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,7.0,15.0,3.05,9.0,15.5,18.52,0.0
2016,1,9,8,0,14.0,30.0,3.1,9.0,31.0,42.65,27.08
2016,1,9,8,15,35.0,47.0,3.1,9.0,52.5,74.69,57.51
2016,1,9,8,30,56.0,64.0,3.1,9.0,74.0,107.1,86.77
2016,1,9,8,45,66.5,81.5,3.1,9.5,96.0,134.77,111.38
2016,1,9,9,0,77.0,99.0,3.1,10.0,118.0,162.65,135.76
2016,1,9,9,15,84.0,115.0,3.05,10.0,139.0,186.29,156.29
2016,1,9,9,30,91.0,131.0,3.0,10.0,160.0,210.05,176.57
2016,1,9,9,45,89.5,144.0,2.95,10.5,175.5,223.75,187.56
2016,1,9,10,0,88.0,157.0,2.9,11.0,191.0,237.25,198.16
2016,1,9,10,15,149.5,169.0,2.75,11.0,230.5,307.56,257.35
2016,1,9,10,30,211.0,181.0,2.6,11.0,270.0,367.48,306.79
2016,1,9,10,45,120.5,181.5,2.5,11.0,233.5,297.89,247.26
2016,1,9,11,0,30.0,182.0,2.4,11.0,197.0,215.84,177.17
2016,1,9,11,15,18.5,176.0,2.25,11.0,185.0,188.12,153.91
2016,1,9,11,30,7.0,170.0,2.1,11.0,173.0,171.86,139.93
2016,1,9,11,45,14.0,180.5,2.0,11.0,187.5,187.54,153.04
2016,1,9,12,0,21.0,191.0,1.9,11.0,202.0,203.04,165.84
2016,1,9,12,15,16.5,186.0,1.8,11.0,194.5,193.47,157.69
2016,1,9,12,30,12.0,181.0,1.7,11.0,187.0,184.21,149.9
2016,1,9,12,45,6.0,151.5,1.6,11.0,154.5,149.1,120.73
2016,1,9,13,0,0.0,122.0,1.5,11.0,122.0,115.3,92.49
2016,1,9,13,15,0.0,81.5,1.35,11.0,81.5,75.89,59.37
2016,1,9,13,30,0.0,41.0,1.2,11.0,41.0,38.1,27.22
2016,1,9,13,45,0.0,57.0,1.1,11.0,57.0,53.0,40.09
2016,1,9,14,0,0.0,73.0,1.0,11.0,73.0,67.94,52.9
2016,1,9,14,15,49.5,117.0,0.95,11.0,136.0,136.39,111.03
2016,1,9,14,30,99.0,161.0,0.9,11.0,199.0,199.26,162.51
2016,1,9,14,45,93.5,148.0,0.85,11.5,181.5,178.68,144.46
2016,1,9,15,0,88.0,135.0,0.8,12.0,164.0,158.61,127.1
2016,1,9,15,15,80.5,119.0,0.8,11.5,143.0,135.61,107.7
2016,1,9,15,30,73.0,103.0,0.8,11.0,122.0,113.48,88.83
2016,1,9,15,45,61.5,86.0,0.85,11.0,100.0,90.64,69.31
2016,1,9,16,0,50.0,69.0,0.9,11.0,78.0,69.26,51.15
2016,1,9,16,15,31.0,51.5,0.9,10.5,56.5,48.5,34.12
2016,1,9,16,30,12.0,34.0,0.9,10.0,35.0,30.38,18.57
2016,1,9,16,45,6.0,17.0,0.95,10.0,17.5,15.68,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.5,2.75,8.5,29.0,102.43,0.0
2016,1,10,8,0,297.0,31.0,2.9,9.0,58.0,213.24,157.07
2016,1,10,8,15,391.5,40.5,2.85,9.0,96.0,286.31,233.73
2016,1,10,8,30,486.0,50.0,2.8,9.0,134.0,365.96,305.35
2016,1,10,8,45,551.0,56.0,2.8,9.5,174.5,429.06,360.67
2016,1,10,9,0,616.0,62.0,2.8,10.0,215.0,494.52,415.98
2016,1,10,9,15,655.5,66.0,2.75,10.0,253.0,542.28,455.88
2016,1,10,9,30,695.0,70.0,2.7,10.0,291.0,589.8,494.35
2016,1,10,9,45,728.0,72.0,2.7,10.5,325.5,625.26,520.85
2016,1,10,10,0,761.0,74.0,2.7,11.0,360.0,663.99,549.06
2016,1,10,10,15,722.0,83.0,2.6,11.0,371.0,659.64,544.22
2016,1,10,10,30,683.0,92.0,2.5,11.0,382.0,647.6,533.78
2016,1,10,10,45,542.5,132.0,2.45,11.5,370.0,585.17,482.33
2016,1,10,11,0,402.0,172.0,2.4,12.0,358.0,524.23,430.71
2016,1,10,11,15,265.5,195.5,2.3,12.0,320.0,433.06,356.06
2016,1,10,11,30,129.0,219.0,2.2,12.0,282.0,342.14,280.27
2016,1,10,11,45,96.5,217.5,2.1,12.5,265.5,301.6,246.58
2016,1,10,12,0,64.0,216.0,2.0,13.0,249.0,272.92,222.06
2016,1,10,12,15,58.0,214.0,1.95,13.0,244.0,263.74,214.47
2016,1,10,12,30,52.0,212.0,1.9,13.0,239.0,254.77,207.0
2016,1,10,12,45,26.0,185.0,1.85,13.5,198.5,197.14,159.33
2016,1,10,13,0,0.0,158.0,1.8,14.0,158.0,151.38,121.13
2016,1,10,13,15,26.5,177.0,1.75,14.0,189.5,193.45,156.37
2016,1,10,13,30,53.0,196.0,1.7,14.0,221.0,227.8,184.59
2016,1,10,13,45,176.0,185.0,1.7,14.0,262.0,287.88,234.39
2016,1,10,14,0,299.0,174.0,1.7,14.0,303.0,337.36,273.79
2016,1,10,14,15,149.5,146.0,1.65,13.5,210.5,217.91,176.71
2016,1,10,14,30,0.0,118.0,1.6,13.0,118.0,111.04,88.73
2016,1,10,14,45,0.0,107.5,1.55,13.0,107.5,100.82,80.45
2016,1,10,15,0,0.0,97.0,1.5,13.0,97.0,90.69,71.98
2016,1,10,15,15,0.0,85.0,1.4,12.5,85.0,79.22,62.39
2016,1,10,15,30,0.0,73.0,1.3,12.0,73.0,67.84,52.74
2016,1,10,15,45,0.0,60.0,1.25,12.0,60.0,55.64,42.14
2016,1,10,16,0,0.0,47.0,1.2,12.0,47.0,43.55,31.52
2016,1,10,16,15,0.0,34.5,1.3,11.5,34.5,32.04,21.37
2016,1,10,16,30,0.0,22.0,1.4,11.0,22.0,20.42,10.78
2016,1,10,16,45,0.0,11.0,1.5,10.5,11.0,10.19,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,8.0,15.5,2.15,9.5,16.0,19.65,0.0
2016,1,11,8,0,16.0,31.0,2.2,10.0,32.0,45.21,29.18
2016,1,11,8,15,37.0,47.5,2.2,10.0,53.0,76.31,58.72
2016,1,11,8,30,58.0,64.0,2.2,10.0,74.0,116.82,94.64
2016,1,11,8,45,68.0,81.5,2.25,10.0,96.5,144.81,119.59
2016,1,11,9,0,78.0,99.0,2.3,10.0,119.0,172.95,144.29
2016,1,11,9,15,85.0,115.0,2.25,10.0,140.0,197.13,165.14
2016,1,11,9,30,92.0,131.0,2.2,10.0,161.0,221.36,185.64
2016,1,11,9,45,97.0,145.0,2.2,10.5,179.5,241.43,201.98
2016,1,11,10,0,102.0,159.0,2.2,11.0,198.0,261.4,217.93
2016,1,11,10,15,71.5,165.5,2.2,11.0,194.0,233.44,193.75
2016,1,11,10,30,41.0,172.0,2.2,11.0,190.0,216.28,178.42
2016,1,11,10,45,20.5,151.5,2.25,11.5,160.5,164.85,134.75
2016,1,11,11,0,0.0,131.0,2.3,12.0,131.0,126.31,101.6
2016,1,11,11,15,0.0,140.0,2.25,12.0,140.0,135.2,108.98
2016,1,11,11,30,0.0,149.0,2.2,12.0,149.0,144.11,116.28
2016,1,11,11,45,1.0,158.0,2.15,12.5,158.5,153.78,124.0
2016,1,11,12,0,2.0,167.0,2.1,13.0,168.0,163.44,131.67
2016,1,11,12,15,1.0,161.0,2.05,13.0,161.5,155.99,125.44
2016,1,11,12,30,0.0,155.0,2.0,13.0,155.0,148.76,119.46
2016,1,11,12,45,25.5,181.0,2.0,13.5,194.0,192.63,156.01
2016,1,11,13,0,51.0,207.0,2.0,14.0,233.0,243.68,197.55
2016,1,11,13,15,61.0,204.5,1.95,14.0,234.5,244.68,198.36
2016,1,11,13,30,71.0,202.0,1.9,14.0,236.0,244.96,198.7
2016,1,11,13,45,139.5,194.0,1.9,14.0,256.5,277.42,225.67
2016,1,11,14,0,208.0,186.0,1.9,14.0,277.0,297.57,241.88
2016,1,11,14,15,488.5,127.0,1.8,14.0,321.5,371.44,300.17
2016,1,11,14,30,769.0,68.0,1.7,14.0,366.0,411.47,327.23
2016,1,11,14,45,745.5,65.5,1.6,14.0,333.5,362.44,283.73
2016,1,11,15,0,722.0,63.0,1.5,14.0,301.0,314.02,240.37
2016,1,11,15,15,687.5,59.5,1.4,13.5,264.0,262.34,194.36
2016,1,11,15,30,653.0,56.0,1.3,13.0,227.0,213.02,150.06
2016,1,11,15,45,601.5,50.5,1.2,13.0,187.5,160.23,104.12
2016,1,11,16,0,550.0,45.0,1.1,13.0,148.0,113.2,65.51
2016,1,11,16,15,467.5,38.0,1.1,12.5,109.5,67.7,34.03
2016,1,11,16,30,385.0,31.0,1.1,12.0,71.0,31.15,15.45
