Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,192.5,15.5,1.15,12.0,35.5,11.81,0.0
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,175.0,14.0,2.35,8.5,30.0,112.78,0.0
2016,1,12,8,0,350.0,28.0,2.4,9.0,60.0,236.84,176.03
2016,1,12,8,15,441.0,36.0,2.3,9.0,98.5,308.09,251.32
2016,1,12,8,30,532.0,44.0,2.2,9.0,137.0,385.77,321.0
2016,1,12,8,45,589.5,49.5,2.1,9.5,177.0,445.07,372.55
2016,1,12,9,0,647.0,55.0,2.0,10.0,217.0,506.4,423.55
2016,1,12,9,15,517.0,83.0,1.95,10.0,226.0,471.0,394.84
2016,1,12,9,30,387.0,111.0,1.9,10.0,235.0,423.39,355.42
2016,1,12,9,45,404.0,120.0,1.9,10.5,262.0,453.21,379.24
2016,1,12,10,0,421.0,129.0,1.9,11.0,289.0,482.17,401.28
2016,1,12,10,15,320.0,155.5,1.9,11.5,282.5,430.22,356.97
2016,1,12,10,30,219.0,182.0,1.9,12.0,276.0,375.3,310.21
2016,1,12,10,45,333.5,173.5,1.95,12.5,325.0,463.45,381.83
2016,1,12,11,0,448.0,165.0,2.0,13.0,374.0,552.93,451.51
2016,1,12,11,15,373.0,186.0,2.0,13.0,364.0,504.98,411.97
2016,1,12,11,30,298.0,207.0,2.0,13.0,354.0,468.65,381.83
2016,1,12,11,45,367.0,197.0,2.0,13.5,381.0,504.14,409.97
2016,1,12,12,0,436.0,187.0,2.0,14.0,408.0,548.6,443.69
2016,1,12,12,15,314.0,207.5,1.95,14.0,367.0,462.97,374.86
2016,1,12,12,30,192.0,228.0,1.9,14.0,326.0,381.49,308.95
2016,1,12,12,45,278.0,212.5,1.9,14.0,352.0,425.97,345.66
2016,1,12,13,0,364.0,197.0,1.9,14.0,378.0,455.86,369.77
2016,1,12,13,15,275.5,203.0,1.8,14.0,338.0,393.7,319.08
2016,1,12,13,30,187.0,209.0,1.7,14.0,298.0,328.71,266.41
2016,1,12,13,45,253.0,191.5,1.65,14.0,306.0,345.23,280.11
2016,1,12,14,0,319.0,174.0,1.6,14.0,314.0,349.25,282.88
2016,1,12,14,15,159.5,152.0,1.55,14.0,222.0,229.55,185.72
2016,1,12,14,30,0.0,130.0,1.5,14.0,130.0,122.62,97.95
2016,1,12,14,45,0.0,118.5,1.45,14.0,118.5,111.35,88.9
2016,1,12,15,0,0.0,107.0,1.4,14.0,107.0,100.17,79.63
2016,1,12,15,15,0.0,93.5,1.5,13.5,93.5,87.19,68.88
2016,1,12,15,30,0.0,80.0,1.6,13.0,80.0,74.34,58.06
2016,1,12,15,45,0.0,66.0,1.7,13.0,66.0,61.15,46.68
2016,1,12,16,0,0.0,52.0,1.8,13.0,52.0,48.09,35.28
2016,1,12,16,15,0.0,38.5,1.85,13.0,38.5,35.63,24.3
2016,1,12,16,30,0.0,25.0,1.9,13.0,25.0,23.21,13.13
2016,1,12,16,45,0.0,14.5,1.95,13.0,14.5,13.45,1.35
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.81,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.5,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,125.5,17.0,3.5,12.5,28.5,92.36,0.0
2016,1,13,8,0,251.0,34.0,3.6,13.0,57.0,195.01,143.25
2016,1,13,8,15,350.0,44.0,3.65,13.0,95.0,268.09,216.5
2016,1,13,8,30,449.0,54.0,3.7,13.0,133.0,349.9,289.04
2016,1,13,8,45,511.0,61.0,3.8,13.5,173.0,411.69,342.91
2016,1,13,9,0,573.0,68.0,3.9,14.0,213.0,475.71,396.92
2016,1,13,9,15,615.0,73.0,4.05,14.0,251.0,525.68,438.91
2016,1,13,9,30,657.0,78.0,4.2,14.0,289.0,575.63,479.93
2016,1,13,9,45,674.0,84.5,4.35,14.0,321.5,609.06,506.92
2016,1,13,10,0,691.0,91.0,4.5,14.0,354.0,640.62,531.55
2016,1,13,10,15,712.0,94.0,4.6,14.0,383.0,668.85,553.1
2016,1,13,10,30,733.0,97.0,4.7,14.0,412.0,694.83,572.76
2016,1,13,10,45,571.0,135.5,4.85,14.0,389.0,613.84,508.01
2016,1,13,11,0,409.0,174.0,5.0,14.0,366.0,534.01,441.81
2016,1,13,11,15,243.5,195.0,5.0,14.0,310.5,416.77,344.6
2016,1,13,11,30,78.0,216.0,5.0,14.0,255.0,288.53,236.41
2016,1,13,11,45,128.5,223.0,5.05,14.0,288.0,343.39,282.36
2016,1,13,12,0,179.0,230.0,5.1,14.0,321.0,385.39,317.13
2016,1,13,12,15,315.0,207.5,5.1,14.0,368.0,464.33,383.16
2016,1,13,12,30,451.0,185.0,5.1,14.0,415.0,537.72,443.28
2016,1,13,12,45,253.0,198.5,5.1,14.0,327.0,393.84,324.59
2016,1,13,13,0,55.0,212.0,5.1,14.0,239.0,251.81,205.33
2016,1,13,13,15,27.5,183.0,5.0,13.5,196.5,200.42,163.15
2016,1,13,13,30,0.0,154.0,4.9,13.0,154.0,146.81,118.49
2016,1,13,13,45,379.5,123.0,4.85,13.0,290.0,352.15,293.07
2016,1,13,14,0,759.0,92.0,4.8,13.0,426.0,505.52,416.17
2016,1,13,14,15,741.0,89.5,4.55,13.0,399.0,460.58,376.23
2016,1,13,14,30,723.0,87.0,4.3,13.0,372.0,415.28,336.04
2016,1,13,14,45,707.5,81.5,4.05,13.0,340.5,367.8,293.34
2016,1,13,15,0,692.0,76.0,3.8,13.0,309.0,320.34,249.94
2016,1,13,15,15,655.0,72.0,3.5,12.5,271.5,268.31,203.04
2016,1,13,15,30,618.0,68.0,3.2,12.0,234.0,218.97,158.27
2016,1,13,15,45,581.0,60.0,2.95,12.0,195.5,168.76,113.35
2016,1,13,16,0,544.0,52.0,2.7,12.0,157.0,121.96,73.6
2016,1,13,16,15,456.5,44.0,2.55,11.5,117.0,74.94,40.21
2016,1,13,16,30,369.0,36.0,2.4,11.0,77.0,37.54,19.91
2016,1,13,16,45,226.0,24.5,2.3,10.5,45.5,20.0,6.16
2016,1,13,17,0,83.0,13.0,2.2,10.0,14.0,12.39,0.0
2016,1,13,17,15,41.5,6.5,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.0,1.85,9.5,15.0,13.92,0.0
2016,1,14,8,0,0.0,30.0,1.9,10.0,30.0,31.02,18.53
2016,1,14,8,15,13.5,47.0,1.95,10.0,49.5,62.23,46.83
2016,1,14,8,30,27.0,64.0,2.0,10.0,69.0,89.6,71.29
2016,1,14,8,45,34.5,81.0,2.1,10.5,89.0,113.75,92.57
2016,1,14,9,0,42.0,98.0,2.2,11.0,109.0,138.06,113.66
2016,1,14,9,15,46.5,114.0,2.25,11.0,127.5,159.17,131.84
2016,1,14,9,30,51.0,130.0,2.3,11.0,146.0,180.36,149.81
2016,1,14,9,45,54.0,143.5,2.4,11.0,162.5,197.2,163.88
2016,1,14,10,0,57.0,157.0,2.5,11.0,179.0,214.08,177.83
2016,1,14,10,15,114.5,172.5,2.65,11.0,220.5,286.07,238.67
2016,1,14,10,30,172.0,188.0,2.8,11.0,262.0,347.5,289.78
2016,1,14,10,45,114.5,193.0,2.95,11.5,243.5,307.8,254.97
2016,1,14,11,0,57.0,198.0,3.1,12.0,225.0,255.51,210.1
2016,1,14,11,15,64.5,207.0,3.15,12.0,238.5,269.82,221.92
2016,1,14,11,30,72.0,216.0,3.2,12.0,252.0,283.9,233.34
2016,1,14,11,45,70.5,219.5,3.3,12.0,255.5,284.34,233.45
2016,1,14,12,0,69.0,223.0,3.4,12.0,259.0,284.68,233.56
2016,1,14,12,15,48.0,212.5,3.4,12.0,237.5,254.64,208.43
2016,1,14,12,30,27.0,202.0,3.4,12.0,216.0,216.68,176.81
2016,1,14,12,45,26.5,199.0,3.45,12.0,212.5,212.0,173.05
2016,1,14,13,0,26.0,196.0,3.5,12.0,209.0,207.38,169.29
2016,1,14,13,15,13.0,137.0,3.45,12.0,143.5,138.19,111.72
2016,1,14,13,30,0.0,78.0,3.4,12.0,78.0,72.62,56.4
2016,1,14,13,45,0.0,59.5,3.4,12.0,59.5,55.34,41.81
2016,1,14,14,0,0.0,41.0,3.4,12.0,41.0,38.09,27.13
2016,1,14,14,15,0.0,54.0,3.45,12.0,54.0,50.2,37.56
2016,1,14,14,30,0.0,67.0,3.5,12.0,67.0,62.33,48.0
2016,1,14,14,45,0.0,60.5,3.55,12.0,60.5,56.26,42.87
2016,1,14,15,0,0.0,54.0,3.6,12.0,54.0,50.19,37.71
2016,1,14,15,15,0.0,47.5,3.7,11.5,47.5,44.13,32.58
2016,1,14,15,30,0.0,41.0,3.8,11.0,41.0,38.07,27.38
2016,1,14,15,45,0.0,33.5,3.95,11.0,33.5,31.09,21.26
2016,1,14,16,0,0.0,26.0,4.1,11.0,26.0,24.11,15.09
2016,1,14,16,15,0.0,19.0,4.1,11.0,19.0,17.61,9.31
2016,1,14,16,30,0.0,12.0,4.1,11.0,12.0,11.11,3.49
2016,1,14,16,45,0.0,7.0,4.2,11.5,7.0,6.48,0.0
2016,1,14,17,0,0.0,2.0,4.3,12.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,4.25,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,158.5,15.5,1.15,10.0,30.5,108.23,0.0
2016,1,15,8,0,317.0,31.0,1.2,10.0,61.0,223.97,167.61
2016,1,15,8,15,409.5,40.0,1.3,10.0,99.5,296.62,240.47
2016,1,15,8,30,502.0,49.0,1.4,10.0,138.0,375.76,310.3
2016,1,15,8,45,559.0,55.0,1.5,10.5,178.0,434.95,361.38
2016,1,15,9,0,616.0,61.0,1.6,11.0,218.0,496.11,412.27
2016,1,15,9,15,654.5,65.0,1.65,11.0,256.0,543.72,451.35
2016,1,15,9,30,693.0,69.0,1.7,11.0,294.0,591.12,489.1
2016,1,15,9,45,710.5,74.5,1.8,11.5,327.0,624.72,513.82
2016,1,15,10,0,728.0,80.0,1.9,12.0,360.0,656.4,536.67
2016,1,15,10,15,655.0,100.5,1.9,12.0,366.5,636.1,520.23
2016,1,15,10,30,582.0,121.0,1.9,12.0,373.0,610.0,498.97
2016,1,15,10,45,518.0,144.0,1.95,12.0,377.0,585.19,478.62
2016,1,15,11,0,454.0,167.0,2.0,12.0,381.0,562.39,459.46
2016,1,15,11,15,440.5,176.5,1.9,12.0,390.0,560.58,456.83
2016,1,15,11,30,427.0,186.0,1.8,12.0,399.0,556.86,452.58
2016,1,15,11,45,426.5,189.5,1.75,12.5,405.5,554.64,449.31
2016,1,15,12,0,426.0,193.0,1.7,13.0,412.0,550.65,444.71
2016,1,15,12,15,303.5,213.5,1.6,13.0,369.5,464.03,375.37
2016,1,15,12,30,181.0,234.0,1.5,13.0,327.0,381.4,308.56
2016,1,15,12,45,329.5,205.0,1.45,13.0,372.5,455.11,369.08
2016,1,15,13,0,478.0,176.0,1.4,13.0,418.0,520.86,420.57
2016,1,15,13,15,643.5,130.0,1.3,13.0,446.0,564.72,454.3
2016,1,15,13,30,809.0,84.0,1.2,13.0,474.0,590.44,473.29
2016,1,15,13,45,802.5,81.0,1.15,13.0,453.5,552.93,442.74
2016,1,15,14,0,796.0,78.0,1.1,13.0,433.0,513.58,410.73
2016,1,15,14,15,778.0,76.0,1.05,13.0,405.0,468.02,373.14
2016,1,15,14,30,760.0,74.0,1.0,13.0,377.0,421.98,334.27
2016,1,15,14,45,739.5,70.0,0.95,13.5,344.5,372.7,291.34
2016,1,15,15,0,719.0,66.0,0.9,14.0,312.0,323.77,247.82
2016,1,15,15,15,684.0,62.5,0.85,13.5,275.0,271.65,202.14
2016,1,15,15,30,649.0,59.0,0.8,13.0,238.0,221.03,157.23
2016,1,15,15,45,597.5,54.0,0.8,13.0,198.0,169.18,112.18
2016,1,15,16,0,546.0,49.0,0.8,13.0,158.0,122.19,73.21
2016,1,15,16,15,466.0,41.5,0.85,12.5,119.0,75.68,39.87
2016,1,15,16,30,386.0,34.0,0.9,12.0,80.0,37.88,18.98
2016,1,15,16,45,250.5,23.5,1.0,12.0,48.0,18.73,7.16
2016,1,15,17,0,115.0,13.0,1.1,12.0,16.0,12.39,0.0
2016,1,15,17,15,57.5,6.5,1.1,11.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,126.5,17.0,2.4,12.5,29.0,93.4,0.0
2016,1,16,8,0,253.0,34.0,2.4,13.0,58.0,195.78,145.9
2016,1,16,8,15,346.5,44.5,2.4,13.0,96.0,267.63,216.04
2016,1,16,8,30,440.0,55.0,2.4,13.0,134.0,347.03,285.78
2016,1,16,8,45,512.5,60.0,2.4,13.5,174.5,413.03,342.3
2016,1,16,9,0,585.0,65.0,2.4,14.0,215.0,481.79,399.17
2016,1,16,9,15,292.5,74.5,2.35,14.0,149.5,306.71,256.43
2016,1,16,9,30,0.0,84.0,2.3,14.0,84.0,80.64,63.02
2016,1,16,9,45,0.0,92.5,2.3,14.0,92.5,88.82,70.13
2016,1,16,10,0,0.0,101.0,2.3,14.0,101.0,97.05,76.95
2016,1,16,10,15,0.0,109.5,2.3,14.0,109.5,105.31,83.75
2016,1,16,10,30,0.0,118.0,2.3,14.0,118.0,113.6,90.54
2016,1,16,10,45,0.0,100.0,2.35,14.5,100.0,94.45,74.24
2016,1,16,11,0,0.0,82.0,2.4,15.0,82.0,76.35,58.9
2016,1,16,11,15,0.0,85.0,2.4,15.0,85.0,79.18,61.21
2016,1,16,11,30,0.0,88.0,2.4,15.0,88.0,82.07,63.57
2016,1,16,11,45,0.5,127.5,2.4,15.5,128.5,121.7,96.27
2016,1,16,12,0,1.0,167.0,2.4,16.0,169.0,162.34,129.27
2016,1,16,12,15,119.5,198.5,2.35,16.0,261.0,301.54,244.6
2016,1,16,12,30,238.0,230.0,2.3,16.0,353.0,418.04,337.62
2016,1,16,12,45,119.0,145.0,2.25,16.0,206.5,234.51,190.21
2016,1,16,13,0,0.0,60.0,2.2,16.0,60.0,55.82,41.26
2016,1,16,13,15,0.0,102.0,2.1,16.0,102.0,95.54,74.55
2016,1,16,13,30,0.0,144.0,2.0,16.0,144.0,136.69,108.52
2016,1,16,13,45,0.0,137.5,1.9,16.0,137.5,130.15,103.17
2016,1,16,14,0,0.0,131.0,1.8,16.0,131.0,123.68,97.97
2016,1,16,14,15,66.5,152.0,1.7,16.0,179.0,180.56,145.19
2016,1,16,14,30,133.0,173.0,1.6,16.0,227.0,232.09,186.38
2016,1,16,14,45,126.0,159.5,1.55,16.0,207.0,207.93,166.04
2016,1,16,15,0,119.0,146.0,1.5,16.0,187.0,184.37,146.26
2016,1,16,15,15,111.5,130.0,1.45,15.5,165.0,158.91,124.97
2016,1,16,15,30,104.0,114.0,1.4,15.0,143.0,134.29,104.14
2016,1,16,15,45,91.5,96.5,1.35,15.0,119.0,108.2,82.0
2016,1,16,16,0,79.0,79.0,1.3,15.0,95.0,83.66,61.37
2016,1,16,16,15,60.5,61.0,1.3,14.5,71.5,59.85,42.1
2016,1,16,16,30,42.0,43.0,1.3,14.0,48.0,38.55,25.19
2016,1,16,16,45,21.0,26.5,1.35,14.0,29.0,23.71,11.26
2016,1,16,17,0,0.0,10.0,1.4,14.0,10.0,9.53,0.0
2016,1,16,17,15,0.0,5.0,1.45,13.5,5.0,4.77,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,3.05,13.5,8.0,7.41,0.0
2016,1,17,8,0,0.0,16.0,3.1,14.0,16.0,14.83,5.92
2016,1,17,8,15,0.0,26.0,3.05,14.0,26.0,24.13,14.45
2016,1,17,8,30,0.0,36.0,3.0,14.0,36.0,33.43,22.67
2016,1,17,8,45,0.0,46.0,3.0,14.0,46.0,42.75,30.85
2016,1,17,9,0,0.0,56.0,3.0,14.0,56.0,52.24,39.1
2016,1,17,9,15,0.0,66.0,3.0,14.0,66.0,62.09,47.55
2016,1,17,9,30,0.0,76.0,3.0,14.0,76.0,71.94,55.92
2016,1,17,9,45,0.0,84.5,3.05,14.0,84.5,80.21,62.87
2016,1,17,10,0,0.0,93.0,3.1,14.0,93.0,88.5,69.77
2016,1,17,10,15,0.0,78.5,3.1,14.0,78.5,73.18,56.72
2016,1,17,10,30,0.0,64.0,3.1,14.0,64.0,59.53,45.1
2016,1,17,10,45,0.0,73.5,3.15,14.5,73.5,68.41,52.44
2016,1,17,11,0,0.0,83.0,3.2,15.0,83.0,77.29,59.71
2016,1,17,11,15,1.5,125.5,3.25,15.0,126.5,120.99,96.12
2016,1,17,11,30,3.0,168.0,3.3,15.0,170.0,166.06,133.17
2016,1,17,11,45,1.5,155.5,3.35,15.0,156.5,151.16,120.73
2016,1,17,12,0,0.0,143.0,3.4,15.0,143.0,136.77,108.8
2016,1,17,12,15,0.0,140.0,3.4,15.0,140.0,133.46,106.08
2016,1,17,12,30,0.0,137.0,3.4,15.0,137.0,130.24,103.43
2016,1,17,12,45,0.5,151.0,3.4,15.0,151.5,144.49,115.22
2016,1,17,13,0,1.0,165.0,3.4,15.0,166.0,158.74,126.99
2016,1,17,13,15,10.5,175.0,3.35,15.0,180.5,174.69,140.37
2016,1,17,13,30,20.0,185.0,3.3,15.0,195.0,189.99,153.15
2016,1,17,13,45,10.0,113.5,3.3,15.0,118.5,112.39,89.1
2016,1,17,14,0,0.0,42.0,3.3,15.0,42.0,39.02,27.52
2016,1,17,14,15,0.0,50.5,3.3,14.5,50.5,46.94,34.38
2016,1,17,14,30,0.0,59.0,3.3,14.0,59.0,54.86,41.25
2016,1,17,14,45,0.0,54.0,3.3,14.0,54.0,50.19,37.34
2016,1,17,15,0,0.0,49.0,3.3,14.0,49.0,45.53,33.41
2016,1,17,15,15,0.0,43.5,3.3,14.0,43.5,40.4,29.05
2016,1,17,15,30,0.0,38.0,3.3,14.0,38.0,35.28,24.65
2016,1,17,15,45,0.0,31.5,3.3,14.0,31.5,29.23,19.41
2016,1,17,16,0,0.0,25.0,3.3,14.0,25.0,23.18,14.13
2016,1,17,16,15,0.0,19.0,3.25,14.0,19.0,17.61,9.21
2016,1,17,16,30,0.0,13.0,3.2,14.0,13.0,12.04,4.27
2016,1,17,16,45,0.0,8.0,3.2,14.0,8.0,7.4,0.0
2016,1,17,17,0,0.0,3.0,3.2,14.0,3.0,2.86,0.0
2016,1,17,17,15,0.0,1.5,3.2,14.0,1.5,1.43,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,204.0,14.0,1.45,11.5,34.0,127.93,5.73
2016,1,18,8,0,408.0,28.0,1.5,12.0,68.0,266.89,201.85
2016,1,18,8,15,496.5,35.5,1.5,12.5,108.5,339.22,273.12
2016,1,18,8,30,585.0,43.0,1.5,13.0,149.0,412.72,337.23
2016,1,18,8,45,641.5,47.5,1.5,13.5,191.5,473.49,388.55
2016,1,18,9,0,698.0,52.0,1.5,14.0,234.0,535.81,438.92
2016,1,18,9,15,732.5,55.5,1.55,14.0,273.0,583.1,476.78
2016,1,18,9,30,767.0,59.0,1.6,14.0,312.0,629.7,512.02
2016,1,18,9,45,518.0,109.0,1.65,14.5,288.5,525.36,429.17
2016,1,18,10,0,269.0,159.0,1.7,15.0,265.0,397.27,324.8
2016,1,18,10,15,273.0,170.5,1.75,15.0,285.0,415.93,339.96
2016,1,18,10,30,277.0,182.0,1.8,15.0,305.0,433.61,353.29
2016,1,18,10,45,275.5,193.0,1.9,15.5,320.0,445.34,361.26
2016,1,18,11,0,274.0,204.0,2.0,16.0,335.0,455.87,368.28
2016,1,18,11,15,206.5,216.5,2.05,16.0,317.5,403.4,325.77
2016,1,18,11,30,139.0,229.0,2.1,16.0,300.0,362.65,292.12
2016,1,18,11,45,112.0,230.5,2.15,16.0,288.0,328.96,265.05
2016,1,18,12,0,85.0,232.0,2.2,16.0,276.0,307.07,247.02
2016,1,18,12,15,58.0,220.5,2.15,16.0,251.0,270.91,217.56
2016,1,18,12,30,31.0,209.0,2.1,16.0,226.0,236.06,189.03
2016,1,18,12,45,16.5,188.5,2.1,16.0,197.5,193.94,154.92
2016,1,18,13,0,2.0,168.0,2.1,16.0,169.0,162.39,129.12
2016,1,18,13,15,29.5,188.0,2.1,15.5,203.0,206.87,166.31
2016,1,18,13,30,57.0,208.0,2.1,15.0,237.0,243.19,196.36
2016,1,18,13,45,81.0,204.0,2.1,15.0,242.5,249.76,201.91
2016,1,18,14,0,105.0,200.0,2.1,15.0,248.0,254.36,205.77
2016,1,18,14,15,86.0,185.5,2.0,15.0,223.5,224.6,181.34
2016,1,18,14,30,67.0,171.0,1.9,15.0,199.0,196.55,158.35
2016,1,18,14,45,34.0,147.0,1.8,15.0,161.0,155.22,124.5
2016,1,18,15,0,1.0,123.0,1.7,15.0,123.0,115.62,92.11
2016,1,18,15,15,0.5,109.0,1.65,14.5,109.0,101.84,80.9
2016,1,18,15,30,0.0,95.0,1.6,14.0,95.0,88.24,69.61
2016,1,18,15,45,0.0,79.5,1.55,14.0,79.5,73.54,57.07
2016,1,18,16,0,0.0,64.0,1.5,14.0,64.0,58.99,44.51
2016,1,18,16,15,0.0,49.0,1.5,13.5,49.0,45.08,32.43
2016,1,18,16,30,0.0,34.0,1.5,13.0,34.0,31.38,20.37
2016,1,18,16,45,0.0,21.0,1.5,13.0,21.0,19.5,9.31
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,7.41,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.81,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.4,13.5,9.5,8.8,0.0
2016,1,19,8,0,0.0,19.0,5.5,14.0,19.0,17.62,8.22
2016,1,19,8,15,0.0,31.5,5.55,14.0,31.5,29.25,18.73
2016,1,19,8,30,0.0,44.0,5.6,14.0,44.0,41.39,29.39
2016,1,19,8,45,0.0,56.5,5.65,14.0,56.5,53.98,40.39
2016,1,19,9,0,0.0,69.0,5.7,14.0,69.0,66.5,51.23
2016,1,19,9,15,0.0,81.5,5.6,14.0,81.5,78.99,61.93
2016,1,19,9,30,0.0,94.0,5.5,14.0,94.0,91.46,72.49
2016,1,19,9,45,77.5,131.0,5.4,14.5,161.5,197.35,163.61
2016,1,19,10,0,155.0,168.0,5.3,15.0,229.0,312.14,259.5
2016,1,19,10,15,77.5,122.5,5.25,15.0,153.0,196.15,161.74
2016,1,19,10,30,0.0,77.0,5.2,15.0,77.0,71.68,55.08
2016,1,19,10,45,0.0,70.0,5.2,15.5,70.0,65.14,49.46
2016,1,19,11,0,0.0,63.0,5.2,16.0,63.0,58.61,43.81
2016,1,19,11,15,2.5,118.0,5.1,16.0,119.5,114.03,90.1
2016,1,19,11,30,5.0,173.0,5.0,16.0,176.0,172.74,138.45
2016,1,19,11,45,168.0,196.0,4.9,16.0,284.5,343.21,281.55
2016,1,19,12,0,331.0,219.0,4.8,16.0,393.0,500.84,408.87
2016,1,19,12,15,199.0,224.5,4.7,15.5,329.0,390.66,318.76
2016,1,19,12,30,67.0,230.0,4.6,15.0,265.0,285.59,231.72
2016,1,19,12,45,55.5,222.5,4.5,15.0,251.5,266.26,215.94
2016,1,19,13,0,44.0,215.0,4.4,15.0,238.0,247.58,200.52
2016,1,19,13,15,22.0,117.0,4.45,15.0,128.5,128.19,102.41
2016,1,19,13,30,0.0,19.0,4.5,15.0,19.0,17.64,9.32
2016,1,19,13,45,241.0,86.5,4.55,15.0,197.5,238.28,197.33
2016,1,19,14,0,482.0,154.0,4.6,15.0,376.0,428.94,351.13
2016,1,19,14,15,496.5,140.5,4.4,15.0,357.0,399.74,325.29
2016,1,19,14,30,511.0,127.0,4.2,15.0,338.0,368.22,297.65
2016,1,19,14,45,513.0,115.0,4.05,15.0,312.5,330.78,264.6
2016,1,19,15,0,515.0,103.0,3.9,15.0,287.0,292.24,229.88
2016,1,19,15,15,465.5,101.5,3.7,14.5,254.0,246.94,190.36
2016,1,19,15,30,416.0,100.0,3.5,14.0,221.0,205.74,154.36
2016,1,19,15,45,383.5,88.0,3.3,14.0,186.0,162.68,116.55
2016,1,19,16,0,351.0,76.0,3.1,14.0,151.0,122.82,82.63
2016,1,19,16,15,294.0,62.5,2.85,13.5,115.5,82.75,52.03
2016,1,19,16,30,237.0,49.0,2.6,13.0,80.0,49.02,29.68
2016,1,19,16,45,118.5,35.0,2.35,13.0,50.5,28.53,16.75
2016,1,19,17,0,0.0,21.0,2.1,13.0,21.0,18.64,0.0
2016,1,19,17,15,0.0,10.5,2.0,12.5,10.5,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,14.0,0.95,10.5,14.0,12.99,0.0
2016,1,20,8,0,0.0,28.0,1.0,11.0,28.0,26.95,15.97
2016,1,20,8,15,0.0,45.0,1.05,11.0,45.0,45.67,32.89
2016,1,20,8,30,0.0,62.0,1.1,11.0,62.0,63.68,48.8
2016,1,20,8,45,2.5,78.5,1.15,11.5,79.0,82.22,64.95
2016,1,20,9,0,5.0,95.0,1.2,12.0,96.0,100.76,80.85
2016,1,20,9,15,9.5,109.5,1.2,12.0,112.5,118.26,95.83
2016,1,20,9,30,14.0,124.0,1.2,12.0,129.0,136.02,110.83
2016,1,20,9,45,210.5,131.5,1.3,12.5,214.5,318.0,265.3
2016,1,20,10,0,407.0,139.0,1.4,13.0,300.0,488.94,402.19
2016,1,20,10,15,353.5,160.0,1.4,13.0,308.0,464.81,380.62
2016,1,20,10,30,300.0,181.0,1.4,13.0,316.0,450.96,368.14
2016,1,20,10,45,212.5,199.0,1.45,13.5,297.0,391.85,319.26
2016,1,20,11,0,125.0,217.0,1.5,14.0,278.0,343.31,278.17
2016,1,20,11,15,143.0,224.5,1.45,14.0,296.5,363.76,294.49
2016,1,20,11,30,161.0,232.0,1.4,14.0,315.0,383.63,309.82
2016,1,20,11,45,288.5,217.0,1.35,14.5,368.5,472.65,380.21
2016,1,20,12,0,416.0,202.0,1.3,15.0,422.0,558.06,444.88
2016,1,20,12,15,442.0,196.5,1.25,15.0,431.0,562.57,447.26
2016,1,20,12,30,468.0,191.0,1.2,15.0,440.0,564.53,448.42
2016,1,20,12,45,513.5,176.0,1.15,15.5,445.5,567.26,449.72
2016,1,20,13,0,559.0,161.0,1.1,16.0,451.0,566.09,447.91
2016,1,20,13,15,490.0,173.5,1.05,16.0,423.0,515.57,408.42
2016,1,20,13,30,421.0,186.0,1.0,16.0,395.0,467.11,370.57
2016,1,20,13,45,467.0,167.0,1.0,16.0,390.5,456.33,362.66
2016,1,20,14,0,513.0,148.0,1.0,16.0,386.0,440.96,350.34
2016,1,20,14,15,505.0,139.5,1.0,16.0,362.0,404.35,320.86
2016,1,20,14,30,497.0,131.0,1.0,16.0,338.0,367.24,290.42
2016,1,20,14,45,490.0,120.5,1.0,16.0,311.0,328.2,257.7
2016,1,20,15,0,483.0,110.0,1.0,16.0,284.0,288.92,223.93
2016,1,20,15,15,463.0,100.5,0.95,15.5,252.5,246.44,187.36
2016,1,20,15,30,443.0,91.0,0.9,15.0,221.0,205.34,151.4
2016,1,20,15,45,411.5,80.5,0.9,14.5,186.5,162.48,114.47
2016,1,20,16,0,380.0,70.0,0.9,14.0,152.0,122.66,80.96
2016,1,20,16,15,338.5,56.5,0.85,13.5,117.5,82.42,49.78
2016,1,20,16,30,297.0,43.0,0.8,13.0,83.0,46.82,26.27
2016,1,20,16,45,148.5,33.0,0.8,13.0,53.0,25.79,15.04
2016,1,20,17,0,0.0,23.0,0.8,13.0,23.0,20.27,0.0
2016,1,20,17,15,0.0,11.5,0.7,13.0,11.5,10.96,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,167.5,16.5,2.9,10.5,33.5,116.59,29.41
2016,1,21,8,0,335.0,33.0,2.9,11.0,67.0,236.79,183.34
2016,1,21,8,15,422.5,41.5,2.85,11.0,106.5,307.88,252.08
2016,1,21,8,30,510.0,50.0,2.8,11.0,146.0,385.0,320.5
2016,1,21,8,45,571.0,55.0,2.75,11.5,187.0,446.45,373.52
2016,1,21,9,0,632.0,60.0,2.7,12.0,228.0,510.16,426.37
2016,1,21,9,15,668.5,64.0,2.55,12.5,266.5,557.58,463.98
2016,1,21,9,30,705.0,68.0,2.4,13.0,305.0,600.77,496.26
2016,1,21,9,45,732.5,70.0,2.3,13.5,340.0,638.48,523.0
2016,1,21,10,0,760.0,72.0,2.2,14.0,375.0,674.55,547.73
2016,1,21,10,15,585.5,117.5,2.1,14.5,361.5,610.15,495.75
2016,1,21,10,30,411.0,163.0,2.0,15.0,348.0,528.59,428.63
2016,1,21,10,45,479.5,157.0,1.95,15.5,383.5,576.63,465.51
2016,1,21,11,0,548.0,151.0,1.9,16.0,419.0,623.52,499.78
2016,1,21,11,15,529.0,162.5,1.9,16.0,428.0,620.06,495.65
2016,1,21,11,30,510.0,174.0,1.9,16.0,437.0,614.26,490.24
2016,1,21,11,45,502.5,180.0,1.95,16.5,443.0,609.11,485.07
2016,1,21,12,0,495.0,186.0,2.0,17.0,449.0,601.97,478.43
2016,1,21,12,15,375.0,211.0,2.0,16.5,411.0,518.74,414.33
2016,1,21,12,30,255.0,236.0,2.0,16.0,373.0,449.68,359.96
2016,1,21,12,45,234.5,235.5,2.0,16.0,360.5,416.67,334.47
2016,1,21,13,0,214.0,235.0,2.0,16.0,348.0,394.03,316.49
2016,1,21,13,15,218.0,228.5,1.95,16.0,340.5,381.31,306.5
2016,1,21,13,30,222.0,222.0,1.9,16.0,333.0,367.79,295.74
2016,1,21,13,45,181.0,214.5,1.85,16.0,303.0,326.06,262.17
2016,1,21,14,0,140.0,207.0,1.8,16.0,273.0,286.97,230.64
2016,1,21,14,15,129.5,194.5,1.8,15.5,252.5,261.15,210.29
2016,1,21,14,30,119.0,182.0,1.8,15.0,232.0,236.13,190.25
2016,1,21,14,45,59.5,148.0,1.8,15.0,173.0,166.86,133.81
2016,1,21,15,0,0.0,114.0,1.8,15.0,114.0,106.63,84.58
2016,1,21,15,15,0.0,101.5,1.8,15.0,101.5,94.61,74.7
2016,1,21,15,30,0.0,89.0,1.8,15.0,89.0,82.68,64.7
2016,1,21,15,45,0.0,75.0,1.8,15.0,75.0,69.47,53.48
2016,1,21,16,0,0.0,61.0,1.8,15.0,61.0,56.38,42.22
2016,1,21,16,15,0.0,47.0,1.8,14.5,47.0,43.44,31.04
2016,1,21,16,30,0.0,33.0,1.8,14.0,33.0,30.66,19.87
2016,1,21,16,45,0.0,21.0,1.85,14.0,21.0,19.49,10.17
2016,1,21,17,0,0.0,9.0,1.9,14.0,9.0,8.34,0.0
2016,1,21,17,15,0.0,4.5,1.95,14.0,4.5,4.29,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
