Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,3.05,14.0,4.5,4.16,0.0
2016,1,22,8,0,0.0,9.0,2.9,14.0,9.0,8.33,1.01
2016,1,22,8,15,0.0,14.5,2.85,14.0,14.5,13.43,5.6
2016,1,22,8,30,0.0,20.0,2.8,14.0,20.0,18.54,10.11
2016,1,22,8,45,0.0,26.0,2.75,14.0,26.0,24.11,15.01
2016,1,22,9,0,0.0,32.0,2.7,14.0,32.0,29.69,19.87
2016,1,22,9,15,0.0,37.5,2.75,14.0,37.5,34.81,24.28
2016,1,22,9,30,0.0,43.0,2.8,14.0,43.0,39.94,28.65
2016,1,22,9,45,0.0,88.5,2.9,14.0,88.5,84.17,66.21
2016,1,22,10,0,0.0,134.0,3.0,14.0,134.0,132.76,106.86
2016,1,22,10,15,0.0,132.0,3.05,14.0,132.0,129.09,103.55
2016,1,22,10,30,0.0,130.0,3.1,14.0,130.0,125.91,100.74
2016,1,22,10,45,0.0,141.5,3.2,14.0,141.5,137.35,110.1
2016,1,22,11,0,0.0,153.0,3.3,14.0,153.0,148.8,119.42
2016,1,22,11,15,0.5,160.0,3.35,14.0,160.0,155.87,125.13
2016,1,22,11,30,1.0,167.0,3.4,14.0,167.0,162.97,130.87
2016,1,22,11,45,0.5,107.5,3.5,14.5,107.5,101.49,79.72
2016,1,22,12,0,0.0,48.0,3.6,15.0,48.0,44.64,32.06
2016,1,22,12,15,0.0,95.0,3.55,15.0,95.0,88.75,69.01
2016,1,22,12,30,0.0,142.0,3.5,15.0,142.0,135.04,107.33
2016,1,22,12,45,1.5,157.0,3.5,15.0,158.0,150.97,120.45
2016,1,22,13,0,3.0,172.0,3.5,15.0,174.0,166.85,133.55
2016,1,22,13,15,13.5,184.0,3.35,14.5,191.0,185.51,149.39
2016,1,22,13,30,24.0,196.0,3.2,14.0,208.0,203.45,164.59
2016,1,22,13,45,12.0,166.0,3.1,14.0,172.0,165.09,132.97
2016,1,22,14,0,0.0,136.0,3.0,14.0,136.0,128.33,102.55
2016,1,22,14,15,9.5,148.0,3.0,14.0,152.0,144.72,116.47
2016,1,22,14,30,19.0,160.0,3.0,14.0,168.0,160.17,129.41
2016,1,22,14,45,16.0,148.0,3.0,14.0,154.5,146.06,117.76
2016,1,22,15,0,13.0,136.0,3.0,14.0,141.0,132.3,106.38
2016,1,22,15,15,9.5,122.0,3.0,14.0,125.5,116.85,93.53
2016,1,22,15,30,6.0,108.0,3.0,14.0,110.0,101.84,80.97
2016,1,22,15,45,3.0,91.5,3.0,14.0,92.5,85.13,66.85
2016,1,22,16,0,0.0,75.0,3.0,14.0,75.0,68.92,53.02
2016,1,22,16,15,0.0,58.0,3.0,13.5,58.0,53.11,39.34
2016,1,22,16,30,0.0,41.0,3.0,13.0,41.0,37.57,25.76
2016,1,22,16,45,0.0,26.5,3.0,13.0,26.5,24.5,14.53
2016,1,22,17,0,0.0,12.0,3.0,13.0,12.0,11.13,0.0
2016,1,22,17,15,0.0,6.0,3.0,13.0,6.0,5.72,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,43.5,24.0,3.9,11.5,29.0,54.56,17.26
2016,1,23,8,0,87.0,48.0,4.0,12.0,58.0,117.34,89.22
2016,1,23,8,15,163.0,66.5,4.05,12.0,94.5,190.93,155.22
2016,1,23,8,30,239.0,85.0,4.1,12.0,131.0,262.22,218.08
2016,1,23,8,45,286.0,100.0,4.15,12.5,168.5,315.38,264.41
2016,1,23,9,0,333.0,115.0,4.2,13.0,206.0,371.27,311.82
2016,1,23,9,15,268.5,127.0,4.25,13.0,207.5,348.83,293.06
2016,1,23,9,30,204.0,139.0,4.3,13.0,209.0,322.13,270.12
2016,1,23,9,45,416.5,125.5,4.35,13.0,287.5,475.77,399.56
2016,1,23,10,0,629.0,112.0,4.4,13.0,366.0,630.94,525.29
2016,1,23,10,15,651.0,115.5,4.4,13.0,395.5,660.82,547.34
2016,1,23,10,30,673.0,119.0,4.4,13.0,425.0,688.61,567.88
2016,1,23,10,45,528.0,155.5,4.4,13.0,403.5,615.21,507.8
2016,1,23,11,0,383.0,192.0,4.4,13.0,382.0,530.14,437.79
2016,1,23,11,15,233.0,212.0,4.45,13.0,328.5,432.82,356.92
2016,1,23,11,30,83.0,232.0,4.5,13.0,275.0,310.93,254.74
2016,1,23,11,45,41.5,147.5,4.55,13.0,169.0,180.79,147.53
2016,1,23,12,0,0.0,63.0,4.6,13.0,63.0,58.63,44.12
2016,1,23,12,15,0.0,43.0,4.6,13.0,43.0,39.98,28.38
2016,1,23,12,30,0.0,23.0,4.6,13.0,23.0,21.37,12.56
2016,1,23,12,45,151.5,125.0,4.7,13.0,205.5,245.99,204.79
2016,1,23,13,0,303.0,227.0,4.8,13.0,388.0,456.34,376.21
2016,1,23,13,15,543.0,165.5,4.8,13.0,445.5,546.05,450.48
2016,1,23,13,30,783.0,104.0,4.8,13.0,503.0,615.02,506.56
2016,1,23,13,45,774.5,101.5,4.8,13.0,482.5,577.2,474.98
2016,1,23,14,0,766.0,99.0,4.8,13.0,462.0,537.71,441.92
2016,1,23,14,15,749.0,97.0,4.7,13.0,435.0,492.94,403.67
2016,1,23,14,30,732.0,95.0,4.6,13.0,408.0,447.64,364.22
2016,1,23,14,45,707.5,92.0,4.55,13.0,375.0,397.89,320.49
2016,1,23,15,0,683.0,89.0,4.5,13.0,342.0,348.9,276.51
2016,1,23,15,15,648.0,84.5,4.35,12.5,304.0,296.11,229.29
2016,1,23,15,30,613.0,80.0,4.2,12.0,266.0,245.8,183.7
2016,1,23,15,45,568.0,73.0,4.05,12.0,225.5,193.77,137.05
2016,1,23,16,0,523.0,66.0,3.9,12.0,185.0,146.01,95.61
2016,1,23,16,15,445.5,58.0,3.7,11.5,144.0,98.61,59.24
2016,1,23,16,30,368.0,50.0,3.5,11.0,103.0,59.89,34.72
2016,1,23,16,45,258.5,37.0,3.3,11.0,67.5,28.93,18.59
2016,1,23,17,0,149.0,24.0,3.1,11.0,32.0,19.06,0.0
2016,1,23,17,15,74.5,12.0,3.05,10.5,16.0,11.44,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,58.0,20.0,1.95,9.5,26.0,60.57,23.25
2016,1,24,8,0,116.0,40.0,1.9,10.0,52.0,124.84,96.47
2016,1,24,8,15,153.0,57.0,1.85,10.0,81.5,169.62,138.46
2016,1,24,8,30,190.0,74.0,1.8,10.0,111.0,216.64,180.54
2016,1,24,8,45,214.5,90.5,1.8,10.5,142.0,257.21,215.87
2016,1,24,9,0,239.0,107.0,1.8,11.0,173.0,298.72,250.98
2016,1,24,9,15,262.5,119.5,1.75,11.0,202.0,334.84,281.21
2016,1,24,9,30,286.0,132.0,1.7,11.0,231.0,371.51,311.16
2016,1,24,9,45,271.0,149.0,1.7,11.0,250.5,385.85,321.83
2016,1,24,10,0,256.0,166.0,1.7,11.0,270.0,398.37,330.88
2016,1,24,10,15,228.0,182.5,1.7,11.0,280.5,398.55,329.66
2016,1,24,10,30,200.0,199.0,1.7,11.0,291.0,384.32,317.19
2016,1,24,10,45,289.0,196.5,1.7,11.5,337.0,462.97,380.15
2016,1,24,11,0,378.0,194.0,1.7,12.0,383.0,529.36,431.59
2016,1,24,11,15,431.5,189.0,1.65,12.5,411.0,576.61,466.25
2016,1,24,11,30,485.0,184.0,1.6,13.0,439.0,609.59,489.96
2016,1,24,11,45,542.0,170.0,1.6,13.5,459.5,632.65,506.67
2016,1,24,12,0,599.0,156.0,1.6,14.0,480.0,657.54,524.44
2016,1,24,12,15,731.0,120.0,1.7,14.0,517.0,706.96,562.71
2016,1,24,12,30,863.0,84.0,1.8,14.0,554.0,745.44,591.05
2016,1,24,12,45,869.0,81.0,1.9,14.0,550.0,721.08,573.88
2016,1,24,13,0,875.0,78.0,2.0,14.0,546.0,698.39,558.44
2016,1,24,13,15,869.0,77.5,2.15,14.0,532.5,667.3,536.2
2016,1,24,13,30,863.0,77.0,2.3,14.0,519.0,633.72,510.76
2016,1,24,13,45,848.0,77.0,2.45,14.0,497.0,595.6,481.0
2016,1,24,14,0,833.0,77.0,2.6,14.0,475.0,552.95,446.97
2016,1,24,14,15,818.5,75.5,2.6,13.5,447.5,507.74,410.32
2016,1,24,14,30,804.0,74.0,2.6,13.0,420.0,461.6,371.78
2016,1,24,14,45,780.5,72.0,2.65,13.0,386.5,410.45,327.6
2016,1,24,15,0,757.0,70.0,2.7,13.0,353.0,359.77,282.66
2016,1,24,15,15,726.5,66.5,2.55,12.5,315.0,306.08,234.68
2016,1,24,15,30,696.0,63.0,2.4,12.0,277.0,254.25,187.57
2016,1,24,15,45,656.5,57.5,2.25,12.0,236.0,199.44,138.12
2016,1,24,16,0,617.0,52.0,2.1,12.0,195.0,149.13,94.0
2016,1,24,16,15,548.5,46.0,2.0,11.5,153.0,99.11,55.13
2016,1,24,16,30,480.0,40.0,1.9,11.0,111.0,56.45,28.37
2016,1,24,16,45,367.5,30.5,1.85,10.5,73.5,23.97,14.68
2016,1,24,17,0,255.0,21.0,1.8,10.0,36.0,16.98,1.12
2016,1,24,17,15,127.5,10.5,1.75,9.5,18.0,10.01,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,36.0,5.0,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,72.0,10.0,0.8,10.0,12.0,39.81,0.0
2016,1,25,7,45,209.5,23.0,0.8,10.5,43.0,147.17,70.51
2016,1,25,8,0,347.0,36.0,0.8,11.0,74.0,247.71,193.59
2016,1,25,8,15,433.5,44.5,0.75,11.0,114.5,319.72,259.45
2016,1,25,8,30,520.0,53.0,0.7,11.0,155.0,397.53,325.79
2016,1,25,8,45,295.0,82.0,0.7,11.5,142.5,307.55,254.04
2016,1,25,9,0,70.0,111.0,0.7,12.0,130.0,171.98,141.04
2016,1,25,9,15,77.5,127.0,0.65,12.0,151.5,195.7,161.58
2016,1,25,9,30,85.0,143.0,0.6,12.0,173.0,219.66,181.16
2016,1,25,9,45,395.0,117.5,0.55,12.5,277.0,451.69,371.08
2016,1,25,10,0,705.0,92.0,0.5,13.0,381.0,667.87,531.36
2016,1,25,10,15,724.0,95.0,0.45,13.0,410.5,696.06,546.85
2016,1,25,10,30,743.0,98.0,0.4,13.0,440.0,721.93,563.08
2016,1,25,10,45,553.0,148.5,0.4,13.5,410.5,629.24,493.64
2016,1,25,11,0,363.0,199.0,0.4,14.0,381.0,524.18,413.1
2016,1,25,11,15,325.5,213.5,0.35,14.0,381.0,509.18,401.32
2016,1,25,11,30,288.0,228.0,0.3,14.0,381.0,492.74,387.44
2016,1,25,11,45,213.5,239.0,0.3,14.0,353.5,430.38,339.38
2016,1,25,12,0,139.0,250.0,0.3,14.0,326.0,380.6,300.35
2016,1,25,12,15,225.5,242.0,0.3,14.0,366.0,432.8,342.13
2016,1,25,12,30,312.0,234.0,0.3,14.0,406.0,491.97,386.86
2016,1,25,12,45,562.5,165.0,0.3,14.5,470.0,597.54,466.78
2016,1,25,13,0,813.0,96.0,0.3,15.0,534.0,682.07,527.79
2016,1,25,13,15,806.5,95.0,0.3,15.0,520.5,651.2,503.85
2016,1,25,13,30,800.0,94.0,0.3,15.0,507.0,618.04,479.56
2016,1,25,13,45,633.0,130.5,0.35,15.0,449.0,527.79,412.3
2016,1,25,14,0,466.0,167.0,0.4,15.0,391.0,441.29,346.99
2016,1,25,14,15,474.0,154.5,0.45,15.0,371.5,410.53,323.83
2016,1,25,14,30,482.0,142.0,0.5,15.0,352.0,378.02,297.9
2016,1,25,14,45,479.5,130.0,0.55,15.0,325.5,339.84,266.69
2016,1,25,15,0,477.0,118.0,0.6,15.0,299.0,301.02,234.0
2016,1,25,15,15,568.0,93.5,0.6,14.5,286.5,282.29,214.53
2016,1,25,15,30,659.0,69.0,0.6,14.0,274.0,250.87,182.69
2016,1,25,15,45,616.5,63.5,0.6,14.0,233.5,198.17,136.56
2016,1,25,16,0,574.0,58.0,0.6,14.0,193.0,149.36,94.89
2016,1,25,16,15,506.0,51.0,0.65,13.5,152.0,100.6,57.5
2016,1,25,16,30,438.0,44.0,0.7,13.0,111.0,59.26,31.27
2016,1,25,16,45,330.0,33.5,0.8,12.5,74.0,26.58,16.91
2016,1,25,17,0,222.0,23.0,0.9,12.0,37.0,18.74,3.67
2016,1,25,17,15,111.0,11.5,0.9,12.0,18.5,10.96,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.25,9.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.3,9.0,13.0,12.39,0.0
2016,1,26,7,45,191.0,24.0,1.4,9.5,45.5,139.59,73.07
2016,1,26,8,0,382.0,35.0,1.5,10.0,78.0,265.15,209.79
2016,1,26,8,15,467.0,43.0,1.5,10.0,119.5,337.18,276.6
2016,1,26,8,30,552.0,51.0,1.5,10.0,161.0,414.92,344.3
2016,1,26,8,45,608.0,56.5,1.55,10.5,204.0,476.13,396.05
2016,1,26,9,0,664.0,62.0,1.6,11.0,247.0,539.27,447.35
2016,1,26,9,15,332.0,90.0,1.6,11.5,182.5,358.23,299.71
2016,1,26,9,30,0.0,118.0,1.6,12.0,118.0,117.8,94.61
2016,1,26,9,45,5.5,134.0,1.6,12.5,136.0,138.08,111.98
2016,1,26,10,0,11.0,150.0,1.6,13.0,154.0,158.57,128.73
2016,1,26,10,15,12.5,160.5,1.55,13.0,166.0,169.85,137.8
2016,1,26,10,30,14.0,171.0,1.5,13.0,178.0,181.22,146.89
2016,1,26,10,45,15.0,180.0,1.5,13.5,187.5,190.58,154.02
2016,1,26,11,0,16.0,189.0,1.5,14.0,197.0,199.98,161.13
2016,1,26,11,15,127.5,214.5,1.45,14.0,282.5,340.12,276.25
2016,1,26,11,30,239.0,240.0,1.4,14.0,368.0,456.24,367.57
2016,1,26,11,45,243.5,242.5,1.4,14.0,374.5,458.48,368.12
2016,1,26,12,0,248.0,245.0,1.4,14.0,381.0,471.15,377.31
2016,1,26,12,15,305.5,235.5,1.4,14.0,403.5,497.85,398.59
2016,1,26,12,30,363.0,226.0,1.4,14.0,426.0,521.76,417.36
2016,1,26,12,45,449.5,201.0,1.4,14.5,446.5,556.27,443.58
2016,1,26,13,0,536.0,176.0,1.4,15.0,467.0,575.46,457.95
2016,1,26,13,15,506.0,179.5,1.4,15.0,449.0,540.73,430.82
2016,1,26,13,30,476.0,183.0,1.4,15.0,431.0,505.96,403.86
2016,1,26,13,45,468.0,176.5,1.4,15.0,412.0,474.49,379.44
2016,1,26,14,0,460.0,170.0,1.4,15.0,393.0,442.27,353.98
2016,1,26,14,15,496.0,151.5,1.4,15.0,380.0,420.23,336.15
2016,1,26,14,30,532.0,133.0,1.4,15.0,367.0,394.07,314.16
2016,1,26,14,45,568.0,114.5,1.4,15.0,346.5,366.43,289.9
2016,1,26,15,0,604.0,96.0,1.4,15.0,326.0,331.42,258.57
2016,1,26,15,15,651.5,82.0,1.3,14.5,307.0,299.99,228.59
2016,1,26,15,30,699.0,68.0,1.2,14.0,288.0,262.66,192.29
2016,1,26,15,45,652.0,63.5,1.1,13.5,246.0,207.63,143.99
2016,1,26,16,0,605.0,59.0,1.0,13.0,204.0,156.91,100.51
2016,1,26,16,15,537.0,52.0,1.05,12.5,161.0,106.16,61.05
2016,1,26,16,30,469.0,45.0,1.1,12.0,118.0,62.83,33.11
2016,1,26,16,45,355.5,34.5,1.2,11.5,79.5,27.36,17.78
2016,1,26,17,0,242.0,24.0,1.3,11.0,41.0,19.55,5.67
2016,1,26,17,15,121.0,12.0,1.3,11.0,20.5,11.44,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,12.39,0.0
2016,1,27,7,45,170.5,26.0,2.35,9.5,45.5,134.07,75.19
2016,1,27,8,0,341.0,39.0,2.4,10.0,78.0,248.62,198.06
2016,1,27,8,15,426.0,48.0,2.3,10.0,119.0,320.85,264.85
2016,1,27,8,30,511.0,57.0,2.2,10.0,160.0,398.63,333.0
2016,1,27,8,45,567.0,63.5,2.15,10.5,202.5,460.06,385.14
2016,1,27,9,0,623.0,70.0,2.1,11.0,245.0,523.41,436.78
2016,1,27,9,15,660.5,74.5,2.1,11.0,285.5,572.87,476.64
2016,1,27,9,30,698.0,79.0,2.1,11.0,326.0,622.07,514.66
2016,1,27,9,45,742.5,78.0,2.15,11.5,365.0,664.7,545.51
2016,1,27,10,0,787.0,77.0,2.2,12.0,404.0,711.17,578.62
2016,1,27,10,15,804.5,79.0,2.05,12.5,434.5,738.7,595.57
2016,1,27,10,30,822.0,81.0,1.9,13.0,465.0,763.58,610.28
2016,1,27,10,45,836.0,82.0,1.8,13.5,490.0,781.58,620.13
2016,1,27,11,0,850.0,83.0,1.7,14.0,515.0,796.47,627.68
2016,1,27,11,15,858.0,84.0,1.55,14.0,532.0,803.25,630.06
2016,1,27,11,30,866.0,85.0,1.4,14.0,549.0,806.62,630.08
2016,1,27,11,45,871.0,85.0,1.3,14.5,559.0,802.95,624.65
2016,1,27,12,0,876.0,85.0,1.2,15.0,569.0,795.81,617.0
2016,1,27,12,15,716.5,130.0,1.15,15.0,526.5,713.24,558.04
2016,1,27,12,30,557.0,175.0,1.1,15.0,484.0,622.52,489.94
2016,1,27,12,45,720.5,128.0,1.05,15.5,523.5,680.2,533.59
2016,1,27,13,0,884.0,81.0,1.0,16.0,563.0,715.53,557.63
2016,1,27,13,15,878.5,80.0,1.0,16.0,550.0,683.88,534.73
2016,1,27,13,30,873.0,79.0,1.0,16.0,537.0,649.69,509.28
2016,1,27,13,45,866.5,77.5,1.0,16.0,516.5,614.56,482.53
2016,1,27,14,0,860.0,76.0,1.0,16.0,496.0,574.19,451.31
2016,1,27,14,15,846.5,74.0,0.95,16.0,468.5,527.7,414.32
2016,1,27,14,30,833.0,72.0,0.9,16.0,441.0,480.11,375.56
2016,1,27,14,45,815.0,69.5,0.9,16.0,407.5,429.22,333.46
2016,1,27,15,0,797.0,67.0,0.9,16.0,374.0,378.2,289.96
2016,1,27,15,15,769.0,64.0,0.8,15.5,335.5,323.51,242.69
2016,1,27,15,30,741.0,61.0,0.7,15.0,297.0,270.31,195.71
2016,1,27,15,45,702.0,56.5,0.65,15.0,255.0,214.97,146.95
2016,1,27,16,0,663.0,52.0,0.6,15.0,213.0,162.99,102.12
2016,1,27,16,15,600.0,46.0,0.65,14.5,169.5,110.58,61.38
2016,1,27,16,30,537.0,40.0,0.7,14.0,126.0,62.94,30.47
2016,1,27,16,45,432.0,31.5,0.75,14.0,86.0,24.46,15.24
2016,1,27,17,0,327.0,23.0,0.8,14.0,46.0,18.46,6.06
2016,1,27,17,15,163.5,11.5,0.8,13.5,23.0,10.96,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,10.0,3.0,2.86,0.0
2016,1,28,7,45,0.0,10.5,1.05,10.5,10.5,9.72,0.56
2016,1,28,8,0,0.0,18.0,1.1,11.0,18.0,16.69,8.19
2016,1,28,8,15,0.0,28.0,1.1,11.0,28.0,25.98,16.52
2016,1,28,8,30,0.0,38.0,1.1,11.0,38.0,35.29,24.79
2016,1,28,8,45,0.0,47.5,1.15,11.5,47.5,44.14,32.53
2016,1,28,9,0,0.0,57.0,1.2,12.0,57.0,53.0,40.16
2016,1,28,9,15,0.0,66.5,1.15,12.0,66.5,62.07,47.93
2016,1,28,9,30,0.0,76.0,1.1,12.0,76.0,71.37,55.82
2016,1,28,9,45,0.0,106.0,1.1,12.5,106.0,102.41,81.87
2016,1,28,10,0,0.0,136.0,1.1,13.0,136.0,134.03,107.87
2016,1,28,10,15,260.0,142.5,1.2,13.0,265.0,375.33,310.89
2016,1,28,10,30,520.0,149.0,1.3,13.0,394.0,604.94,489.93
2016,1,28,10,45,448.5,175.0,1.45,13.5,394.0,580.55,467.08
2016,1,28,11,0,377.0,201.0,1.6,14.0,394.0,540.15,434.74
2016,1,28,11,15,242.5,223.0,1.55,14.0,348.5,455.59,366.67
2016,1,28,11,30,108.0,245.0,1.5,14.0,303.0,345.94,278.2
2016,1,28,11,45,110.0,249.0,1.5,14.5,309.5,349.21,280.64
2016,1,28,12,0,112.0,253.0,1.5,15.0,316.0,352.14,282.19
2016,1,28,12,15,60.5,223.5,1.5,15.0,257.5,275.71,220.85
2016,1,28,12,30,9.0,194.0,1.5,15.0,199.0,194.2,154.61
2016,1,28,12,45,43.5,219.0,1.55,15.5,243.5,253.35,202.9
2016,1,28,13,0,78.0,244.0,1.6,16.0,288.0,302.46,241.82
2016,1,28,13,15,186.0,235.0,1.55,16.0,334.5,369.94,296.42
2016,1,28,13,30,294.0,226.0,1.5,16.0,381.0,429.2,342.97
2016,1,28,13,45,168.0,214.0,1.5,16.0,302.0,320.27,256.37
2016,1,28,14,0,42.0,202.0,1.5,16.0,223.0,222.25,177.45
2016,1,28,14,15,29.5,184.5,1.45,16.0,199.0,195.13,155.95
2016,1,28,14,30,17.0,167.0,1.4,16.0,175.0,165.94,132.4
2016,1,28,14,45,8.5,146.0,1.35,16.0,150.0,140.85,112.1
2016,1,28,15,0,0.0,125.0,1.3,16.0,125.0,116.87,92.6
2016,1,28,15,15,0.0,112.0,1.2,15.5,112.0,104.34,82.54
2016,1,28,15,30,0.0,99.0,1.1,15.0,99.0,91.91,72.39
2016,1,28,15,45,0.0,85.0,1.05,15.0,85.0,78.66,61.27
2016,1,28,16,0,0.0,71.0,1.0,15.0,71.0,65.53,50.09
2016,1,28,16,15,0.0,56.5,1.0,14.5,56.5,52.07,38.57
2016,1,28,16,30,0.0,42.0,1.0,14.0,42.0,38.79,27.03
2016,1,28,16,45,0.0,28.5,1.0,13.5,28.5,26.47,17.1
2016,1,28,17,0,0.0,15.0,1.0,13.0,15.0,13.91,3.88
2016,1,28,17,15,0.0,7.5,1.0,13.0,7.5,7.15,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.65,14.0,0.5,0.46,0.0
2016,1,29,8,0,0.0,1.0,2.8,14.0,1.0,0.92,0.0
2016,1,29,8,15,0.0,1.5,2.8,14.0,1.5,1.39,0.0
2016,1,29,8,30,0.0,2.0,2.8,14.0,2.0,1.85,0.0
2016,1,29,8,45,0.0,2.5,2.85,14.5,2.5,2.31,0.0
2016,1,29,9,0,0.0,3.0,2.9,15.0,3.0,2.78,0.0
2016,1,29,9,15,0.0,4.0,2.9,15.0,4.0,3.7,0.0
2016,1,29,9,30,0.0,5.0,2.9,15.0,5.0,4.63,0.0
2016,1,29,9,45,0.0,26.0,2.95,15.0,26.0,24.13,14.99
2016,1,29,10,0,0.0,47.0,3.0,15.0,47.0,43.67,31.58
2016,1,29,10,15,0.0,58.5,3.0,15.0,58.5,54.4,40.57
2016,1,29,10,30,0.0,70.0,3.0,15.0,70.0,65.14,49.53
2016,1,29,10,45,0.0,69.0,3.0,15.0,69.0,64.21,48.66
2016,1,29,11,0,0.0,68.0,3.0,15.0,68.0,63.29,47.81
2016,1,29,11,15,0.0,85.5,3.0,15.0,85.5,79.64,61.43
2016,1,29,11,30,0.0,103.0,3.0,15.0,103.0,96.62,75.48
2016,1,29,11,45,0.0,105.0,3.0,15.0,105.0,98.5,76.97
2016,1,29,12,0,0.0,107.0,3.0,15.0,107.0,100.39,78.49
2016,1,29,12,15,0.0,83.0,3.0,15.0,83.0,77.32,59.3
2016,1,29,12,30,0.0,59.0,3.0,15.0,59.0,54.91,40.6
2016,1,29,12,45,0.0,34.5,3.0,15.0,34.5,32.07,21.45
2016,1,29,13,0,0.0,10.0,3.0,15.0,10.0,9.29,2.21
2016,1,29,13,15,0.0,83.5,3.0,15.0,83.5,77.78,59.86
2016,1,29,13,30,0.0,157.0,3.0,15.0,157.0,148.89,118.74
2016,1,29,13,45,49.5,188.5,3.0,15.0,213.5,215.45,174.12
2016,1,29,14,0,99.0,220.0,3.0,15.0,270.0,273.26,221.28
2016,1,29,14,15,49.5,153.5,3.0,15.0,178.5,174.56,140.56
2016,1,29,14,30,0.0,87.0,3.0,15.0,87.0,81.08,62.91
2016,1,29,14,45,0.0,60.0,3.0,15.0,60.0,55.8,41.8
2016,1,29,15,0,0.0,33.0,3.0,15.0,33.0,30.64,20.53
2016,1,29,15,15,0.0,30.0,3.0,14.5,30.0,27.84,18.23
2016,1,29,15,30,0.0,27.0,3.0,14.0,27.0,25.05,15.9
2016,1,29,15,45,0.0,23.0,3.0,14.0,23.0,21.33,12.7
2016,1,29,16,0,0.0,19.0,3.0,14.0,19.0,17.61,9.47
2016,1,29,16,15,0.0,15.0,2.95,14.0,15.0,13.89,6.22
2016,1,29,16,30,0.0,11.0,2.9,14.0,11.0,10.18,2.95
2016,1,29,16,45,0.0,7.5,2.9,14.0,7.5,6.94,0.32
2016,1,29,17,0,0.0,4.0,2.9,14.0,4.0,3.7,0.0
2016,1,29,17,15,0.0,2.0,2.8,14.0,2.0,1.91,0.0
2016,1,29,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,2.4,9.0,6.5,0.0,0.0
2016,1,30,7,30,0.0,13.0,2.5,9.0,13.0,12.39,0.0
2016,1,30,7,45,84.5,28.0,2.65,9.5,38.5,88.93,56.19
2016,1,30,8,0,169.0,43.0,2.8,10.0,64.0,155.2,123.94
2016,1,30,8,15,198.5,60.0,2.85,10.0,94.5,198.59,164.35
2016,1,30,8,30,228.0,77.0,2.9,10.0,125.0,243.53,204.8
2016,1,30,8,45,251.0,93.0,2.95,10.5,156.5,284.31,240.36
2016,1,30,9,0,274.0,109.0,3.0,11.0,188.0,325.86,275.53
2016,1,30,9,15,286.0,124.0,3.0,11.0,217.5,358.88,303.09
2016,1,30,9,30,298.0,139.0,3.0,11.0,247.0,391.55,329.74
2016,1,30,9,45,566.0,101.5,3.05,11.5,332.5,570.45,476.95
2016,1,30,10,0,834.0,64.0,3.1,12.0,418.0,736.87,603.41
2016,1,30,10,15,649.5,114.5,3.1,12.0,403.0,669.67,549.92
2016,1,30,10,30,465.0,165.0,3.1,12.0,388.0,582.43,479.14
2016,1,30,10,45,341.5,198.0,3.1,12.5,366.5,510.34,419.29
2016,1,30,11,0,218.0,231.0,3.1,13.0,345.0,436.0,356.75
2016,1,30,11,15,375.5,205.5,3.1,13.0,408.5,543.81,444.91
2016,1,30,11,30,533.0,180.0,3.1,13.0,472.0,651.53,529.49
2016,1,30,11,45,433.5,209.5,3.15,13.5,449.5,598.54,484.74
2016,1,30,12,0,334.0,239.0,3.2,14.0,427.0,534.3,432.36
2016,1,30,12,15,619.5,157.0,3.2,14.0,508.0,673.67,544.98
2016,1,30,12,30,905.0,75.0,3.2,14.0,589.0,776.59,622.22
2016,1,30,12,45,611.0,157.0,3.2,14.0,502.5,637.14,514.66
2016,1,30,13,0,317.0,239.0,3.2,14.0,416.0,484.41,392.01
2016,1,30,13,15,339.0,228.5,3.2,14.0,413.5,476.09,386.5
2016,1,30,13,30,361.0,218.0,3.2,14.0,411.0,465.51,378.3
2016,1,30,13,45,236.0,221.0,3.2,14.0,345.5,376.72,306.24
2016,1,30,14,0,111.0,224.0,3.2,14.0,280.0,284.37,230.82
2016,1,30,14,15,273.0,192.5,3.2,13.5,319.5,342.87,279.9
2016,1,30,14,30,435.0,161.0,3.2,13.0,359.0,380.57,309.81
2016,1,30,14,45,232.5,158.0,3.25,13.0,263.0,260.87,211.76
2016,1,30,15,0,30.0,155.0,3.3,13.0,167.0,159.15,128.79
2016,1,30,15,15,26.5,140.5,3.15,12.5,150.5,141.5,114.41
2016,1,30,15,30,23.0,126.0,3.0,12.0,134.0,123.38,99.34
2016,1,30,15,45,18.0,109.5,2.95,12.0,115.5,105.08,83.85
2016,1,30,16,0,13.0,93.0,2.9,12.0,97.0,87.44,68.84
2016,1,30,16,15,6.5,75.5,2.75,11.5,77.5,69.46,53.61
2016,1,30,16,30,0.0,58.0,2.6,11.0,58.0,52.45,39.02
2016,1,30,16,45,0.0,40.5,2.5,10.5,40.5,36.54,26.26
2016,1,30,17,0,0.0,23.0,2.4,10.0,23.0,21.27,10.51
2016,1,30,17,15,0.0,11.5,2.4,9.5,11.5,10.96,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,10.01,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,20.02,0.0
2016,1,31,7,45,241.5,27.5,2.4,8.5,58.0,174.69,119.36
2016,1,31,8,0,483.0,34.0,2.5,9.0,95.0,319.5,258.77
2016,1,31,8,15,562.0,40.5,2.6,9.0,139.5,386.28,321.35
2016,1,31,8,30,641.0,47.0,2.7,9.0,184.0,463.81,389.84
2016,1,31,8,45,694.5,51.0,2.8,9.5,229.5,526.1,443.03
2016,1,31,9,0,748.0,55.0,2.9,10.0,275.0,589.74,495.26
2016,1,31,9,15,781.0,58.0,3.0,10.0,317.0,638.6,533.65
2016,1,31,9,30,814.0,61.0,3.1,10.0,359.0,686.59,570.5
2016,1,31,9,45,834.0,64.5,3.25,10.5,396.5,724.17,597.78
2016,1,31,10,0,854.0,68.0,3.4,11.0,434.0,759.52,622.94
2016,1,31,10,15,870.5,69.5,3.5,11.0,466.0,780.44,637.85
2016,1,31,10,30,887.0,71.0,3.6,11.0,498.0,805.08,655.6
2016,1,31,10,45,902.0,71.0,3.7,11.0,524.0,823.6,668.73
2016,1,31,11,0,917.0,71.0,3.8,11.0,550.0,838.86,679.55
2016,1,31,11,15,924.5,72.0,3.95,11.0,568.5,845.79,684.55
2016,1,31,11,30,932.0,73.0,4.1,11.0,587.0,849.1,687.05
2016,1,31,11,45,937.0,73.0,4.3,11.5,597.5,845.51,683.93
2016,1,31,12,0,942.0,73.0,4.5,12.0,608.0,838.24,678.33
2016,1,31,12,15,942.5,73.5,4.65,12.0,610.0,824.36,668.81
2016,1,31,12,30,943.0,74.0,4.8,12.0,612.0,806.93,656.67
2016,1,31,12,45,934.0,76.0,4.95,12.0,605.0,780.73,637.88
2016,1,31,13,0,925.0,78.0,5.1,12.0,598.0,751.57,616.75
2016,1,31,13,15,919.5,77.5,5.1,12.0,584.0,719.25,592.39
2016,1,31,13,30,914.0,77.0,5.1,12.0,570.0,684.21,564.59
2016,1,31,13,45,899.5,77.5,5.2,12.0,547.5,642.17,530.51
2016,1,31,14,0,885.0,78.0,5.3,12.0,525.0,598.43,494.32
2016,1,31,14,15,871.5,76.5,5.3,11.5,497.0,553.27,456.73
2016,1,31,14,30,858.0,75.0,5.3,11.0,469.0,504.79,415.41
2016,1,31,14,45,832.5,74.5,5.3,11.0,433.5,451.1,367.99
2016,1,31,15,0,807.0,74.0,5.3,11.0,398.0,397.88,319.87
2016,1,31,15,15,778.5,70.5,5.2,10.5,358.0,341.45,268.62
2016,1,31,15,30,750.0,67.0,5.1,10.0,318.0,286.55,217.8
2016,1,31,15,45,705.5,63.5,5.05,10.0,274.5,229.75,165.45
2016,1,31,16,0,661.0,60.0,5.0,10.0,231.0,175.27,116.41
2016,1,31,16,15,597.5,54.0,4.95,9.5,186.0,121.76,72.45
2016,1,31,16,30,534.0,48.0,4.9,9.0,141.0,75.1,40.12
2016,1,31,16,45,430.5,38.5,4.85,9.0,99.0,32.13,22.62
2016,1,31,17,0,327.0,29.0,4.8,9.0,57.0,23.52,12.82
2016,1,31,17,15,163.5,14.5,4.95,9.0,28.5,13.82,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,140.5,7.0,3.35,6.5,12.5,6.67,0.0
2016,2,1,7,30,281.0,14.0,3.4,7.0,25.0,134.33,0.0
2016,2,1,7,45,420.5,23.0,3.5,7.5,64.5,250.77,178.23
2016,2,1,8,0,560.0,32.0,3.6,8.0,104.0,352.68,288.08
2016,2,1,8,15,633.5,37.5,3.7,8.5,150.0,424.43,354.99
2016,2,1,8,30,707.0,43.0,3.8,9.0,196.0,500.28,421.98
2016,2,1,8,45,752.5,46.5,3.95,9.5,241.5,559.13,472.82
2016,2,1,9,0,798.0,50.0,4.1,10.0,287.0,618.74,521.74
2016,2,1,9,15,827.5,53.0,4.1,10.0,329.5,660.71,554.59
2016,2,1,9,30,857.0,56.0,4.1,10.0,372.0,707.25,590.17
2016,2,1,9,45,865.0,61.5,4.15,10.5,408.5,739.37,612.96
2016,2,1,10,0,873.0,67.0,4.2,11.0,445.0,768.61,633.21
2016,2,1,10,15,887.5,69.0,4.1,11.0,476.5,795.51,651.73
2016,2,1,10,30,902.0,71.0,4.0,11.0,508.0,819.49,668.04
2016,2,1,10,45,907.5,74.0,3.95,11.5,532.5,834.24,676.38
2016,2,1,11,0,913.0,77.0,3.9,12.0,557.0,845.5,682.21
2016,2,1,11,15,919.0,77.5,3.85,12.0,574.5,850.58,684.84
2016,2,1,11,30,925.0,78.0,3.8,12.0,592.0,852.07,685.0
