Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,926.0,79.5,3.75,12.0,601.5,847.07,680.56
2016,2,1,12,0,927.0,81.0,3.7,12.0,611.0,838.45,673.66
2016,2,1,12,15,927.0,81.0,3.6,12.0,612.5,823.73,662.19
2016,2,1,12,30,927.0,81.0,3.5,12.0,614.0,805.55,648.33
2016,2,1,12,45,924.0,81.0,3.45,12.0,608.0,781.75,630.68
2016,2,1,13,0,921.0,81.0,3.4,12.0,602.0,754.78,610.77
2016,2,1,13,15,915.5,80.0,3.35,12.0,588.0,721.96,586.48
2016,2,1,13,30,910.0,79.0,3.3,12.0,574.0,686.44,558.93
2016,2,1,13,45,902.5,77.5,3.3,12.0,553.0,646.6,527.19
2016,2,1,14,0,895.0,76.0,3.3,12.0,532.0,604.58,493.06
2016,2,1,14,15,881.5,74.0,3.25,12.0,503.0,556.84,453.47
2016,2,1,14,30,868.0,72.0,3.2,12.0,474.0,508.92,412.73
2016,2,1,14,45,849.5,70.0,3.15,12.0,439.5,456.27,367.17
2016,2,1,15,0,831.0,68.0,3.1,12.0,405.0,403.43,320.26
2016,2,1,15,15,804.0,65.0,2.9,11.5,365.0,346.74,269.56
2016,2,1,15,30,777.0,62.0,2.7,11.0,325.0,291.38,218.98
2016,2,1,15,45,740.5,58.0,2.55,11.0,281.5,234.41,166.76
2016,2,1,16,0,704.0,54.0,2.4,11.0,238.0,180.47,118.17
2016,2,1,16,15,645.0,48.5,2.4,10.5,193.0,125.66,73.17
2016,2,1,16,30,586.0,43.0,2.4,10.0,148.0,77.18,39.55
2016,2,1,16,45,490.5,35.0,2.4,9.5,105.0,30.26,21.03
2016,2,1,17,0,395.0,27.0,2.4,9.0,62.0,21.46,11.64
2016,2,1,17,15,197.5,13.5,2.45,8.5,31.0,10.53,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,2.05,9.0,7.0,6.67,0.0
2016,2,2,7,30,0.0,14.0,2.0,9.0,14.0,13.0,0.0
2016,2,2,7,45,50.0,31.5,1.95,9.0,38.0,70.48,47.69
2016,2,2,8,0,100.0,49.0,1.9,9.0,62.0,119.22,95.11
2016,2,2,8,15,129.0,68.0,1.85,9.0,92.0,161.77,133.72
2016,2,2,8,30,158.0,87.0,1.8,9.0,122.0,215.82,181.16
2016,2,2,8,45,182.5,104.5,1.75,9.5,153.0,256.86,216.46
2016,2,2,9,0,207.0,122.0,1.7,10.0,184.0,298.99,251.69
2016,2,2,9,15,226.0,136.0,1.6,10.0,212.5,333.4,280.02
2016,2,2,9,30,245.0,150.0,1.5,10.0,241.0,368.19,307.98
2016,2,2,9,45,513.5,116.5,1.4,10.0,332.5,546.85,453.66
2016,2,2,10,0,782.0,83.0,1.3,10.0,424.0,726.36,587.37
2016,2,2,10,15,414.5,142.5,1.3,10.0,325.0,515.25,422.29
2016,2,2,10,30,47.0,202.0,1.3,10.0,226.0,254.04,207.32
2016,2,2,10,45,189.0,211.0,1.3,10.5,311.0,390.85,321.51
2016,2,2,11,0,331.0,220.0,1.3,11.0,396.0,529.26,429.51
2016,2,2,11,15,266.5,238.0,1.35,11.0,382.5,495.21,400.27
2016,2,2,11,30,202.0,256.0,1.4,11.0,369.0,447.56,362.06
2016,2,2,11,45,546.0,171.0,1.45,11.5,484.0,650.28,523.44
2016,2,2,12,0,890.0,86.0,1.5,12.0,599.0,817.41,643.56
2016,2,2,12,15,891.0,86.5,1.55,12.0,601.0,804.55,632.85
2016,2,2,12,30,892.0,87.0,1.6,12.0,603.0,788.3,621.93
2016,2,2,12,45,636.0,159.5,1.65,12.0,525.5,663.76,530.01
2016,2,2,13,0,380.0,232.0,1.7,12.0,448.0,524.35,421.63
2016,2,2,13,15,377.5,227.0,1.7,12.0,438.0,503.52,406.48
2016,2,2,13,30,375.0,222.0,1.7,12.0,428.0,481.65,389.43
2016,2,2,13,45,624.5,149.5,1.75,12.0,477.0,556.43,449.97
2016,2,2,14,0,874.0,77.0,1.8,12.0,526.0,595.98,480.93
2016,2,2,14,15,860.5,75.5,1.8,12.0,497.5,551.14,443.91
2016,2,2,14,30,847.0,74.0,1.8,12.0,469.0,503.02,404.08
2016,2,2,14,45,826.5,72.0,1.8,12.0,434.5,450.33,359.55
2016,2,2,15,0,806.0,70.0,1.8,12.0,400.0,397.69,313.79
2016,2,2,15,15,779.0,67.0,1.75,11.5,361.0,342.14,264.96
2016,2,2,15,30,752.0,64.0,1.7,11.0,322.0,287.96,216.13
2016,2,2,15,45,706.5,61.0,1.7,11.0,278.0,231.01,164.88
2016,2,2,16,0,661.0,58.0,1.7,11.0,234.0,176.52,116.62
2016,2,2,16,15,601.5,52.5,1.7,10.5,190.0,123.61,73.27
2016,2,2,16,30,542.0,47.0,1.7,10.0,146.0,77.07,40.68
2016,2,2,16,45,439.0,38.5,1.75,9.5,103.5,34.01,24.41
2016,2,2,17,0,336.0,30.0,1.8,9.0,61.0,24.09,14.12
2016,2,2,17,15,168.0,15.0,1.85,8.5,30.5,11.78,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,86.5,8.5,1.85,5.5,12.0,41.74,0.0
2016,2,3,7,30,173.0,17.0,1.9,6.0,24.0,110.24,0.0
2016,2,3,7,45,293.0,29.0,1.95,6.5,60.5,204.0,151.11
2016,2,3,8,0,413.0,41.0,2.0,7.0,97.0,293.51,240.89
2016,2,3,8,15,490.0,49.0,2.0,7.0,140.0,364.3,305.55
2016,2,3,8,30,567.0,57.0,2.0,7.0,183.0,440.0,371.88
2016,2,3,8,45,401.0,88.5,2.05,7.5,187.5,388.19,329.49
2016,2,3,9,0,235.0,120.0,2.1,8.0,192.0,315.39,267.69
2016,2,3,9,15,252.5,134.5,2.1,8.5,221.0,350.42,296.92
2016,2,3,9,30,270.0,149.0,2.1,9.0,250.0,385.61,325.03
2016,2,3,9,45,215.0,170.0,2.1,9.5,255.5,361.31,302.93
2016,2,3,10,0,160.0,191.0,2.1,10.0,261.0,345.85,287.89
2016,2,3,10,15,321.0,179.5,2.05,10.0,333.0,472.23,392.44
2016,2,3,10,30,482.0,168.0,2.0,10.0,405.0,604.42,496.57
2016,2,3,10,45,534.0,161.5,2.0,10.5,436.5,641.69,523.28
2016,2,3,11,0,586.0,155.0,2.0,11.0,468.0,682.84,553.08
2016,2,3,11,15,710.5,127.5,2.0,11.0,519.0,753.5,605.14
2016,2,3,11,30,835.0,100.0,2.0,11.0,570.0,816.0,649.35
2016,2,3,11,45,485.0,184.5,2.0,11.5,458.5,617.47,497.75
2016,2,3,12,0,135.0,269.0,2.0,12.0,347.0,400.33,322.72
2016,2,3,12,15,71.0,232.0,1.95,12.0,273.0,293.11,237.6
2016,2,3,12,30,7.0,195.0,1.9,12.0,199.0,193.16,155.39
2016,2,3,12,45,8.5,197.5,1.9,12.5,203.0,196.23,157.96
2016,2,3,13,0,10.0,200.0,1.9,13.0,207.0,199.21,160.17
2016,2,3,13,15,9.5,196.0,1.85,13.0,202.0,194.15,156.1
2016,2,3,13,30,9.0,192.0,1.8,13.0,197.0,189.15,152.13
2016,2,3,13,45,95.5,212.5,1.75,13.0,262.0,268.86,218.44
2016,2,3,14,0,182.0,233.0,1.7,13.0,327.0,341.54,276.82
2016,2,3,14,15,113.0,213.0,1.6,12.5,270.5,274.03,222.09
2016,2,3,14,30,44.0,193.0,1.5,12.0,214.0,208.28,168.88
2016,2,3,14,45,252.5,164.5,1.45,12.0,270.5,278.47,225.96
2016,2,3,15,0,461.0,136.0,1.4,12.0,327.0,323.31,258.22
2016,2,3,15,15,430.5,129.5,1.35,11.5,294.5,279.76,220.6
2016,2,3,15,30,400.0,123.0,1.3,11.0,262.0,238.63,184.95
2016,2,3,15,45,374.0,109.5,1.3,11.0,226.0,194.8,146.53
2016,2,3,16,0,348.0,96.0,1.3,11.0,190.0,153.55,110.6
2016,2,3,16,15,311.5,81.0,1.35,10.5,154.0,112.35,76.64
2016,2,3,16,30,275.0,66.0,1.4,10.0,118.0,75.32,48.69
2016,2,3,16,45,216.5,50.5,1.45,10.0,84.0,41.9,28.03
2016,2,3,17,0,158.0,35.0,1.5,10.0,50.0,27.31,17.02
2016,2,3,17,15,79.0,17.5,1.45,10.0,25.0,13.75,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,9.0,2.5,7.0,13.0,46.05,0.0
2016,2,4,7,30,192.0,18.0,2.5,7.0,26.0,120.75,0.0
2016,2,4,7,45,317.0,29.0,2.55,7.5,63.5,216.13,162.57
2016,2,4,8,0,442.0,40.0,2.6,8.0,101.0,308.62,253.51
2016,2,4,8,15,517.5,47.5,2.55,8.0,145.0,379.24,318.01
2016,2,4,8,30,593.0,55.0,2.5,8.0,189.0,454.66,384.08
2016,2,4,8,45,638.5,60.5,2.5,8.5,232.5,512.17,432.7
2016,2,4,9,0,684.0,66.0,2.5,9.0,276.0,570.86,480.34
2016,2,4,9,15,717.0,70.0,2.5,9.0,317.5,615.3,515.2
2016,2,4,9,30,750.0,74.0,2.5,9.0,359.0,663.47,551.67
2016,2,4,9,45,770.0,77.5,2.55,9.5,395.5,700.0,577.62
2016,2,4,10,0,790.0,81.0,2.6,10.0,432.0,734.47,601.6
2016,2,4,10,15,806.5,83.5,2.55,10.0,463.0,762.59,620.98
2016,2,4,10,30,823.0,86.0,2.5,10.0,494.0,788.02,638.21
2016,2,4,10,45,835.0,87.0,2.5,10.5,519.0,805.02,648.33
2016,2,4,11,0,847.0,88.0,2.5,11.0,544.0,818.85,656.21
2016,2,4,11,15,717.0,128.0,2.4,11.5,522.5,761.5,611.39
2016,2,4,11,30,587.0,168.0,2.3,12.0,501.0,689.66,555.42
2016,2,4,11,45,584.0,173.5,2.25,12.5,510.0,687.19,552.13
2016,2,4,12,0,581.0,179.0,2.2,13.0,519.0,682.28,546.5
2016,2,4,12,15,727.0,135.0,2.05,13.0,562.0,743.75,592.39
2016,2,4,12,30,873.0,91.0,1.9,13.0,605.0,788.65,623.07
2016,2,4,12,45,872.0,90.5,1.8,13.5,599.5,766.38,604.71
2016,2,4,13,0,871.0,90.0,1.7,14.0,594.0,741.0,584.93
2016,2,4,13,15,752.0,119.5,1.6,14.0,547.5,665.11,528.06
2016,2,4,13,30,633.0,149.0,1.5,14.0,501.0,590.43,470.28
2016,2,4,13,45,602.0,152.0,1.45,14.0,477.5,548.42,437.92
2016,2,4,14,0,571.0,155.0,1.4,14.0,454.0,503.42,402.6
2016,2,4,14,15,471.5,169.0,1.3,14.0,407.0,436.58,349.26
2016,2,4,14,30,372.0,183.0,1.2,14.0,360.0,371.53,297.14
2016,2,4,14,45,397.5,164.0,1.2,14.0,341.0,348.55,277.99
2016,2,4,15,0,423.0,145.0,1.2,14.0,322.0,317.76,251.51
2016,2,4,15,15,402.5,135.5,1.1,13.5,291.0,276.61,216.62
2016,2,4,15,30,382.0,126.0,1.0,13.0,260.0,236.98,182.45
2016,2,4,15,45,366.5,111.0,0.95,13.0,226.0,195.21,145.86
2016,2,4,16,0,351.0,96.0,0.9,13.0,192.0,154.9,110.67
2016,2,4,16,15,441.5,73.0,0.95,12.5,171.5,123.02,79.17
2016,2,4,16,30,532.0,50.0,1.0,12.0,151.0,81.45,43.82
2016,2,4,16,45,443.0,41.0,1.05,11.5,109.0,38.17,22.33
2016,2,4,17,0,354.0,32.0,1.1,11.0,67.0,25.62,15.81
2016,2,4,17,15,177.0,16.0,1.15,10.5,33.5,12.47,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,6.5,14.0,44.53,0.0
2016,2,5,7,30,181.0,19.0,2.4,7.0,28.0,118.24,0.0
2016,2,5,7,45,304.0,31.0,2.45,7.5,66.0,212.49,162.05
2016,2,5,8,0,427.0,43.0,2.5,8.0,104.0,304.9,250.93
2016,2,5,8,15,503.5,51.5,2.5,8.5,148.5,377.1,315.88
2016,2,5,8,30,580.0,60.0,2.5,9.0,193.0,454.16,382.36
2016,2,5,8,45,629.5,66.0,2.5,9.5,238.0,514.73,433.12
2016,2,5,9,0,679.0,72.0,2.5,10.0,283.0,576.72,483.03
2016,2,5,9,15,713.0,76.0,2.5,10.5,325.0,625.97,520.63
2016,2,5,9,30,747.0,80.0,2.5,11.0,367.0,674.65,556.07
2016,2,5,9,45,775.5,82.0,2.5,11.5,405.5,711.62,581.72
2016,2,5,10,0,804.0,84.0,2.5,12.0,444.0,751.22,608.88
2016,2,5,10,15,675.5,119.0,2.4,12.5,436.0,706.31,572.16
2016,2,5,10,30,547.0,154.0,2.3,13.0,428.0,643.49,521.58
2016,2,5,10,45,702.5,123.5,2.25,13.5,493.0,745.59,597.19
2016,2,5,11,0,858.0,93.0,2.2,14.0,558.0,836.36,659.58
2016,2,5,11,15,865.0,94.0,2.05,14.0,575.5,842.76,661.09
2016,2,5,11,30,872.0,95.0,1.9,14.0,593.0,845.67,660.99
2016,2,5,11,45,677.5,154.5,1.75,14.5,546.0,749.9,589.77
2016,2,5,12,0,483.0,214.0,1.6,15.0,499.0,643.38,506.88
2016,2,5,12,15,494.0,211.0,1.45,15.0,503.0,638.98,503.43
2016,2,5,12,30,505.0,208.0,1.3,15.0,507.0,632.27,497.28
2016,2,5,12,45,685.5,153.5,1.15,15.0,555.5,700.33,548.24
2016,2,5,13,0,866.0,99.0,1.0,15.0,604.0,749.91,582.26
2016,2,5,13,15,640.5,158.5,1.0,15.0,527.0,630.81,493.7
2016,2,5,13,30,415.0,218.0,1.0,15.0,450.0,514.56,405.43
2016,2,5,13,45,635.0,152.5,1.0,15.0,493.5,571.38,451.2
2016,2,5,14,0,855.0,87.0,1.0,15.0,537.0,604.98,476.39
2016,2,5,14,15,842.5,85.5,1.05,15.0,509.5,559.0,440.29
2016,2,5,14,30,830.0,84.0,1.1,15.0,482.0,511.8,402.92
2016,2,5,14,45,815.5,80.5,1.15,15.0,448.5,460.66,361.31
2016,2,5,15,0,801.0,77.0,1.2,15.0,415.0,409.07,317.88
2016,2,5,15,15,776.0,73.5,1.2,14.5,376.0,353.53,270.45
2016,2,5,15,30,751.0,70.0,1.2,14.0,337.0,299.17,222.68
2016,2,5,15,45,707.5,67.0,1.2,14.0,293.0,242.21,172.32
2016,2,5,16,0,664.0,64.0,1.2,14.0,249.0,187.35,124.33
2016,2,5,16,15,606.5,58.0,1.2,13.0,203.5,133.43,80.45
2016,2,5,16,30,549.0,52.0,1.2,12.0,158.0,85.69,46.51
2016,2,5,16,45,447.0,43.0,1.2,11.5,114.0,40.97,23.99
2016,2,5,17,0,345.0,34.0,1.2,11.0,70.0,27.33,17.46
2016,2,5,17,15,172.5,17.0,1.2,11.0,35.0,13.26,0.0
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,109.5,9.5,2.25,7.5,15.0,52.16,0.0
2016,2,6,7,30,219.0,19.0,2.3,8.0,30.0,136.4,0.0
2016,2,6,7,45,338.0,30.0,2.35,8.5,68.5,228.63,175.91
2016,2,6,8,0,457.0,41.0,2.4,9.0,107.0,319.66,262.51
2016,2,6,8,15,529.5,48.0,2.3,9.5,151.5,389.01,324.6
2016,2,6,8,30,602.0,55.0,2.2,10.0,196.0,462.89,387.75
2016,2,6,8,45,654.5,59.0,2.1,10.5,241.0,523.64,437.83
2016,2,6,9,0,707.0,63.0,2.0,11.0,286.0,582.2,483.99
2016,2,6,9,15,738.0,66.5,1.9,11.5,327.0,629.94,518.58
2016,2,6,9,30,769.0,70.0,1.8,12.0,368.0,676.79,551.27
2016,2,6,9,45,791.0,72.5,1.75,12.5,405.0,714.24,576.3
2016,2,6,10,0,813.0,75.0,1.7,13.0,442.0,749.65,599.29
2016,2,6,10,15,828.0,77.0,1.6,13.5,473.5,776.49,615.12
2016,2,6,10,30,843.0,79.0,1.5,14.0,505.0,800.52,628.68
2016,2,6,10,45,856.0,79.5,1.4,14.5,530.0,818.04,637.41
2016,2,6,11,0,869.0,80.0,1.3,15.0,555.0,825.59,639.15
2016,2,6,11,15,875.5,81.0,1.35,15.0,572.5,831.85,643.28
2016,2,6,11,30,882.0,82.0,1.4,15.0,590.0,834.65,645.17
2016,2,6,11,45,665.0,154.0,1.45,15.5,540.5,741.11,578.39
2016,2,6,12,0,448.0,226.0,1.5,16.0,491.0,629.36,493.18
2016,2,6,12,15,459.0,224.5,1.5,16.0,497.5,627.03,492.38
2016,2,6,12,30,470.0,223.0,1.5,16.0,504.0,622.49,488.94
2016,2,6,12,45,415.0,234.0,1.55,16.0,480.0,578.86,455.86
2016,2,6,13,0,360.0,245.0,1.6,16.0,456.0,527.58,417.19
2016,2,6,13,15,613.5,164.5,1.6,16.0,515.0,619.89,490.51
2016,2,6,13,30,867.0,84.0,1.6,16.0,574.0,676.26,534.37
2016,2,6,13,45,699.0,128.0,1.6,16.5,514.0,588.44,464.93
2016,2,6,14,0,531.0,172.0,1.6,17.0,454.0,500.13,395.75
2016,2,6,14,15,465.0,177.0,1.55,16.5,414.5,443.43,352.15
2016,2,6,14,30,399.0,182.0,1.5,16.0,375.0,390.85,310.82
2016,2,6,14,45,413.5,165.0,1.45,16.0,353.0,358.84,284.55
2016,2,6,15,0,428.0,148.0,1.4,16.0,331.0,324.75,255.64
2016,2,6,15,15,416.0,135.0,1.25,15.5,299.0,282.89,220.25
2016,2,6,15,30,404.0,122.0,1.1,15.0,267.0,241.73,184.75
2016,2,6,15,45,384.0,109.0,1.0,15.0,233.0,199.41,147.89
2016,2,6,16,0,364.0,96.0,0.9,15.0,199.0,158.98,112.83
2016,2,6,16,15,465.0,71.5,0.95,14.5,179.0,128.2,81.87
2016,2,6,16,30,566.0,47.0,1.0,14.0,159.0,83.54,43.45
2016,2,6,16,45,477.5,39.0,1.05,13.5,116.0,38.74,20.91
2016,2,6,17,0,389.0,31.0,1.1,13.0,73.0,24.32,14.94
2016,2,6,17,15,194.5,15.5,1.1,13.0,36.5,11.82,0.0
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,154.5,9.0,2.35,10.0,17.5,69.65,0.0
2016,2,7,7,30,309.0,18.0,2.4,10.0,35.0,172.4,26.55
2016,2,7,7,45,430.0,26.5,2.5,10.5,76.0,264.59,204.42
2016,2,7,8,0,551.0,35.0,2.6,11.0,117.0,358.63,292.94
2016,2,7,8,15,619.0,40.5,2.65,11.5,162.5,428.13,355.13
2016,2,7,8,30,687.0,46.0,2.7,12.0,208.0,501.39,417.75
2016,2,7,8,45,730.5,49.5,2.8,12.5,253.5,559.22,465.84
2016,2,7,9,0,774.0,53.0,2.9,13.0,299.0,617.77,511.58
2016,2,7,9,15,803.0,55.5,2.8,13.5,341.5,664.79,545.62
2016,2,7,9,30,832.0,58.0,2.7,14.0,384.0,704.31,572.88
2016,2,7,9,45,845.0,62.5,2.65,14.5,421.0,738.82,595.94
2016,2,7,10,0,858.0,67.0,2.6,15.0,458.0,770.76,616.61
2016,2,7,10,15,873.0,68.5,2.5,15.0,490.0,797.73,634.15
2016,2,7,10,30,888.0,70.0,2.4,15.0,522.0,821.83,649.42
2016,2,7,10,45,898.5,71.5,2.35,15.5,547.5,839.09,658.87
2016,2,7,11,0,909.0,73.0,2.3,16.0,573.0,852.97,665.97
2016,2,7,11,15,915.5,73.5,2.3,16.5,591.0,858.78,667.9
2016,2,7,11,30,922.0,74.0,2.3,17.0,609.0,860.99,667.5
2016,2,7,11,45,926.0,74.5,2.3,17.5,619.5,857.46,663.28
2016,2,7,12,0,930.0,75.0,2.3,18.0,630.0,850.25,656.71
2016,2,7,12,15,930.5,75.0,2.25,18.0,632.0,835.98,646.2
2016,2,7,12,30,931.0,75.0,2.2,18.0,634.0,818.18,633.42
2016,2,7,12,45,931.0,74.0,2.2,18.0,628.5,795.4,617.65
2016,2,7,13,0,931.0,73.0,2.2,18.0,623.0,769.27,599.57
2016,2,7,13,15,926.0,72.5,2.2,18.0,609.5,736.95,577.06
2016,2,7,13,30,921.0,72.0,2.2,18.0,596.0,701.82,552.44
2016,2,7,13,45,913.0,71.0,2.2,18.5,575.0,661.6,521.1
2016,2,7,14,0,905.0,70.0,2.2,19.0,554.0,619.17,487.42
2016,2,7,14,15,893.0,68.5,2.1,19.0,525.5,571.99,449.91
2016,2,7,14,30,881.0,67.0,2.0,19.0,497.0,523.41,410.43
2016,2,7,14,45,864.5,65.0,1.95,19.0,462.5,471.06,367.21
2016,2,7,15,0,848.0,63.0,1.9,19.0,428.0,418.27,322.4
2016,2,7,15,15,824.5,60.5,1.75,18.5,388.5,361.79,273.89
2016,2,7,15,30,801.0,58.0,1.6,18.0,349.0,306.25,224.96
2016,2,7,15,45,767.5,55.0,1.45,17.5,305.5,248.89,174.23
2016,2,7,16,0,734.0,52.0,1.3,17.0,262.0,194.18,126.07
2016,2,7,16,15,682.5,47.5,1.3,16.5,216.0,138.49,80.28
2016,2,7,16,30,631.0,43.0,1.3,16.0,170.0,88.21,44.28
2016,2,7,16,45,547.0,36.0,1.3,15.5,125.5,40.61,20.69
2016,2,7,17,0,463.0,29.0,1.3,15.0,81.0,24.42,15.0
2016,2,7,17,15,231.5,14.5,1.3,14.5,40.5,11.76,0.48
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,10.5,2.95,10.5,17.5,59.05,0.0
2016,2,8,7,30,247.0,21.0,3.0,11.0,35.0,153.98,43.68
2016,2,8,7,45,366.5,31.5,3.15,12.0,75.5,245.66,190.6
2016,2,8,8,0,486.0,42.0,3.3,13.0,116.0,338.45,275.73
2016,2,8,8,15,559.0,48.5,3.2,13.5,161.5,409.14,338.22
2016,2,8,8,30,632.0,55.0,3.1,14.0,207.0,484.33,401.82
2016,2,8,8,45,675.5,60.5,3.05,14.5,252.0,542.59,449.54
2016,2,8,9,0,719.0,66.0,3.0,15.0,297.0,597.78,492.77
2016,2,8,9,15,751.0,69.5,2.9,15.5,339.5,646.91,528.46
2016,2,8,9,30,783.0,73.0,2.8,16.0,382.0,695.15,562.29
2016,2,8,9,45,813.0,73.5,2.75,16.5,421.5,736.89,590.57
2016,2,8,10,0,843.0,74.0,2.7,17.0,461.0,776.82,616.9
2016,2,8,10,15,858.0,75.5,2.65,17.0,493.0,803.67,634.5
2016,2,8,10,30,873.0,77.0,2.6,17.0,525.0,820.73,645.03
2016,2,8,10,45,884.0,78.5,2.55,17.5,550.5,838.24,654.72
2016,2,8,11,0,895.0,80.0,2.5,18.0,576.0,852.44,662.04
2016,2,8,11,15,901.5,81.0,2.45,18.0,594.0,858.79,665.2
2016,2,8,11,30,908.0,82.0,2.4,18.0,612.0,861.57,666.04
2016,2,8,11,45,912.0,82.0,2.35,18.5,622.5,857.47,661.0
2016,2,8,12,0,916.0,82.0,2.3,19.0,633.0,849.75,653.68
2016,2,8,12,15,916.5,82.0,2.25,19.0,635.0,835.6,643.31
2016,2,8,12,30,917.0,82.0,2.2,19.0,637.0,817.97,630.69
2016,2,8,12,45,920.5,80.0,2.15,19.5,632.5,796.94,614.65
2016,2,8,13,0,924.0,78.0,2.1,20.0,628.0,772.46,596.35
2016,2,8,13,15,919.0,77.0,2.0,20.0,614.5,739.68,573.02
2016,2,8,13,30,914.0,76.0,1.9,20.0,601.0,704.13,547.74
2016,2,8,13,45,905.5,75.5,1.85,20.0,579.5,664.27,517.78
2016,2,8,14,0,897.0,75.0,1.8,20.0,558.0,622.25,485.52
2016,2,8,14,15,885.0,73.5,1.75,20.0,530.0,575.26,448.86
2016,2,8,14,30,873.0,72.0,1.7,20.0,502.0,526.89,410.21
2016,2,8,14,45,855.5,70.0,1.65,20.0,467.5,474.29,367.3
2016,2,8,15,0,838.0,68.0,1.6,20.0,433.0,421.35,322.91
2016,2,8,15,15,814.0,65.5,1.5,19.5,393.0,365.05,275.17
2016,2,8,15,30,790.0,63.0,1.4,19.0,353.0,309.72,226.98
2016,2,8,15,45,755.0,59.5,1.3,18.5,309.0,251.89,176.4
2016,2,8,16,0,720.0,56.0,1.2,18.0,265.0,196.91,128.45
2016,2,8,16,15,667.5,51.5,1.2,17.5,219.0,141.68,83.23
2016,2,8,16,30,615.0,47.0,1.2,17.0,173.0,92.03,47.62
2016,2,8,16,45,529.0,39.5,1.3,16.5,128.0,42.2,21.52
2016,2,8,17,0,443.0,32.0,1.4,16.0,83.0,24.94,15.48
2016,2,8,17,15,286.5,21.0,1.4,15.5,48.0,16.63,4.23
2016,2,8,17,30,130.0,10.0,1.4,15.0,13.0,9.53,0.0
2016,2,8,17,45,65.0,5.0,1.45,15.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,137.5,10.5,2.6,10.5,19.0,64.88,0.0
2016,2,9,7,30,275.0,21.0,2.7,11.0,38.0,168.24,66.12
2016,2,9,7,45,394.0,31.0,2.8,11.5,79.5,259.41,203.06
2016,2,9,8,0,513.0,41.0,2.9,12.0,121.0,352.94,288.63
2016,2,9,8,15,584.0,47.5,2.9,12.5,167.5,423.74,351.22
2016,2,9,8,30,655.0,54.0,2.9,13.0,214.0,494.4,411.38
2016,2,9,8,45,701.0,58.5,2.95,13.5,260.5,554.59,460.85
2016,2,9,9,0,747.0,63.0,3.0,14.0,307.0,615.63,508.39
2016,2,9,9,15,777.5,66.5,2.9,14.5,350.0,664.57,543.73
2016,2,9,9,30,808.0,70.0,2.8,15.0,393.0,712.5,577.18
2016,2,9,9,45,698.0,99.0,2.7,15.5,396.5,684.99,553.49
2016,2,9,10,0,588.0,128.0,2.6,16.0,400.0,644.26,520.25
2016,2,9,10,15,593.0,136.5,2.4,16.5,427.0,666.78,534.54
2016,2,9,10,30,598.0,145.0,2.2,17.0,454.0,686.9,546.15
2016,2,9,10,45,585.5,157.0,2.05,17.5,472.0,693.64,547.69
2016,2,9,11,0,573.0,169.0,1.9,18.0,490.0,692.7,543.84
2016,2,9,11,15,745.5,125.5,1.8,18.0,556.0,793.08,614.88
2016,2,9,11,30,918.0,82.0,1.7,18.0,622.0,872.65,667.43
2016,2,9,11,45,743.0,136.5,1.6,18.5,578.5,792.39,608.39
2016,2,9,12,0,568.0,191.0,1.5,19.0,535.0,693.29,535.31
2016,2,9,12,15,744.5,138.0,1.35,19.0,590.5,771.88,591.9
2016,2,9,12,30,921.0,85.0,1.2,19.0,646.0,827.22,627.19
2016,2,9,12,45,761.5,131.0,1.1,19.5,592.0,742.04,565.84
2016,2,9,13,0,602.0,177.0,1.0,20.0,538.0,650.46,498.0
2016,2,9,13,15,549.5,191.0,0.85,20.0,515.0,603.39,462.87
2016,2,9,13,30,497.0,205.0,0.7,20.0,492.0,561.2,430.42
2016,2,9,13,45,514.5,191.0,0.55,20.0,479.0,536.93,411.87
2016,2,9,14,0,532.0,177.0,0.4,20.0,466.0,509.96,390.8
2016,2,9,14,15,357.0,199.0,0.3,20.0,389.0,402.72,309.74
2016,2,9,14,30,182.0,221.0,0.2,20.0,312.0,311.23,240.0
2016,2,9,14,45,168.5,206.0,0.15,20.0,285.5,279.32,215.88
2016,2,9,15,0,155.0,191.0,0.1,20.0,259.0,248.56,191.86
2016,2,9,15,15,153.5,173.5,0.15,19.5,235.5,221.13,170.57
2016,2,9,15,30,152.0,156.0,0.2,19.0,212.0,193.85,148.82
2016,2,9,15,45,141.5,138.5,0.25,18.5,185.5,164.42,125.11
2016,2,9,16,0,131.0,121.0,0.3,18.0,159.0,136.22,102.15
2016,2,9,16,15,118.5,101.5,0.35,17.5,131.5,107.34,78.77
2016,2,9,16,30,106.0,82.0,0.4,17.0,104.0,80.18,57.29
2016,2,9,16,45,87.5,62.0,0.5,17.0,77.5,54.34,38.09
2016,2,9,17,0,69.0,42.0,0.6,17.0,51.0,35.53,24.46
2016,2,9,17,15,34.5,25.0,0.65,16.5,29.5,21.67,8.42
2016,2,9,17,30,0.0,8.0,0.7,16.0,8.0,7.63,0.0
2016,2,9,17,45,0.0,4.0,0.75,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,67.0,11.5,1.15,11.5,16.0,37.83,0.0
2016,2,10,7,30,134.0,23.0,1.1,12.0,32.0,107.49,49.41
2016,2,10,7,45,206.0,39.0,1.1,12.5,65.5,175.36,136.33
2016,2,10,8,0,278.0,55.0,1.1,13.0,99.0,242.07,196.3
2016,2,10,8,15,319.0,70.0,1.15,13.0,136.5,295.12,243.02
2016,2,10,8,30,360.0,85.0,1.2,13.0,174.0,350.77,290.45
2016,2,10,8,45,384.0,99.5,1.25,13.5,211.0,396.58,327.83
2016,2,10,9,0,408.0,114.0,1.3,14.0,248.0,442.81,364.27
2016,2,10,9,15,436.0,122.5,1.2,14.0,283.0,484.74,396.47
2016,2,10,9,30,464.0,131.0,1.1,14.0,318.0,526.77,427.72
2016,2,10,9,45,523.5,131.0,1.0,14.5,360.5,582.78,468.31
2016,2,10,10,0,583.0,131.0,0.9,15.0,403.0,645.33,511.88
2016,2,10,10,15,711.5,109.5,0.85,15.0,464.5,734.17,573.54
2016,2,10,10,30,840.0,88.0,0.8,15.0,526.0,818.83,629.47
2016,2,10,10,45,850.5,89.5,0.8,15.5,551.0,835.66,637.55
2016,2,10,11,0,861.0,91.0,0.8,16.0,576.0,849.2,644.39
2016,2,10,11,15,672.0,153.5,0.85,16.0,539.5,765.02,586.77
2016,2,10,11,30,483.0,216.0,0.9,16.0,503.0,666.21,515.09
2016,2,10,11,45,403.5,241.0,0.95,16.5,483.5,609.47,473.17
2016,2,10,12,0,324.0,266.0,1.0,17.0,464.0,565.13,438.84
2016,2,10,12,15,605.0,180.0,1.0,17.0,551.0,706.48,546.46
2016,2,10,12,30,886.0,94.0,1.0,17.0,638.0,812.39,619.68
2016,2,10,12,45,886.0,93.0,1.05,17.5,632.5,790.35,602.88
2016,2,10,13,0,886.0,92.0,1.1,18.0,627.0,765.11,585.56
2016,2,10,13,15,753.0,127.5,1.1,18.0,575.5,687.31,530.8
2016,2,10,13,30,620.0,163.0,1.1,18.0,524.0,606.56,471.18
2016,2,10,13,45,609.0,161.5,1.15,18.5,506.0,572.46,445.9
2016,2,10,14,0,598.0,160.0,1.2,19.0,488.0,537.26,418.84
2016,2,10,14,15,511.0,172.5,1.15,19.0,443.0,469.49,366.74
2016,2,10,14,30,424.0,185.0,1.1,19.0,398.0,410.57,320.86
2016,2,10,14,45,372.0,180.5,1.1,19.0,358.0,354.2,276.87
2016,2,10,15,0,320.0,176.0,1.1,19.0,318.0,306.85,239.19
2016,2,10,15,15,306.0,163.0,1.05,18.5,289.0,270.0,209.27
2016,2,10,15,30,292.0,150.0,1.0,18.0,260.0,234.23,179.57
2016,2,10,15,45,278.5,132.5,1.0,17.5,227.5,195.71,147.3
2016,2,10,16,0,265.0,115.0,1.0,17.0,195.0,158.61,116.02
2016,2,10,16,15,243.0,98.0,1.05,16.5,161.5,122.25,86.17
2016,2,10,16,30,221.0,81.0,1.1,16.0,128.0,88.49,59.97
2016,2,10,16,45,187.5,62.5,1.15,15.5,95.5,56.0,37.91
2016,2,10,17,0,154.0,44.0,1.2,15.0,63.0,35.64,24.88
2016,2,10,17,15,77.0,27.5,1.2,15.0,37.0,22.69,10.16
2016,2,10,17,30,0.0,11.0,1.2,15.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.2,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,63.0,12.5,1.8,11.5,16.5,37.31,0.0
2016,2,11,7,30,126.0,25.0,1.8,12.0,33.0,108.17,57.07
2016,2,11,7,45,182.0,41.5,1.8,12.5,65.0,167.07,130.69
2016,2,11,8,0,238.0,58.0,1.8,13.0,97.0,224.71,182.99
2016,2,11,8,15,271.0,74.5,1.7,13.0,132.5,273.31,226.0
2016,2,11,8,30,304.0,91.0,1.6,13.0,168.0,323.88,269.25
2016,2,11,8,45,331.5,104.0,1.5,13.5,202.5,368.05,305.36
2016,2,11,9,0,359.0,117.0,1.4,14.0,237.0,413.11,340.84
2016,2,11,9,15,470.0,113.0,1.25,14.0,291.5,498.99,408.75
2016,2,11,9,30,581.0,109.0,1.1,14.0,346.0,595.83,481.66
2016,2,11,9,45,600.5,115.5,1.0,14.5,380.0,632.04,505.17
2016,2,11,10,0,620.0,122.0,0.9,15.0,414.0,666.68,526.96
2016,2,11,10,15,720.0,107.5,0.85,15.5,469.0,740.79,576.69
2016,2,11,10,30,820.0,93.0,0.8,16.0,524.0,810.63,621.24
2016,2,11,10,45,643.5,150.5,0.8,16.5,498.5,738.96,568.71
2016,2,11,11,0,467.0,208.0,0.8,17.0,473.0,650.68,502.29
2016,2,11,11,15,301.5,243.5,0.8,17.0,416.5,536.12,416.82
2016,2,11,11,30,136.0,279.0,0.8,17.0,360.0,421.0,328.14
2016,2,11,11,45,134.0,284.5,0.8,17.5,366.0,421.94,328.8
2016,2,11,12,0,132.0,290.0,0.8,18.0,372.0,422.36,328.13
2016,2,11,12,15,273.5,269.0,0.8,18.0,438.5,520.5,403.74
2016,2,11,12,30,415.0,248.0,0.8,18.0,505.0,601.65,464.02
2016,2,11,12,45,348.5,261.0,0.8,18.0,475.5,552.47,426.17
2016,2,11,13,0,282.0,274.0,0.8,18.0,446.0,504.83,390.46
2016,2,11,13,15,377.0,246.0,0.7,18.0,470.5,531.67,411.53
2016,2,11,13,30,472.0,218.0,0.6,18.0,495.0,560.01,431.98
2016,2,11,13,45,602.0,174.5,0.55,18.5,515.0,579.25,445.59
2016,2,11,14,0,732.0,131.0,0.5,19.0,535.0,590.98,452.81
2016,2,11,14,15,689.5,128.5,0.4,19.0,494.0,530.77,406.8
2016,2,11,14,30,647.0,126.0,0.3,19.0,453.0,472.37,362.15
2016,2,11,14,45,601.0,128.5,0.2,19.0,416.0,419.5,320.69
2016,2,11,15,0,555.0,131.0,0.1,19.0,379.0,367.05,278.92
2016,2,11,15,15,510.0,131.5,0.25,18.5,343.5,319.16,241.6
2016,2,11,15,30,465.0,132.0,0.4,18.0,308.0,274.84,206.08
2016,2,11,15,45,438.5,119.0,0.55,18.0,269.5,226.96,166.27
2016,2,11,16,0,412.0,106.0,0.7,18.0,231.0,181.62,128.2
2016,2,11,16,15,368.5,92.5,0.85,17.5,190.5,136.09,91.64
2016,2,11,16,30,325.0,79.0,1.0,17.0,150.0,95.47,61.3
2016,2,11,16,45,263.5,63.0,1.15,16.5,111.5,57.31,37.27
2016,2,11,17,0,202.0,47.0,1.3,16.0,73.0,36.36,25.48
2016,2,11,17,15,101.0,29.5,1.35,15.5,42.5,24.27,12.06
2016,2,11,17,30,0.0,12.0,1.4,15.0,12.0,11.44,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.5,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
