Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.0,1.15,12.0,22.0,62.25,0.0
2016,2,12,7,30,246.0,26.0,1.1,12.0,44.0,165.91,98.53
2016,2,12,7,45,355.5,37.0,1.1,12.5,85.0,249.5,196.62
2016,2,12,8,0,465.0,48.0,1.1,13.0,126.0,338.59,274.65
2016,2,12,8,15,341.5,74.0,1.05,13.0,140.5,314.76,258.61
2016,2,12,8,30,218.0,100.0,1.0,13.0,155.0,270.96,223.98
2016,2,12,8,45,241.5,115.0,0.95,13.5,187.5,310.86,257.14
2016,2,12,9,0,265.0,130.0,0.9,14.0,220.0,351.79,289.51
2016,2,12,9,15,343.0,136.0,0.85,14.0,268.0,421.88,345.32
2016,2,12,9,30,421.0,142.0,0.8,14.0,316.0,509.62,412.22
2016,2,12,9,45,399.0,162.0,0.8,14.5,338.5,524.66,420.52
2016,2,12,10,0,377.0,182.0,0.8,15.0,361.0,523.59,417.64
2016,2,12,10,15,442.5,180.5,0.85,15.0,404.5,593.71,470.12
2016,2,12,10,30,508.0,179.0,0.9,15.0,448.0,650.69,511.6
2016,2,12,10,45,528.0,181.0,0.95,15.5,472.5,672.56,525.78
2016,2,12,11,0,548.0,183.0,1.0,16.0,497.0,692.49,538.86
2016,2,12,11,15,546.5,190.0,1.05,16.0,511.0,697.62,541.97
2016,2,12,11,30,545.0,197.0,1.1,16.0,525.0,700.34,543.6
2016,2,12,11,45,577.0,189.5,1.15,16.0,542.0,712.66,553.03
2016,2,12,12,0,609.0,182.0,1.2,16.0,559.0,726.99,563.62
2016,2,12,12,15,458.0,229.0,1.2,16.0,513.5,638.74,496.8
2016,2,12,12,30,307.0,276.0,1.2,16.0,468.0,547.35,427.41
2016,2,12,12,45,292.5,276.5,1.3,16.5,458.0,526.71,412.36
2016,2,12,13,0,278.0,277.0,1.4,17.0,448.0,505.62,396.22
2016,2,12,13,15,450.5,221.5,1.45,17.0,491.0,568.36,446.54
2016,2,12,13,30,623.0,166.0,1.5,17.0,534.0,615.03,483.15
2016,2,12,13,45,421.0,209.0,1.55,17.0,454.0,498.41,393.16
2016,2,12,14,0,219.0,252.0,1.6,17.0,374.0,386.28,305.7
2016,2,12,14,15,442.0,187.0,1.6,16.5,417.5,447.21,355.77
2016,2,12,14,30,665.0,122.0,1.6,16.0,461.0,479.37,380.49
2016,2,12,14,45,501.5,149.5,1.6,16.0,395.5,391.42,310.06
2016,2,12,15,0,338.0,177.0,1.6,16.0,330.0,316.8,250.55
2016,2,12,15,15,447.0,141.0,1.55,16.0,324.5,305.74,238.64
2016,2,12,15,30,556.0,105.0,1.5,16.0,319.0,281.64,213.81
2016,2,12,15,45,511.0,101.0,1.45,16.0,279.0,230.49,169.57
2016,2,12,16,0,466.0,97.0,1.4,16.0,239.0,185.54,130.95
2016,2,12,16,15,423.5,85.5,1.45,15.5,198.5,138.84,92.48
2016,2,12,16,30,381.0,74.0,1.5,15.0,158.0,96.84,60.67
2016,2,12,16,45,316.0,60.0,1.55,14.5,118.5,56.94,36.0
2016,2,12,17,0,251.0,46.0,1.6,14.0,79.0,35.5,25.06
2016,2,12,17,15,125.5,31.0,1.6,14.0,47.5,25.47,13.72
2016,2,12,17,30,0.0,16.0,1.6,14.0,16.0,15.25,0.0
2016,2,12,17,45,0.0,8.0,1.65,14.0,8.0,7.63,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.0,2.0,10.5,25.0,80.32,0.0
2016,2,13,7,30,338.0,24.0,2.0,11.0,50.0,208.05,133.8
2016,2,13,7,45,451.5,33.0,2.0,11.5,94.0,294.15,234.56
2016,2,13,8,0,565.0,42.0,2.0,12.0,138.0,382.39,313.26
2016,2,13,8,15,629.0,47.5,1.85,12.0,185.5,451.83,373.66
2016,2,13,8,30,693.0,53.0,1.7,12.0,233.0,524.5,433.88
2016,2,13,8,45,355.0,90.0,1.6,12.5,183.0,367.6,306.07
2016,2,13,9,0,17.0,127.0,1.5,13.0,133.0,140.96,114.05
2016,2,13,9,15,427.0,96.5,1.5,13.5,273.5,448.81,373.64
2016,2,13,9,30,837.0,66.0,1.5,14.0,414.0,738.88,591.66
2016,2,13,9,45,864.0,66.0,1.5,15.0,454.0,772.64,609.29
2016,2,13,10,0,891.0,66.0,1.5,16.0,494.0,810.96,632.48
2016,2,13,10,15,905.0,67.5,1.45,16.0,527.0,838.13,649.16
2016,2,13,10,30,919.0,69.0,1.4,16.0,560.0,862.24,663.68
2016,2,13,10,45,931.0,69.5,1.4,16.5,586.5,880.13,673.31
2016,2,13,11,0,943.0,70.0,1.4,17.0,613.0,894.54,680.66
2016,2,13,11,15,949.0,70.5,1.45,17.0,631.5,900.16,684.17
2016,2,13,11,30,955.0,71.0,1.5,17.0,650.0,902.01,685.38
2016,2,13,11,45,959.5,70.5,1.6,17.5,660.5,897.58,681.88
2016,2,13,12,0,964.0,70.0,1.7,18.0,671.0,889.31,675.95
2016,2,13,12,15,964.5,70.5,1.7,18.0,673.5,875.1,666.2
2016,2,13,12,30,965.0,71.0,1.7,18.0,676.0,857.19,654.09
2016,2,13,12,45,955.5,74.5,1.75,18.0,669.0,831.28,637.12
2016,2,13,13,0,946.0,78.0,1.8,18.0,662.0,802.25,617.98
2016,2,13,13,15,940.5,77.0,2.0,18.0,648.0,768.22,596.48
2016,2,13,13,30,935.0,76.0,2.2,18.0,634.0,731.35,572.45
2016,2,13,13,45,924.0,76.0,2.45,18.0,611.5,689.3,543.34
2016,2,13,14,0,913.0,76.0,2.7,18.0,589.0,645.19,510.66
2016,2,13,14,15,900.5,75.0,2.75,17.5,559.5,597.35,474.14
2016,2,13,14,30,888.0,74.0,2.8,17.0,530.0,548.1,435.32
2016,2,13,14,45,869.5,72.5,2.85,17.0,494.5,494.3,390.93
2016,2,13,15,0,851.0,71.0,2.9,17.0,459.0,440.15,344.92
2016,2,13,15,15,827.5,68.5,2.75,16.5,418.5,382.73,295.32
2016,2,13,15,30,804.0,66.0,2.6,16.0,378.0,326.21,245.2
2016,2,13,15,45,765.0,63.5,2.5,16.0,332.5,266.78,192.03
2016,2,13,16,0,726.0,61.0,2.4,16.0,287.0,210.62,141.94
2016,2,13,16,15,675.0,56.0,2.4,15.0,239.5,153.91,94.38
2016,2,13,16,30,624.0,51.0,2.4,14.0,192.0,100.31,53.87
2016,2,13,16,45,537.5,44.5,2.45,13.5,145.5,51.88,26.99
2016,2,13,17,0,451.0,38.0,2.5,13.0,99.0,29.55,20.09
2016,2,13,17,15,311.0,27.0,2.5,12.5,60.5,21.48,11.23
2016,2,13,17,30,171.0,16.0,2.5,12.0,22.0,15.25,0.0
2016,2,13,17,45,85.5,8.0,2.5,12.0,11.0,7.63,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,174.0,12.0,2.35,11.5,26.5,82.76,0.0
2016,2,14,7,30,348.0,24.0,2.4,12.0,53.0,214.86,144.94
2016,2,14,7,45,449.5,32.5,2.45,12.5,95.5,293.47,234.56
2016,2,14,8,0,551.0,41.0,2.5,13.0,138.0,375.23,307.83
2016,2,14,8,15,612.0,46.5,2.35,13.5,184.0,442.28,365.79
2016,2,14,8,30,673.0,52.0,2.2,14.0,230.0,512.48,423.56
2016,2,14,8,45,638.0,67.5,2.05,14.5,261.0,536.91,442.06
2016,2,14,9,0,603.0,83.0,1.9,15.0,292.0,552.61,452.67
2016,2,14,9,15,520.0,113.0,1.9,15.5,309.5,539.59,440.21
2016,2,14,9,30,437.0,143.0,1.9,16.0,327.0,525.28,426.24
2016,2,14,9,45,379.5,169.5,1.95,16.5,340.0,506.68,409.71
2016,2,14,10,0,322.0,196.0,2.0,17.0,353.0,497.69,400.05
2016,2,14,10,15,589.5,136.5,2.1,17.5,446.0,672.81,535.88
2016,2,14,10,30,857.0,77.0,2.2,18.0,539.0,822.67,640.99
2016,2,14,10,45,865.0,79.0,2.3,18.5,563.5,838.39,649.15
2016,2,14,11,0,873.0,81.0,2.4,19.0,588.0,850.79,656.34
2016,2,14,11,15,675.5,153.5,2.4,19.0,553.0,776.11,602.85
2016,2,14,11,30,478.0,226.0,2.4,19.0,518.0,678.39,528.88
2016,2,14,11,45,686.0,155.0,2.4,19.5,582.0,775.82,602.0
2016,2,14,12,0,894.0,84.0,2.4,20.0,646.0,849.96,651.7
2016,2,14,12,15,896.0,84.5,2.4,20.0,649.0,837.83,642.41
2016,2,14,12,30,898.0,85.0,2.4,20.0,652.0,822.19,631.6
2016,2,14,12,45,898.0,84.5,2.45,20.0,647.5,800.42,616.97
2016,2,14,13,0,898.0,84.0,2.5,20.0,643.0,775.39,600.08
2016,2,14,13,15,894.0,83.5,2.5,20.0,630.0,744.29,578.54
2016,2,14,13,30,890.0,83.0,2.5,20.0,617.0,710.39,554.93
2016,2,14,13,45,879.0,83.5,2.5,20.0,596.0,670.34,525.45
2016,2,14,14,0,868.0,84.0,2.5,20.0,575.0,628.33,493.32
2016,2,14,14,15,856.5,82.5,2.5,20.0,547.0,583.84,458.58
2016,2,14,14,30,845.0,81.0,2.5,20.0,519.0,535.84,420.32
2016,2,14,14,45,677.5,113.5,2.5,20.0,450.0,445.65,348.88
2016,2,14,15,0,510.0,146.0,2.5,20.0,381.0,365.88,285.26
2016,2,14,15,15,462.0,140.5,2.45,19.5,339.0,312.82,242.02
2016,2,14,15,30,414.0,135.0,2.4,19.0,297.0,263.99,201.53
2016,2,14,15,45,389.5,123.0,2.35,18.5,261.5,220.11,164.2
2016,2,14,16,0,365.0,111.0,2.3,18.0,226.0,178.6,128.78
2016,2,14,16,15,338.0,96.0,2.25,17.5,189.0,136.61,93.89
2016,2,14,16,30,311.0,81.0,2.2,17.0,152.0,97.71,63.64
2016,2,14,16,45,271.5,64.5,2.2,16.5,116.0,60.34,38.97
2016,2,14,17,0,232.0,48.0,2.2,16.0,80.0,36.88,26.18
2016,2,14,17,15,116.0,33.5,2.25,15.5,49.5,27.43,16.12
2016,2,14,17,30,0.0,19.0,2.3,15.0,19.0,17.11,0.0
2016,2,14,17,45,0.0,9.5,2.35,15.0,9.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,206.0,12.5,1.7,14.5,29.5,96.84,0.0
2016,2,15,7,30,412.0,25.0,1.7,15.0,59.0,241.46,167.09
2016,2,15,7,45,513.0,32.0,1.75,15.5,104.0,321.44,253.94
2016,2,15,8,0,614.0,39.0,1.8,16.0,149.0,409.58,330.62
2016,2,15,8,15,672.5,44.0,1.85,16.0,197.0,477.22,388.79
2016,2,15,8,30,731.0,49.0,1.9,16.0,245.0,547.76,446.91
2016,2,15,8,45,769.5,52.5,2.0,16.5,292.0,605.14,491.54
2016,2,15,9,0,808.0,56.0,2.1,17.0,339.0,662.79,533.71
2016,2,15,9,15,833.0,58.0,2.15,17.0,382.0,701.88,561.66
2016,2,15,9,30,858.0,60.0,2.2,17.0,425.0,745.64,592.58
2016,2,15,9,45,876.5,62.0,2.25,17.5,463.5,782.49,616.78
2016,2,15,10,0,895.0,64.0,2.3,18.0,502.0,816.95,638.93
2016,2,15,10,15,907.5,65.5,2.3,18.0,534.0,843.1,655.8
2016,2,15,10,30,920.0,67.0,2.3,18.0,566.0,866.11,670.47
2016,2,15,10,45,928.5,67.5,2.3,18.5,591.5,881.14,678.33
2016,2,15,11,0,937.0,68.0,2.3,19.0,617.0,892.63,683.88
2016,2,15,11,15,942.5,69.0,2.3,19.0,635.0,898.47,686.98
2016,2,15,11,30,948.0,70.0,2.3,19.0,653.0,900.55,687.7
2016,2,15,11,45,950.0,70.5,2.3,19.5,663.0,895.23,682.25
2016,2,15,12,0,952.0,71.0,2.3,20.0,673.0,886.13,674.45
2016,2,15,12,15,952.5,71.0,2.3,20.0,675.5,871.46,664.29
2016,2,15,12,30,953.0,71.0,2.3,20.0,678.0,853.13,651.78
2016,2,15,12,45,944.0,74.0,2.3,20.5,671.0,827.18,632.88
2016,2,15,13,0,935.0,77.0,2.3,21.0,664.0,798.13,611.96
2016,2,15,13,15,930.5,76.5,2.25,21.0,650.0,765.6,589.42
2016,2,15,13,30,926.0,76.0,2.2,21.0,636.0,730.18,564.8
2016,2,15,13,45,916.5,76.0,2.2,21.0,614.5,689.28,535.71
2016,2,15,14,0,907.0,76.0,2.2,21.0,593.0,646.23,503.26
2016,2,15,14,15,896.0,74.5,2.1,20.5,564.5,598.8,467.25
2016,2,15,14,30,885.0,73.0,2.0,20.0,536.0,549.86,429.07
2016,2,15,14,45,867.5,71.5,1.95,20.0,501.0,496.49,385.84
2016,2,15,15,0,850.0,70.0,1.9,20.0,466.0,442.63,340.97
2016,2,15,15,15,828.0,67.5,1.75,19.5,425.5,385.61,292.79
2016,2,15,15,30,806.0,65.0,1.6,19.0,385.0,329.35,243.9
2016,2,15,15,45,774.0,62.0,1.45,19.0,340.5,270.93,192.32
2016,2,15,16,0,742.0,59.0,1.3,19.0,296.0,215.01,142.94
2016,2,15,16,15,695.5,54.5,1.3,18.5,249.0,158.22,95.57
2016,2,15,16,30,649.0,50.0,1.3,18.0,202.0,106.31,56.55
2016,2,15,16,45,577.0,43.5,1.3,17.5,155.5,56.8,28.76
2016,2,15,17,0,505.0,37.0,1.3,17.0,109.0,28.34,18.81
2016,2,15,17,15,373.0,27.0,1.3,17.0,68.5,21.2,11.39
2016,2,15,17,30,241.0,17.0,1.3,17.0,28.0,13.7,0.0
2016,2,15,17,45,120.5,8.5,1.35,17.0,14.0,8.1,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,196.0,13.0,1.9,12.5,30.5,110.21,0.0
2016,2,16,7,30,392.0,26.0,1.9,13.0,61.0,240.66,172.86
2016,2,16,7,45,491.5,34.0,1.9,13.5,106.0,313.92,251.01
2016,2,16,8,0,591.0,42.0,1.9,14.0,151.0,401.83,327.72
2016,2,16,8,15,650.0,47.5,1.75,14.5,199.0,469.78,385.06
2016,2,16,8,30,709.0,53.0,1.6,15.0,247.0,540.65,441.74
2016,2,16,8,45,747.5,57.0,1.5,15.5,293.5,598.08,485.19
2016,2,16,9,0,786.0,61.0,1.4,16.0,340.0,655.79,525.69
2016,2,16,9,15,812.0,63.5,1.4,16.5,383.0,702.09,557.09
2016,2,16,9,30,838.0,66.0,1.4,17.0,426.0,747.01,586.69
2016,2,16,9,45,857.0,68.0,1.45,17.5,464.5,777.21,605.72
2016,2,16,10,0,876.0,70.0,1.5,18.0,503.0,811.67,627.61
2016,2,16,10,15,889.0,71.5,1.55,18.0,535.5,837.89,644.7
2016,2,16,10,30,902.0,73.0,1.6,18.0,568.0,861.06,659.74
2016,2,16,10,45,910.5,74.5,1.65,18.5,593.5,877.11,668.72
2016,2,16,11,0,919.0,76.0,1.7,19.0,619.0,889.66,675.45
2016,2,16,11,15,925.0,77.0,1.7,19.0,637.0,895.83,678.69
2016,2,16,11,30,931.0,78.0,1.7,19.0,655.0,898.29,679.64
2016,2,16,11,45,933.0,78.5,1.75,19.5,665.0,892.98,674.85
2016,2,16,12,0,935.0,79.0,1.8,20.0,675.0,883.95,667.78
2016,2,16,12,15,935.5,79.0,1.8,20.0,677.5,869.41,657.85
2016,2,16,12,30,936.0,79.0,1.8,20.0,680.0,851.27,645.64
2016,2,16,12,45,936.0,78.5,1.85,20.5,674.5,828.64,629.76
2016,2,16,13,0,936.0,78.0,1.9,21.0,669.0,802.6,611.59
2016,2,16,13,15,931.5,77.0,1.95,21.0,655.0,769.42,589.6
2016,2,16,13,30,927.0,76.0,2.0,21.0,641.0,733.35,565.45
2016,2,16,13,45,919.5,75.0,2.05,21.0,620.0,692.59,537.14
2016,2,16,14,0,912.0,74.0,2.1,21.0,599.0,649.52,505.16
2016,2,16,14,15,901.0,73.0,2.1,21.0,570.0,602.35,469.02
2016,2,16,14,30,890.0,72.0,2.1,21.0,541.0,553.63,430.72
2016,2,16,14,45,874.0,70.0,2.1,21.0,506.0,500.16,387.72
2016,2,16,15,0,858.0,68.0,2.1,21.0,471.0,446.16,343.0
2016,2,16,15,15,661.5,98.5,1.95,20.5,393.5,353.16,269.3
2016,2,16,15,30,465.0,129.0,1.8,20.0,316.0,276.8,209.34
2016,2,16,15,45,444.5,117.5,1.7,20.0,279.5,231.56,170.55
2016,2,16,16,0,424.0,106.0,1.6,20.0,243.0,188.16,133.17
2016,2,16,16,15,539.5,78.0,1.5,19.0,224.0,154.79,99.45
2016,2,16,16,30,655.0,50.0,1.4,18.0,205.0,108.04,57.61
2016,2,16,16,45,576.0,44.0,1.35,17.5,157.5,58.2,29.47
2016,2,16,17,0,497.0,38.0,1.3,17.0,110.0,29.05,19.48
2016,2,16,17,15,248.5,34.0,1.25,16.5,70.0,26.54,16.0
2016,2,16,17,30,0.0,30.0,1.2,16.0,30.0,25.41,0.0
2016,2,16,17,45,0.0,15.0,1.2,16.0,15.0,14.3,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,4.5,3.75,15.0,4.5,4.16,0.0
2016,2,17,7,30,0.0,9.0,3.6,15.0,9.0,8.33,0.73
2016,2,17,7,45,0.0,16.0,3.5,15.5,16.0,14.82,6.65
2016,2,17,8,0,0.0,23.0,3.4,16.0,23.0,21.32,12.33
2016,2,17,8,15,0.0,30.5,3.5,16.0,30.5,28.3,18.41
2016,2,17,8,30,0.0,38.0,3.6,16.0,38.0,35.28,24.43
2016,2,17,8,45,0.0,45.5,3.7,16.5,45.5,42.26,30.32
2016,2,17,9,0,0.0,53.0,3.8,17.0,53.0,49.26,36.12
2016,2,17,9,15,102.5,119.0,4.0,17.0,163.5,211.55,174.21
2016,2,17,9,30,205.0,185.0,4.2,17.0,274.0,373.65,306.89
2016,2,17,9,45,117.0,190.5,4.45,17.0,242.5,311.41,253.9
2016,2,17,10,0,29.0,196.0,4.7,17.0,211.0,232.41,187.11
2016,2,17,10,15,28.0,206.0,4.75,17.0,221.0,241.33,194.03
2016,2,17,10,30,27.0,216.0,4.8,17.0,231.0,237.62,190.65
2016,2,17,10,45,54.5,242.5,4.9,17.0,274.5,302.83,243.52
2016,2,17,11,0,82.0,269.0,5.0,17.0,318.0,355.46,285.66
2016,2,17,11,15,253.0,259.5,4.95,17.0,416.5,516.43,416.05
2016,2,17,11,30,424.0,250.0,4.9,17.0,515.0,661.89,529.86
2016,2,17,11,45,488.5,231.0,4.9,17.0,541.5,690.82,552.23
2016,2,17,12,0,553.0,212.0,4.9,17.0,568.0,716.48,572.53
2016,2,17,12,15,452.5,246.5,4.9,17.0,538.0,658.98,526.16
2016,2,17,12,30,352.0,281.0,4.9,17.0,508.0,592.51,473.22
2016,2,17,12,45,219.0,287.5,4.9,17.0,428.5,473.42,378.96
2016,2,17,13,0,86.0,294.0,4.9,17.0,349.0,361.52,288.46
2016,2,17,13,15,43.0,212.0,4.9,16.5,239.5,240.16,192.11
2016,2,17,13,30,0.0,130.0,4.9,16.0,130.0,121.96,95.56
2016,2,17,13,45,11.0,175.5,4.95,16.0,182.0,172.96,137.79
2016,2,17,14,0,22.0,221.0,5.0,16.0,234.0,223.21,178.89
2016,2,17,14,15,11.0,157.5,4.9,16.0,164.0,154.23,122.69
2016,2,17,14,30,0.0,94.0,4.8,16.0,94.0,87.61,67.77
2016,2,17,14,45,0.0,74.0,4.75,16.0,74.0,68.89,52.33
2016,2,17,15,0,0.0,54.0,4.7,16.0,54.0,50.21,36.78
2016,2,17,15,15,0.0,34.0,4.65,15.5,34.0,31.58,21.19
2016,2,17,15,30,0.0,14.0,4.6,15.0,14.0,12.98,5.44
2016,2,17,15,45,0.0,12.0,4.55,15.0,12.0,11.12,3.87
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,9.26,2.29
2016,2,17,16,15,0.0,8.5,4.45,15.0,8.5,7.87,1.09
2016,2,17,16,30,0.0,7.0,4.4,15.0,7.0,6.48,0.0
2016,2,17,16,45,0.0,5.0,4.4,15.0,5.0,4.63,0.0
2016,2,17,17,0,0.0,3.0,4.4,15.0,3.0,2.77,0.0
2016,2,17,17,15,0.0,2.0,4.4,14.5,2.0,1.85,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.92,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.48,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,73.0,20.5,3.95,12.0,28.0,63.79,0.0
2016,2,18,7,30,146.0,41.0,4.0,12.0,56.0,137.7,102.35
2016,2,18,7,45,251.5,56.0,4.1,12.0,97.5,223.33,181.36
2016,2,18,8,0,357.0,71.0,4.2,12.0,139.0,311.15,259.0
2016,2,18,8,15,427.0,81.0,4.25,12.0,185.0,379.86,319.51
2016,2,18,8,30,497.0,91.0,4.3,12.0,231.0,453.52,382.54
2016,2,18,8,45,546.0,98.5,4.35,12.5,276.5,517.11,434.71
2016,2,18,9,0,595.0,106.0,4.4,13.0,322.0,580.37,485.08
2016,2,18,9,15,463.5,138.5,4.4,13.0,319.5,533.71,445.14
2016,2,18,9,30,332.0,171.0,4.4,13.0,317.0,468.24,389.87
2016,2,18,9,45,519.0,149.0,4.45,13.5,400.0,612.25,506.45
2016,2,18,10,0,706.0,127.0,4.5,14.0,483.0,756.41,616.35
2016,2,18,10,15,723.5,130.0,4.45,14.0,515.0,785.36,635.74
2016,2,18,10,30,741.0,133.0,4.4,14.0,547.0,811.79,653.81
2016,2,18,10,45,753.0,136.0,4.4,14.0,572.0,830.74,666.61
2016,2,18,11,0,765.0,139.0,4.4,14.0,597.0,846.67,677.29
2016,2,18,11,15,773.0,140.5,4.35,14.0,615.0,854.23,681.58
2016,2,18,11,30,781.0,142.0,4.3,14.0,633.0,858.51,683.66
2016,2,18,11,45,786.5,142.0,4.3,14.0,643.5,855.59,681.02
2016,2,18,12,0,792.0,142.0,4.3,14.0,654.0,849.34,676.15
2016,2,18,12,15,792.5,142.0,4.25,14.0,656.0,835.58,665.59
2016,2,18,12,30,793.0,142.0,4.2,14.0,658.0,818.64,652.9
2016,2,18,12,45,822.0,128.0,4.2,14.0,659.0,802.98,641.62
2016,2,18,13,0,851.0,114.0,4.2,14.0,660.0,786.63,629.91
2016,2,18,13,15,610.5,187.0,4.1,14.0,574.5,660.68,532.12
2016,2,18,13,30,370.0,260.0,4.0,14.0,489.0,531.75,428.75
2016,2,18,13,45,594.5,185.0,3.95,14.0,538.5,595.49,482.03
2016,2,18,14,0,819.0,110.0,3.9,14.0,588.0,635.75,514.59
2016,2,18,14,15,805.5,108.0,3.8,14.0,559.5,588.82,476.2
2016,2,18,14,30,792.0,106.0,3.7,14.0,531.0,540.85,436.66
2016,2,18,14,45,775.5,102.5,3.6,14.0,496.5,489.14,393.28
2016,2,18,15,0,759.0,99.0,3.5,14.0,462.0,436.48,348.07
2016,2,18,15,15,648.5,108.5,3.35,13.5,400.0,360.52,284.73
2016,2,18,15,30,538.0,118.0,3.2,13.0,338.0,292.65,227.82
2016,2,18,15,45,501.0,113.0,3.05,13.0,299.5,244.74,185.33
2016,2,18,16,0,464.0,108.0,2.9,13.0,261.0,200.25,145.96
2016,2,18,16,15,505.5,87.5,2.7,12.5,231.5,160.02,108.24
2016,2,18,16,30,547.0,67.0,2.5,12.0,202.0,112.59,67.27
2016,2,18,16,45,473.5,58.0,2.3,12.0,156.0,65.97,38.5
2016,2,18,17,0,400.0,49.0,2.1,12.0,110.0,38.7,28.5
2016,2,18,17,15,277.5,36.0,2.05,11.5,71.0,29.12,18.99
2016,2,18,17,30,155.0,23.0,2.0,11.0,32.0,18.22,0.0
2016,2,18,17,45,77.5,11.5,1.95,11.0,16.0,10.96,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,162.0,16.5,3.7,11.5,33.0,104.75,0.0
2016,2,19,7,30,324.0,33.0,3.9,12.0,66.0,218.94,167.32
2016,2,19,7,45,411.5,43.5,4.1,12.5,109.0,292.5,238.48
2016,2,19,8,0,499.0,54.0,4.3,13.0,152.0,373.69,310.59
2016,2,19,8,15,559.5,60.5,4.45,13.0,198.5,440.23,369.4
2016,2,19,8,30,620.0,67.0,4.6,13.0,245.0,510.11,429.16
2016,2,19,8,45,460.0,104.0,4.75,13.5,248.0,462.7,388.97
2016,2,19,9,0,300.0,141.0,4.9,14.0,251.0,394.04,330.14
2016,2,19,9,15,296.5,160.0,4.9,14.0,280.0,421.89,352.38
2016,2,19,9,30,293.0,179.0,4.9,14.0,309.0,448.28,372.71
2016,2,19,9,45,267.0,200.0,4.9,14.0,326.5,457.49,378.42
2016,2,19,10,0,241.0,221.0,4.9,14.0,344.0,464.23,382.09
2016,2,19,10,15,155.0,233.5,4.75,14.0,314.5,394.2,323.05
2016,2,19,10,30,69.0,246.0,4.6,14.0,285.0,321.12,261.15
2016,2,19,10,45,160.5,260.5,4.5,14.0,356.0,428.76,349.37
2016,2,19,11,0,252.0,275.0,4.4,14.0,427.0,536.99,435.1
2016,2,19,11,15,181.5,286.0,4.25,14.0,397.5,472.2,381.53
2016,2,19,11,30,111.0,297.0,4.1,14.0,368.0,407.46,328.29
2016,2,19,11,45,181.5,300.0,4.0,14.0,417.5,480.78,387.32
2016,2,19,12,0,252.0,303.0,3.9,14.0,467.0,539.38,433.61
2016,2,19,12,15,327.0,287.0,3.8,13.5,501.0,589.4,473.81
2016,2,19,12,30,402.0,271.0,3.7,13.0,535.0,623.99,502.13
2016,2,19,12,45,317.5,286.5,3.65,13.0,494.0,561.37,451.78
2016,2,19,13,0,233.0,302.0,3.6,13.0,453.0,491.96,396.39
2016,2,19,13,15,119.0,248.5,3.45,13.0,326.0,342.04,276.86
2016,2,19,13,30,5.0,195.0,3.3,13.0,199.0,188.34,150.8
2016,2,19,13,45,29.5,224.0,3.2,13.0,242.0,238.12,192.26
2016,2,19,14,0,54.0,253.0,3.1,13.0,285.0,280.19,226.55
2016,2,19,14,15,27.0,207.5,2.95,13.0,223.5,215.49,173.89
2016,2,19,14,30,0.0,162.0,2.8,13.0,162.0,151.77,121.66
2016,2,19,14,45,43.5,185.5,2.65,13.0,206.5,197.46,159.86
2016,2,19,15,0,87.0,209.0,2.5,13.0,251.0,235.32,190.52
2016,2,19,15,15,59.5,185.0,2.4,12.5,212.5,195.88,158.44
2016,2,19,15,30,32.0,161.0,2.3,12.0,174.0,159.75,129.21
2016,2,19,15,45,26.5,144.0,2.2,12.0,154.0,139.42,112.39
2016,2,19,16,0,21.0,127.0,2.1,12.0,134.0,120.35,96.51
2016,2,19,16,15,15.0,108.5,2.0,11.5,113.0,100.64,80.18
2016,2,19,16,30,9.0,90.0,1.9,11.0,92.0,81.81,64.42
2016,2,19,16,45,4.5,70.0,1.8,11.0,71.0,62.78,48.09
2016,2,19,17,0,0.0,50.0,1.7,11.0,50.0,44.91,34.18
2016,2,19,17,15,0.0,32.5,1.65,10.5,32.5,29.67,19.73
2016,2,19,17,30,0.0,15.0,1.6,10.0,15.0,13.92,0.25
2016,2,19,17,45,0.0,7.5,1.6,10.0,7.5,7.15,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,103.5,18.5,2.15,7.0,29.5,81.4,15.21
2016,2,20,7,30,207.0,37.0,2.1,7.0,59.0,168.33,131.53
2016,2,20,7,45,263.0,54.0,2.1,7.5,97.0,227.19,187.85
2016,2,20,8,0,319.0,71.0,2.1,8.0,135.0,290.88,244.79
2016,2,20,8,15,357.5,85.5,2.05,8.5,175.0,344.86,291.83
2016,2,20,8,30,396.0,100.0,2.0,9.0,215.0,401.12,339.02
2016,2,20,8,45,433.5,108.0,2.0,9.5,253.5,450.48,379.27
2016,2,20,9,0,471.0,116.0,2.0,10.0,292.0,501.21,419.32
2016,2,20,9,15,441.0,138.0,1.9,10.5,318.5,518.52,430.21
2016,2,20,9,30,411.0,160.0,1.8,11.0,345.0,531.95,437.76
2016,2,20,9,45,509.0,149.5,1.75,11.5,397.5,607.62,495.88
2016,2,20,10,0,607.0,139.0,1.7,12.0,450.0,691.97,557.59
2016,2,20,10,15,726.5,120.0,1.6,12.0,515.5,780.53,619.33
2016,2,20,10,30,846.0,101.0,1.5,12.0,581.0,864.74,675.73
2016,2,20,10,45,624.5,173.0,1.4,12.5,536.0,764.61,600.58
2016,2,20,11,0,403.0,245.0,1.3,13.0,491.0,634.74,500.07
2016,2,20,11,15,508.0,216.5,1.15,13.0,535.5,705.99,553.31
2016,2,20,11,30,613.0,188.0,1.0,13.0,580.0,766.88,595.55
2016,2,20,11,45,502.5,231.0,0.9,13.5,556.0,706.88,546.93
2016,2,20,12,0,392.0,274.0,0.8,14.0,532.0,639.17,494.32
2016,2,20,12,15,447.5,256.0,0.75,14.0,551.0,668.33,516.15
2016,2,20,12,30,503.0,238.0,0.7,14.0,570.0,683.11,526.65
2016,2,20,12,45,525.0,227.0,0.7,14.0,571.0,674.37,520.63
2016,2,20,13,0,547.0,216.0,0.7,14.0,572.0,662.68,512.75
2016,2,20,13,15,501.5,228.5,0.7,14.0,549.5,622.13,482.75
2016,2,20,13,30,456.0,241.0,0.7,14.0,527.0,582.18,453.2
2016,2,20,13,45,669.0,166.0,0.75,14.5,570.5,632.6,492.91
2016,2,20,14,0,882.0,91.0,0.8,15.0,614.0,657.43,511.82
2016,2,20,14,15,871.0,89.5,0.85,15.0,585.5,612.08,477.47
2016,2,20,14,30,860.0,88.0,0.9,15.0,557.0,563.07,440.16
2016,2,20,14,45,848.0,84.5,0.95,15.0,522.5,510.33,398.78
2016,2,20,15,0,836.0,81.0,1.0,15.0,488.0,456.8,355.23
2016,2,20,15,15,814.5,78.0,1.0,14.5,447.0,399.51,307.62
2016,2,20,15,30,793.0,75.0,1.0,14.0,406.0,342.96,258.98
2016,2,20,15,45,767.0,70.5,1.05,14.0,361.5,284.75,207.57
2016,2,20,16,0,741.0,66.0,1.1,14.0,317.0,228.43,157.28
2016,2,20,16,15,696.5,61.0,1.15,13.5,269.0,170.78,108.06
2016,2,20,16,30,652.0,56.0,1.2,13.0,221.0,115.32,64.48
2016,2,20,16,45,585.0,49.0,1.3,12.5,173.0,64.17,33.18
2016,2,20,17,0,518.0,42.0,1.4,12.0,125.0,31.94,22.66
2016,2,20,17,15,399.0,32.0,1.45,11.5,82.5,25.0,15.81
2016,2,20,17,30,280.0,22.0,1.5,11.0,40.0,17.76,3.59
2016,2,20,17,45,140.0,11.0,1.6,11.0,20.0,10.48,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,1.85,8.5,39.5,128.11,45.83
2016,2,21,7,30,423.0,32.0,1.9,9.0,79.0,267.07,209.98
2016,2,21,7,45,517.0,40.5,1.95,10.0,126.5,346.87,284.25
2016,2,21,8,0,611.0,49.0,2.0,11.0,174.0,434.7,360.0
2016,2,21,8,15,667.5,54.5,2.0,11.0,223.5,498.3,414.88
2016,2,21,8,30,724.0,60.0,2.0,11.0,273.0,569.39,473.29
2016,2,21,8,45,764.0,63.0,2.0,11.5,321.5,628.03,518.01
2016,2,21,9,0,804.0,66.0,2.0,12.0,370.0,686.9,560.53
2016,2,21,9,15,829.5,69.0,1.95,12.5,414.5,734.53,592.94
2016,2,21,9,30,855.0,72.0,1.9,13.0,459.0,780.65,623.37
2016,2,21,9,45,875.0,74.0,1.9,13.5,499.0,812.27,643.08
2016,2,21,10,0,895.0,76.0,1.9,14.0,539.0,848.21,665.69
2016,2,21,10,15,907.5,77.5,1.85,14.0,572.0,874.47,681.86
2016,2,21,10,30,920.0,79.0,1.8,14.0,605.0,897.57,695.82
2016,2,21,10,45,929.5,80.0,1.75,14.5,631.5,914.07,703.9
2016,2,21,11,0,939.0,81.0,1.7,15.0,658.0,926.98,709.61
2016,2,21,11,15,944.5,82.0,1.65,15.0,676.0,932.67,711.84
2016,2,21,11,30,950.0,83.0,1.6,15.0,694.0,934.54,711.7
2016,2,21,11,45,952.5,83.5,1.6,15.5,704.5,929.35,706.37
2016,2,21,12,0,955.0,84.0,1.6,16.0,715.0,920.33,698.71
2016,2,21,12,15,955.0,84.0,1.65,16.0,717.0,904.83,688.8
2016,2,21,12,30,955.0,84.0,1.7,16.0,719.0,885.65,676.52
2016,2,21,12,45,952.0,84.5,1.8,16.0,712.5,861.02,661.09
2016,2,21,13,0,949.0,85.0,1.9,16.0,706.0,833.02,643.23
2016,2,21,13,15,944.0,84.5,1.95,16.0,691.5,799.22,620.69
2016,2,21,13,30,939.0,84.0,2.0,16.0,677.0,762.49,595.91
2016,2,21,13,45,927.5,84.0,2.15,16.0,654.0,719.17,566.65
2016,2,21,14,0,916.0,84.0,2.3,16.0,631.0,673.8,533.23
2016,2,21,14,15,904.5,82.5,2.4,16.0,601.5,625.07,496.0
2016,2,21,14,30,893.0,81.0,2.5,16.0,572.0,574.83,456.43
2016,2,21,14,45,722.5,114.0,2.6,16.0,495.0,478.79,380.21
2016,2,21,15,0,552.0,147.0,2.7,16.0,418.0,392.79,311.14
2016,2,21,15,15,558.0,132.0,2.7,15.5,386.5,348.86,274.07
2016,2,21,15,30,564.0,117.0,2.7,15.0,355.0,305.46,235.91
2016,2,21,15,45,534.0,110.0,2.7,14.5,315.5,255.77,192.49
2016,2,21,16,0,504.0,103.0,2.7,14.0,276.0,207.16,149.86
2016,2,21,16,15,474.0,90.5,2.7,13.5,234.5,158.4,108.0
2016,2,21,16,30,444.0,78.0,2.7,13.0,193.0,112.94,71.49
2016,2,21,16,45,393.5,65.5,2.7,12.5,151.5,70.0,43.1
2016,2,21,17,0,343.0,53.0,2.7,12.0,110.0,40.3,30.07
2016,2,21,17,15,260.0,38.5,2.65,11.5,73.0,29.8,20.02
2016,2,21,17,30,177.0,24.0,2.6,11.0,36.0,18.87,5.58
2016,2,21,17,45,88.5,12.0,2.6,11.0,18.0,11.44,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
