Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,16.0,1.85,9.5,42.0,137.81,64.58
2016,2,22,7,30,461.0,32.0,1.9,10.0,84.0,286.46,226.04
2016,2,22,7,45,547.0,39.5,1.95,10.5,132.0,358.02,293.42
2016,2,22,8,0,633.0,47.0,2.0,11.0,180.0,442.2,366.65
2016,2,22,8,15,687.0,52.0,2.0,11.5,229.5,509.54,423.42
2016,2,22,8,30,741.0,57.0,2.0,12.0,279.0,579.24,479.51
2016,2,22,8,45,775.0,60.5,2.05,12.5,326.5,634.95,521.55
2016,2,22,9,0,809.0,64.0,2.1,13.0,374.0,690.51,561.64
2016,2,22,9,15,834.5,67.0,2.1,13.5,418.5,738.35,594.49
2016,2,22,9,30,860.0,70.0,2.1,14.0,463.0,784.69,625.44
2016,2,22,9,45,876.5,72.5,2.15,14.5,502.0,814.25,644.09
2016,2,22,10,0,893.0,75.0,2.2,15.0,541.0,848.0,665.65
2016,2,22,10,15,906.0,76.5,2.2,15.0,574.5,874.7,682.79
2016,2,22,10,30,919.0,78.0,2.2,15.0,608.0,898.25,697.74
2016,2,22,10,45,831.5,106.0,2.2,15.5,601.0,869.19,674.79
2016,2,22,11,0,744.0,134.0,2.2,16.0,594.0,831.37,646.37
2016,2,22,11,15,845.5,108.5,2.15,16.0,646.0,886.29,683.94
2016,2,22,11,30,947.0,83.0,2.1,16.0,698.0,934.66,715.51
2016,2,22,11,45,758.0,149.0,2.1,16.5,646.0,847.59,653.17
2016,2,22,12,0,569.0,215.0,2.1,17.0,594.0,740.87,575.27
2016,2,22,12,15,650.5,186.0,2.1,17.0,621.0,771.91,599.81
2016,2,22,12,30,732.0,157.0,2.1,17.0,648.0,793.19,614.99
2016,2,22,12,45,837.5,123.0,2.15,17.5,679.5,818.9,632.24
2016,2,22,13,0,943.0,89.0,2.2,18.0,711.0,835.2,642.88
2016,2,22,13,15,939.0,88.0,2.2,18.0,697.0,801.67,619.65
2016,2,22,13,30,935.0,87.0,2.2,18.0,683.0,765.17,594.68
2016,2,22,13,45,775.0,129.0,2.2,18.0,612.0,669.38,524.32
2016,2,22,14,0,615.0,171.0,2.2,18.0,541.0,576.27,453.37
2016,2,22,14,15,627.5,157.5,2.1,17.5,519.5,540.7,426.98
2016,2,22,14,30,640.0,144.0,2.0,17.0,498.0,502.45,397.32
2016,2,22,14,45,625.5,139.0,1.95,17.0,467.5,456.35,360.04
2016,2,22,15,0,611.0,134.0,1.9,17.0,437.0,410.28,321.89
2016,2,22,15,15,720.0,104.0,1.75,16.5,432.0,389.45,301.48
2016,2,22,15,30,829.0,74.0,1.6,16.0,427.0,357.27,269.47
2016,2,22,15,45,798.0,70.5,1.45,16.0,380.5,296.36,215.37
2016,2,22,16,0,767.0,67.0,1.3,16.0,334.0,237.86,163.24
2016,2,22,16,15,723.0,62.5,1.3,15.5,284.5,178.95,113.02
2016,2,22,16,30,679.0,58.0,1.3,15.0,235.0,124.67,70.43
2016,2,22,16,45,608.0,51.5,1.3,14.5,185.5,69.22,35.73
2016,2,22,17,0,537.0,45.0,1.3,14.0,136.0,34.27,24.59
2016,2,22,17,15,419.0,35.0,1.35,13.5,91.0,27.45,17.96
2016,2,22,17,30,301.0,25.0,1.4,13.0,46.0,20.34,7.54
2016,2,22,17,45,150.5,12.5,1.45,13.0,23.0,11.91,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,12.39,0.0
2016,2,23,7,15,222.0,24.0,1.55,10.5,50.5,146.32,80.38
2016,2,23,7,30,444.0,35.0,1.6,11.0,88.0,282.91,223.55
2016,2,23,7,45,534.5,43.5,1.65,11.5,137.0,362.72,295.99
2016,2,23,8,0,625.0,52.0,1.7,12.0,186.0,450.05,370.77
2016,2,23,8,15,680.0,57.5,1.8,12.0,236.5,513.6,425.08
2016,2,23,8,30,735.0,63.0,1.9,12.0,287.0,584.65,483.07
2016,2,23,8,45,774.5,66.5,2.0,12.5,336.0,644.3,528.28
2016,2,23,9,0,814.0,70.0,2.1,13.0,385.0,704.1,571.63
2016,2,23,9,15,839.0,73.0,2.1,13.0,430.0,751.86,605.26
2016,2,23,9,30,864.0,76.0,2.1,13.0,475.0,798.02,637.12
2016,2,23,9,45,884.0,78.0,2.1,13.5,515.5,836.9,661.96
2016,2,23,10,0,904.0,80.0,2.1,14.0,556.0,866.13,679.61
2016,2,23,10,15,916.5,81.5,1.95,14.5,589.5,892.56,693.63
2016,2,23,10,30,929.0,83.0,1.8,15.0,623.0,915.77,705.09
2016,2,23,10,45,937.5,84.5,1.7,15.5,649.5,932.05,712.22
2016,2,23,11,0,946.0,86.0,1.6,16.0,676.0,944.67,716.89
2016,2,23,11,15,951.0,87.0,1.55,16.0,694.5,949.83,718.67
2016,2,23,11,30,956.0,88.0,1.5,16.0,713.0,951.14,718.09
2016,2,23,11,45,956.5,89.5,1.45,16.5,722.5,945.19,711.55
2016,2,23,12,0,957.0,91.0,1.4,17.0,732.0,935.39,702.72
2016,2,23,12,15,957.0,91.0,1.3,17.0,734.0,919.69,690.73
2016,2,23,12,30,957.0,91.0,1.2,17.0,736.0,900.28,676.47
2016,2,23,12,45,952.0,92.0,1.2,17.5,729.0,874.33,658.26
2016,2,23,13,0,947.0,93.0,1.2,18.0,722.0,845.08,637.98
2016,2,23,13,15,942.0,92.0,1.1,18.0,707.0,810.57,613.99
2016,2,23,13,30,937.0,91.0,1.0,18.0,692.0,773.14,588.03
2016,2,23,13,45,927.5,90.5,0.95,18.0,669.5,730.45,558.88
2016,2,23,14,0,918.0,90.0,0.9,18.0,647.0,685.56,525.99
2016,2,23,14,15,906.5,88.5,0.85,18.0,617.0,636.49,489.4
2016,2,23,14,30,895.0,87.0,0.8,18.0,587.0,585.91,450.77
2016,2,23,14,45,877.5,85.5,0.75,18.5,550.0,531.46,407.43
2016,2,23,15,0,860.0,84.0,0.7,19.0,513.0,475.68,362.01
2016,2,23,15,15,838.0,81.0,0.65,18.5,471.0,416.57,314.12
2016,2,23,15,30,816.0,78.0,0.6,18.0,429.0,358.22,265.24
2016,2,23,15,45,781.0,75.0,0.55,18.0,381.5,297.21,212.93
2016,2,23,16,0,746.0,72.0,0.5,18.0,334.0,239.1,162.62
2016,2,23,16,15,700.5,67.0,0.55,17.5,285.0,178.15,111.92
2016,2,23,16,30,655.0,62.0,0.6,17.0,236.0,124.06,70.08
2016,2,23,16,45,574.5,56.0,0.7,16.5,185.5,72.45,38.69
2016,2,23,17,0,494.0,50.0,0.8,16.0,135.0,38.55,28.15
2016,2,23,17,15,378.0,38.5,0.9,15.5,91.0,30.51,20.5
2016,2,23,17,30,262.0,27.0,1.0,15.0,47.0,22.09,9.57
2016,2,23,17,45,131.0,13.5,1.1,15.0,23.5,12.87,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,39.5,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,79.0,10.0,1.1,11.0,12.0,40.01,0.0
2016,2,24,7,15,216.0,24.5,1.2,11.0,47.0,146.48,89.01
2016,2,24,7,30,353.0,39.0,1.3,11.0,82.0,244.02,193.72
2016,2,24,7,45,445.0,48.0,1.4,11.5,128.5,321.51,263.16
2016,2,24,8,0,537.0,57.0,1.5,12.0,175.0,406.62,336.02
2016,2,24,8,15,593.0,63.5,1.45,12.0,223.0,472.96,391.57
2016,2,24,8,30,649.0,70.0,1.4,12.0,271.0,542.21,447.16
2016,2,24,8,45,692.5,74.0,1.4,12.5,319.0,601.82,492.41
2016,2,24,9,0,736.0,78.0,1.4,13.0,367.0,658.37,532.57
2016,2,24,9,15,762.5,81.5,1.3,13.5,410.0,705.64,563.7
2016,2,24,9,30,789.0,85.0,1.2,14.0,453.0,751.61,592.86
2016,2,24,9,45,810.5,86.5,1.2,14.5,492.0,789.42,616.58
2016,2,24,10,0,832.0,88.0,1.2,15.0,531.0,825.01,638.43
2016,2,24,10,15,845.5,90.0,1.15,15.5,563.5,851.81,653.21
2016,2,24,10,30,859.0,92.0,1.1,16.0,596.0,875.59,665.85
2016,2,24,10,45,868.0,93.5,1.1,16.5,621.5,891.59,673.97
2016,2,24,11,0,877.0,95.0,1.1,17.0,647.0,896.78,675.03
2016,2,24,11,15,883.0,96.0,1.05,17.0,664.5,902.66,677.28
2016,2,24,11,30,889.0,97.0,1.0,17.0,682.0,904.95,677.25
2016,2,24,11,45,891.0,98.0,1.0,17.5,692.0,900.08,672.28
2016,2,24,12,0,893.0,99.0,1.0,18.0,702.0,891.61,665.19
2016,2,24,12,15,785.0,140.5,0.95,18.0,672.0,836.53,627.7
2016,2,24,12,30,677.0,182.0,0.9,18.0,642.0,777.89,587.86
2016,2,24,12,45,782.5,140.5,0.85,18.5,667.5,800.42,602.38
2016,2,24,13,0,888.0,99.0,0.8,19.0,693.0,807.8,605.39
2016,2,24,13,15,883.0,98.0,0.75,19.0,679.0,774.93,582.77
2016,2,24,13,30,878.0,97.0,0.7,19.0,665.0,739.34,558.79
2016,2,24,13,45,870.5,96.0,0.7,19.0,643.5,699.51,532.09
2016,2,24,14,0,863.0,95.0,0.7,19.0,622.0,659.76,503.54
2016,2,24,14,15,851.5,93.0,0.7,19.0,593.0,611.78,468.49
2016,2,24,14,30,840.0,91.0,0.7,19.0,564.0,562.47,431.52
2016,2,24,14,45,823.5,89.0,0.7,19.0,528.5,509.55,390.73
2016,2,24,15,0,807.0,87.0,0.7,19.0,493.0,456.32,348.37
2016,2,24,15,15,784.5,84.0,0.7,18.5,452.5,399.67,302.65
2016,2,24,15,30,762.0,81.0,0.7,18.0,412.0,343.94,256.07
2016,2,24,15,45,731.0,77.0,0.7,18.0,367.0,286.04,206.32
2016,2,24,16,0,700.0,73.0,0.7,18.0,322.0,228.55,156.5
2016,2,24,16,15,656.0,67.5,0.8,17.5,274.5,172.06,109.22
2016,2,24,16,30,612.0,62.0,0.9,17.0,227.0,120.24,68.81
2016,2,24,16,45,545.0,54.5,1.0,16.5,179.5,70.42,37.56
2016,2,24,17,0,478.0,47.0,1.1,16.0,132.0,35.58,25.59
2016,2,24,17,15,371.0,36.5,1.2,15.5,89.0,28.41,18.78
2016,2,24,17,30,264.0,26.0,1.3,15.0,46.0,20.91,9.48
2016,2,24,17,45,132.0,13.0,1.4,14.5,23.0,12.39,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,34.0,6.0,0.8,11.5,7.0,0.0,0.0
2016,2,25,7,0,68.0,12.0,0.8,12.0,14.0,37.86,0.0
2016,2,25,7,15,192.5,27.5,0.85,12.0,48.5,140.68,91.23
2016,2,25,7,30,317.0,43.0,0.9,12.0,83.0,231.04,183.18
2016,2,25,7,45,396.0,54.5,0.95,12.5,127.5,303.41,247.12
2016,2,25,8,0,475.0,66.0,1.0,13.0,172.0,382.04,313.65
2016,2,25,8,15,531.5,74.0,0.95,13.5,219.5,448.36,367.58
2016,2,25,8,30,588.0,82.0,0.9,14.0,267.0,517.66,421.39
2016,2,25,8,45,627.0,88.0,0.9,14.5,312.5,574.65,463.94
2016,2,25,9,0,666.0,94.0,0.9,15.0,358.0,632.24,504.96
2016,2,25,9,15,694.0,98.5,0.9,15.5,400.5,679.63,536.62
2016,2,25,9,30,722.0,103.0,0.9,16.0,443.0,726.06,566.85
2016,2,25,9,45,748.5,104.0,0.9,16.5,482.0,765.64,591.59
2016,2,25,10,0,775.0,105.0,0.9,17.0,521.0,799.22,611.81
2016,2,25,10,15,789.0,107.5,0.9,17.5,553.0,826.13,627.29
2016,2,25,10,30,803.0,110.0,0.9,18.0,585.0,850.2,640.8
2016,2,25,10,45,614.0,181.0,0.95,18.5,553.0,773.31,586.84
2016,2,25,11,0,425.0,252.0,1.0,19.0,521.0,680.0,517.24
2016,2,25,11,15,425.0,260.0,0.95,19.0,535.5,686.56,521.55
2016,2,25,11,30,425.0,268.0,0.9,19.0,550.0,691.06,523.32
2016,2,25,11,45,427.5,271.5,0.85,19.5,558.5,690.92,521.14
2016,2,25,12,0,430.0,275.0,0.8,20.0,567.0,688.75,517.68
2016,2,25,12,15,644.0,193.5,0.75,20.0,632.5,779.35,583.66
2016,2,25,12,30,858.0,112.0,0.7,20.0,698.0,851.66,630.19
2016,2,25,12,45,865.5,107.5,0.65,20.0,694.5,831.21,614.96
2016,2,25,13,0,873.0,103.0,0.6,20.0,691.0,802.51,595.68
2016,2,25,13,15,868.5,102.5,0.55,20.0,677.5,770.88,574.57
2016,2,25,13,30,864.0,102.0,0.5,20.0,664.0,740.1,554.04
2016,2,25,13,45,853.5,102.0,0.45,20.5,642.5,699.05,524.8
2016,2,25,14,0,843.0,102.0,0.4,21.0,621.0,656.07,492.99
2016,2,25,14,15,832.0,100.5,0.4,21.0,592.5,609.59,459.72
2016,2,25,14,30,821.0,99.0,0.4,21.0,564.0,561.77,424.55
2016,2,25,14,45,800.5,98.0,0.4,21.0,528.5,508.55,384.37
2016,2,25,15,0,780.0,97.0,0.4,21.0,493.0,455.43,343.0
2016,2,25,15,15,757.5,93.5,0.5,20.5,452.5,399.51,299.44
2016,2,25,15,30,735.0,90.0,0.6,20.0,412.0,342.98,253.57
2016,2,25,15,45,703.0,85.5,0.75,19.5,367.0,285.29,205.57
2016,2,25,16,0,671.0,81.0,0.9,19.0,322.0,230.3,158.74
2016,2,25,16,15,626.5,75.0,0.95,18.0,275.0,174.77,112.61
2016,2,25,16,30,582.0,69.0,1.0,17.0,228.0,124.03,73.18
2016,2,25,16,45,526.0,59.5,1.1,16.5,181.5,74.63,41.35
2016,2,25,17,0,470.0,50.0,1.2,16.0,135.0,38.06,27.79
2016,2,25,17,15,365.5,38.5,1.2,15.5,92.0,30.07,20.28
2016,2,25,17,30,261.0,27.0,1.2,15.0,49.0,21.69,10.65
2016,2,25,17,45,130.5,13.5,1.25,15.0,24.5,12.87,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.85,12.5,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.9,13.0,11.0,10.48,0.0
2016,2,26,7,15,49.5,30.0,1.0,13.0,36.5,64.82,41.53
2016,2,26,7,30,99.0,49.0,1.1,13.0,62.0,114.13,89.12
2016,2,26,7,45,127.5,69.5,1.2,13.5,93.5,157.86,127.88
2016,2,26,8,0,156.0,90.0,1.3,14.0,125.0,203.41,167.33
2016,2,26,8,15,174.0,110.0,1.35,14.0,158.5,243.49,201.52
2016,2,26,8,30,192.0,130.0,1.4,14.0,192.0,284.48,235.6
2016,2,26,8,45,210.0,147.5,1.5,14.5,224.5,334.59,275.62
2016,2,26,9,0,228.0,165.0,1.6,15.0,257.0,374.29,306.53
2016,2,26,9,15,263.5,180.0,1.6,15.0,297.0,424.84,346.06
2016,2,26,9,30,299.0,195.0,1.6,15.0,337.0,476.52,385.57
2016,2,26,9,45,209.0,220.0,1.65,15.5,323.0,423.26,340.75
2016,2,26,10,0,119.0,245.0,1.7,16.0,309.0,378.15,302.22
2016,2,26,10,15,266.0,240.0,1.7,16.0,395.0,512.56,408.57
2016,2,26,10,30,413.0,235.0,1.7,16.0,481.0,650.28,511.87
2016,2,26,10,45,432.5,241.0,1.7,16.5,508.5,675.91,527.69
2016,2,26,11,0,452.0,247.0,1.7,17.0,536.0,699.78,543.11
2016,2,26,11,15,399.0,269.5,1.7,17.0,529.5,662.45,514.28
2016,2,26,11,30,346.0,292.0,1.7,17.0,523.0,636.51,493.78
2016,2,26,11,45,435.5,266.0,1.75,17.0,561.0,693.18,536.82
2016,2,26,12,0,525.0,240.0,1.8,17.0,599.0,735.37,568.56
2016,2,26,12,15,484.0,258.0,1.85,17.0,590.0,708.18,547.72
2016,2,26,12,30,443.0,276.0,1.9,17.0,581.0,679.8,526.58
2016,2,26,12,45,490.0,254.0,2.0,17.5,588.5,681.44,528.77
2016,2,26,13,0,537.0,232.0,2.1,18.0,596.0,679.01,527.64
2016,2,26,13,15,694.5,169.5,2.15,17.5,631.0,718.13,560.27
2016,2,26,13,30,852.0,107.0,2.2,17.0,666.0,738.72,577.99
2016,2,26,13,45,545.0,196.0,2.3,17.0,549.0,583.09,459.67
2016,2,26,14,0,238.0,285.0,2.4,17.0,432.0,436.05,344.41
2016,2,26,14,15,525.5,191.5,2.45,16.5,497.5,514.72,409.73
2016,2,26,14,30,813.0,98.0,2.5,16.0,563.0,557.95,444.14
2016,2,26,14,45,801.0,94.0,2.6,16.0,528.0,506.34,401.95
2016,2,26,15,0,789.0,90.0,2.7,16.0,493.0,454.08,358.47
2016,2,26,15,15,766.5,87.0,2.7,15.5,452.5,398.15,311.19
2016,2,26,15,30,744.0,84.0,2.7,15.0,412.0,343.19,263.29
2016,2,26,15,45,715.5,79.0,2.7,15.0,368.0,283.97,210.63
2016,2,26,16,0,687.0,74.0,2.7,15.0,324.0,228.61,160.83
2016,2,26,16,15,643.5,69.0,2.55,14.5,277.0,173.19,112.86
2016,2,26,16,30,600.0,64.0,2.4,14.0,230.0,122.4,72.08
2016,2,26,16,45,534.5,57.0,2.3,14.0,183.0,73.54,40.36
2016,2,26,17,0,469.0,50.0,2.2,14.0,136.0,37.84,27.86
2016,2,26,17,15,363.5,39.5,2.05,13.5,93.5,30.8,21.15
2016,2,26,17,30,258.0,29.0,1.9,13.0,51.0,23.44,12.59
2016,2,26,17,45,129.0,14.5,1.8,13.0,25.5,13.82,0.0
2016,2,26,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,10.01,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,20.02,0.0
2016,2,27,7,15,220.0,30.0,1.5,11.0,60.0,158.64,113.27
2016,2,27,7,30,440.0,39.0,1.5,11.0,99.0,290.51,233.72
2016,2,27,7,45,521.5,46.5,1.55,11.5,147.0,365.35,300.19
2016,2,27,8,0,603.0,54.0,1.6,12.0,195.0,446.74,369.41
2016,2,27,8,15,653.5,59.5,1.55,12.5,244.0,511.58,422.4
2016,2,27,8,30,704.0,65.0,1.5,13.0,293.0,575.13,472.09
2016,2,27,8,45,739.0,68.5,1.5,13.5,340.0,630.86,512.67
2016,2,27,9,0,774.0,72.0,1.5,14.0,387.0,686.54,551.58
2016,2,27,9,15,798.0,75.0,1.4,14.0,430.5,732.56,582.37
2016,2,27,9,30,822.0,78.0,1.3,14.0,474.0,777.05,611.24
2016,2,27,9,45,838.5,81.0,1.2,14.5,512.5,813.44,632.46
2016,2,27,10,0,855.0,84.0,1.1,15.0,551.0,847.3,651.4
2016,2,27,10,15,867.5,85.5,1.05,15.5,583.5,865.69,660.17
2016,2,27,10,30,880.0,87.0,1.0,16.0,616.0,888.31,671.9
2016,2,27,10,45,754.5,135.0,0.95,16.5,602.0,850.78,643.27
2016,2,27,11,0,629.0,183.0,0.9,17.0,588.0,793.79,602.38
2016,2,27,11,15,769.0,137.5,0.9,17.0,645.5,867.06,651.86
2016,2,27,11,30,909.0,92.0,0.9,17.0,703.0,924.54,688.21
2016,2,27,11,45,739.0,158.5,0.95,17.0,660.5,851.66,639.57
2016,2,27,12,0,569.0,225.0,1.0,17.0,618.0,758.92,575.98
2016,2,27,12,15,567.0,227.0,1.0,17.0,619.0,747.63,568.92
2016,2,27,12,30,565.0,229.0,1.0,17.0,620.0,734.02,559.27
2016,2,27,12,45,531.5,239.0,1.0,17.0,605.0,700.81,535.33
2016,2,27,13,0,498.0,249.0,1.0,17.0,590.0,666.87,510.92
2016,2,27,13,15,494.5,246.0,1.0,17.0,578.5,642.27,493.66
2016,2,27,13,30,491.0,243.0,1.0,17.0,567.0,616.14,475.0
2016,2,27,13,45,468.5,241.5,1.05,17.0,543.0,577.0,446.87
2016,2,27,14,0,446.0,240.0,1.1,17.0,519.0,538.05,418.48
2016,2,27,14,15,511.5,206.0,1.1,17.0,511.5,521.4,406.96
2016,2,27,14,30,577.0,172.0,1.1,17.0,504.0,497.87,389.26
2016,2,27,14,45,701.5,129.0,1.1,17.0,508.5,491.14,383.02
2016,2,27,15,0,826.0,86.0,1.1,17.0,513.0,468.53,362.83
2016,2,27,15,15,805.0,83.0,1.1,16.5,471.5,411.19,315.61
2016,2,27,15,30,784.0,80.0,1.1,16.0,430.0,354.59,267.6
2016,2,27,15,45,760.5,75.0,1.1,16.0,385.5,296.37,216.61
2016,2,27,16,0,737.0,70.0,1.1,16.0,341.0,239.81,166.39
2016,2,27,16,15,695.0,65.5,1.15,15.5,292.5,182.38,117.32
2016,2,27,16,30,653.0,61.0,1.2,15.0,244.0,126.69,72.83
2016,2,27,16,45,595.0,54.0,1.25,14.5,195.5,74.92,39.24
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,35.11,25.49
2016,2,27,17,15,431.5,37.5,1.35,13.5,102.0,28.85,19.54
2016,2,27,17,30,326.0,28.0,1.4,13.0,57.0,22.34,12.13
2016,2,27,17,45,163.0,14.0,1.5,13.0,28.5,11.06,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.5,2.0,10.5,4.5,4.29,0.0
2016,2,28,7,0,0.0,9.0,2.0,11.0,9.0,8.34,0.0
2016,2,28,7,15,0.0,26.0,2.0,11.0,26.0,24.85,13.72
2016,2,28,7,30,0.0,43.0,2.0,11.0,43.0,42.81,30.43
2016,2,28,7,45,0.5,63.0,2.05,11.5,63.0,64.18,49.2
2016,2,28,8,0,1.0,83.0,2.1,12.0,83.0,85.1,67.36
2016,2,28,8,15,7.0,102.0,2.1,12.5,104.0,108.09,87.08
2016,2,28,8,30,13.0,121.0,2.1,13.0,125.0,131.47,106.76
2016,2,28,8,45,17.5,138.0,2.1,13.5,145.0,151.8,123.5
2016,2,28,9,0,22.0,155.0,2.1,14.0,165.0,172.44,140.2
2016,2,28,9,15,76.0,185.0,2.05,14.0,221.5,259.42,212.55
2016,2,28,9,30,130.0,215.0,2.0,14.0,278.0,351.56,286.74
2016,2,28,9,45,92.0,224.5,1.95,14.5,271.0,317.98,257.41
2016,2,28,10,0,54.0,234.0,1.9,15.0,264.0,295.43,237.28
2016,2,28,10,15,113.0,258.0,1.85,15.0,325.0,387.09,310.29
2016,2,28,10,30,172.0,282.0,1.8,15.0,386.0,466.32,371.35
2016,2,28,10,45,262.0,280.0,1.8,15.5,446.5,556.98,439.91
2016,2,28,11,0,352.0,278.0,1.8,16.0,507.0,634.06,496.62
2016,2,28,11,15,438.0,257.0,1.8,16.0,549.0,698.23,543.79
2016,2,28,11,30,524.0,236.0,1.8,16.0,591.0,748.33,580.52
2016,2,28,11,45,433.5,272.0,1.85,16.0,568.5,699.86,542.84
2016,2,28,12,0,343.0,308.0,1.9,16.0,546.0,640.16,497.79
2016,2,28,12,15,288.5,320.0,1.95,16.0,521.0,597.61,465.85
2016,2,28,12,30,234.0,332.0,2.0,16.0,496.0,544.75,425.99
2016,2,28,12,45,213.5,331.0,2.05,16.5,479.5,518.46,405.66
2016,2,28,13,0,193.0,330.0,2.1,17.0,463.0,492.38,385.26
2016,2,28,13,15,502.0,230.5,2.1,16.5,566.5,633.18,497.85
2016,2,28,13,30,811.0,131.0,2.1,16.0,670.0,737.65,579.07
2016,2,28,13,45,623.5,188.0,2.1,16.0,594.5,634.67,499.28
2016,2,28,14,0,436.0,245.0,2.1,16.0,519.0,537.17,423.9
2016,2,28,14,15,452.5,228.0,2.05,16.0,501.0,507.78,401.96
2016,2,28,14,30,469.0,211.0,2.0,16.0,483.0,475.94,377.09
2016,2,28,14,45,308.5,222.0,2.0,16.0,397.0,373.98,296.91
2016,2,28,15,0,148.0,233.0,2.0,16.0,311.0,288.63,229.4
2016,2,28,15,15,155.5,214.0,1.95,16.0,290.0,263.39,209.08
2016,2,28,15,30,163.0,195.0,1.9,16.0,269.0,237.34,187.38
2016,2,28,15,45,185.5,173.0,1.9,16.0,248.5,212.31,165.66
2016,2,28,16,0,208.0,151.0,1.9,16.0,228.0,184.46,140.96
2016,2,28,16,15,186.0,133.5,1.85,15.5,195.5,150.6,113.09
2016,2,28,16,30,164.0,116.0,1.8,15.0,163.0,118.99,87.82
2016,2,28,16,45,145.5,95.0,1.75,14.5,130.5,87.69,64.08
2016,2,28,17,0,127.0,74.0,1.7,14.0,98.0,60.32,47.72
2016,2,28,17,15,91.5,53.5,1.8,13.5,68.0,44.48,33.15
2016,2,28,17,30,56.0,33.0,1.9,13.0,38.0,28.2,17.17
2016,2,28,17,45,28.0,16.5,2.0,13.0,19.0,14.52,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,9.0,1.45,9.5,13.0,40.22,0.0
2016,2,29,7,0,180.0,18.0,1.4,10.0,26.0,109.57,0.29
2016,2,29,7,15,312.0,30.0,1.45,10.5,66.5,203.21,155.11
2016,2,29,7,30,444.0,42.0,1.5,11.0,107.0,299.85,243.32
2016,2,29,7,45,532.0,48.5,1.55,11.5,156.5,378.16,311.95
2016,2,29,8,0,620.0,55.0,1.6,12.0,206.0,463.51,383.71
2016,2,29,8,15,669.0,60.5,1.55,12.5,255.5,524.92,433.44
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,592.54,485.45
2016,2,29,8,45,366.5,109.5,1.5,13.5,232.0,414.97,342.12
2016,2,29,9,0,15.0,153.0,1.5,14.0,159.0,164.22,132.13
2016,2,29,9,15,57.5,184.0,1.5,14.5,212.0,242.92,197.67
2016,2,29,9,30,100.0,215.0,1.5,15.0,265.0,313.82,254.17
2016,2,29,9,45,154.5,233.0,1.5,16.0,316.5,393.76,315.9
2016,2,29,10,0,209.0,251.0,1.5,17.0,368.0,462.56,367.23
2016,2,29,10,15,269.0,256.5,1.45,17.0,416.0,536.42,422.25
2016,2,29,10,30,329.0,262.0,1.4,17.0,464.0,597.16,466.5
2016,2,29,10,45,420.0,245.5,1.35,17.0,514.0,674.05,522.27
2016,2,29,11,0,511.0,229.0,1.3,17.0,564.0,737.95,567.58
2016,2,29,11,15,708.5,162.0,1.3,17.0,639.0,846.38,643.89
2016,2,29,11,30,906.0,95.0,1.3,17.0,714.0,932.67,699.9
2016,2,29,11,45,915.5,92.5,1.3,17.5,725.5,930.2,695.37
2016,2,29,12,0,925.0,90.0,1.3,18.0,737.0,923.93,689.66
2016,2,29,12,15,926.0,90.0,1.25,18.0,739.5,909.21,679.1
2016,2,29,12,30,927.0,90.0,1.2,18.0,742.0,890.86,666.36
2016,2,29,12,45,927.0,89.5,1.2,18.5,736.0,867.58,650.0
2016,2,29,13,0,927.0,89.0,1.2,19.0,730.0,840.88,631.48
2016,2,29,13,15,922.5,88.0,1.15,19.0,716.0,806.87,608.59
2016,2,29,13,30,918.0,87.0,1.1,19.0,702.0,769.99,583.75
2016,2,29,13,45,907.0,88.0,1.05,19.5,679.0,727.97,554.21
2016,2,29,14,0,896.0,89.0,1.0,20.0,656.0,683.89,521.77
2016,2,29,14,15,885.5,87.5,0.9,20.0,626.5,635.78,485.72
2016,2,29,14,30,875.0,86.0,0.8,20.0,597.0,586.14,447.76
2016,2,29,14,45,853.0,86.0,0.75,20.0,559.5,530.97,405.23
2016,2,29,15,0,831.0,86.0,0.7,20.0,522.0,475.15,361.04
2016,2,29,15,15,810.0,83.5,0.6,20.0,480.5,417.75,314.07
2016,2,29,15,30,789.0,81.0,0.5,20.0,439.0,361.08,266.39
2016,2,29,15,45,757.0,78.0,0.4,20.0,393.0,301.66,215.86
2016,2,29,16,0,725.0,75.0,0.3,20.0,347.0,244.86,167.0
2016,2,29,16,15,683.5,70.0,0.25,19.5,298.5,184.89,117.19
2016,2,29,16,30,642.0,65.0,0.2,19.0,250.0,131.49,75.41
2016,2,29,16,45,570.5,59.5,0.2,19.0,200.5,80.52,42.96
2016,2,29,17,0,499.0,54.0,0.2,19.0,151.0,40.64,29.82
2016,2,29,17,15,398.5,43.0,0.2,18.5,106.0,33.28,23.09
2016,2,29,17,30,298.0,32.0,0.2,18.0,61.0,25.59,15.28
2016,2,29,17,45,149.0,16.0,0.2,18.0,30.5,12.58,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,14.0,1.6,11.5,14.0,13.34,0.0
2016,3,1,7,0,0.0,28.0,1.6,12.0,28.0,32.64,3.4
2016,3,1,7,15,191.0,37.5,1.65,12.5,66.5,156.35,119.52
2016,3,1,7,30,382.0,47.0,1.7,13.0,105.0,275.1,222.75
2016,3,1,7,45,452.5,56.5,1.8,13.5,150.5,344.83,283.73
2016,3,1,8,0,523.0,66.0,1.9,14.0,196.0,420.09,347.28
2016,3,1,8,15,578.5,70.0,1.9,14.5,242.0,483.85,399.26
2016,3,1,8,30,634.0,74.0,1.9,15.0,288.0,550.34,451.36
2016,3,1,8,45,617.5,90.5,1.95,15.5,324.5,582.11,474.28
2016,3,1,9,0,601.0,107.0,2.0,16.0,361.0,610.12,493.7
2016,3,1,9,15,536.5,138.0,2.1,16.0,382.5,607.43,489.78
2016,3,1,9,30,472.0,169.0,2.2,16.0,404.0,604.74,485.61
2016,3,1,9,45,484.0,181.5,2.3,16.5,438.5,639.5,510.13
2016,3,1,10,0,496.0,194.0,2.4,17.0,473.0,672.71,532.88
2016,3,1,10,15,703.0,138.0,2.45,17.0,557.5,804.4,629.7
2016,3,1,10,30,910.0,82.0,2.5,17.0,642.0,919.38,708.46
2016,3,1,10,45,920.0,82.0,2.55,17.5,668.0,935.02,716.1
2016,3,1,11,0,930.0,82.0,2.6,18.0,694.0,947.09,722.35
2016,3,1,11,15,935.5,83.0,2.6,18.0,712.5,952.53,725.14
2016,3,1,11,30,941.0,84.0,2.6,18.0,731.0,954.14,725.56
2016,3,1,11,45,946.5,83.5,2.6,18.0,742.0,950.15,722.36
2016,3,1,12,0,952.0,83.0,2.6,18.0,753.0,942.29,716.73
2016,3,1,12,15,952.0,83.0,2.55,18.0,754.5,926.3,705.3
2016,3,1,12,30,952.0,83.0,2.5,18.0,756.0,906.61,691.53
2016,3,1,12,45,950.0,83.0,2.5,18.0,749.5,881.65,674.68
2016,3,1,13,0,948.0,83.0,2.5,18.0,743.0,853.28,655.53
2016,3,1,13,15,943.0,82.5,2.5,18.0,728.0,818.78,632.07
2016,3,1,13,30,938.0,82.0,2.5,18.0,713.0,781.34,606.46
2016,3,1,13,45,931.0,80.5,2.5,18.0,690.5,738.72,576.96
2016,3,1,14,0,924.0,79.0,2.5,18.0,668.0,693.72,544.57
2016,3,1,14,15,913.0,77.5,2.45,17.5,637.5,644.12,507.51
2016,3,1,14,30,902.0,76.0,2.4,17.0,607.0,592.97,468.2
2016,3,1,14,45,888.0,74.0,2.4,17.0,570.5,538.45,424.45
2016,3,1,15,0,874.0,72.0,2.4,17.0,534.0,483.21,378.77
2016,3,1,15,15,853.5,70.0,2.35,16.5,492.0,424.83,329.76
2016,3,1,15,30,833.0,68.0,2.3,16.0,450.0,366.97,279.6
2016,3,1,15,45,804.5,65.5,2.3,16.0,403.0,305.13,224.79
2016,3,1,16,0,776.0,63.0,2.3,16.0,356.0,246.92,172.39
2016,3,1,16,15,736.0,59.0,2.1,15.5,307.0,187.64,120.66
2016,3,1,16,30,696.0,55.0,1.9,15.0,258.0,132.49,75.71
2016,3,1,16,45,633.0,50.0,1.75,15.0,208.0,79.46,40.64
2016,3,1,17,0,570.0,45.0,1.6,15.0,158.0,32.8,23.44
2016,3,1,17,15,472.0,37.0,1.5,14.5,112.0,27.81,18.73
2016,3,1,17,30,374.0,29.0,1.4,14.0,66.0,22.65,13.28
2016,3,1,17,45,187.0,14.5,1.35,13.5,33.0,11.13,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.5,0.9,12.5,4.5,4.29,0.0
2016,3,2,7,0,0.0,9.0,1.0,13.0,9.0,8.33,0.0
2016,3,2,7,15,0.0,20.5,1.05,13.5,20.5,19.01,9.85
2016,3,2,7,30,0.0,32.0,1.1,14.0,32.0,29.71,19.41
2016,3,2,7,45,0.0,45.5,1.15,14.5,45.5,42.29,30.37
2016,3,2,8,0,0.0,59.0,1.2,15.0,59.0,55.46,41.68
2016,3,2,8,15,0.0,72.5,1.2,15.0,72.5,68.74,53.0
2016,3,2,8,30,0.0,86.0,1.2,15.0,86.0,82.0,64.12
2016,3,2,8,45,19.5,127.5,1.2,15.5,136.0,140.07,112.77
2016,3,2,9,0,39.0,169.0,1.2,16.0,186.0,211.41,170.76
2016,3,2,9,15,199.0,182.5,1.2,16.0,281.5,365.79,297.05
2016,3,2,9,30,359.0,196.0,1.2,16.0,377.0,530.54,424.26
2016,3,2,9,45,369.5,211.0,1.3,16.5,409.5,563.78,446.36
2016,3,2,10,0,380.0,226.0,1.4,17.0,442.0,595.91,468.53
2016,3,2,10,15,628.0,157.5,1.45,17.0,537.5,762.1,592.02
2016,3,2,10,30,876.0,89.0,1.5,17.0,633.0,899.75,684.63
2016,3,2,10,45,702.0,158.0,1.6,17.5,605.0,840.08,641.24
2016,3,2,11,0,528.0,227.0,1.7,18.0,577.0,753.76,578.62
2016,3,2,11,15,535.5,231.0,1.8,18.0,594.5,762.86,586.13
2016,3,2,11,30,543.0,235.0,1.9,18.0,612.0,769.52,591.02
2016,3,2,11,45,544.5,238.5,2.0,18.0,621.0,767.71,589.96
2016,3,2,12,0,546.0,242.0,2.1,18.0,630.0,763.45,587.28
2016,3,2,12,15,480.0,269.5,2.15,18.0,611.0,723.15,557.0
2016,3,2,12,30,414.0,297.0,2.2,18.0,592.0,672.52,519.61
2016,3,2,12,45,307.5,317.5,2.3,18.0,535.5,592.79,459.98
2016,3,2,13,0,201.0,338.0,2.4,18.0,479.0,507.61,395.34
2016,3,2,13,15,192.5,336.5,2.4,17.5,470.0,490.15,383.32
2016,3,2,13,30,184.0,335.0,2.4,17.0,461.0,472.52,370.68
2016,3,2,13,45,177.0,319.0,2.45,17.0,437.0,441.34,347.35
2016,3,2,14,0,170.0,303.0,2.5,17.0,413.0,410.49,324.08
2016,3,2,14,15,123.5,283.5,2.5,17.0,361.5,352.32,278.77
2016,3,2,14,30,77.0,264.0,2.5,17.0,310.0,294.68,233.53
2016,3,2,14,45,128.0,251.5,2.5,17.0,322.5,306.4,243.42
2016,3,2,15,0,179.0,239.0,2.5,17.0,335.0,309.09,245.29
2016,3,2,15,15,107.0,211.0,2.45,16.5,267.0,241.1,191.51
2016,3,2,15,30,35.0,183.0,2.4,16.0,199.0,180.66,143.85
2016,3,2,15,45,95.0,171.5,2.35,15.5,209.0,184.52,145.99
2016,3,2,16,0,155.0,160.0,2.3,15.0,219.0,180.65,140.47
2016,3,2,16,15,137.5,141.5,2.15,14.5,188.5,149.34,114.63
2016,3,2,16,30,120.0,123.0,2.0,14.0,158.0,120.2,91.12
2016,3,2,16,45,110.5,101.0,1.9,14.0,128.5,91.22,68.21
2016,3,2,17,0,101.0,79.0,1.8,14.0,99.0,64.16,51.27
2016,3,2,17,15,74.0,58.0,1.8,13.5,70.0,48.07,36.57
2016,3,2,17,30,47.0,37.0,1.8,13.0,41.0,31.52,20.94
2016,3,2,17,45,23.5,18.5,1.8,13.0,20.5,16.33,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,13.0,9.5,9.05,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,17.64,3.96
2016,3,3,7,15,21.0,38.5,1.55,13.0,42.0,53.06,37.89
2016,3,3,7,30,42.0,58.0,1.5,13.0,65.0,86.76,67.82
2016,3,3,7,45,56.0,79.0,1.5,13.5,92.0,119.88,96.75
