Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,0,70.0,100.0,1.5,14.0,119.0,153.71,125.79
2016,3,3,8,15,80.0,121.0,1.4,14.0,146.5,185.75,152.82
2016,3,3,8,30,90.0,142.0,1.3,14.0,174.0,218.24,179.6
2016,3,3,8,45,56.0,152.5,1.2,14.5,173.5,205.48,167.48
2016,3,3,9,0,22.0,163.0,1.1,15.0,173.0,180.04,145.01
2016,3,3,9,15,11.0,142.5,1.1,15.0,147.5,147.39,117.79
2016,3,3,9,30,0.0,122.0,1.1,15.0,122.0,116.21,91.58
2016,3,3,9,45,7.5,164.5,1.1,15.0,169.0,166.03,132.38
2016,3,3,10,0,15.0,207.0,1.1,15.0,216.0,216.8,172.89
2016,3,3,10,15,13.5,211.5,1.1,15.0,220.0,219.16,174.13
2016,3,3,10,30,12.0,216.0,1.1,15.0,224.0,221.59,175.65
2016,3,3,10,45,6.0,176.5,1.15,15.5,180.5,174.69,137.62
2016,3,3,11,0,0.0,137.0,1.2,16.0,137.0,129.47,100.81
2016,3,3,11,15,13.5,205.5,1.3,16.0,215.5,210.0,165.79
2016,3,3,11,30,27.0,274.0,1.4,16.0,294.0,291.9,229.86
2016,3,3,11,45,27.5,277.5,1.5,16.0,297.5,306.84,240.96
2016,3,3,12,0,28.0,281.0,1.6,16.0,301.0,309.09,242.67
2016,3,3,12,15,24.0,273.5,1.5,16.0,291.0,285.08,223.78
2016,3,3,12,30,20.0,266.0,1.4,16.0,281.0,272.85,214.11
2016,3,3,12,45,42.5,292.5,1.35,16.0,323.5,326.74,256.35
2016,3,3,13,0,65.0,319.0,1.3,16.0,366.0,369.48,289.1
2016,3,3,13,15,66.0,312.5,1.2,15.5,358.5,359.54,281.68
2016,3,3,13,30,67.0,306.0,1.1,15.0,351.0,349.41,274.42
2016,3,3,13,45,38.5,260.0,1.05,15.0,286.0,278.97,219.78
2016,3,3,14,0,10.0,214.0,1.0,15.0,221.0,207.98,163.98
2016,3,3,14,15,74.0,245.0,1.0,15.0,290.0,279.87,222.28
2016,3,3,14,30,138.0,276.0,1.0,15.0,359.0,344.59,272.68
2016,3,3,14,45,140.0,259.0,1.0,15.0,339.0,319.71,252.96
2016,3,3,15,0,142.0,242.0,1.0,15.0,319.0,294.58,233.31
2016,3,3,15,15,82.0,209.0,0.9,15.0,253.0,227.55,180.39
2016,3,3,15,30,22.0,176.0,0.8,15.0,187.0,169.7,134.8
2016,3,3,15,45,11.0,134.0,0.7,15.0,139.5,126.57,100.17
2016,3,3,16,0,0.0,92.0,0.6,15.0,92.0,85.11,66.4
2016,3,3,16,15,0.0,79.0,0.6,14.5,79.0,73.11,56.69
2016,3,3,16,30,0.0,66.0,0.6,14.0,66.0,61.19,46.77
2016,3,3,16,45,0.0,53.5,0.6,14.0,53.5,49.74,36.98
2016,3,3,17,0,0.0,41.0,0.6,14.0,41.0,38.09,28.34
2016,3,3,17,15,0.0,29.0,0.6,14.0,29.0,26.91,18.09
2016,3,3,17,30,0.0,17.0,0.6,14.0,17.0,15.76,7.74
2016,3,3,17,45,0.0,8.5,0.65,14.0,8.5,7.87,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.3,12.5,7.5,7.15,0.0
2016,3,4,7,0,0.0,15.0,1.3,13.0,15.0,13.91,3.03
2016,3,4,7,15,0.0,31.5,1.3,13.0,31.5,29.7,18.88
2016,3,4,7,30,0.0,48.0,1.3,13.0,48.0,46.65,33.88
2016,3,4,7,45,0.0,67.0,1.3,13.5,67.0,66.22,50.85
2016,3,4,8,0,0.0,86.0,1.3,14.0,86.0,85.52,67.31
2016,3,4,8,15,1.5,104.5,1.35,14.5,105.0,105.06,83.69
2016,3,4,8,30,3.0,123.0,1.4,15.0,124.0,124.64,99.77
2016,3,4,8,45,1.5,98.5,1.5,15.5,99.0,95.04,74.7
2016,3,4,9,0,0.0,74.0,1.6,16.0,74.0,68.87,52.53
2016,3,4,9,15,0.0,82.0,1.75,16.0,82.0,76.36,58.66
2016,3,4,9,30,0.0,90.0,1.9,16.0,90.0,83.99,64.83
2016,3,4,9,45,0.0,97.5,2.05,16.5,97.5,91.24,70.52
2016,3,4,10,0,0.0,105.0,2.2,17.0,105.0,98.49,76.16
2016,3,4,10,15,0.0,89.0,2.2,17.0,89.0,82.95,63.23
2016,3,4,10,30,0.0,73.0,2.2,17.0,73.0,68.01,50.84
2016,3,4,10,45,0.0,103.0,2.25,17.0,103.0,96.35,74.0
2016,3,4,11,0,0.0,133.0,2.3,17.0,133.0,125.51,97.56
2016,3,4,11,15,0.0,109.5,2.25,16.5,109.5,102.58,78.96
2016,3,4,11,30,0.0,86.0,2.2,16.0,86.0,80.21,60.78
2016,3,4,11,45,0.0,98.0,2.2,16.0,98.0,91.53,70.03
2016,3,4,12,0,0.0,110.0,2.2,16.0,110.0,102.99,79.34
2016,3,4,12,15,0.0,103.0,2.3,16.0,103.0,96.28,73.84
2016,3,4,12,30,0.0,96.0,2.4,16.0,96.0,89.62,68.41
2016,3,4,12,45,2.5,146.5,2.5,16.0,148.5,139.91,109.44
2016,3,4,13,0,5.0,197.0,2.6,16.0,201.0,190.51,150.15
2016,3,4,13,15,4.5,193.5,2.6,16.0,197.0,186.26,146.71
2016,3,4,13,30,4.0,190.0,2.6,16.0,193.0,182.05,143.45
2016,3,4,13,45,16.5,224.0,2.65,16.0,235.0,223.02,176.7
2016,3,4,14,0,29.0,258.0,2.7,16.0,277.0,267.47,212.28
2016,3,4,14,15,78.0,268.0,2.6,15.5,316.0,304.58,242.88
2016,3,4,14,30,127.0,278.0,2.5,15.0,355.0,340.21,271.74
2016,3,4,14,45,92.5,254.0,2.4,15.0,308.0,287.38,229.58
2016,3,4,15,0,58.0,230.0,2.3,15.0,261.0,241.91,193.36
2016,3,4,15,15,29.0,120.0,2.25,15.0,135.5,124.18,98.07
2016,3,4,15,30,0.0,10.0,2.2,15.0,10.0,9.28,2.24
2016,3,4,15,45,0.0,31.0,2.15,15.0,31.0,28.78,18.92
2016,3,4,16,0,0.0,52.0,2.1,15.0,52.0,48.33,35.6
2016,3,4,16,15,0.0,45.0,2.15,15.0,45.0,41.8,30.11
2016,3,4,16,30,0.0,38.0,2.2,15.0,38.0,35.28,24.57
2016,3,4,16,45,0.0,30.5,2.3,15.0,30.5,28.3,18.57
2016,3,4,17,0,0.0,23.0,2.4,15.0,23.0,21.32,13.33
2016,3,4,17,15,0.0,16.5,2.45,14.5,16.5,15.29,7.81
2016,3,4,17,30,0.0,10.0,2.5,14.0,10.0,9.26,2.23
2016,3,4,17,45,0.0,5.0,2.6,14.0,5.0,4.62,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.5,4.5,4.29,0.0
2016,3,5,7,0,0.0,9.0,3.3,15.0,9.0,8.33,0.0
2016,3,5,7,15,0.0,18.0,3.35,15.0,18.0,16.68,8.08
2016,3,5,7,30,0.0,27.0,3.4,15.0,27.0,25.05,15.48
2016,3,5,7,45,0.0,38.0,3.5,15.0,38.0,35.28,24.41
2016,3,5,8,0,0.0,49.0,3.6,15.0,49.0,45.53,33.27
2016,3,5,8,15,0.0,60.0,3.75,15.0,60.0,55.79,42.02
2016,3,5,8,30,0.0,71.0,3.9,15.0,71.0,66.1,50.7
2016,3,5,8,45,0.0,61.5,4.05,15.5,61.5,57.19,42.95
2016,3,5,9,0,0.0,52.0,4.2,16.0,52.0,48.34,35.29
2016,3,5,9,15,0.0,55.0,4.25,16.0,55.0,51.15,37.55
2016,3,5,9,30,0.0,58.0,4.3,16.0,58.0,53.96,39.79
2016,3,5,9,45,0.0,88.5,4.35,16.0,88.5,82.46,63.43
2016,3,5,10,0,0.0,119.0,4.4,16.0,119.0,112.32,87.93
2016,3,5,10,15,0.5,147.0,4.45,16.0,147.5,140.52,110.86
2016,3,5,10,30,1.0,175.0,4.5,16.0,176.0,168.93,133.75
2016,3,5,10,45,0.5,136.5,4.6,16.5,137.0,129.53,101.27
2016,3,5,11,0,0.0,98.0,4.7,17.0,98.0,91.52,69.95
2016,3,5,11,15,0.0,129.0,4.75,17.0,129.0,121.47,94.33
2016,3,5,11,30,0.0,160.0,4.8,17.0,160.0,151.69,118.71
2016,3,5,11,45,0.0,144.0,4.85,17.5,144.0,135.87,105.61
2016,3,5,12,0,0.0,128.0,4.9,18.0,128.0,120.28,92.78
2016,3,5,12,15,0.0,128.0,4.9,17.5,128.0,120.21,92.91
2016,3,5,12,30,0.0,128.0,4.9,17.0,128.0,120.14,93.03
2016,3,5,12,45,10.0,196.5,4.9,17.0,203.5,194.61,153.52
2016,3,5,13,0,20.0,265.0,4.9,17.0,279.0,269.26,213.16
2016,3,5,13,15,20.0,259.5,5.05,16.5,273.5,262.55,208.28
2016,3,5,13,30,20.0,254.0,5.2,16.0,268.0,255.82,203.54
2016,3,5,13,45,13.5,228.5,5.35,16.0,238.0,225.19,179.1
2016,3,5,14,0,7.0,203.0,5.5,16.0,208.0,195.41,155.22
2016,3,5,14,15,3.5,119.0,6.0,16.0,121.5,113.27,88.46
2016,3,5,14,30,0.0,35.0,6.5,16.0,35.0,32.55,21.62
2016,3,5,14,45,0.0,22.5,7.05,16.0,22.5,20.91,11.92
2016,3,5,15,0,0.0,10.0,7.6,16.0,10.0,9.29,2.16
2016,3,5,15,15,0.0,12.0,7.85,16.0,12.0,11.14,3.75
2016,3,5,15,30,0.0,14.0,8.1,16.0,14.0,12.99,5.34
2016,3,5,15,45,0.0,33.5,8.4,16.0,33.5,31.11,20.73
2016,3,5,16,0,0.0,53.0,8.7,16.0,53.0,49.26,36.18
2016,3,5,16,15,0.0,46.0,8.65,15.5,46.0,42.73,30.78
2016,3,5,16,30,0.0,39.0,8.6,15.0,39.0,36.21,25.31
2016,3,5,16,45,0.0,31.5,8.6,15.0,31.5,29.23,19.32
2016,3,5,17,0,0.0,24.0,8.6,15.0,24.0,22.25,14.12
2016,3,5,17,15,0.0,17.0,8.4,15.0,17.0,15.75,8.17
2016,3,5,17,30,0.0,10.0,8.2,15.0,10.0,9.26,2.22
2016,3,5,17,45,0.0,5.0,8.05,15.0,5.0,4.62,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,37.64,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,105.46,69.61
2016,3,6,7,15,232.5,49.0,2.65,12.0,84.0,192.11,152.99
2016,3,6,7,30,346.0,65.0,2.8,12.0,126.0,281.75,232.06
2016,3,6,7,45,423.5,75.5,3.0,12.5,174.5,354.6,295.69
2016,3,6,8,0,501.0,86.0,3.2,13.0,223.0,436.74,365.01
2016,3,6,8,15,553.5,93.5,3.3,13.0,272.5,503.27,420.21
2016,3,6,8,30,606.0,101.0,3.4,13.0,322.0,572.2,475.74
2016,3,6,8,45,639.5,108.0,3.5,13.5,369.0,628.34,518.73
2016,3,6,9,0,673.0,115.0,3.6,14.0,416.0,684.55,559.93
2016,3,6,9,15,700.0,119.0,3.65,14.0,459.5,731.68,594.0
2016,3,6,9,30,727.0,123.0,3.7,14.0,503.0,777.63,626.75
2016,3,6,9,45,744.5,127.5,3.75,14.0,541.0,814.47,652.38
2016,3,6,10,0,762.0,132.0,3.8,14.0,579.0,849.05,676.24
2016,3,6,10,15,553.5,203.5,3.8,14.0,537.5,748.11,598.81
2016,3,6,10,30,345.0,275.0,3.8,14.0,496.0,630.32,504.63
2016,3,6,10,45,367.0,281.5,3.8,14.5,524.5,658.23,525.0
2016,3,6,11,0,389.0,288.0,3.8,15.0,553.0,684.78,543.35
2016,3,6,11,15,358.5,304.5,3.85,15.0,554.0,672.43,532.52
2016,3,6,11,30,328.0,321.0,3.9,15.0,555.0,658.33,520.67
2016,3,6,11,45,296.5,333.0,3.95,15.0,546.5,636.96,503.55
2016,3,6,12,0,265.0,345.0,4.0,15.0,538.0,614.65,485.77
2016,3,6,12,15,177.5,345.0,4.1,15.0,474.5,518.12,410.79
2016,3,6,12,30,90.0,345.0,4.2,15.0,411.0,425.49,337.62
2016,3,6,12,45,59.0,315.0,4.3,15.0,358.0,363.55,289.17
2016,3,6,13,0,28.0,285.0,4.4,15.0,305.0,303.94,241.75
2016,3,6,13,15,27.0,279.5,4.45,15.0,299.0,287.58,229.09
2016,3,6,13,30,26.0,274.0,4.5,15.0,293.0,279.72,223.04
2016,3,6,13,45,77.5,293.0,4.6,15.0,345.0,338.99,271.61
2016,3,6,14,0,129.0,312.0,4.7,15.0,397.0,392.14,314.48
2016,3,6,14,15,143.5,298.0,4.75,14.5,388.5,378.69,304.73
2016,3,6,14,30,158.0,284.0,4.8,14.0,380.0,363.74,293.72
2016,3,6,14,45,84.5,237.5,4.85,14.0,288.5,267.73,216.19
2016,3,6,15,0,11.0,191.0,4.9,14.0,197.0,182.43,146.63
2016,3,6,15,15,5.5,167.5,4.9,13.5,170.5,157.26,126.54
2016,3,6,15,30,0.0,144.0,4.9,13.0,144.0,132.94,106.89
2016,3,6,15,45,0.0,129.5,4.9,13.0,129.5,119.24,95.71
2016,3,6,16,0,0.0,115.0,4.9,13.0,115.0,105.63,84.5
2016,3,6,16,15,0.0,99.0,4.9,12.5,99.0,90.8,72.26
2016,3,6,16,30,0.0,83.0,4.9,12.0,83.0,76.1,59.92
2016,3,6,16,45,0.0,66.5,4.9,12.0,66.5,61.13,47.03
2016,3,6,17,0,0.0,50.0,4.9,12.0,50.0,46.33,35.94
2016,3,6,17,15,0.0,36.0,4.95,12.0,36.0,33.44,24.05
2016,3,6,17,30,0.0,22.0,5.0,12.0,22.0,20.41,11.97
2016,3,6,17,45,0.0,11.0,5.1,12.0,11.0,10.19,0.8
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,125.5,14.0,2.9,9.5,24.0,59.94,0.0
2016,3,7,7,0,251.0,28.0,3.0,10.0,48.0,164.47,116.55
2016,3,7,7,15,345.0,40.5,3.1,10.0,90.5,236.88,191.52
2016,3,7,7,30,439.0,53.0,3.2,10.0,133.0,319.2,265.75
2016,3,7,7,45,496.5,62.5,3.3,10.0,179.5,385.58,325.1
2016,3,7,8,0,554.0,72.0,3.4,10.0,226.0,456.12,386.02
2016,3,7,8,15,606.0,74.5,3.45,10.0,273.0,518.11,438.21
2016,3,7,8,30,658.0,77.0,3.5,10.0,320.0,582.37,490.6
2016,3,7,8,45,566.5,112.5,3.55,10.5,341.5,580.74,486.09
2016,3,7,9,0,475.0,148.0,3.6,11.0,363.0,564.45,469.83
2016,3,7,9,15,437.0,174.5,3.6,11.0,387.5,578.24,478.65
2016,3,7,9,30,399.0,201.0,3.6,11.0,412.0,587.55,483.58
2016,3,7,9,45,286.5,237.0,3.65,11.0,394.0,526.62,432.2
2016,3,7,10,0,174.0,273.0,3.7,11.0,376.0,458.74,374.96
2016,3,7,10,15,134.5,285.5,3.75,11.0,368.0,437.67,356.63
2016,3,7,10,30,95.0,298.0,3.8,11.0,360.0,400.92,325.81
2016,3,7,10,45,121.5,314.5,3.85,11.5,396.5,456.27,369.05
2016,3,7,11,0,148.0,331.0,3.9,12.0,433.0,497.25,400.25
2016,3,7,11,15,146.5,339.5,3.95,12.0,442.5,502.49,403.62
2016,3,7,11,30,145.0,348.0,4.0,12.0,452.0,507.01,406.64
2016,3,7,11,45,182.0,351.5,4.1,12.0,484.0,540.44,433.38
2016,3,7,12,0,219.0,355.0,4.2,12.0,516.0,572.32,458.72
2016,3,7,12,15,282.5,343.0,4.25,12.0,550.5,620.29,496.8
2016,3,7,12,30,346.0,331.0,4.3,12.0,585.0,653.09,523.17
2016,3,7,12,45,333.0,331.0,4.35,12.5,574.0,630.19,504.45
2016,3,7,13,0,320.0,331.0,4.4,13.0,563.0,606.61,485.5
2016,3,7,13,15,414.5,291.5,4.4,13.0,585.5,633.83,508.7
2016,3,7,13,30,509.0,252.0,4.4,13.0,608.0,646.81,520.56
2016,3,7,13,45,502.5,248.5,4.4,13.0,591.0,615.41,496.1
2016,3,7,14,0,496.0,245.0,4.4,13.0,574.0,582.94,470.72
2016,3,7,14,15,248.0,197.0,4.35,13.0,361.5,350.44,285.59
2016,3,7,14,30,0.0,149.0,4.3,13.0,149.0,139.05,110.57
2016,3,7,14,45,78.5,200.0,4.25,13.0,243.5,229.49,186.11
2016,3,7,15,0,157.0,251.0,4.2,13.0,338.0,310.17,251.14
2016,3,7,15,15,441.0,179.5,4.05,13.0,397.5,356.7,286.1
2016,3,7,15,30,725.0,108.0,3.9,13.0,457.0,369.04,288.7
2016,3,7,15,45,703.5,101.0,3.8,13.0,412.5,311.51,236.8
2016,3,7,16,0,682.0,94.0,3.7,13.0,368.0,255.6,185.97
2016,3,7,16,15,639.5,88.0,3.55,12.5,318.5,198.44,135.86
2016,3,7,16,30,597.0,82.0,3.4,12.0,269.0,145.94,92.32
2016,3,7,16,45,542.5,73.0,3.3,12.0,220.0,94.88,56.16
2016,3,7,17,0,488.0,64.0,3.2,12.0,171.0,50.53,39.72
2016,3,7,17,15,392.0,53.0,3.25,11.5,124.5,41.06,30.92
2016,3,7,17,30,296.0,42.0,3.3,11.0,78.0,32.49,22.6
2016,3,7,17,45,163.5,26.0,3.35,10.5,44.5,20.4,8.31
2016,3,7,18,0,31.0,10.0,3.4,10.0,11.0,9.53,0.0
2016,3,7,18,15,15.5,5.0,3.45,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,144.5,15.0,2.05,9.0,27.5,83.89,0.0
2016,3,8,7,0,289.0,30.0,2.0,10.0,55.0,183.49,134.14
2016,3,8,7,15,398.5,41.0,1.95,10.0,101.0,264.28,213.77
2016,3,8,7,30,508.0,52.0,1.9,10.0,147.0,356.25,295.0
2016,3,8,7,45,559.0,61.5,1.85,10.5,195.5,422.34,352.18
2016,3,8,8,0,610.0,71.0,1.8,11.0,244.0,491.85,409.57
2016,3,8,8,15,654.0,77.0,1.75,11.0,294.0,555.27,460.53
2016,3,8,8,30,698.0,83.0,1.7,11.0,344.0,620.35,510.63
2016,3,8,8,45,716.0,91.0,1.7,11.5,389.5,669.51,545.12
2016,3,8,9,0,734.0,99.0,1.7,12.0,435.0,717.48,577.86
2016,3,8,9,15,651.0,127.5,1.75,12.0,446.5,705.52,567.4
2016,3,8,9,30,568.0,156.0,1.8,12.0,458.0,679.15,546.53
2016,3,8,9,45,536.0,180.5,1.85,12.5,482.0,692.27,553.59
2016,3,8,10,0,504.0,205.0,1.9,13.0,506.0,701.27,557.17
2016,3,8,10,15,506.0,216.5,1.9,13.0,532.0,722.63,571.43
2016,3,8,10,30,508.0,228.0,1.9,13.0,558.0,741.73,583.88
2016,3,8,10,45,414.5,269.0,1.95,13.0,545.0,702.5,552.01
2016,3,8,11,0,321.0,310.0,2.0,13.0,532.0,647.88,509.42
2016,3,8,11,15,347.0,312.0,1.95,13.0,557.5,671.29,526.73
2016,3,8,11,30,373.0,314.0,1.9,13.0,583.0,693.08,542.07
2016,3,8,11,45,196.5,294.0,1.9,13.0,436.0,490.74,388.53
2016,3,8,12,0,20.0,274.0,1.9,13.0,289.0,282.64,223.74
2016,3,8,12,15,33.5,297.5,1.9,13.0,322.5,328.42,260.75
2016,3,8,12,30,47.0,321.0,1.9,13.0,356.0,362.45,287.23
2016,3,8,12,45,38.0,305.5,1.95,13.0,333.5,335.63,266.16
2016,3,8,13,0,29.0,290.0,2.0,13.0,311.0,309.53,245.84
2016,3,8,13,15,18.5,253.5,2.05,12.5,267.0,255.3,203.57
2016,3,8,13,30,8.0,217.0,2.1,12.0,223.0,210.86,168.47
2016,3,8,13,45,6.0,206.0,2.2,12.0,210.5,198.15,158.52
2016,3,8,14,0,4.0,195.0,2.3,12.0,198.0,185.68,148.63
2016,3,8,14,15,3.5,190.0,2.15,12.0,192.5,180.06,144.25
2016,3,8,14,30,3.0,185.0,2.0,12.0,187.0,174.47,139.9
2016,3,8,14,45,1.5,124.5,1.85,12.0,125.5,116.79,92.66
2016,3,8,15,0,0.0,64.0,1.7,12.0,64.0,59.57,45.02
2016,3,8,15,15,0.0,80.5,1.55,11.5,80.5,74.97,58.34
2016,3,8,15,30,0.0,97.0,1.4,11.0,97.0,90.17,71.47
2016,3,8,15,45,0.5,117.0,1.3,11.0,117.0,108.21,86.86
2016,3,8,16,0,1.0,137.0,1.2,11.0,137.0,125.21,101.32
2016,3,8,16,15,0.5,119.0,1.2,10.5,119.0,108.25,87.39
2016,3,8,16,30,0.0,101.0,1.2,10.0,101.0,91.5,73.47
2016,3,8,16,45,0.0,83.0,1.3,10.0,83.0,75.03,59.36
2016,3,8,17,0,0.0,65.0,1.4,10.0,65.0,58.78,47.5
2016,3,8,17,15,0.0,47.5,1.45,9.5,47.5,43.46,33.39
2016,3,8,17,30,0.0,30.0,1.5,9.0,30.0,27.86,18.87
2016,3,8,17,45,0.0,17.0,1.6,9.0,17.0,15.77,5.8
2016,3,8,18,0,0.0,4.0,1.7,9.0,4.0,3.81,0.0
2016,3,8,18,15,0.0,2.0,1.7,9.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,2.4,11.0,2.5,2.31,0.0
2016,3,9,7,0,0.0,5.0,2.4,11.0,5.0,4.62,0.0
2016,3,9,7,15,0.0,9.0,2.4,11.0,9.0,8.33,1.4
2016,3,9,7,30,0.0,13.0,2.4,11.0,13.0,12.04,4.72
2016,3,9,7,45,0.0,18.0,2.4,11.5,18.0,16.68,8.81
2016,3,9,8,0,0.0,23.0,2.4,12.0,23.0,21.33,12.85
2016,3,9,8,15,0.0,27.5,2.35,12.0,27.5,25.51,16.46
2016,3,9,8,30,0.0,32.0,2.3,12.0,32.0,29.7,20.04
2016,3,9,8,45,0.0,57.0,2.3,12.5,57.0,53.0,39.88
2016,3,9,9,0,0.0,82.0,2.3,13.0,82.0,76.35,59.45
2016,3,9,9,15,3.0,130.5,2.25,13.0,132.5,127.5,102.18
2016,3,9,9,30,6.0,179.0,2.2,13.0,183.0,180.2,145.31
2016,3,9,9,45,10.5,197.0,2.15,13.5,203.5,202.13,162.53
2016,3,9,10,0,15.0,215.0,2.1,14.0,224.0,224.2,179.71
2016,3,9,10,15,39.5,253.0,2.1,14.0,278.5,299.68,240.17
2016,3,9,10,30,64.0,291.0,2.1,14.0,333.0,363.87,290.35
2016,3,9,10,45,35.0,247.0,2.15,14.5,270.0,285.81,227.43
2016,3,9,11,0,6.0,203.0,2.2,15.0,207.0,200.61,158.5
2016,3,9,11,15,3.0,155.5,2.25,15.0,157.5,150.1,117.93
2016,3,9,11,30,0.0,108.0,2.3,15.0,108.0,101.11,78.0
2016,3,9,11,45,5.5,173.5,2.35,15.5,178.0,169.65,133.58
2016,3,9,12,0,11.0,239.0,2.4,16.0,248.0,239.13,188.48
2016,3,9,12,15,10.0,234.0,2.4,16.0,242.5,232.56,183.01
2016,3,9,12,30,9.0,229.0,2.4,16.0,237.0,226.06,177.86
2016,3,9,12,45,28.0,273.5,2.45,16.5,294.5,293.96,231.4
2016,3,9,13,0,47.0,318.0,2.5,17.0,352.0,352.8,276.68
2016,3,9,13,15,35.5,295.0,2.5,17.0,320.5,316.95,248.68
2016,3,9,13,30,24.0,272.0,2.5,17.0,289.0,276.05,216.92
2016,3,9,13,45,28.5,272.0,2.55,17.0,291.5,283.02,222.83
2016,3,9,14,0,33.0,272.0,2.6,17.0,294.0,283.19,223.3
2016,3,9,14,15,45.5,271.0,2.6,17.0,300.0,286.81,226.61
2016,3,9,14,30,58.0,270.0,2.6,17.0,306.0,289.01,228.72
2016,3,9,14,45,77.5,260.5,2.6,17.0,306.0,285.44,226.28
2016,3,9,15,0,97.0,251.0,2.6,17.0,306.0,279.7,221.86
2016,3,9,15,15,90.5,231.0,2.5,16.5,279.5,251.15,199.45
2016,3,9,15,30,84.0,211.0,2.4,16.0,253.0,223.42,177.48
2016,3,9,15,45,56.0,184.0,2.3,16.0,210.5,183.86,145.82
2016,3,9,16,0,28.0,157.0,2.2,16.0,168.0,148.02,117.32
2016,3,9,16,15,22.5,138.0,2.05,15.5,146.0,128.65,101.83
2016,3,9,16,30,17.0,119.0,1.9,15.0,124.0,108.72,85.74
2016,3,9,16,45,11.0,99.0,1.75,15.0,102.5,88.78,69.36
2016,3,9,17,0,5.0,79.0,1.6,15.0,81.0,69.84,56.29
2016,3,9,17,15,2.5,58.5,1.6,14.5,59.5,52.29,40.47
2016,3,9,17,30,0.0,38.0,1.6,14.0,38.0,34.65,24.35
2016,3,9,17,45,0.0,22.0,1.6,13.5,22.0,20.42,9.51
2016,3,9,18,0,0.0,6.0,1.6,13.0,6.0,5.72,0.0
2016,3,9,18,15,0.0,3.0,1.65,13.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,20.0,17.0,3.35,13.5,19.0,28.86,0.0
2016,3,10,7,0,40.0,34.0,3.4,14.0,38.0,62.44,43.84
2016,3,10,7,15,71.0,55.0,3.45,14.0,67.0,104.48,81.83
2016,3,10,7,30,102.0,76.0,3.5,14.0,96.0,148.54,120.74
2016,3,10,7,45,119.5,97.5,3.55,14.5,128.0,187.74,154.76
2016,3,10,8,0,137.0,119.0,3.6,15.0,160.0,228.02,188.87
2016,3,10,8,15,152.0,139.0,3.75,15.0,192.0,265.67,220.41
2016,3,10,8,30,167.0,159.0,3.9,15.0,224.0,304.09,251.97
2016,3,10,8,45,87.5,160.5,4.05,15.5,195.0,236.88,194.4
2016,3,10,9,0,8.0,162.0,4.2,16.0,166.0,166.06,133.16
2016,3,10,9,15,4.0,90.0,4.15,16.0,92.0,87.31,67.77
2016,3,10,9,30,0.0,18.0,4.1,16.0,18.0,16.72,8.44
2016,3,10,9,45,0.0,54.5,4.1,16.0,54.5,50.72,36.91
2016,3,10,10,0,0.0,91.0,4.1,16.0,91.0,84.83,65.11
2016,3,10,10,15,0.0,108.5,4.0,16.0,108.5,101.73,78.86
2016,3,10,10,30,0.0,126.0,3.9,16.0,126.0,118.75,92.63
2016,3,10,10,45,0.0,90.5,3.8,16.0,90.5,84.41,64.34
2016,3,10,11,0,0.0,55.0,3.7,16.0,55.0,51.25,36.95
2016,3,10,11,15,0.0,83.0,3.6,16.0,83.0,77.42,58.49
2016,3,10,11,30,0.0,111.0,3.5,16.0,111.0,103.99,80.16
2016,3,10,11,45,0.0,112.5,3.45,16.0,112.5,105.41,81.24
2016,3,10,12,0,0.0,114.0,3.4,16.0,114.0,106.82,82.35
2016,3,10,12,15,0.0,78.5,3.3,16.0,78.5,73.24,54.89
2016,3,10,12,30,0.0,43.0,3.2,16.0,43.0,40.07,27.61
2016,3,10,12,45,0.0,65.0,3.15,16.0,65.0,60.61,44.58
2016,3,10,13,0,0.0,87.0,3.1,16.0,87.0,81.18,61.49
2016,3,10,13,15,0.0,72.5,3.0,16.0,72.5,67.61,50.37
2016,3,10,13,30,0.0,58.0,2.9,16.0,58.0,54.05,39.25
2016,3,10,13,45,0.0,57.0,2.8,16.0,57.0,53.11,38.53
2016,3,10,14,0,0.0,56.0,2.7,16.0,56.0,52.16,37.81
2016,3,10,14,15,0.0,41.0,2.55,16.0,41.0,38.16,26.24
2016,3,10,14,30,0.0,26.0,2.4,16.0,26.0,24.18,14.63
2016,3,10,14,45,0.0,43.5,2.3,16.0,43.5,40.47,28.31
2016,3,10,15,0,0.0,61.0,2.2,16.0,61.0,56.77,42.0
2016,3,10,15,15,0.0,55.5,2.1,15.5,55.5,51.63,37.89
2016,3,10,15,30,0.0,50.0,2.0,15.0,50.0,46.49,33.76
2016,3,10,15,45,0.0,34.0,1.9,15.0,34.0,31.58,21.24
2016,3,10,16,0,0.0,18.0,1.8,15.0,18.0,16.7,8.63
2016,3,10,16,15,0.0,15.5,1.75,15.0,15.5,14.37,6.68
2016,3,10,16,30,0.0,13.0,1.7,15.0,13.0,12.05,4.7
2016,3,10,16,45,0.0,10.5,1.7,15.0,10.5,9.73,2.7
2016,3,10,17,0,0.0,8.0,1.7,15.0,8.0,7.41,0.97
2016,3,10,17,15,0.0,6.0,1.8,14.5,6.0,5.55,0.0
2016,3,10,17,30,0.0,4.0,1.9,14.0,4.0,3.7,0.0
2016,3,10,17,45,0.0,2.0,2.05,14.0,2.0,1.85,0.0
2016,3,10,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,2.31,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,4.62,0.0
2016,3,11,7,15,0.0,8.5,5.15,13.0,8.5,7.87,0.98
2016,3,11,7,30,0.0,12.0,5.1,13.0,12.0,11.11,3.86
2016,3,11,7,45,0.0,16.0,5.05,13.0,16.0,14.82,7.12
2016,3,11,8,0,0.0,20.0,5.0,13.0,20.0,18.54,10.35
2016,3,11,8,15,0.0,24.0,4.85,12.5,24.0,22.26,13.58
2016,3,11,8,30,0.0,28.0,4.7,12.0,28.0,25.99,16.79
2016,3,11,8,45,0.0,26.5,4.55,12.0,26.5,24.6,15.55
2016,3,11,9,0,0.0,25.0,4.4,12.0,25.0,23.21,14.3
2016,3,11,9,15,10.5,115.0,4.45,12.0,120.5,117.65,94.78
2016,3,11,9,30,21.0,205.0,4.5,12.0,216.0,220.63,180.22
2016,3,11,9,45,30.0,228.5,4.6,12.5,246.0,265.79,216.43
2016,3,11,10,0,39.0,252.0,4.7,13.0,276.0,299.21,242.79
2016,3,11,10,15,19.5,207.5,4.45,13.0,219.5,219.24,176.87
2016,3,11,10,30,0.0,163.0,4.2,13.0,163.0,155.41,123.72
2016,3,11,10,45,24.0,234.5,4.0,13.0,251.5,261.5,210.59
2016,3,11,11,0,48.0,306.0,3.8,13.0,340.0,361.35,289.88
2016,3,11,11,15,158.5,327.5,3.6,13.0,443.5,499.98,400.42
2016,3,11,11,30,269.0,349.0,3.4,13.0,547.0,636.41,504.87
2016,3,11,11,45,331.5,339.0,3.25,13.5,586.0,677.46,534.49
2016,3,11,12,0,394.0,329.0,3.1,14.0,625.0,716.0,562.23
2016,3,11,12,15,506.0,284.5,3.15,14.0,665.0,769.92,604.25
2016,3,11,12,30,618.0,240.0,3.2,14.0,705.0,810.58,636.24
2016,3,11,12,45,343.5,290.5,3.25,14.0,548.5,598.18,474.13
2016,3,11,13,0,69.0,341.0,3.3,14.0,392.0,394.16,312.08
2016,3,11,13,15,66.0,332.5,3.6,14.0,380.5,378.73,301.3
2016,3,11,13,30,63.0,324.0,3.9,14.0,369.0,363.42,289.78
2016,3,11,13,45,306.5,275.0,4.2,14.0,484.5,497.05,400.41
2016,3,11,14,0,550.0,226.0,4.5,14.0,600.0,603.37,486.25
2016,3,11,14,15,275.0,185.0,4.65,13.5,372.0,356.66,290.74
2016,3,11,14,30,0.0,144.0,4.8,13.0,144.0,134.32,106.62
2016,3,11,14,45,0.0,92.0,4.95,13.0,92.0,85.76,66.65
2016,3,11,15,0,0.0,40.0,5.1,13.0,40.0,37.2,25.93
2016,3,11,15,15,0.0,63.5,5.0,12.5,63.5,59.09,44.67
2016,3,11,15,30,0.0,87.0,4.9,12.0,87.0,81.01,63.49
2016,3,11,15,45,0.0,46.5,4.85,12.0,46.5,43.22,31.45
2016,3,11,16,0,0.0,6.0,4.8,12.0,6.0,5.56,0.0
2016,3,11,16,15,0.0,5.0,4.65,11.5,5.0,4.63,0.0
2016,3,11,16,30,0.0,4.0,4.5,11.0,4.0,3.7,0.0
2016,3,11,16,45,0.0,3.0,4.4,11.0,3.0,2.78,0.0
2016,3,11,17,0,0.0,2.0,4.3,11.0,2.0,1.85,0.0
2016,3,11,17,15,0.0,1.5,4.2,10.5,1.5,1.39,0.0
2016,3,11,17,30,0.0,1.0,4.1,10.0,1.0,0.92,0.0
2016,3,11,17,45,0.0,0.5,4.05,10.0,0.5,0.46,0.0
2016,3,11,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.5,3.45,10.5,9.5,8.8,0.0
2016,3,12,7,0,0.0,19.0,3.6,11.0,19.0,17.62,8.82
2016,3,12,7,15,0.0,33.0,3.7,11.0,33.0,30.64,20.44
2016,3,12,7,30,0.0,47.0,3.8,11.0,47.0,43.69,31.99
2016,3,12,7,45,0.0,63.0,3.95,11.5,63.0,59.64,45.86
2016,3,12,8,0,0.0,79.0,4.1,12.0,79.0,75.53,59.45
2016,3,12,8,15,0.0,95.0,4.2,12.0,95.0,91.36,72.9
2016,3,12,8,30,0.0,111.0,4.3,12.0,111.0,107.17,86.14
2016,3,12,8,45,2.0,135.5,4.4,12.0,137.0,133.62,108.28
2016,3,12,9,0,4.0,160.0,4.5,12.0,163.0,160.21,130.26
2016,3,12,9,15,5.0,170.5,4.55,12.0,174.0,170.92,138.81
2016,3,12,9,30,6.0,181.0,4.6,12.0,185.0,181.76,147.44
2016,3,12,9,45,3.0,144.0,4.65,12.5,146.0,140.03,112.2
2016,3,12,10,0,0.0,107.0,4.7,13.0,107.0,100.31,78.7
2016,3,12,10,15,2.5,151.5,4.75,13.0,153.0,146.45,116.88
2016,3,12,10,30,5.0,196.0,4.8,13.0,199.0,193.35,155.14
2016,3,12,10,45,2.5,168.5,4.85,13.0,170.0,162.86,129.86
2016,3,12,11,0,0.0,141.0,4.9,13.0,141.0,133.16,105.25
2016,3,12,11,15,0.0,146.5,5.0,13.0,146.5,138.41,109.49
2016,3,12,11,30,0.0,152.0,5.1,13.0,152.0,143.64,113.69
2016,3,12,11,45,2.0,171.0,5.2,13.0,172.5,163.88,130.28
2016,3,12,12,0,4.0,190.0,5.3,13.0,193.0,184.06,146.75
2016,3,12,12,15,4.0,190.0,5.2,13.0,193.5,183.72,146.4
2016,3,12,12,30,4.0,190.0,5.1,13.0,194.0,183.37,146.1
2016,3,12,12,45,2.0,124.5,5.1,13.5,126.5,118.4,92.74
2016,3,12,13,0,0.0,59.0,5.1,14.0,59.0,55.01,40.25
2016,3,12,13,15,0.0,79.5,5.05,14.0,79.5,74.16,56.2
2016,3,12,13,30,0.0,100.0,5.0,14.0,100.0,93.36,72.13
2016,3,12,13,45,0.0,67.5,4.95,14.0,67.5,62.92,46.97
2016,3,12,14,0,0.0,35.0,4.9,14.0,35.0,32.58,21.71
2016,3,12,14,15,4.0,121.0,4.75,14.0,123.5,115.47,90.86
2016,3,12,14,30,8.0,207.0,4.6,14.0,212.0,197.84,158.51
2016,3,12,14,45,19.0,216.0,4.5,14.0,227.5,211.01,169.48
2016,3,12,15,0,30.0,225.0,4.4,14.0,243.0,223.55,179.92
2016,3,12,15,15,15.0,153.0,4.3,13.5,162.0,148.1,118.58
2016,3,12,15,30,0.0,81.0,4.2,13.0,81.0,75.43,58.44
2016,3,12,15,45,8.0,117.0,4.1,13.0,120.5,110.62,88.16
2016,3,12,16,0,16.0,153.0,4.0,13.0,160.0,143.03,115.21
2016,3,12,16,15,10.5,134.5,3.9,13.0,139.0,123.57,99.2
2016,3,12,16,30,5.0,116.0,3.8,13.0,118.0,104.91,83.85
2016,3,12,16,45,2.5,95.5,3.75,13.0,96.5,85.71,67.71
2016,3,12,17,0,0.0,75.0,3.7,13.0,75.0,67.11,51.81
2016,3,12,17,15,0.0,55.5,3.6,13.0,55.5,50.24,39.02
2016,3,12,17,30,0.0,36.0,3.5,13.0,36.0,33.24,23.4
2016,3,12,17,45,0.0,21.0,3.4,13.0,21.0,19.49,9.94
2016,3,12,18,0,0.0,6.0,3.3,13.0,6.0,5.55,0.0
2016,3,12,18,15,0.0,3.0,3.2,13.0,3.0,2.86,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.5,3.6,13.0,6.5,6.01,0.0
2016,3,13,7,0,0.0,13.0,3.7,13.0,13.0,12.04,4.23
2016,3,13,7,15,0.0,22.0,3.75,13.0,22.0,20.4,11.64
2016,3,13,7,30,0.0,31.0,3.8,13.0,31.0,28.76,19.02
2016,3,13,7,45,0.0,41.0,3.9,13.5,41.0,38.07,27.08
2016,3,13,8,0,0.0,51.0,4.0,14.0,51.0,47.39,35.03
2016,3,13,8,15,0.0,61.0,4.05,14.0,61.0,56.72,42.94
2016,3,13,8,30,0.0,71.0,4.1,14.0,71.0,66.06,50.76
2016,3,13,8,45,0.0,96.0,4.2,14.0,96.0,90.52,71.25
2016,3,13,9,0,0.0,121.0,4.3,14.0,121.0,115.53,91.95
2016,3,13,9,15,0.0,96.0,4.3,14.0,96.0,89.87,70.24
2016,3,13,9,30,0.0,71.0,4.3,14.0,71.0,66.11,50.17
2016,3,13,9,45,0.0,57.0,4.3,14.0,57.0,53.05,39.11
2016,3,13,10,0,0.0,43.0,4.3,14.0,43.0,40.01,28.08
2016,3,13,10,15,0.0,102.5,4.35,14.0,102.5,95.87,74.59
2016,3,13,10,30,0.0,162.0,4.4,14.0,162.0,154.29,122.45
2016,3,13,10,45,0.0,145.5,4.45,14.0,145.5,137.69,108.63
2016,3,13,11,0,0.0,129.0,4.5,14.0,129.0,121.44,95.2
2016,3,13,11,15,0.0,123.5,4.55,14.0,123.5,116.05,90.7
2016,3,13,11,30,0.0,118.0,4.6,14.0,118.0,110.71,86.25
2016,3,13,11,45,4.5,173.5,4.65,14.0,177.0,168.62,133.68
2016,3,13,12,0,9.0,229.0,4.7,14.0,236.0,227.06,180.88
2016,3,13,12,15,4.5,167.5,4.65,14.0,171.0,162.26,128.29
2016,3,13,12,30,0.0,106.0,4.6,14.0,106.0,99.15,76.62
2016,3,13,12,45,0.5,136.5,4.6,14.0,137.5,128.56,100.83
2016,3,13,13,0,1.0,167.0,4.6,14.0,169.0,158.01,124.88
2016,3,13,13,15,1.5,171.0,4.5,14.0,173.0,162.0,128.18
2016,3,13,13,30,2.0,175.0,4.4,14.0,177.0,165.92,131.47
2016,3,13,13,45,16.0,224.5,4.35,14.0,235.5,222.8,178.04
2016,3,13,14,0,30.0,274.0,4.3,14.0,294.0,282.57,226.24
2016,3,13,14,15,15.0,222.0,4.2,14.0,232.5,217.31,173.7
2016,3,13,14,30,0.0,170.0,4.1,14.0,171.0,158.57,126.05
2016,3,13,14,45,0.0,153.0,4.05,14.0,153.5,142.42,113.16
2016,3,13,15,0,0.0,136.0,4.0,14.0,136.0,126.42,100.24
2016,3,13,15,15,0.0,122.5,3.9,14.0,122.5,113.75,90.0
2016,3,13,15,30,0.0,109.0,3.8,14.0,109.0,101.17,79.77
2016,3,13,15,45,0.0,92.0,3.75,14.0,92.0,85.49,66.86
2016,3,13,16,0,0.0,75.0,3.7,14.0,75.0,69.8,53.83
2016,3,13,16,15,0.0,65.0,3.65,14.0,65.0,60.46,46.05
2016,3,13,16,30,0.0,55.0,3.6,14.0,55.0,51.12,38.19
2016,3,13,16,45,0.0,45.5,3.55,14.0,45.5,42.27,30.63
2016,3,13,17,0,0.0,36.0,3.5,14.0,36.0,33.42,22.98
2016,3,13,17,15,0.0,26.5,3.45,13.5,26.5,24.58,16.25
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,15.75,8.17
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,9.26,1.87
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.77,0.0
