Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,80.5,24.0,2.5,10.5,33.5,69.49,37.5
2016,3,14,7,0,161.0,48.0,2.5,11.0,67.0,143.52,112.36
2016,3,14,7,15,236.5,65.5,2.5,11.0,109.0,208.85,171.19
2016,3,14,7,30,312.0,83.0,2.5,11.0,151.0,291.45,243.21
2016,3,14,7,45,367.0,97.0,2.55,11.5,197.5,355.6,298.14
2016,3,14,8,0,422.0,111.0,2.6,12.0,244.0,424.13,354.92
2016,3,14,8,15,492.0,109.5,2.6,12.0,290.0,488.1,407.52
2016,3,14,8,30,562.0,108.0,2.6,12.0,336.0,562.51,466.72
2016,3,14,8,45,525.5,133.5,2.65,12.0,367.0,579.29,478.03
2016,3,14,9,0,489.0,159.0,2.7,12.0,398.0,597.11,489.9
2016,3,14,9,15,384.5,200.5,2.65,12.0,399.0,558.1,456.08
2016,3,14,9,30,280.0,242.0,2.6,12.0,400.0,525.49,426.85
2016,3,14,9,45,291.5,258.0,2.6,12.5,432.0,558.67,450.83
2016,3,14,10,0,303.0,274.0,2.6,13.0,464.0,591.03,473.42
2016,3,14,10,15,367.0,273.5,2.6,13.0,515.0,651.72,519.41
2016,3,14,10,30,431.0,273.0,2.6,13.0,566.0,726.17,574.11
2016,3,14,10,45,301.0,311.0,2.6,13.5,519.0,634.37,500.74
2016,3,14,11,0,171.0,349.0,2.6,14.0,472.0,538.68,424.51
2016,3,14,11,15,139.5,354.5,2.6,14.0,456.5,512.02,403.56
2016,3,14,11,30,108.0,360.0,2.6,14.0,441.0,471.85,372.06
2016,3,14,11,45,162.0,366.5,2.6,14.0,490.0,538.22,423.59
2016,3,14,12,0,216.0,373.0,2.6,14.0,539.0,589.58,462.69
2016,3,14,12,15,144.0,364.0,2.65,14.0,475.0,508.26,399.68
2016,3,14,12,30,72.0,355.0,2.7,14.0,411.0,418.88,330.2
2016,3,14,12,45,309.0,309.0,2.75,14.5,543.0,588.95,465.71
2016,3,14,13,0,546.0,263.0,2.8,15.0,675.0,734.85,576.12
2016,3,14,13,15,313.5,301.0,2.85,15.0,536.5,558.81,440.71
2016,3,14,13,30,81.0,339.0,2.9,15.0,398.0,391.62,308.89
2016,3,14,13,45,451.5,236.5,3.0,15.0,550.5,570.94,455.41
2016,3,14,14,0,822.0,134.0,3.1,15.0,703.0,702.03,557.91
2016,3,14,14,15,646.5,185.5,3.15,14.5,621.0,601.82,479.59
2016,3,14,14,30,471.0,237.0,3.2,14.0,539.0,510.7,408.28
2016,3,14,14,45,616.5,181.0,3.3,14.0,553.0,511.48,409.43
2016,3,14,15,0,762.0,125.0,3.4,14.0,567.0,494.1,394.05
2016,3,14,15,15,740.0,121.0,3.4,13.5,524.5,436.61,345.89
2016,3,14,15,30,718.0,117.0,3.4,13.0,482.0,380.21,297.35
2016,3,14,15,45,686.0,113.0,3.45,13.0,435.0,322.01,245.92
2016,3,14,16,0,654.0,109.0,3.5,13.0,388.0,266.65,196.34
2016,3,14,16,15,612.5,102.5,3.45,12.5,338.5,210.32,147.13
2016,3,14,16,30,571.0,96.0,3.4,12.0,289.0,158.64,104.03
2016,3,14,16,45,511.0,87.0,3.35,12.0,238.5,108.25,67.64
2016,3,14,17,0,451.0,78.0,3.3,12.0,188.0,63.84,44.92
2016,3,14,17,15,364.5,66.0,3.2,11.5,141.0,49.57,38.75
2016,3,14,17,30,278.0,54.0,3.1,11.0,94.0,41.5,30.99
2016,3,14,17,45,139.0,37.0,3.05,10.5,57.0,30.15,19.35
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,17.99,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,9.53,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,1.8,9.0,11.0,24.22,0.0
2016,3,15,6,45,188.0,25.0,1.8,9.5,46.0,123.02,77.38
2016,3,15,7,0,333.0,40.0,1.8,10.0,81.0,219.94,174.86
2016,3,15,7,15,425.5,50.5,1.75,10.0,129.0,297.09,244.48
2016,3,15,7,30,518.0,61.0,1.7,10.0,177.0,383.07,319.22
2016,3,15,7,45,584.5,66.5,1.65,10.5,228.5,455.42,379.9
2016,3,15,8,0,651.0,72.0,1.6,11.0,280.0,532.36,441.59
2016,3,15,8,15,690.0,77.0,1.6,11.5,330.5,593.58,488.68
2016,3,15,8,30,729.0,82.0,1.6,12.0,381.0,655.93,533.66
2016,3,15,8,45,759.5,85.0,1.6,13.0,429.0,706.53,567.17
2016,3,15,9,0,790.0,88.0,1.6,14.0,477.0,760.19,601.92
2016,3,15,9,15,810.0,90.5,1.55,14.0,520.5,803.52,630.09
2016,3,15,9,30,830.0,93.0,1.5,14.0,564.0,844.95,656.47
2016,3,15,9,45,846.0,94.5,1.45,14.5,602.5,879.4,676.36
2016,3,15,10,0,862.0,96.0,1.4,15.0,641.0,903.41,688.89
2016,3,15,10,15,873.0,98.0,1.4,15.0,673.0,928.16,703.96
2016,3,15,10,30,884.0,100.0,1.4,15.0,705.0,949.69,716.85
2016,3,15,10,45,892.5,100.5,1.4,15.5,730.0,963.74,723.53
2016,3,15,11,0,901.0,101.0,1.4,16.0,755.0,974.24,728.04
2016,3,15,11,15,906.0,102.0,1.4,16.0,772.0,978.32,729.87
2016,3,15,11,30,911.0,103.0,1.4,16.0,789.0,978.65,729.47
2016,3,15,11,45,914.5,102.5,1.45,16.5,798.5,972.15,724.22
2016,3,15,12,0,918.0,102.0,1.5,17.0,808.0,961.9,716.73
2016,3,15,12,15,918.5,102.0,1.55,17.0,809.0,945.74,706.82
2016,3,15,12,30,919.0,102.0,1.6,17.0,810.0,926.0,694.63
2016,3,15,12,45,921.0,100.0,1.65,17.0,804.0,901.91,679.56
2016,3,15,13,0,923.0,98.0,1.7,17.0,798.0,874.34,662.13
2016,3,15,13,15,919.0,97.5,1.75,17.0,783.0,840.17,640.09
2016,3,15,13,30,915.0,97.0,1.8,17.0,768.0,803.1,615.9
2016,3,15,13,45,908.5,96.0,1.85,17.0,745.0,761.0,587.9
2016,3,15,14,0,902.0,95.0,1.9,17.0,722.0,716.58,557.7
2016,3,15,14,15,893.0,93.5,1.95,17.0,692.0,667.95,521.89
2016,3,15,14,30,884.0,92.0,2.0,17.0,662.0,617.68,483.79
2016,3,15,14,45,871.0,90.0,2.05,17.0,625.5,563.35,441.43
2016,3,15,15,0,858.0,88.0,2.1,17.0,589.0,508.28,397.09
2016,3,15,15,15,840.0,85.5,2.1,16.5,546.5,448.76,348.37
2016,3,15,15,30,822.0,83.0,2.1,16.0,504.0,390.44,298.85
2016,3,15,15,45,798.5,79.5,2.15,16.0,457.0,330.12,245.94
2016,3,15,16,0,775.0,76.0,2.2,16.0,410.0,271.46,193.49
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.5,212.08,141.43
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,156.27,94.72
2016,3,15,16,45,656.5,62.5,2.2,14.5,258.0,98.49,53.02
2016,3,15,17,0,607.0,57.0,2.2,14.0,207.0,49.6,30.53
2016,3,15,17,15,527.5,49.0,2.3,13.5,157.0,36.13,26.56
2016,3,15,17,30,448.0,41.0,2.4,13.0,107.0,31.43,21.99
2016,3,15,17,45,311.0,29.0,2.55,12.5,66.0,22.73,13.27
2016,3,15,18,0,174.0,17.0,2.7,12.0,25.0,13.55,0.0
2016,3,15,18,15,87.0,8.5,2.7,11.5,12.5,8.1,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,46.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,92.0,11.0,1.0,10.0,14.0,42.2,0.0
2016,3,16,6,45,241.0,24.5,0.9,10.5,51.0,147.87,99.23
2016,3,16,7,0,390.0,38.0,0.8,11.0,88.0,244.8,193.76
2016,3,16,7,15,479.0,47.0,0.8,11.5,137.0,321.53,261.35
2016,3,16,7,30,568.0,56.0,0.8,12.0,186.0,406.67,333.05
2016,3,16,7,45,624.5,62.0,0.85,12.5,237.5,475.91,389.7
2016,3,16,8,0,681.0,68.0,0.9,13.0,289.0,548.85,446.84
2016,3,16,8,15,718.5,72.5,1.0,13.5,340.0,606.5,490.4
2016,3,16,8,30,756.0,77.0,1.1,14.0,391.0,668.52,534.49
2016,3,16,8,45,784.0,80.0,1.25,14.5,439.5,721.74,571.49
2016,3,16,9,0,812.0,83.0,1.4,15.0,488.0,774.2,607.28
2016,3,16,9,15,831.0,86.0,1.4,15.5,531.5,817.94,634.62
2016,3,16,9,30,850.0,89.0,1.4,16.0,575.0,859.66,660.11
2016,3,16,9,45,864.5,90.5,1.45,16.5,613.5,885.67,675.2
2016,3,16,10,0,879.0,92.0,1.5,17.0,652.0,916.33,693.53
2016,3,16,10,15,889.0,93.5,1.5,17.0,683.5,939.84,707.56
2016,3,16,10,30,899.0,95.0,1.5,17.0,715.0,960.05,719.5
2016,3,16,10,45,906.5,96.0,1.55,17.5,740.0,973.85,726.7
2016,3,16,11,0,914.0,97.0,1.6,18.0,765.0,984.01,731.68
2016,3,16,11,15,918.5,98.0,1.6,18.0,782.0,987.59,733.18
2016,3,16,11,30,923.0,99.0,1.6,18.0,799.0,987.37,732.44
2016,3,16,11,45,925.5,99.0,1.6,18.5,807.5,980.35,726.08
2016,3,16,12,0,928.0,99.0,1.6,19.0,816.0,969.56,717.51
2016,3,16,12,15,928.0,99.0,1.6,19.0,816.5,952.75,706.53
2016,3,16,12,30,928.0,99.0,1.6,19.0,817.0,932.33,693.34
2016,3,16,12,45,930.0,96.5,1.65,19.0,810.5,907.45,677.91
2016,3,16,13,0,932.0,94.0,1.7,19.0,804.0,879.08,660.12
2016,3,16,13,15,927.5,93.0,1.7,19.0,788.5,843.68,636.93
2016,3,16,13,30,923.0,92.0,1.7,19.0,773.0,805.4,611.7
2016,3,16,13,45,917.0,91.0,1.7,19.0,750.0,763.34,583.65
2016,3,16,14,0,911.0,90.0,1.7,19.0,727.0,718.9,553.66
2016,3,16,14,15,901.5,88.5,1.7,19.0,696.5,669.55,517.54
2016,3,16,14,30,892.0,87.0,1.7,19.0,666.0,618.58,479.2
2016,3,16,14,45,879.0,85.0,1.7,19.0,629.0,563.86,436.93
2016,3,16,15,0,866.0,83.0,1.7,19.0,592.0,508.39,392.73
2016,3,16,15,15,849.0,81.0,1.65,18.5,549.5,450.69,345.85
2016,3,16,15,30,832.0,79.0,1.6,18.0,507.0,391.26,296.04
2016,3,16,15,45,808.0,76.0,1.6,18.0,460.0,330.67,243.54
2016,3,16,16,0,784.0,73.0,1.6,18.0,413.0,271.77,191.49
2016,3,16,16,15,751.0,69.0,1.55,17.5,363.0,212.13,139.68
2016,3,16,16,30,718.0,65.0,1.5,17.0,313.0,155.86,92.93
2016,3,16,16,45,669.5,59.5,1.45,16.5,261.5,100.68,53.72
2016,3,16,17,0,621.0,54.0,1.4,16.0,210.0,47.88,28.22
2016,3,16,17,15,545.0,47.0,1.45,15.5,160.5,34.31,24.76
2016,3,16,17,30,469.0,40.0,1.5,15.0,111.0,30.4,20.95
2016,3,16,17,45,337.0,28.5,1.6,14.5,69.0,22.15,12.83
2016,3,16,18,0,205.0,17.0,1.7,14.0,27.0,13.45,0.0
2016,3,16,18,15,102.5,8.5,1.7,13.5,13.5,8.1,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,148.0,13.0,2.2,12.0,17.0,63.85,0.0
2016,3,17,6,45,297.5,25.0,2.35,12.5,56.5,172.44,120.58
2016,3,17,7,0,447.0,37.0,2.5,13.0,96.0,270.87,215.31
2016,3,17,7,15,532.0,44.5,2.45,13.5,146.5,346.92,283.31
2016,3,17,7,30,617.0,52.0,2.4,14.0,197.0,430.86,355.16
2016,3,17,7,45,670.0,57.5,2.4,14.5,249.5,496.63,410.02
2016,3,17,8,0,723.0,63.0,2.4,15.0,302.0,569.11,467.65
2016,3,17,8,15,759.0,67.0,2.3,15.0,354.0,630.43,513.95
2016,3,17,8,30,795.0,71.0,2.2,15.0,406.0,692.37,558.23
2016,3,17,8,45,820.0,74.5,2.1,15.5,454.5,745.28,593.36
2016,3,17,9,0,845.0,78.0,2.0,16.0,503.0,797.14,626.63
2016,3,17,9,15,863.5,80.5,1.9,16.5,547.5,833.82,648.23
2016,3,17,9,30,882.0,83.0,1.8,17.0,592.0,875.15,672.62
2016,3,17,9,45,895.0,84.5,1.75,17.5,630.5,907.97,691.14
2016,3,17,10,0,908.0,86.0,1.7,18.0,669.0,937.88,707.51
2016,3,17,10,15,917.5,87.5,1.65,18.5,701.0,961.4,719.45
2016,3,17,10,30,927.0,89.0,1.6,19.0,733.0,981.48,729.11
2016,3,17,10,45,933.5,90.5,1.55,19.5,757.5,995.13,734.59
2016,3,17,11,0,940.0,92.0,1.5,20.0,782.0,1005.01,737.75
2016,3,17,11,15,944.0,92.5,1.4,20.0,799.0,1007.52,736.92
2016,3,17,11,30,948.0,93.0,1.3,20.0,816.0,1006.15,733.77
2016,3,17,11,45,949.5,93.5,1.25,20.5,825.0,998.52,726.28
2016,3,17,12,0,951.0,94.0,1.2,21.0,834.0,987.03,716.58
2016,3,17,12,15,951.0,94.0,1.1,21.0,835.0,969.82,703.93
2016,3,17,12,30,951.0,94.0,1.0,21.0,836.0,948.91,689.1
2016,3,17,12,45,948.5,94.0,0.95,21.5,828.0,922.23,670.33
2016,3,17,13,0,946.0,94.0,0.9,22.0,820.0,892.18,649.58
2016,3,17,13,15,941.5,93.5,0.8,22.0,804.0,856.78,625.82
2016,3,17,13,30,937.0,93.0,0.7,22.0,788.0,818.45,600.19
2016,3,17,13,45,930.5,92.0,0.6,22.0,764.5,775.41,571.41
2016,3,17,14,0,924.0,91.0,0.5,22.0,741.0,729.99,540.95
2016,3,17,14,15,914.5,89.5,0.5,22.0,710.0,679.98,506.51
2016,3,17,14,30,905.0,88.0,0.5,22.0,679.0,628.33,469.76
2016,3,17,14,45,892.0,86.0,0.5,22.0,641.5,572.89,429.14
2016,3,17,15,0,879.0,84.0,0.5,22.0,604.0,516.67,386.54
2016,3,17,15,15,862.0,82.0,0.55,21.5,561.0,458.2,341.74
2016,3,17,15,30,845.0,80.0,0.6,21.0,518.0,397.96,293.67
2016,3,17,15,45,821.0,77.0,0.7,21.0,470.5,336.55,242.64
2016,3,17,16,0,797.0,74.0,0.8,21.0,423.0,276.83,191.57
2016,3,17,16,15,764.0,70.0,0.85,20.5,372.0,216.34,140.3
2016,3,17,16,30,731.0,66.0,0.9,20.0,321.0,159.22,93.72
2016,3,17,16,45,682.5,60.5,0.95,19.5,268.5,103.19,54.42
2016,3,17,17,0,634.0,55.0,1.0,19.0,216.0,49.46,28.57
2016,3,17,17,15,557.5,48.0,1.1,18.5,165.5,35.03,25.08
2016,3,17,17,30,481.0,41.0,1.2,18.0,115.0,31.16,21.36
2016,3,17,17,45,349.5,29.5,1.35,17.5,72.5,22.94,13.41
2016,3,17,18,0,218.0,18.0,1.5,17.0,30.0,14.27,0.0
2016,3,17,18,15,109.0,9.0,1.5,16.5,15.0,8.58,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,72.5,7.5,2.35,10.5,10.0,7.15,0.0
2016,3,18,6,30,145.0,15.0,2.4,11.0,20.0,79.59,0.0
2016,3,18,6,45,286.5,27.5,2.45,11.5,60.0,171.56,124.15
2016,3,18,7,0,428.0,40.0,2.5,12.0,100.0,266.88,213.79
2016,3,18,7,15,512.5,48.5,2.45,12.0,150.0,343.33,282.47
2016,3,18,7,30,597.0,57.0,2.4,12.0,200.0,427.58,355.36
2016,3,18,7,45,298.5,65.0,2.4,12.5,136.5,276.18,231.95
2016,3,18,8,0,0.0,73.0,2.4,13.0,73.0,68.45,52.95
2016,3,18,8,15,55.5,126.5,2.4,13.0,150.0,171.39,141.37
2016,3,18,8,30,111.0,180.0,2.4,13.0,227.0,288.17,238.06
2016,3,18,8,45,60.0,178.0,2.4,13.5,204.0,234.86,192.04
2016,3,18,9,0,9.0,176.0,2.4,14.0,181.0,180.22,145.02
2016,3,18,9,15,59.5,220.0,2.4,14.0,254.5,282.17,228.95
2016,3,18,9,30,110.0,264.0,2.4,14.0,328.0,376.84,304.32
2016,3,18,9,45,112.5,282.5,2.4,14.5,351.5,400.2,320.74
2016,3,18,10,0,115.0,301.0,2.4,15.0,375.0,423.19,337.0
2016,3,18,10,15,118.5,317.0,2.35,15.0,397.0,457.93,362.49
2016,3,18,10,30,122.0,333.0,2.3,15.0,419.0,478.06,376.77
2016,3,18,10,45,112.5,343.0,2.3,15.5,424.5,464.36,364.85
2016,3,18,11,0,103.0,353.0,2.3,16.0,430.0,464.24,363.28
2016,3,18,11,15,103.5,361.0,2.25,16.0,439.0,470.93,367.75
2016,3,18,11,30,104.0,369.0,2.2,16.0,448.0,477.15,371.85
2016,3,18,11,45,512.0,241.0,2.2,16.0,640.0,756.36,587.82
2016,3,18,12,0,920.0,113.0,2.2,16.0,832.0,980.62,742.76
2016,3,18,12,15,713.5,202.5,2.15,16.0,760.5,882.09,672.8
2016,3,18,12,30,507.0,292.0,2.1,16.0,689.0,769.12,590.01
2016,3,18,12,45,705.5,205.0,2.1,16.5,752.0,838.68,643.5
2016,3,18,13,0,904.0,118.0,2.1,17.0,815.0,883.37,672.68
2016,3,18,13,15,899.5,117.5,2.15,16.5,799.5,848.97,650.69
2016,3,18,13,30,895.0,117.0,2.2,16.0,784.0,811.79,627.26
2016,3,18,13,45,889.0,115.0,2.3,16.0,760.5,769.41,599.05
2016,3,18,14,0,883.0,113.0,2.4,16.0,737.0,724.77,568.11
2016,3,18,14,15,873.0,111.0,2.45,16.0,706.5,676.92,532.42
2016,3,18,14,30,863.0,109.0,2.5,16.0,676.0,625.47,493.11
2016,3,18,14,45,853.0,105.0,2.55,16.0,639.0,570.86,450.27
2016,3,18,15,0,843.0,101.0,2.6,16.0,602.0,515.35,405.33
2016,3,18,15,15,726.0,119.5,2.65,15.5,529.0,431.78,338.42
2016,3,18,15,30,609.0,138.0,2.7,15.0,456.0,360.45,280.29
2016,3,18,15,45,490.5,149.5,2.75,15.0,391.0,292.55,224.46
2016,3,18,16,0,372.0,161.0,2.8,15.0,326.0,238.52,180.75
2016,3,18,16,15,347.0,147.5,2.65,14.5,286.5,197.34,145.84
2016,3,18,16,30,322.0,134.0,2.5,14.0,247.0,157.83,113.4
2016,3,18,16,45,298.0,115.0,2.45,14.0,206.5,117.09,82.28
2016,3,18,17,0,274.0,96.0,2.4,14.0,166.0,79.54,58.75
2016,3,18,17,15,235.5,76.5,2.3,13.5,127.0,59.98,47.76
2016,3,18,17,30,197.0,57.0,2.2,13.0,88.0,45.58,34.53
2016,3,18,17,45,125.0,38.5,2.15,12.5,55.5,31.38,21.02
2016,3,18,18,0,53.0,20.0,2.1,12.0,23.0,16.72,0.36
2016,3,18,18,15,26.5,10.0,2.05,11.5,11.5,9.53,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.55,11.0,6.0,5.72,0.0
2016,3,19,6,30,0.0,12.0,1.6,11.0,12.0,11.13,0.0
2016,3,19,6,45,16.5,31.0,1.7,11.5,33.5,40.73,26.57
2016,3,19,7,0,33.0,50.0,1.8,12.0,55.0,70.38,53.6
2016,3,19,7,15,48.0,72.0,1.85,12.0,82.0,104.27,83.56
2016,3,19,7,30,63.0,94.0,1.9,12.0,109.0,139.01,113.97
2016,3,19,7,45,74.5,115.5,1.95,12.5,138.0,171.94,142.07
2016,3,19,8,0,86.0,137.0,2.0,13.0,167.0,205.62,170.12
2016,3,19,8,15,193.0,152.5,2.0,13.5,232.0,310.85,258.03
2016,3,19,8,30,300.0,168.0,2.0,14.0,297.0,426.66,350.97
2016,3,19,8,45,158.5,177.5,2.05,14.5,246.5,323.26,264.38
2016,3,19,9,0,17.0,187.0,2.1,15.0,196.0,198.49,159.18
2016,3,19,9,15,52.5,224.5,2.05,15.0,255.0,281.22,226.6
2016,3,19,9,30,88.0,262.0,2.0,15.0,314.0,354.93,284.62
2016,3,19,9,45,64.5,266.0,2.0,15.5,305.5,337.51,268.72
2016,3,19,10,0,41.0,270.0,2.0,16.0,297.0,319.22,252.64
2016,3,19,10,15,452.0,186.0,2.0,16.0,503.5,649.47,514.69
2016,3,19,10,30,863.0,102.0,2.0,16.0,710.0,940.11,717.96
2016,3,19,10,45,633.5,209.5,2.0,16.0,664.0,859.58,658.64
2016,3,19,11,0,404.0,317.0,2.0,16.0,618.0,739.32,568.04
2016,3,19,11,15,643.5,213.0,2.0,16.0,704.0,870.1,666.6
2016,3,19,11,30,883.0,109.0,2.0,16.0,790.0,965.75,729.69
2016,3,19,11,45,884.5,109.5,2.05,16.0,799.0,958.39,723.86
2016,3,19,12,0,886.0,110.0,2.1,16.0,808.0,947.42,716.89
2016,3,19,12,15,725.5,192.0,2.1,16.0,764.0,883.02,673.12
2016,3,19,12,30,565.0,274.0,2.1,16.0,720.0,802.82,614.91
2016,3,19,12,45,731.0,189.0,2.1,16.0,759.5,845.18,648.73
2016,3,19,13,0,897.0,104.0,2.1,16.0,799.0,864.39,661.9
2016,3,19,13,15,603.0,225.0,2.05,16.0,688.0,727.12,562.64
2016,3,19,13,30,309.0,346.0,2.0,16.0,577.0,586.11,454.3
2016,3,19,13,45,294.0,337.5,2.0,16.0,552.5,550.52,428.99
2016,3,19,14,0,279.0,329.0,2.0,16.0,528.0,515.34,402.88
2016,3,19,14,15,284.5,312.5,2.0,16.0,508.0,486.36,381.5
2016,3,19,14,30,290.0,296.0,2.0,16.0,488.0,456.42,358.95
2016,3,19,14,45,196.0,283.5,2.05,16.0,410.5,372.8,294.2
2016,3,19,15,0,102.0,271.0,2.1,16.0,333.0,300.16,237.47
2016,3,19,15,15,196.5,245.5,2.15,15.5,353.0,311.15,246.52
2016,3,19,15,30,291.0,220.0,2.2,15.0,373.0,310.4,244.36
2016,3,19,15,45,381.5,181.5,2.3,15.0,363.0,285.92,221.19
2016,3,19,16,0,472.0,143.0,2.4,15.0,353.0,249.79,186.6
2016,3,19,16,15,453.0,129.0,2.35,14.5,311.0,201.95,145.32
2016,3,19,16,30,434.0,115.0,2.3,14.0,269.0,156.25,107.08
2016,3,19,16,45,415.5,98.0,2.3,14.0,227.0,110.47,72.05
2016,3,19,17,0,397.0,81.0,2.3,14.0,185.0,67.17,46.46
2016,3,19,17,15,352.0,66.0,2.15,13.5,142.5,49.03,38.1
2016,3,19,17,30,307.0,51.0,2.0,13.0,100.0,38.69,28.53
2016,3,19,17,45,226.5,35.5,1.9,12.5,64.5,27.42,17.79
2016,3,19,18,0,146.0,20.0,1.8,12.0,29.0,15.67,1.55
2016,3,19,18,15,73.0,10.0,1.75,11.5,14.5,9.53,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,2.4,12.0,8.5,8.1,0.0
2016,3,20,6,30,0.0,17.0,2.5,12.0,17.0,16.02,0.0
2016,3,20,6,45,51.5,35.5,2.6,12.5,43.0,67.73,48.26
2016,3,20,7,0,103.0,54.0,2.7,13.0,69.0,115.22,90.95
2016,3,20,7,15,127.0,75.0,2.75,13.0,101.5,156.76,128.0
2016,3,20,7,30,151.0,96.0,2.8,13.0,134.0,200.09,166.01
2016,3,20,7,45,166.5,117.0,2.85,13.5,167.5,239.94,199.86
2016,3,20,8,0,182.0,138.0,2.9,14.0,201.0,280.69,233.51
2016,3,20,8,15,289.0,146.0,2.9,14.0,264.0,382.57,318.03
2016,3,20,8,30,396.0,154.0,2.9,14.0,327.0,495.25,408.36
2016,3,20,8,45,405.0,172.5,2.95,14.5,366.0,537.73,439.35
2016,3,20,9,0,414.0,191.0,3.0,15.0,405.0,579.24,469.25
2016,3,20,9,15,207.0,176.0,3.05,15.0,283.0,382.12,311.54
2016,3,20,9,30,0.0,161.0,3.1,15.0,161.0,154.56,122.29
2016,3,20,9,45,3.5,183.0,3.2,15.5,185.5,179.61,142.63
2016,3,20,10,0,7.0,205.0,3.3,16.0,210.0,204.8,162.41
2016,3,20,10,15,3.5,159.0,3.4,16.0,161.5,154.5,121.49
2016,3,20,10,30,0.0,113.0,3.5,16.0,113.0,105.98,81.83
2016,3,20,10,45,16.0,208.0,3.65,16.5,220.0,214.82,169.95
2016,3,20,11,0,32.0,303.0,3.8,17.0,327.0,340.52,268.24
2016,3,20,11,15,20.5,266.0,3.85,17.0,282.0,276.6,217.55
2016,3,20,11,30,9.0,229.0,3.9,17.0,237.0,227.73,178.7
2016,3,20,11,45,19.5,273.5,4.0,17.0,290.0,281.47,221.35
2016,3,20,12,0,30.0,318.0,4.1,17.0,343.0,346.67,272.11
2016,3,20,12,15,21.0,285.5,4.1,17.0,303.0,292.8,229.83
2016,3,20,12,30,12.0,253.0,4.1,17.0,263.0,251.61,197.41
2016,3,20,12,45,7.0,210.5,4.15,17.0,216.5,205.15,160.73
2016,3,20,13,0,2.0,168.0,4.2,17.0,170.0,159.66,124.44
2016,3,20,13,15,1.0,130.5,4.1,16.5,131.5,123.01,95.22
2016,3,20,13,30,0.0,93.0,4.0,16.0,93.0,86.81,65.99
2016,3,20,13,45,17.5,192.5,3.95,16.0,205.0,193.33,152.95
2016,3,20,14,0,35.0,292.0,3.9,16.0,317.0,302.37,239.68
2016,3,20,14,15,30.0,274.0,3.8,16.0,295.0,278.49,220.7
2016,3,20,14,30,25.0,256.0,3.7,16.0,273.0,253.26,200.94
2016,3,20,14,45,31.0,249.5,3.6,16.0,269.5,249.41,198.25
2016,3,20,15,0,37.0,243.0,3.5,16.0,266.0,242.77,193.22
2016,3,20,15,15,24.5,214.5,3.35,15.5,229.5,207.9,165.77
2016,3,20,15,30,12.0,186.0,3.2,15.0,193.0,175.09,139.84
2016,3,20,15,45,8.5,169.0,3.1,15.0,174.0,157.08,125.48
2016,3,20,16,0,5.0,152.0,3.0,15.0,155.0,139.57,111.44
2016,3,20,16,15,49.0,149.0,2.85,15.0,167.5,141.95,111.96
2016,3,20,16,30,93.0,146.0,2.7,15.0,180.0,139.65,108.11
2016,3,20,16,45,82.0,124.5,2.6,15.0,151.0,112.84,86.77
2016,3,20,17,0,71.0,103.0,2.5,15.0,122.0,87.71,67.86
2016,3,20,17,15,57.0,81.0,2.4,14.5,94.0,68.46,55.09
2016,3,20,17,30,43.0,59.0,2.3,14.0,66.0,50.92,39.14
2016,3,20,17,45,21.5,39.0,2.2,14.0,42.5,34.42,23.7
2016,3,20,18,0,0.0,19.0,2.1,14.0,19.0,17.63,3.75
2016,3,20,18,15,0.0,9.5,2.1,13.5,9.5,9.05,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,12.0,9.0,8.58,0.0
2016,3,21,6,30,0.0,18.0,2.9,12.0,18.0,16.95,0.0
2016,3,21,6,45,51.0,38.5,3.05,12.5,46.5,71.52,51.93
2016,3,21,7,0,102.0,59.0,3.2,13.0,75.0,121.61,96.51
2016,3,21,7,15,134.5,80.5,3.3,13.0,110.0,168.03,137.69
2016,3,21,7,30,167.0,102.0,3.4,13.0,145.0,217.15,180.65
2016,3,21,7,45,200.5,119.0,3.55,13.5,182.0,273.69,228.54
2016,3,21,8,0,234.0,136.0,3.7,14.0,219.0,323.8,270.13
2016,3,21,8,15,365.5,136.0,3.75,14.0,287.0,438.07,364.82
2016,3,21,8,30,497.0,136.0,3.8,14.0,355.0,551.17,455.94
2016,3,21,8,45,269.5,173.5,3.9,14.0,294.0,419.04,345.87
2016,3,21,9,0,42.0,211.0,4.0,14.0,233.0,257.34,208.92
2016,3,21,9,15,91.0,242.5,4.05,14.0,295.5,334.71,272.63
2016,3,21,9,30,140.0,274.0,4.1,14.0,358.0,427.97,346.86
2016,3,21,9,45,70.0,188.0,4.2,14.5,230.0,254.43,206.23
2016,3,21,10,0,0.0,102.0,4.3,15.0,102.0,95.38,73.66
2016,3,21,10,15,17.5,196.5,4.4,15.0,209.5,205.29,164.02
2016,3,21,10,30,35.0,291.0,4.5,15.0,317.0,333.39,266.06
2016,3,21,10,45,29.5,289.5,4.65,15.0,311.5,324.82,258.53
2016,3,21,11,0,24.0,288.0,4.8,15.0,306.0,303.26,241.17
2016,3,21,11,15,12.5,224.0,4.85,15.0,233.5,226.55,179.72
2016,3,21,11,30,1.0,160.0,4.9,15.0,161.0,152.18,119.4
2016,3,21,11,45,7.0,210.0,5.0,15.5,216.0,206.51,163.17
2016,3,21,12,0,13.0,260.0,5.1,16.0,271.0,260.96,206.26
2016,3,21,12,15,13.5,260.0,5.1,16.0,271.5,260.61,205.87
2016,3,21,12,30,14.0,260.0,5.1,16.0,272.0,260.19,205.56
2016,3,21,12,45,26.0,295.5,5.1,16.0,316.5,312.8,247.46
2016,3,21,13,0,38.0,331.0,5.1,16.0,361.0,356.25,281.71
2016,3,21,13,15,38.0,324.0,5.0,16.0,353.5,345.97,273.65
2016,3,21,13,30,38.0,317.0,4.9,16.0,346.0,335.65,265.7
2016,3,21,13,45,28.5,289.0,4.85,16.0,310.5,297.91,236.04
2016,3,21,14,0,19.0,261.0,4.8,16.0,275.0,257.87,204.42
2016,3,21,14,15,14.0,238.0,4.8,15.5,248.0,231.39,183.89
2016,3,21,14,30,9.0,215.0,4.8,15.0,221.0,205.6,163.71
2016,3,21,14,45,4.5,185.0,4.8,15.0,188.0,174.34,138.63
2016,3,21,15,0,0.0,155.0,4.8,15.0,155.0,143.83,113.99
2016,3,21,15,15,5.0,169.5,4.65,14.5,172.0,158.75,126.79
2016,3,21,15,30,10.0,184.0,4.5,14.0,189.0,172.55,138.61
2016,3,21,15,45,5.0,126.5,4.35,14.0,129.0,118.31,94.03
2016,3,21,16,0,0.0,69.0,4.2,14.0,69.0,64.2,48.97
2016,3,21,16,15,237.0,98.5,4.0,13.5,184.5,134.68,99.26
2016,3,21,16,30,474.0,128.0,3.8,13.0,300.0,173.36,120.33
2016,3,21,16,45,464.5,108.0,3.65,13.0,255.0,123.18,81.03
2016,3,21,17,0,455.0,88.0,3.5,13.0,210.0,74.46,51.51
2016,3,21,17,15,376.0,75.5,3.35,12.5,161.5,56.21,44.69
2016,3,21,17,30,297.0,63.0,3.2,12.0,113.0,48.01,36.96
2016,3,21,17,45,207.5,45.0,3.1,12.0,73.5,34.94,24.47
2016,3,21,18,0,118.0,27.0,3.0,12.0,34.0,21.3,7.13
2016,3,21,18,15,59.0,13.5,2.95,11.5,17.0,12.87,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,84.0,11.5,2.25,9.5,16.0,36.85,0.0
2016,3,22,6,30,168.0,23.0,2.3,10.0,32.0,102.5,38.81
2016,3,22,6,45,304.0,35.0,2.4,10.5,75.0,190.12,147.04
2016,3,22,7,0,440.0,47.0,2.5,11.0,118.0,285.49,232.33
2016,3,22,7,15,519.5,55.5,2.6,11.0,169.0,361.22,299.99
2016,3,22,7,30,599.0,64.0,2.7,11.0,220.0,444.02,371.55
2016,3,22,7,45,653.0,69.0,2.8,11.5,273.0,512.98,428.97
2016,3,22,8,0,707.0,74.0,2.9,12.0,326.0,585.19,486.84
2016,3,22,8,15,741.5,78.5,2.9,12.0,377.5,642.28,530.66
2016,3,22,8,30,776.0,83.0,2.9,12.0,429.0,703.35,575.51
2016,3,22,8,45,805.5,84.5,2.95,12.5,478.5,756.9,612.78
2016,3,22,9,0,835.0,86.0,3.0,13.0,528.0,809.65,648.69
2016,3,22,9,15,853.0,88.5,3.0,13.0,571.5,852.56,677.7
2016,3,22,9,30,871.0,91.0,3.0,13.0,615.0,885.84,699.54
2016,3,22,9,45,469.0,193.0,3.05,13.5,477.5,662.94,531.37
2016,3,22,10,0,67.0,295.0,3.1,14.0,340.0,370.92,295.69
2016,3,22,10,15,495.0,194.5,3.1,14.0,548.5,702.13,562.17
2016,3,22,10,30,923.0,94.0,3.1,14.0,757.0,993.5,769.08
2016,3,22,10,45,930.0,94.5,3.1,14.5,781.5,1006.1,772.49
2016,3,22,11,0,937.0,95.0,3.1,15.0,806.0,1014.96,776.11
2016,3,22,11,15,941.0,96.0,3.1,15.0,822.5,1017.67,777.15
2016,3,22,11,30,945.0,97.0,3.1,15.0,839.0,1016.48,775.77
2016,3,22,11,45,947.5,97.0,3.15,15.0,847.5,1008.87,770.63
2016,3,22,12,0,950.0,97.0,3.2,15.0,856.0,997.4,763.03
2016,3,22,12,15,950.0,97.0,3.25,15.0,856.5,979.81,751.37
2016,3,22,12,30,950.0,97.0,3.3,15.0,857.0,958.53,737.27
2016,3,22,12,45,946.0,97.5,3.4,15.0,848.5,930.71,719.01
2016,3,22,13,0,942.0,98.0,3.5,15.0,840.0,899.6,698.39
2016,3,22,13,15,937.5,97.5,3.55,15.0,824.0,863.95,674.11
2016,3,22,13,30,933.0,97.0,3.6,15.0,808.0,825.39,647.61
2016,3,22,13,45,928.0,95.5,3.7,15.0,784.0,782.76,618.16
2016,3,22,14,0,923.0,94.0,3.8,15.0,760.0,737.66,586.55
2016,3,22,14,15,914.0,92.5,3.8,15.0,729.0,687.71,548.54
2016,3,22,14,30,905.0,91.0,3.8,15.0,698.0,636.09,507.95
2016,3,22,14,45,894.5,88.5,3.85,15.0,661.0,581.27,463.9
2016,3,22,15,0,884.0,86.0,3.9,15.0,624.0,525.44,417.71
2016,3,22,15,15,867.5,84.0,3.85,14.5,581.0,466.67,368.3
2016,3,22,15,30,851.0,82.0,3.8,14.0,538.0,405.93,315.72
2016,3,22,15,45,829.0,78.5,3.8,14.0,490.0,344.14,260.43
2016,3,22,16,0,807.0,75.0,3.8,14.0,442.0,283.83,205.48
2016,3,22,16,15,775.0,71.5,3.7,13.5,391.0,223.2,151.19
2016,3,22,16,30,743.0,68.0,3.6,13.0,340.0,165.82,101.95
2016,3,22,16,45,698.5,63.0,3.5,13.0,287.5,109.59,60.13
2016,3,22,17,0,654.0,58.0,3.4,13.0,235.0,55.04,31.65
2016,3,22,17,15,582.0,51.0,3.3,12.5,183.0,36.87,27.46
2016,3,22,17,30,510.0,44.0,3.2,12.0,131.0,33.09,23.79
2016,3,22,17,45,387.5,34.0,3.1,11.5,86.5,26.37,17.23
2016,3,22,18,0,265.0,24.0,3.0,11.0,42.0,19.33,6.97
2016,3,22,18,15,132.5,12.0,2.95,11.0,21.0,11.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,37.5,11.0,1.8,8.5,13.5,22.15,0.0
2016,3,23,6,30,75.0,22.0,1.8,9.0,27.0,60.85,28.02
2016,3,23,6,45,137.5,40.5,1.8,9.5,59.5,116.91,90.3
2016,3,23,7,0,200.0,59.0,1.8,10.0,92.0,175.35,142.95
2016,3,23,7,15,233.5,78.5,1.75,10.5,130.0,225.85,187.82
2016,3,23,7,30,267.0,98.0,1.7,11.0,168.0,279.14,233.71
2016,3,23,7,45,294.0,114.5,1.7,11.5,207.0,327.09,273.8
2016,3,23,8,0,321.0,131.0,1.7,12.0,246.0,376.87,314.04
2016,3,23,8,15,421.5,132.5,1.7,12.5,307.5,475.83,392.95
2016,3,23,8,30,522.0,134.0,1.7,13.0,369.0,570.08,465.33
2016,3,23,8,45,678.5,111.0,1.75,13.5,451.0,693.04,556.66
2016,3,23,9,0,835.0,88.0,1.8,14.0,533.0,814.13,640.85
2016,3,23,9,15,852.5,91.0,1.7,14.5,577.0,857.2,665.83
2016,3,23,9,30,870.0,94.0,1.6,15.0,621.0,898.04,689.39
2016,3,23,9,45,884.5,95.0,1.55,15.5,660.0,923.55,702.69
2016,3,23,10,0,899.0,96.0,1.5,16.0,699.0,953.76,719.15
2016,3,23,10,15,908.5,98.0,1.5,16.0,730.5,977.32,733.08
2016,3,23,10,30,918.0,100.0,1.5,16.0,762.0,997.46,744.86
2016,3,23,10,45,925.0,100.5,1.5,16.5,787.0,1009.9,750.32
2016,3,23,11,0,932.0,101.0,1.5,17.0,812.0,1018.62,753.56
2016,3,23,11,15,936.0,102.0,1.55,17.0,828.5,1021.2,755.23
2016,3,23,11,30,940.0,103.0,1.6,17.0,845.0,1019.9,754.61
2016,3,23,11,45,769.0,185.5,1.7,17.0,797.0,949.26,709.39
2016,3,23,12,0,598.0,268.0,1.8,17.0,749.0,858.83,648.25
2016,3,23,12,15,769.0,187.0,1.85,17.0,805.0,921.49,694.31
2016,3,23,12,30,940.0,106.0,1.9,17.0,861.0,960.39,720.26
2016,3,23,12,45,928.5,110.5,1.95,17.5,850.5,930.25,699.14
2016,3,23,13,0,917.0,115.0,2.0,18.0,840.0,897.19,676.79
2016,3,23,13,15,912.5,114.0,2.05,18.0,824.0,861.58,653.87
2016,3,23,13,30,908.0,113.0,2.1,18.0,808.0,823.18,628.81
2016,3,23,13,45,896.5,114.0,2.2,18.0,782.5,778.98,599.79
2016,3,23,14,0,885.0,115.0,2.3,18.0,757.0,732.87,568.55
2016,3,23,14,15,874.5,113.0,2.35,17.5,726.0,684.23,533.81
2016,3,23,14,30,864.0,111.0,2.4,17.0,695.0,632.14,495.43
2016,3,23,14,45,849.0,109.5,2.45,17.0,656.5,576.92,452.49
2016,3,23,15,0,834.0,108.0,2.5,17.0,618.0,521.29,407.87
2016,3,23,15,15,815.0,105.0,2.5,16.5,574.5,462.35,359.84
2016,3,23,15,30,796.0,102.0,2.5,16.0,531.0,404.04,310.67
2016,3,23,15,45,483.0,149.0,2.55,16.0,402.5,291.19,222.49
2016,3,23,16,0,170.0,196.0,2.6,16.0,274.0,217.24,168.9
2016,3,23,16,15,171.5,173.0,2.6,15.5,244.0,184.79,141.92
2016,3,23,16,30,173.0,150.0,2.6,15.0,214.0,152.42,115.03
2016,3,23,16,45,151.5,130.0,2.6,15.0,180.0,120.4,90.26
2016,3,23,17,0,130.0,110.0,2.6,15.0,146.0,91.25,69.8
2016,3,23,17,15,109.5,87.5,2.55,14.0,113.5,70.61,57.19
2016,3,23,17,30,89.0,65.0,2.5,13.0,81.0,53.62,41.82
2016,3,23,17,45,50.0,44.5,2.5,12.5,53.0,37.51,26.83
2016,3,23,18,0,11.0,24.0,2.5,12.0,25.0,21.7,9.33
2016,3,23,18,15,5.5,12.0,2.45,11.5,12.5,11.44,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
