Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,83.0,12.0,2.6,10.5,18.0,37.48,0.0
2016,3,24,6,30,166.0,24.0,2.7,11.0,36.0,105.83,60.03
2016,3,24,6,45,277.0,38.5,2.8,11.5,77.5,182.18,142.49
2016,3,24,7,0,388.0,53.0,2.9,12.0,119.0,269.56,219.97
2016,3,24,7,15,462.5,63.0,2.9,12.5,168.5,342.28,283.93
2016,3,24,7,30,537.0,73.0,2.9,13.0,218.0,421.6,351.28
2016,3,24,7,45,573.5,83.5,2.95,13.5,267.5,483.41,402.15
2016,3,24,8,0,610.0,94.0,3.0,14.0,317.0,547.05,452.58
2016,3,24,8,15,646.5,100.0,3.0,14.0,367.5,606.85,499.22
2016,3,24,8,30,683.0,106.0,3.0,14.0,418.0,667.53,544.48
2016,3,24,8,45,685.5,120.0,3.05,14.5,461.5,710.85,574.3
2016,3,24,9,0,688.0,134.0,3.1,15.0,505.0,751.73,601.86
2016,3,24,9,15,710.0,138.0,3.0,15.5,547.5,795.5,630.27
2016,3,24,9,30,732.0,142.0,2.9,16.0,590.0,837.7,656.89
2016,3,24,9,45,754.0,142.5,2.8,16.5,628.5,873.96,678.78
2016,3,24,10,0,776.0,143.0,2.7,17.0,667.0,908.01,698.78
2016,3,24,10,15,788.0,145.5,2.6,17.0,698.5,927.12,709.54
2016,3,24,10,30,800.0,148.0,2.5,17.0,730.0,948.63,722.05
2016,3,24,10,45,815.0,146.5,2.45,17.5,755.5,965.48,730.43
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,978.98,736.63
2016,3,24,11,15,835.5,146.0,2.4,18.0,798.0,982.52,738.18
2016,3,24,11,30,841.0,147.0,2.4,18.0,815.0,982.47,737.6
2016,3,24,11,45,835.0,153.0,2.4,18.0,822.0,973.2,731.04
2016,3,24,12,0,829.0,159.0,2.4,18.0,829.0,960.47,722.39
2016,3,24,12,15,829.5,159.0,2.4,18.0,829.0,944.19,711.48
2016,3,24,12,30,830.0,159.0,2.4,18.0,829.0,924.58,698.46
2016,3,24,12,45,854.5,143.5,2.4,18.0,828.5,906.78,686.76
2016,3,24,13,0,879.0,128.0,2.4,18.0,828.0,879.32,668.49
2016,3,24,13,15,874.5,127.5,2.4,18.0,812.0,845.24,645.7
2016,3,24,13,30,870.0,127.0,2.4,18.0,796.0,812.31,623.66
2016,3,24,13,45,863.0,125.5,2.4,18.0,772.5,769.49,594.48
2016,3,24,14,0,856.0,124.0,2.4,18.0,749.0,724.58,562.75
2016,3,24,14,15,846.0,122.0,2.4,18.0,718.0,675.35,526.28
2016,3,24,14,30,836.0,120.0,2.4,18.0,687.0,624.77,487.89
2016,3,24,14,45,813.5,121.0,2.45,18.0,648.0,569.07,444.72
2016,3,24,15,0,791.0,122.0,2.5,18.0,609.0,513.76,400.58
2016,3,24,15,15,772.0,118.5,2.55,17.5,566.5,454.59,352.9
2016,3,24,15,30,753.0,115.0,2.6,17.0,524.0,397.64,305.28
2016,3,24,15,45,716.5,114.0,2.65,17.0,475.0,338.2,254.09
2016,3,24,16,0,680.0,113.0,2.7,17.0,426.0,282.07,204.97
2016,3,24,16,15,644.0,106.5,2.8,16.5,376.0,224.83,155.63
2016,3,24,16,30,608.0,100.0,2.9,16.0,326.0,171.59,111.32
2016,3,24,16,45,573.0,89.0,3.0,15.5,276.0,118.71,71.88
2016,3,24,17,0,538.0,78.0,3.1,15.0,226.0,70.19,45.36
2016,3,24,17,15,467.0,67.5,3.1,14.5,176.5,50.64,39.47
2016,3,24,17,30,396.0,57.0,3.1,14.0,127.0,44.44,33.64
2016,3,24,17,45,298.0,42.0,3.15,13.5,84.5,32.38,22.37
2016,3,24,18,0,200.0,27.0,3.2,13.0,42.0,21.18,9.59
2016,3,24,18,15,100.0,13.5,3.1,12.5,21.0,12.87,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,97.5,14.0,2.05,10.0,21.0,44.22,0.0
2016,3,25,6,30,195.0,28.0,2.1,10.0,42.0,124.09,78.17
2016,3,25,6,45,301.5,42.0,2.2,10.5,85.0,197.87,156.18
2016,3,25,7,0,408.0,56.0,2.3,11.0,128.0,283.54,232.19
2016,3,25,7,15,481.5,65.5,2.4,11.0,178.0,356.59,296.87
2016,3,25,7,30,555.0,75.0,2.5,11.0,228.0,435.97,364.92
2016,3,25,7,45,616.0,78.5,2.6,11.5,281.0,506.21,422.92
2016,3,25,8,0,677.0,82.0,2.7,12.0,334.0,580.19,481.85
2016,3,25,8,15,711.0,87.0,2.75,12.5,384.5,639.71,526.65
2016,3,25,8,30,745.0,92.0,2.8,13.0,435.0,699.79,569.67
2016,3,25,8,45,777.0,92.5,2.85,14.0,484.0,749.59,602.82
2016,3,25,9,0,809.0,93.0,2.9,15.0,533.0,802.41,637.41
2016,3,25,9,15,827.0,96.0,2.75,15.0,576.0,845.08,665.0
2016,3,25,9,30,845.0,99.0,2.6,15.0,619.0,885.63,690.57
2016,3,25,9,45,858.5,101.0,2.5,15.5,657.0,918.46,709.38
2016,3,25,10,0,872.0,103.0,2.4,16.0,695.0,940.4,720.47
2016,3,25,10,15,881.5,104.5,2.35,16.0,726.5,962.82,733.74
2016,3,25,10,30,891.0,106.0,2.3,16.0,758.0,981.91,744.75
2016,3,25,10,45,894.0,109.5,2.25,16.5,781.0,993.48,749.37
2016,3,25,11,0,897.0,113.0,2.2,17.0,804.0,1001.35,751.67
2016,3,25,11,15,901.5,113.5,2.15,17.0,820.5,1003.64,751.84
2016,3,25,11,30,906.0,114.0,2.1,17.0,837.0,1002.21,749.74
2016,3,25,11,45,909.5,114.0,2.05,17.5,846.0,995.53,742.97
2016,3,25,12,0,913.0,114.0,2.0,18.0,855.0,985.12,733.95
2016,3,25,12,15,913.0,114.0,2.0,18.0,855.0,967.78,722.53
2016,3,25,12,30,913.0,114.0,2.0,18.0,855.0,946.91,708.92
2016,3,25,12,45,919.5,108.5,2.05,18.5,849.0,922.6,692.33
2016,3,25,13,0,926.0,103.0,2.1,19.0,843.0,894.65,673.32
2016,3,25,13,15,922.0,102.5,2.15,19.0,827.0,859.68,650.77
2016,3,25,13,30,918.0,102.0,2.2,19.0,811.0,821.85,626.09
2016,3,25,13,45,912.0,100.5,2.25,19.0,787.0,778.85,597.56
2016,3,25,14,0,906.0,99.0,2.3,19.0,763.0,733.54,567.04
2016,3,25,14,15,896.5,97.5,2.35,18.5,732.0,683.84,531.97
2016,3,25,14,30,887.0,96.0,2.4,18.0,701.0,632.58,494.27
2016,3,25,14,45,873.5,94.0,2.5,18.0,663.0,577.31,451.57
2016,3,25,15,0,860.0,92.0,2.6,18.0,625.0,521.4,406.91
2016,3,25,15,15,843.0,89.5,2.65,17.5,581.5,461.42,358.18
2016,3,25,15,30,826.0,87.0,2.7,17.0,538.0,402.89,308.78
2016,3,25,15,45,796.5,85.5,2.8,17.0,489.5,341.79,255.58
2016,3,25,16,0,767.0,84.0,2.9,17.0,441.0,283.06,203.42
2016,3,25,16,15,734.5,80.0,2.95,16.5,390.0,224.14,151.72
2016,3,25,16,30,702.0,76.0,3.0,16.0,339.0,165.23,101.98
2016,3,25,16,45,649.5,71.5,3.1,15.5,286.5,110.75,62.05
2016,3,25,17,0,597.0,67.0,3.2,15.0,234.0,62.6,37.63
2016,3,25,17,15,526.0,59.0,3.2,14.5,183.5,43.05,32.75
2016,3,25,17,30,455.0,51.0,3.2,14.0,133.0,38.75,28.66
2016,3,25,17,45,335.5,39.5,3.25,13.5,88.5,30.93,21.19
2016,3,25,18,0,216.0,28.0,3.3,13.0,44.0,21.95,10.71
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.0,13.34,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.0,12.0,2.4,11.5,23.5,58.41,0.0
2016,3,26,6,30,294.0,24.0,2.4,12.0,47.0,159.7,106.67
2016,3,26,6,45,403.5,34.0,2.45,12.5,92.0,235.1,185.25
2016,3,26,7,0,513.0,44.0,2.5,13.0,137.0,322.4,262.56
2016,3,26,7,15,579.5,50.5,2.45,13.5,187.5,393.12,324.38
2016,3,26,7,30,646.0,57.0,2.4,14.0,238.0,466.63,386.1
2016,3,26,7,45,689.0,61.5,2.4,14.5,289.5,530.83,437.98
2016,3,26,8,0,732.0,66.0,2.4,15.0,341.0,597.1,489.2
2016,3,26,8,15,761.5,69.5,2.4,15.5,391.5,653.93,529.73
2016,3,26,8,30,791.0,73.0,2.4,16.0,442.0,710.78,569.11
2016,3,26,8,45,811.5,76.5,2.4,16.5,488.5,760.02,601.87
2016,3,26,9,0,832.0,80.0,2.4,17.0,535.0,801.04,628.07
2016,3,26,9,15,848.0,82.0,2.45,17.0,577.5,841.2,654.87
2016,3,26,9,30,864.0,84.0,2.5,17.0,620.0,879.13,679.88
2016,3,26,9,45,873.0,87.0,2.55,17.5,656.5,909.33,698.06
2016,3,26,10,0,882.0,90.0,2.6,18.0,693.0,936.47,714.1
2016,3,26,10,15,890.0,91.0,2.6,18.0,723.0,957.1,726.63
2016,3,26,10,30,898.0,92.0,2.6,18.0,753.0,974.36,736.98
2016,3,26,10,45,904.5,93.0,2.65,18.5,776.5,986.65,743.18
2016,3,26,11,0,911.0,94.0,2.7,19.0,800.0,995.28,747.09
2016,3,26,11,15,914.5,94.5,2.7,19.0,815.5,996.72,747.3
2016,3,26,11,30,918.0,95.0,2.7,19.0,831.0,994.39,745.22
2016,3,26,11,45,918.5,96.0,2.75,19.0,838.5,985.96,739.71
2016,3,26,12,0,919.0,97.0,2.8,19.0,846.0,973.83,731.89
2016,3,26,12,15,918.5,97.0,2.8,19.0,846.0,956.04,719.95
2016,3,26,12,30,918.0,97.0,2.8,19.0,846.0,934.72,705.75
2016,3,26,12,45,900.5,105.0,2.85,19.5,834.0,903.41,683.88
2016,3,26,13,0,883.0,113.0,2.9,20.0,822.0,869.49,660.27
2016,3,26,13,15,878.5,112.5,2.95,19.5,806.0,835.34,638.88
2016,3,26,13,30,874.0,112.0,3.0,19.0,790.0,798.52,615.34
2016,3,26,13,45,853.5,117.5,3.05,19.0,763.5,753.23,584.33
2016,3,26,14,0,833.0,123.0,3.1,19.0,737.0,709.02,552.96
2016,3,26,14,15,822.5,121.0,3.15,19.0,706.5,660.43,516.74
2016,3,26,14,30,812.0,119.0,3.2,19.0,676.0,610.62,478.67
2016,3,26,14,45,787.5,121.0,3.25,19.0,637.0,555.89,435.75
2016,3,26,15,0,763.0,123.0,3.3,19.0,598.0,501.81,392.17
2016,3,26,15,15,533.0,176.0,3.3,18.5,497.0,400.26,312.2
2016,3,26,15,30,303.0,229.0,3.3,18.0,396.0,323.49,252.32
2016,3,26,15,45,330.0,202.5,3.35,18.0,369.5,288.28,222.31
2016,3,26,16,0,357.0,176.0,3.4,18.0,343.0,250.02,188.71
2016,3,26,16,15,437.5,140.5,3.4,17.5,322.0,210.26,151.47
2016,3,26,16,30,518.0,105.0,3.4,17.0,301.0,163.26,108.07
2016,3,26,16,45,475.5,96.0,3.4,16.5,255.5,116.32,73.33
2016,3,26,17,0,433.0,87.0,3.4,16.0,210.0,75.01,50.45
2016,3,26,17,15,374.5,74.0,3.35,15.5,164.5,54.49,42.74
2016,3,26,17,30,316.0,61.0,3.3,15.0,119.0,45.94,34.88
2016,3,26,17,45,224.5,45.5,3.3,14.5,79.5,34.94,24.61
2016,3,26,18,0,133.0,30.0,3.3,14.0,40.0,23.46,12.27
2016,3,26,18,15,66.5,15.0,3.25,13.5,20.0,14.3,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.5,14.0,2.6,11.0,25.0,54.78,0.0
2016,3,27,6,30,257.0,28.0,2.7,11.0,50.0,151.23,105.62
2016,3,27,6,45,364.5,40.0,2.8,11.5,95.0,226.19,179.87
2016,3,27,7,0,472.0,52.0,2.9,12.0,140.0,313.15,256.87
2016,3,27,7,15,542.5,60.0,2.9,12.0,191.5,386.22,321.37
2016,3,27,7,30,613.0,68.0,2.9,12.0,243.0,465.3,388.71
2016,3,27,7,45,653.0,75.5,2.95,12.5,295.0,529.6,441.18
2016,3,27,8,0,693.0,83.0,3.0,13.0,347.0,595.86,493.23
2016,3,27,8,15,391.0,141.5,3.1,13.0,294.5,467.72,387.49
2016,3,27,8,30,89.0,200.0,3.2,13.0,242.0,281.88,231.29
2016,3,27,8,45,83.5,220.0,3.3,13.5,262.5,301.11,246.18
2016,3,27,9,0,78.0,240.0,3.4,14.0,283.0,319.67,259.67
2016,3,27,9,15,68.0,254.5,3.45,14.0,294.5,327.21,264.58
2016,3,27,9,30,58.0,269.0,3.5,14.0,306.0,334.03,268.93
2016,3,27,9,45,189.0,286.5,3.6,14.5,415.5,487.18,391.69
2016,3,27,10,0,320.0,304.0,3.7,15.0,525.0,645.5,512.72
2016,3,27,10,15,604.5,209.0,3.75,15.0,648.5,832.54,656.65
2016,3,27,10,30,889.0,114.0,3.8,15.0,772.0,992.19,768.12
2016,3,27,10,45,895.5,115.5,3.85,15.5,796.0,1004.68,773.34
2016,3,27,11,0,902.0,117.0,3.9,16.0,820.0,1013.54,777.4
2016,3,27,11,15,907.0,118.0,3.9,16.0,837.0,1016.68,778.8
2016,3,27,11,30,912.0,119.0,3.9,16.0,854.0,1016.06,777.82
2016,3,27,11,45,913.0,120.5,3.95,16.0,862.5,1008.35,772.49
2016,3,27,12,0,914.0,122.0,4.0,16.0,871.0,996.92,764.77
2016,3,27,12,15,914.5,122.0,4.0,16.0,871.5,979.81,752.94
2016,3,27,12,30,915.0,122.0,4.0,16.0,872.0,959.14,738.77
2016,3,27,12,45,913.5,121.5,4.05,16.0,864.0,932.74,720.96
2016,3,27,13,0,912.0,121.0,4.1,16.0,856.0,903.08,700.86
2016,3,27,13,15,908.0,120.5,4.1,16.0,840.0,868.26,676.79
2016,3,27,13,30,904.0,120.0,4.1,16.0,824.0,830.63,650.61
2016,3,27,13,45,674.0,206.5,4.2,16.0,723.0,712.72,562.71
2016,3,27,14,0,444.0,293.0,4.3,16.0,622.0,600.05,474.51
2016,3,27,14,15,654.0,205.0,4.35,16.0,667.0,631.77,502.37
2016,3,27,14,30,864.0,117.0,4.4,16.0,712.0,640.73,510.71
2016,3,27,14,45,703.0,158.5,4.45,16.0,625.5,543.97,433.45
2016,3,27,15,0,542.0,200.0,4.5,16.0,539.0,459.42,365.31
2016,3,27,15,15,500.5,197.5,4.45,15.5,494.0,405.22,321.22
2016,3,27,15,30,459.0,195.0,4.4,15.0,449.0,354.67,279.23
2016,3,27,15,45,367.5,193.0,4.4,14.5,385.0,292.81,228.77
2016,3,27,16,0,276.0,191.0,4.4,14.0,321.0,240.54,186.69
2016,3,27,16,15,294.0,166.0,4.3,13.5,290.5,203.26,153.85
2016,3,27,16,30,312.0,141.0,4.2,13.0,260.0,164.1,119.68
2016,3,27,16,45,268.5,128.0,4.15,13.0,219.5,126.74,91.52
2016,3,27,17,0,225.0,115.0,4.1,13.0,179.0,94.52,71.19
2016,3,27,17,15,192.0,94.0,4.1,12.5,140.5,72.28,59.13
2016,3,27,17,30,159.0,73.0,4.1,12.0,102.0,57.26,45.38
2016,3,27,17,45,106.5,52.0,4.1,12.0,68.5,41.63,30.77
2016,3,27,18,0,54.0,31.0,4.1,12.0,35.0,26.56,15.23
2016,3,27,18,15,27.0,15.5,4.1,11.5,17.5,14.77,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,170.0,14.0,4.3,9.0,29.0,81.76,0.0
2016,3,28,6,30,340.0,28.0,4.4,9.0,58.0,183.59,133.63
2016,3,28,6,45,456.0,37.0,4.55,9.5,106.5,263.82,212.95
2016,3,28,7,0,572.0,46.0,4.7,10.0,155.0,356.68,296.55
2016,3,28,7,15,636.5,52.0,4.75,10.0,208.5,426.09,359.68
2016,3,28,7,30,701.0,58.0,4.8,10.0,262.0,504.22,427.83
2016,3,28,7,45,744.0,62.5,4.9,10.5,316.5,571.21,483.92
2016,3,28,8,0,787.0,67.0,5.0,11.0,371.0,640.12,538.94
2016,3,28,8,15,816.0,70.5,5.0,11.0,423.0,698.98,583.72
2016,3,28,8,30,845.0,74.0,5.0,11.0,475.0,757.65,627.37
2016,3,28,8,45,866.5,76.5,5.0,11.5,524.0,801.89,657.91
2016,3,28,9,0,888.0,79.0,5.0,12.0,573.0,850.86,691.52
2016,3,28,9,15,903.0,81.0,4.95,12.0,617.0,891.76,719.54
2016,3,28,9,30,918.0,83.0,4.9,12.0,661.0,930.18,745.46
2016,3,28,9,45,929.0,84.5,4.85,12.5,699.5,961.56,764.58
2016,3,28,10,0,940.0,86.0,4.8,13.0,738.0,989.77,781.28
2016,3,28,10,15,948.0,87.5,4.75,13.0,769.5,1011.76,794.95
2016,3,28,10,30,956.0,89.0,4.7,13.0,801.0,1030.11,806.13
2016,3,28,10,45,961.0,90.0,4.7,13.0,824.5,1041.22,812.77
2016,3,28,11,0,966.0,91.0,4.7,13.0,848.0,1048.44,816.88
2016,3,28,11,15,969.0,92.0,4.65,13.0,864.0,1049.75,816.55
2016,3,28,11,30,972.0,93.0,4.6,13.0,880.0,1047.07,813.63
2016,3,28,11,45,972.5,93.5,4.6,13.5,888.0,1037.45,804.99
2016,3,28,12,0,973.0,94.0,4.6,14.0,896.0,1023.93,793.85
2016,3,28,12,15,972.5,94.0,4.5,14.0,895.5,1005.08,779.75
2016,3,28,12,30,972.0,94.0,4.4,14.0,895.0,982.51,763.21
2016,3,28,12,45,952.0,103.0,4.35,14.0,881.0,948.54,739.2
2016,3,28,13,0,932.0,112.0,4.3,14.0,867.0,911.89,713.34
2016,3,28,13,15,927.0,111.5,4.2,14.0,850.0,875.65,687.45
2016,3,28,13,30,922.0,111.0,4.1,14.0,833.0,836.6,659.64
2016,3,28,13,45,914.5,110.0,4.05,14.0,808.0,792.6,628.31
2016,3,28,14,0,907.0,109.0,4.0,14.0,783.0,746.4,595.14
2016,3,28,14,15,897.0,107.5,3.9,14.0,751.5,696.1,556.26
2016,3,28,14,30,887.0,106.0,3.8,14.0,720.0,644.3,515.26
2016,3,28,14,45,873.5,103.5,3.75,14.0,681.0,587.98,469.96
2016,3,28,15,0,860.0,101.0,3.7,14.0,642.0,530.79,422.72
2016,3,28,15,15,842.5,98.5,3.6,14.0,598.0,471.5,372.41
2016,3,28,15,30,825.0,96.0,3.5,14.0,554.0,412.64,321.05
2016,3,28,15,45,804.0,91.5,3.4,14.0,506.0,351.5,266.7
2016,3,28,16,0,783.0,87.0,3.3,14.0,458.0,291.81,212.69
2016,3,28,16,15,751.0,83.0,3.15,13.5,406.5,231.95,159.4
2016,3,28,16,30,719.0,79.0,3.0,13.0,355.0,171.89,107.94
2016,3,28,16,45,676.0,72.5,2.95,13.0,302.5,115.42,65.18
2016,3,28,17,0,633.0,66.0,2.9,13.0,250.0,64.14,37.59
2016,3,28,17,15,564.0,59.0,2.9,12.5,197.5,42.62,32.69
2016,3,28,17,30,495.0,52.0,2.9,12.0,145.0,39.18,29.38
2016,3,28,17,45,384.0,41.0,2.9,11.5,99.5,31.87,22.37
2016,3,28,18,0,273.0,30.0,2.9,11.0,54.0,24.18,13.79
2016,3,28,18,15,136.5,15.0,2.9,10.5,27.0,14.3,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,171.5,14.5,1.7,8.5,30.5,84.22,0.0
2016,3,29,6,30,343.0,29.0,1.8,9.0,61.0,186.68,138.26
2016,3,29,6,45,456.5,37.5,1.95,9.5,109.5,265.8,213.82
2016,3,29,7,0,570.0,46.0,2.1,10.0,158.0,357.18,294.6
2016,3,29,7,15,633.0,52.0,2.25,10.5,211.0,425.95,355.14
2016,3,29,7,30,696.0,58.0,2.4,11.0,264.0,503.12,420.06
2016,3,29,7,45,741.5,61.5,2.6,11.5,318.5,570.33,474.88
2016,3,29,8,0,787.0,65.0,2.8,12.0,373.0,639.67,528.65
2016,3,29,8,15,815.5,68.5,2.75,12.5,425.5,698.14,570.16
2016,3,29,8,30,844.0,72.0,2.7,13.0,478.0,756.4,610.26
2016,3,29,8,45,865.5,74.5,2.7,13.5,526.5,800.62,639.3
2016,3,29,9,0,887.0,77.0,2.7,14.0,575.0,849.57,671.26
2016,3,29,9,15,902.5,79.0,2.5,14.0,619.0,890.86,696.77
2016,3,29,9,30,918.0,81.0,2.3,14.0,663.0,929.69,719.93
2016,3,29,9,45,928.5,82.5,2.15,14.5,701.0,960.58,736.2
2016,3,29,10,0,939.0,84.0,2.0,15.0,739.0,988.28,749.97
2016,3,29,10,15,947.0,85.5,1.9,15.0,770.5,1010.2,761.67
2016,3,29,10,30,955.0,87.0,1.8,15.0,802.0,1028.51,770.95
2016,3,29,10,45,960.0,88.5,1.7,15.0,826.0,1040.13,775.84
2016,3,29,11,0,965.0,90.0,1.6,15.0,850.0,1047.85,778.29
2016,3,29,11,15,968.0,90.5,1.55,15.0,866.0,1048.54,777.14
2016,3,29,11,30,971.0,91.0,1.5,15.0,882.0,1045.26,773.65
2016,3,29,11,45,971.5,92.0,1.5,15.5,889.5,1036.15,766.02
2016,3,29,12,0,972.0,93.0,1.5,16.0,897.0,1023.12,756.1
2016,3,29,12,15,971.5,93.0,1.5,16.0,896.5,1004.24,743.97
2016,3,29,12,30,971.0,93.0,1.5,16.0,896.0,981.64,729.55
2016,3,29,12,45,966.0,94.0,1.5,16.0,886.5,952.49,710.91
2016,3,29,13,0,961.0,95.0,1.5,16.0,877.0,920.07,690.12
2016,3,29,13,15,956.5,94.0,1.55,16.0,860.0,882.92,666.72
2016,3,29,13,30,952.0,93.0,1.6,16.0,843.0,842.85,641.1
2016,3,29,13,45,942.5,93.5,1.65,16.0,817.5,797.83,611.74
2016,3,29,14,0,933.0,94.0,1.7,16.0,792.0,750.67,580.44
2016,3,29,14,15,924.0,93.0,1.75,15.5,760.0,700.47,545.91
2016,3,29,14,30,915.0,92.0,1.8,15.0,728.0,648.6,508.13
2016,3,29,14,45,899.0,91.5,1.85,15.0,688.5,591.88,464.41
2016,3,29,15,0,883.0,91.0,1.9,15.0,649.0,534.71,418.87
2016,3,29,15,15,866.0,88.5,1.95,15.0,605.0,475.07,369.86
2016,3,29,15,30,849.0,86.0,2.0,15.0,561.0,413.33,317.57
2016,3,29,15,45,823.5,84.0,2.05,15.0,512.0,351.68,263.87
2016,3,29,16,0,798.0,82.0,2.1,15.0,463.0,291.92,210.65
2016,3,29,16,15,767.0,78.0,2.1,14.5,411.0,231.39,157.28
2016,3,29,16,30,736.0,74.0,2.1,14.0,359.0,174.05,108.38
2016,3,29,16,45,690.0,69.0,2.15,13.5,305.5,114.31,63.37
2016,3,29,17,0,644.0,64.0,2.2,13.0,252.0,63.32,36.34
2016,3,29,17,15,577.0,57.0,2.2,12.5,200.0,40.82,31.1
2016,3,29,17,30,510.0,50.0,2.2,12.0,148.0,37.27,27.71
2016,3,29,17,45,397.0,40.0,2.2,11.5,101.5,30.79,21.49
2016,3,29,18,0,284.0,30.0,2.2,11.0,55.0,24.02,13.96
2016,3,29,18,15,142.0,15.0,2.2,10.5,27.5,11.91,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,113.0,18.0,1.85,9.5,29.5,68.72,0.0
2016,3,30,6,30,226.0,36.0,1.9,10.0,59.0,149.0,111.54
2016,3,30,6,45,328.0,49.5,1.95,10.5,104.0,221.73,178.49
2016,3,30,7,0,430.0,63.0,2.0,11.0,149.0,308.04,253.97
2016,3,30,7,15,498.0,72.0,1.95,11.0,200.0,379.64,316.17
2016,3,30,7,30,566.0,81.0,1.9,11.0,251.0,456.89,380.82
2016,3,30,7,45,348.5,122.5,1.85,11.5,233.5,386.81,322.05
2016,3,30,8,0,131.0,164.0,1.8,12.0,216.0,277.32,229.26
2016,3,30,8,15,99.0,183.5,1.8,12.0,225.5,268.62,221.47
2016,3,30,8,30,67.0,203.0,1.8,12.0,235.0,267.45,218.97
2016,3,30,8,45,109.5,229.0,1.8,12.5,288.5,344.5,280.66
2016,3,30,9,0,152.0,255.0,1.8,13.0,342.0,412.14,333.04
2016,3,30,9,15,160.5,276.0,1.8,13.0,373.5,445.96,357.97
2016,3,30,9,30,169.0,297.0,1.8,13.0,405.0,479.5,382.57
2016,3,30,9,45,225.0,308.5,1.85,13.5,461.5,545.67,432.38
2016,3,30,10,0,281.0,320.0,1.9,14.0,518.0,627.52,492.03
2016,3,30,10,15,433.0,282.5,1.9,14.0,602.0,746.48,580.62
2016,3,30,10,30,585.0,245.0,1.9,14.0,686.0,855.41,659.13
2016,3,30,10,45,739.5,181.5,1.95,14.5,756.0,943.97,718.57
2016,3,30,11,0,894.0,118.0,2.0,15.0,826.0,1010.9,760.87
2016,3,30,11,15,898.0,119.0,2.0,15.0,842.0,1012.87,760.73
2016,3,30,11,30,902.0,120.0,2.0,15.0,858.0,1011.12,759.06
2016,3,30,11,45,905.0,119.5,2.0,15.5,866.5,1003.1,752.01
2016,3,30,12,0,908.0,119.0,2.0,16.0,875.0,991.39,742.75
2016,3,30,12,15,908.0,119.0,2.0,16.0,874.5,973.77,731.12
2016,3,30,12,30,908.0,119.0,2.0,16.0,874.0,952.65,717.29
2016,3,30,12,45,910.5,116.0,2.0,16.0,867.0,927.27,700.68
2016,3,30,13,0,913.0,113.0,2.0,16.0,860.0,898.49,681.79
2016,3,30,13,15,909.0,112.5,2.05,16.0,843.5,863.58,659.18
2016,3,30,13,30,905.0,112.0,2.1,16.0,827.0,825.87,634.46
2016,3,30,13,45,898.5,110.5,2.15,16.0,802.5,782.7,605.63
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,737.31,574.88
2016,3,30,14,15,882.5,107.5,2.3,16.0,747.0,687.96,539.02
2016,3,30,14,30,873.0,106.0,2.4,16.0,716.0,637.1,500.77
2016,3,30,14,45,860.0,103.5,2.5,16.0,678.0,581.65,457.82
2016,3,30,15,0,847.0,101.0,2.6,16.0,640.0,525.38,412.79
2016,3,30,15,15,830.0,98.5,2.75,15.5,596.5,466.99,365.37
2016,3,30,15,30,813.0,96.0,2.9,15.0,553.0,409.01,316.4
2016,3,30,15,45,789.5,92.5,3.05,15.0,505.0,348.63,263.49
2016,3,30,16,0,766.0,89.0,3.2,15.0,457.0,290.0,211.0
2016,3,30,16,15,734.0,85.0,3.25,14.5,406.0,231.14,158.92
2016,3,30,16,30,702.0,81.0,3.3,14.0,355.0,171.99,108.42
2016,3,30,16,45,656.5,75.5,3.4,13.5,302.5,117.14,67.11
2016,3,30,17,0,611.0,70.0,3.5,13.0,250.0,67.78,40.46
2016,3,30,17,15,543.5,62.0,3.4,12.5,198.5,44.78,34.65
2016,3,30,17,30,476.0,54.0,3.3,12.0,147.0,40.58,30.67
2016,3,30,17,45,366.5,43.0,3.25,11.5,101.5,33.35,23.77
2016,3,30,18,0,257.0,32.0,3.2,11.0,56.0,25.76,15.62
2016,3,30,18,15,128.5,16.0,3.1,10.5,28.0,12.61,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.0,18.0,2.3,11.0,32.5,77.6,16.05
2016,3,31,6,30,274.0,36.0,2.4,11.0,65.0,167.8,126.98
2016,3,31,6,45,375.0,48.0,2.5,11.5,111.5,243.6,196.25
2016,3,31,7,0,476.0,60.0,2.6,12.0,158.0,329.27,271.35
2016,3,31,7,15,275.5,91.0,2.6,12.0,151.5,266.8,222.46
2016,3,31,7,30,75.0,122.0,2.6,12.0,145.0,177.09,146.42
2016,3,31,7,45,86.5,144.0,2.6,12.5,175.0,211.19,175.11
2016,3,31,8,0,98.0,166.0,2.6,13.0,205.0,246.06,203.5
2016,3,31,8,15,177.5,184.5,2.55,13.0,267.5,338.96,280.33
2016,3,31,8,30,257.0,203.0,2.5,13.0,330.0,439.71,360.96
2016,3,31,8,45,184.5,229.5,2.45,13.5,325.0,406.2,330.63
2016,3,31,9,0,112.0,256.0,2.4,14.0,320.0,366.19,295.66
2016,3,31,9,15,486.5,178.0,2.4,14.0,487.0,648.03,521.58
2016,3,31,9,30,861.0,100.0,2.4,14.0,654.0,911.7,710.43
2016,3,31,9,45,876.0,100.5,2.4,14.5,692.0,936.37,721.95
2016,3,31,10,0,891.0,101.0,2.4,15.0,730.0,965.93,739.21
2016,3,31,10,15,899.5,102.5,2.4,15.0,761.0,987.35,752.18
2016,3,31,10,30,908.0,104.0,2.4,15.0,792.0,1005.33,762.98
2016,3,31,10,45,915.0,104.5,2.45,15.5,816.0,1017.17,768.88
2016,3,31,11,0,922.0,105.0,2.5,16.0,840.0,1025.32,772.5
2016,3,31,11,15,620.5,244.5,2.5,16.0,743.5,891.48,680.19
2016,3,31,11,30,319.0,384.0,2.5,16.0,647.0,724.63,554.82
2016,3,31,11,45,325.0,382.5,2.5,16.0,652.5,721.9,554.11
2016,3,31,12,0,331.0,381.0,2.5,16.0,658.0,717.59,551.03
2016,3,31,12,15,632.5,243.5,2.6,16.0,772.0,859.24,660.42
2016,3,31,12,30,934.0,106.0,2.7,16.0,886.0,963.72,732.93
2016,3,31,12,45,937.5,102.5,2.8,16.5,879.0,938.1,714.16
2016,3,31,13,0,941.0,99.0,2.9,17.0,872.0,908.94,694.18
2016,3,31,13,15,937.5,98.5,2.95,17.0,855.5,873.62,670.78
2016,3,31,13,30,934.0,98.0,3.0,17.0,839.0,835.39,645.18
2016,3,31,13,45,927.0,97.0,3.15,17.0,814.5,791.31,615.75
2016,3,31,14,0,920.0,96.0,3.3,17.0,790.0,744.96,584.21
2016,3,31,14,15,911.5,95.0,3.4,16.5,758.5,695.6,549.17
2016,3,31,14,30,903.0,94.0,3.5,16.0,727.0,644.56,510.93
2016,3,31,14,45,890.5,92.5,3.6,16.0,689.0,589.38,467.3
2016,3,31,15,0,878.0,91.0,3.7,16.0,651.0,533.43,421.69
2016,3,31,15,15,862.5,88.5,3.7,15.5,607.5,474.72,372.99
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,413.67,320.81
2016,3,31,15,45,824.0,83.5,3.75,15.0,516.0,352.5,266.58
2016,3,31,16,0,801.0,81.0,3.8,15.0,468.0,292.94,212.75
2016,3,31,16,15,772.0,77.5,3.75,14.5,417.0,233.1,159.29
2016,3,31,16,30,743.0,74.0,3.7,14.0,366.0,176.2,110.19
2016,3,31,16,45,699.5,69.0,3.7,13.5,313.0,119.84,67.53
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,64.72,36.62
2016,3,31,17,15,592.0,57.5,3.55,12.5,208.0,40.97,31.24
2016,3,31,17,30,528.0,51.0,3.4,12.0,156.0,37.86,28.27
2016,3,31,17,45,422.0,41.0,3.25,12.0,109.0,31.42,22.06
2016,3,31,18,0,316.0,31.0,3.1,12.0,62.0,24.68,14.86
2016,3,31,18,15,158.0,15.5,2.95,11.5,31.0,12.17,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.0,17.5,2.4,10.5,35.5,90.74,33.6
2016,4,1,6,30,334.0,35.0,2.5,11.0,71.0,192.24,147.11
2016,4,1,6,45,430.5,45.0,2.65,11.5,118.5,266.41,215.22
2016,4,1,7,0,527.0,55.0,2.8,12.0,166.0,350.71,289.42
2016,4,1,7,15,587.5,62.0,2.8,12.0,218.0,420.7,350.54
2016,4,1,7,30,648.0,69.0,2.8,12.0,270.0,495.53,413.45
2016,4,1,7,45,689.0,74.0,2.8,12.5,322.5,559.39,464.61
2016,4,1,8,0,730.0,79.0,2.8,13.0,375.0,622.13,512.83
2016,4,1,8,15,513.5,139.5,2.75,13.0,361.0,560.28,460.44
2016,4,1,8,30,297.0,200.0,2.7,13.0,347.0,467.69,383.03
2016,4,1,8,45,564.0,146.5,2.7,13.5,459.5,653.51,530.89
2016,4,1,9,0,831.0,93.0,2.7,14.0,572.0,833.61,660.46
2016,4,1,9,15,847.0,95.5,2.65,14.0,614.5,874.34,685.8
2016,4,1,9,30,863.0,98.0,2.6,14.0,657.0,905.11,705.05
2016,4,1,9,45,875.0,99.5,2.6,14.5,694.0,935.85,723.32
2016,4,1,10,0,887.0,101.0,2.6,15.0,731.0,963.66,739.42
2016,4,1,10,15,895.5,102.5,2.5,15.0,762.0,984.96,751.43
2016,4,1,10,30,904.0,104.0,2.4,15.0,793.0,1002.84,761.14
2016,4,1,10,45,911.0,104.5,2.35,15.5,816.5,1014.59,765.89
2016,4,1,11,0,918.0,105.0,2.3,16.0,840.0,1022.67,768.33
2016,4,1,11,15,922.0,105.5,2.25,16.0,856.0,1024.06,767.93
2016,4,1,11,30,926.0,106.0,2.2,16.0,872.0,1021.65,765.23
2016,4,1,11,45,929.0,106.0,2.2,16.0,880.0,1013.93,759.81
2016,4,1,12,0,932.0,106.0,2.2,16.0,888.0,1002.44,752.07
2016,4,1,12,15,932.0,106.0,2.2,16.0,887.5,984.41,740.14
2016,4,1,12,30,932.0,106.0,2.2,16.0,887.0,962.8,725.96
2016,4,1,12,45,932.5,104.0,2.2,16.0,879.0,936.08,708.4
2016,4,1,13,0,933.0,102.0,2.2,16.0,871.0,905.99,688.59
2016,4,1,13,15,929.0,101.5,2.25,16.0,854.5,870.45,665.45
2016,4,1,13,30,925.0,101.0,2.3,16.0,838.0,832.06,640.15
2016,4,1,13,45,920.0,99.5,2.35,16.0,814.5,789.26,611.48
2016,4,1,14,0,915.0,98.0,2.4,16.0,791.0,744.08,580.77
2016,4,1,14,15,906.5,96.5,2.45,16.0,759.5,694.41,544.79
2016,4,1,14,30,898.0,95.0,2.5,16.0,728.0,643.09,505.86
2016,4,1,14,45,887.0,93.0,2.6,16.0,690.5,588.5,463.46
2016,4,1,15,0,876.0,91.0,2.7,16.0,653.0,533.02,418.89
2016,4,1,15,15,860.5,88.5,2.75,15.5,609.5,474.41,370.93
2016,4,1,15,30,845.0,86.0,2.8,15.0,566.0,413.43,319.39
2016,4,1,15,45,824.0,83.0,2.9,15.0,518.0,352.58,265.87
2016,4,1,16,0,803.0,80.0,3.0,15.0,470.0,293.13,212.41
2016,4,1,16,15,774.0,76.5,3.0,14.5,419.0,233.18,159.06
2016,4,1,16,30,745.0,73.0,3.0,14.0,368.0,176.17,109.95
2016,4,1,16,45,702.0,68.5,3.0,14.0,315.0,120.16,67.41
2016,4,1,17,0,659.0,64.0,3.0,14.0,262.0,65.35,36.59
2016,4,1,17,15,597.0,57.0,2.85,13.5,210.0,40.43,30.64
2016,4,1,17,30,535.0,50.0,2.7,13.0,158.0,36.85,27.28
2016,4,1,17,45,431.5,40.5,2.55,12.5,111.0,30.83,21.54
2016,4,1,18,0,328.0,31.0,2.4,12.0,64.0,24.53,14.92
2016,4,1,18,15,164.0,15.5,2.3,11.5,32.0,12.08,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,161.0,18.5,1.5,10.0,37.0,91.44,43.75
2016,4,2,6,30,322.0,37.0,1.5,10.0,74.0,190.45,147.13
2016,4,2,6,45,407.0,48.5,1.5,10.5,120.5,260.76,211.06
2016,4,2,7,0,492.0,60.0,1.5,11.0,167.0,339.98,280.15
2016,4,2,7,15,246.0,66.0,1.4,11.0,119.5,230.02,191.97
2016,4,2,7,30,0.0,72.0,1.3,11.0,72.0,67.7,52.71
2016,4,2,7,45,0.0,86.0,1.25,11.5,86.0,81.32,64.38
2016,4,2,8,0,0.0,100.0,1.2,12.0,100.0,94.95,75.59
2016,4,2,8,15,35.0,155.0,1.15,12.5,172.5,186.59,152.41
2016,4,2,8,30,70.0,210.0,1.1,13.0,245.0,277.15,225.26
2016,4,2,8,45,68.0,232.0,1.1,13.5,268.5,300.79,242.24
2016,4,2,9,0,66.0,254.0,1.1,14.0,292.0,324.0,258.95
2016,4,2,9,15,71.0,272.5,1.1,14.0,317.0,348.9,277.51
2016,4,2,9,30,76.0,291.0,1.1,14.0,342.0,373.8,295.86
2016,4,2,9,45,211.5,301.0,1.1,14.5,450.5,524.5,411.67
2016,4,2,10,0,347.0,311.0,1.1,15.0,559.0,680.35,523.97
2016,4,2,10,15,277.5,340.5,1.15,15.0,544.5,648.96,497.42
2016,4,2,10,30,208.0,370.0,1.2,15.0,530.0,600.15,460.52
2016,4,2,10,45,528.0,258.5,1.25,15.5,679.5,817.91,621.9
2016,4,2,11,0,848.0,147.0,1.3,16.0,829.0,1009.79,748.12
2016,4,2,11,15,852.0,148.0,1.3,16.0,844.5,1011.23,745.75
2016,4,2,11,30,856.0,149.0,1.3,16.0,860.0,1009.05,743.86
2016,4,2,11,45,864.0,146.0,1.35,16.5,868.5,1002.83,739.02
2016,4,2,12,0,872.0,143.0,1.4,17.0,877.0,992.91,731.97
2016,4,2,12,15,871.5,142.5,1.45,17.0,876.5,974.0,720.57
2016,4,2,12,30,871.0,142.0,1.5,17.0,876.0,951.71,707.06
2016,4,2,12,45,880.0,135.0,1.55,17.5,870.0,921.81,687.22
2016,4,2,13,0,889.0,128.0,1.6,18.0,864.0,895.26,669.63
2016,4,2,13,15,884.5,127.0,1.65,18.0,847.0,859.95,647.26
2016,4,2,13,30,880.0,126.0,1.7,18.0,830.0,821.98,622.93
2016,4,2,13,45,872.0,125.0,1.75,18.0,805.5,778.91,594.79
2016,4,2,14,0,864.0,124.0,1.8,18.0,781.0,735.87,565.9
2016,4,2,14,15,854.5,122.0,1.8,17.5,749.5,686.32,530.88
2016,4,2,14,30,845.0,120.0,1.8,17.0,718.0,635.4,493.81
2016,4,2,14,45,826.5,120.0,1.85,17.0,679.5,580.2,451.69
2016,4,2,15,0,808.0,120.0,1.9,17.0,641.0,525.04,408.25
2016,4,2,15,15,790.5,117.0,1.9,16.5,598.0,467.88,362.4
2016,4,2,15,30,773.0,114.0,1.9,16.0,555.0,411.29,315.39
2016,4,2,15,45,745.0,111.0,1.9,16.0,506.5,349.01,262.16
2016,4,2,16,0,717.0,108.0,1.9,16.0,458.0,291.6,211.87
2016,4,2,16,15,684.0,102.5,1.9,15.5,408.0,233.58,161.6
2016,4,2,16,30,651.0,97.0,1.9,15.0,358.0,179.11,115.75
2016,4,2,16,45,596.5,92.0,1.95,15.0,305.0,126.86,76.87
2016,4,2,17,0,542.0,87.0,2.0,15.0,252.0,81.4,52.12
2016,4,2,17,15,476.5,77.0,2.0,14.5,201.5,57.19,45.4
2016,4,2,17,30,411.0,67.0,2.0,14.0,151.0,50.14,38.95
2016,4,2,17,45,308.0,53.0,2.0,13.5,105.5,40.48,29.93
2016,4,2,18,0,205.0,39.0,2.0,13.0,60.0,30.41,19.93
2016,4,2,18,15,102.5,19.5,2.0,12.5,30.0,15.34,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
