Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,162.5,19.5,1.75,9.0,39.0,94.72,52.79
2016,4,3,6,30,325.0,39.0,1.8,9.0,78.0,194.58,152.04
2016,4,3,6,45,420.0,50.0,1.85,9.5,126.5,269.42,219.7
2016,4,3,7,0,515.0,61.0,1.9,10.0,175.0,354.13,293.72
2016,4,3,7,15,263.5,88.0,1.9,10.5,147.0,257.13,215.34
2016,4,3,7,30,12.0,115.0,1.9,11.0,119.0,121.67,98.86
2016,4,3,7,45,17.5,134.5,1.9,11.5,141.5,145.06,118.66
2016,4,3,8,0,23.0,154.0,1.9,12.0,164.0,168.89,138.14
2016,4,3,8,15,149.5,181.0,1.9,12.0,255.5,313.66,259.67
2016,4,3,8,30,276.0,208.0,1.9,12.0,347.0,461.15,377.87
2016,4,3,8,45,550.5,155.0,1.9,12.5,466.0,648.12,524.33
2016,4,3,9,0,825.0,102.0,1.9,13.0,585.0,842.33,662.35
2016,4,3,9,15,841.5,105.0,1.9,13.5,628.0,883.84,686.36
2016,4,3,9,30,858.0,108.0,1.9,14.0,671.0,923.04,710.04
2016,4,3,9,45,869.5,110.0,1.95,14.5,708.5,953.83,728.32
2016,4,3,10,0,881.0,112.0,2.0,15.0,746.0,973.29,738.96
2016,4,3,10,15,890.0,114.0,2.0,15.0,777.0,995.32,752.26
2016,4,3,10,30,899.0,116.0,2.0,15.0,808.0,1013.94,763.31
2016,4,3,10,45,714.5,204.5,2.0,15.5,765.0,948.32,716.93
2016,4,3,11,0,530.0,293.0,2.0,16.0,722.0,856.09,649.28
2016,4,3,11,15,321.0,351.0,2.0,16.0,612.5,696.47,532.89
2016,4,3,11,30,112.0,409.0,2.0,16.0,503.0,524.51,403.17
2016,4,3,11,45,109.5,412.0,2.0,16.5,504.5,521.49,401.04
2016,4,3,12,0,107.0,415.0,2.0,17.0,506.0,518.02,397.51
2016,4,3,12,15,313.0,367.0,2.05,17.0,632.5,676.26,518.23
2016,4,3,12,30,519.0,319.0,2.1,17.0,759.0,813.06,618.11
2016,4,3,12,45,472.5,332.5,2.15,17.0,729.5,767.42,584.22
2016,4,3,13,0,426.0,346.0,2.2,17.0,700.0,722.06,551.87
2016,4,3,13,15,505.5,309.0,2.25,17.0,721.0,732.82,562.3
2016,4,3,13,30,585.0,272.0,2.3,17.0,742.0,736.74,567.15
2016,4,3,13,45,727.5,201.0,2.4,17.0,768.0,749.67,579.94
2016,4,3,14,0,870.0,130.0,2.5,17.0,794.0,746.48,580.52
2016,4,3,14,15,860.0,128.0,2.55,16.5,762.0,696.24,544.35
2016,4,3,14,30,850.0,126.0,2.6,16.0,730.0,644.66,506.4
2016,4,3,14,45,833.5,125.0,2.65,16.0,691.5,589.31,463.4
2016,4,3,15,0,817.0,124.0,2.7,16.0,653.0,533.78,418.96
2016,4,3,15,15,799.0,120.5,2.7,16.0,609.5,475.4,370.85
2016,4,3,15,30,781.0,117.0,2.7,16.0,566.0,415.05,319.83
2016,4,3,15,45,630.5,138.5,2.75,16.0,481.0,335.18,254.66
2016,4,3,16,0,480.0,160.0,2.8,16.0,396.0,270.24,202.44
2016,4,3,16,15,574.0,129.0,2.75,15.5,381.5,233.21,165.97
2016,4,3,16,30,668.0,98.0,2.7,15.0,367.0,183.06,118.5
2016,4,3,16,45,625.5,90.5,2.7,14.5,314.5,128.74,77.39
2016,4,3,17,0,583.0,83.0,2.7,14.0,262.0,79.67,49.72
2016,4,3,17,15,517.5,74.0,2.6,13.5,210.5,54.37,43.09
2016,4,3,17,30,452.0,65.0,2.5,13.0,159.0,49.78,38.83
2016,4,3,17,45,355.5,51.5,2.45,12.5,112.5,39.27,29.04
2016,4,3,18,0,259.0,38.0,2.4,12.0,66.0,29.58,19.46
2016,4,3,18,15,129.5,19.0,2.35,11.5,33.0,14.91,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,2.8,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,2.8,11.0,11.0,10.48,0.0
2016,4,4,6,15,162.0,26.5,2.85,11.0,46.5,103.09,62.99
2016,4,4,6,30,324.0,42.0,2.9,11.0,82.0,198.05,154.86
2016,4,4,6,45,423.5,52.0,2.95,11.5,131.5,274.29,223.34
2016,4,4,7,0,523.0,62.0,3.0,12.0,181.0,360.67,298.73
2016,4,4,7,15,585.0,69.5,3.0,12.5,234.0,432.45,360.16
2016,4,4,7,30,647.0,77.0,3.0,13.0,287.0,509.12,423.21
2016,4,4,7,45,691.0,81.5,3.0,13.5,341.0,574.61,475.12
2016,4,4,8,0,735.0,86.0,3.0,14.0,395.0,642.18,526.58
2016,4,4,8,15,764.0,90.5,2.95,14.5,446.5,696.84,564.83
2016,4,4,8,30,793.0,95.0,2.9,15.0,498.0,754.75,604.47
2016,4,4,8,45,814.0,98.5,2.9,15.5,546.0,804.35,637.29
2016,4,4,9,0,835.0,102.0,2.9,16.0,594.0,852.48,668.43
2016,4,4,9,15,851.0,104.5,2.8,16.0,637.5,893.21,694.34
2016,4,4,9,30,867.0,107.0,2.7,16.0,681.0,931.57,718.24
2016,4,4,9,45,877.5,110.0,2.65,16.5,718.0,954.58,730.38
2016,4,4,10,0,888.0,113.0,2.6,17.0,755.0,982.44,745.87
2016,4,4,10,15,896.5,114.5,2.5,17.0,785.5,1003.45,757.49
2016,4,4,10,30,905.0,116.0,2.4,17.0,816.0,1021.03,766.83
2016,4,4,10,45,909.5,118.0,2.35,17.0,839.0,1031.67,772.18
2016,4,4,11,0,914.0,120.0,2.3,17.0,862.0,1038.58,775.25
2016,4,4,11,15,917.5,120.5,2.25,17.0,877.5,1039.13,774.3
2016,4,4,11,30,921.0,121.0,2.2,17.0,893.0,1035.92,771.1
2016,4,4,11,45,921.0,122.5,2.2,17.5,900.0,1026.59,763.24
2016,4,4,12,0,921.0,124.0,2.2,18.0,907.0,1013.56,753.17
2016,4,4,12,15,921.0,124.0,2.15,18.0,906.0,995.36,740.71
2016,4,4,12,30,921.0,124.0,2.1,18.0,905.0,973.64,726.07
2016,4,4,12,45,921.5,121.5,2.1,18.0,896.5,946.42,708.44
2016,4,4,13,0,922.0,119.0,2.1,18.0,888.0,915.88,688.61
2016,4,4,13,15,917.0,118.5,2.2,18.0,871.0,879.58,665.78
2016,4,4,13,30,912.0,118.0,2.3,18.0,854.0,840.55,640.79
2016,4,4,13,45,902.5,118.0,2.45,18.0,828.0,796.09,612.0
2016,4,4,14,0,893.0,118.0,2.6,18.0,802.0,749.65,581.24
2016,4,4,14,15,607.0,217.5,2.85,18.0,674.0,614.55,479.2
2016,4,4,14,30,321.0,317.0,3.1,18.0,546.0,494.2,385.9
2016,4,4,14,45,581.0,214.5,3.35,18.0,602.5,528.32,414.92
2016,4,4,15,0,841.0,112.0,3.6,18.0,659.0,535.19,419.6
2016,4,4,15,15,823.0,109.0,3.7,17.5,615.0,476.07,371.23
2016,4,4,15,30,805.0,106.0,3.8,17.0,571.0,417.51,321.93
2016,4,4,15,45,779.5,103.0,3.9,17.0,522.0,357.27,269.39
2016,4,4,16,0,754.0,100.0,4.0,17.0,473.0,295.8,215.03
2016,4,4,16,15,721.5,95.5,3.8,16.5,422.0,236.6,162.98
2016,4,4,16,30,689.0,91.0,3.6,16.0,371.0,180.83,115.49
2016,4,4,16,45,644.0,85.0,3.45,15.5,318.0,126.28,74.24
2016,4,4,17,0,599.0,79.0,3.3,15.0,265.0,77.23,46.82
2016,4,4,17,15,532.0,71.0,3.15,14.5,212.5,51.57,40.44
2016,4,4,17,30,465.0,63.0,3.0,14.0,160.0,47.74,36.87
2016,4,4,17,45,362.0,51.0,2.9,13.5,113.5,39.92,29.52
2016,4,4,18,0,259.0,39.0,2.8,13.0,67.0,30.32,20.13
2016,4,4,18,15,129.5,19.5,2.7,12.5,33.5,15.28,0.58
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,1.7,11.0,15.0,37.12,0.0
2016,4,5,6,15,239.0,25.5,1.65,11.5,52.5,131.94,86.15
2016,4,5,6,30,390.0,39.0,1.6,12.0,90.0,222.76,173.74
2016,4,5,6,45,479.5,48.5,1.55,12.5,139.5,297.39,240.17
2016,4,5,7,0,569.0,58.0,1.5,13.0,189.0,381.14,311.88
2016,4,5,7,15,627.0,64.0,1.55,13.5,243.0,451.19,370.53
2016,4,5,7,30,685.0,70.0,1.6,14.0,297.0,525.67,430.28
2016,4,5,7,45,729.0,74.0,1.65,14.5,351.5,589.42,479.56
2016,4,5,8,0,773.0,78.0,1.7,15.0,406.0,658.25,529.83
2016,4,5,8,15,800.0,81.5,1.75,15.5,457.5,715.12,568.79
2016,4,5,8,30,827.0,85.0,1.8,16.0,509.0,771.6,606.54
2016,4,5,8,45,849.5,87.0,1.85,16.5,557.5,821.78,638.99
2016,4,5,9,0,872.0,89.0,1.9,17.0,606.0,863.51,665.01
2016,4,5,9,15,886.0,91.0,1.95,17.0,649.0,902.63,690.26
2016,4,5,9,30,900.0,93.0,2.0,17.0,692.0,939.23,713.64
2016,4,5,9,45,909.0,95.5,2.05,17.5,728.5,968.95,730.92
2016,4,5,10,0,918.0,98.0,2.1,18.0,765.0,995.46,746.07
2016,4,5,10,15,925.5,99.5,2.15,18.5,795.5,1016.0,757.27
2016,4,5,10,30,933.0,101.0,2.2,19.0,826.0,1032.98,766.26
2016,4,5,10,45,937.0,102.5,2.25,19.5,849.0,1042.83,770.7
2016,4,5,11,0,941.0,104.0,2.3,20.0,872.0,1048.86,772.87
2016,4,5,11,15,944.5,104.5,2.3,20.0,887.0,1049.46,772.57
2016,4,5,11,30,948.0,105.0,2.3,20.0,902.0,1046.18,769.96
2016,4,5,11,45,949.0,105.5,2.35,20.5,909.0,1036.6,762.58
2016,4,5,12,0,950.0,106.0,2.4,21.0,916.0,1023.22,752.92
2016,4,5,12,15,949.5,105.5,2.35,21.0,915.0,1003.65,739.7
2016,4,5,12,30,949.0,105.0,2.3,21.0,914.0,980.48,724.29
2016,4,5,12,45,947.0,104.5,2.25,21.0,905.0,952.48,705.79
2016,4,5,13,0,945.0,104.0,2.2,21.0,896.0,921.18,685.15
2016,4,5,13,15,941.0,103.0,2.15,21.0,878.5,884.57,660.96
2016,4,5,13,30,937.0,102.0,2.1,21.0,861.0,845.1,634.77
2016,4,5,13,45,929.5,101.5,2.05,21.5,835.5,800.82,603.99
2016,4,5,14,0,922.0,101.0,2.0,22.0,810.0,754.33,571.59
2016,4,5,14,15,913.0,99.5,2.0,21.5,778.0,703.9,537.2
2016,4,5,14,30,904.0,98.0,2.0,21.0,746.0,651.88,499.8
2016,4,5,14,45,891.0,96.0,2.0,21.0,707.0,595.8,457.28
2016,4,5,15,0,878.0,94.0,2.0,21.0,668.0,539.04,412.91
2016,4,5,15,15,861.5,91.5,1.95,21.0,624.0,479.82,365.1
2016,4,5,15,30,845.0,89.0,1.9,21.0,580.0,418.27,314.09
2016,4,5,15,45,823.0,86.5,1.85,21.0,531.0,357.51,262.31
2016,4,5,16,0,801.0,84.0,1.8,21.0,482.0,298.28,210.73
2016,4,5,16,15,771.5,80.0,1.7,20.5,430.5,237.88,158.69
2016,4,5,16,30,742.0,76.0,1.6,20.0,379.0,180.49,110.65
2016,4,5,16,45,700.0,71.0,1.55,19.5,326.0,124.3,68.86
2016,4,5,17,0,658.0,66.0,1.5,19.0,273.0,69.09,37.63
2016,4,5,17,15,597.0,59.5,1.5,18.0,220.5,41.9,31.38
2016,4,5,17,30,536.0,53.0,1.5,17.0,168.0,38.83,28.64
2016,4,5,17,45,437.5,43.5,1.5,16.5,120.0,32.93,23.13
2016,4,5,18,0,339.0,34.0,1.5,16.0,72.0,26.74,16.97
2016,4,5,18,15,169.5,17.0,1.5,15.5,36.0,13.07,0.72
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,2.45,13.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,2.5,14.0,16.0,39.48,0.0
2016,4,6,6,15,233.0,27.0,2.55,14.5,53.5,132.5,89.25
2016,4,6,6,30,374.0,41.0,2.6,15.0,91.0,219.35,170.42
2016,4,6,6,45,463.0,50.5,2.65,15.5,140.5,293.16,235.79
2016,4,6,7,0,552.0,60.0,2.7,16.0,190.0,376.0,306.88
2016,4,6,7,15,609.5,66.5,2.65,16.5,243.0,445.63,365.12
2016,4,6,7,30,667.0,73.0,2.6,17.0,296.0,519.67,424.47
2016,4,6,7,45,707.0,78.0,2.55,17.5,349.5,584.04,473.98
2016,4,6,8,0,747.0,83.0,2.5,18.0,403.0,647.15,520.07
2016,4,6,8,15,775.5,87.0,2.5,18.5,454.5,704.7,559.63
2016,4,6,8,30,804.0,91.0,2.5,19.0,506.0,762.03,597.97
2016,4,6,8,45,825.0,94.0,2.5,19.5,554.5,811.33,629.67
2016,4,6,9,0,846.0,97.0,2.5,20.0,603.0,859.15,659.72
2016,4,6,9,15,861.5,99.5,2.5,20.0,646.0,899.64,685.5
2016,4,6,9,30,877.0,102.0,2.5,20.0,689.0,929.97,704.18
2016,4,6,9,45,888.5,104.0,2.55,20.5,726.5,960.82,722.31
2016,4,6,10,0,900.0,106.0,2.6,21.0,764.0,988.64,738.31
2016,4,6,10,15,908.0,107.5,2.6,21.5,794.5,1009.27,749.04
2016,4,6,10,30,916.0,109.0,2.6,22.0,825.0,1026.42,757.57
2016,4,6,10,45,921.0,110.5,2.6,22.5,847.5,1037.0,761.91
2016,4,6,11,0,926.0,112.0,2.6,23.0,870.0,1043.84,764.0
2016,4,6,11,15,929.0,112.5,2.55,23.0,885.5,1043.83,762.78
2016,4,6,11,30,932.0,113.0,2.5,23.0,901.0,1040.01,759.32
2016,4,6,11,45,932.5,114.0,2.45,23.5,907.5,1030.49,750.91
2016,4,6,12,0,933.0,115.0,2.4,24.0,914.0,1017.24,740.31
2016,4,6,12,15,932.0,115.0,2.35,24.0,912.5,997.88,727.38
2016,4,6,12,30,931.0,115.0,2.3,24.0,911.0,975.01,712.32
2016,4,6,12,45,925.5,116.0,2.25,24.5,901.0,945.74,691.83
2016,4,6,13,0,920.0,117.0,2.2,25.0,891.0,913.4,669.48
2016,4,6,13,15,915.5,116.0,2.15,25.0,873.0,877.04,645.79
2016,4,6,13,30,911.0,115.0,2.1,25.0,855.0,837.95,620.21
2016,4,6,13,45,902.0,114.5,2.05,25.5,829.5,793.4,589.66
2016,4,6,14,0,893.0,114.0,2.0,26.0,804.0,746.86,557.64
2016,4,6,14,15,883.5,112.5,1.9,26.0,772.0,697.27,522.19
2016,4,6,14,30,874.0,111.0,1.8,26.0,740.0,646.21,484.68
2016,4,6,14,45,860.0,109.0,1.75,26.0,701.0,590.36,443.12
2016,4,6,15,0,846.0,107.0,1.7,26.0,662.0,533.94,399.95
2016,4,6,15,15,829.0,104.5,1.6,26.0,618.5,475.51,353.83
2016,4,6,15,30,812.0,102.0,1.5,26.0,575.0,417.52,306.69
2016,4,6,15,45,599.0,143.5,1.45,26.0,477.0,329.74,239.67
2016,4,6,16,0,386.0,185.0,1.4,26.0,379.0,265.44,192.36
2016,4,6,16,15,364.0,170.5,1.3,25.5,338.0,223.93,159.08
2016,4,6,16,30,342.0,156.0,1.2,25.0,297.0,182.78,126.73
2016,4,6,16,45,475.0,116.5,1.1,24.5,283.0,136.27,85.87
2016,4,6,17,0,608.0,77.0,1.0,24.0,269.0,76.79,43.87
2016,4,6,17,15,545.0,69.0,1.0,23.5,217.0,49.51,37.16
2016,4,6,17,30,482.0,61.0,1.0,23.0,165.0,45.56,33.68
2016,4,6,17,45,384.5,50.0,1.0,23.0,118.0,38.61,27.3
2016,4,6,18,0,287.0,39.0,1.0,23.0,71.0,30.22,19.34
2016,4,6,18,15,143.5,19.5,0.85,22.5,35.5,15.21,2.57
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,5.24,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,10.2,0.0
2016,4,7,6,15,32.0,30.5,1.9,14.0,35.0,49.91,32.25
2016,4,7,6,30,64.0,50.0,2.0,14.0,59.0,86.93,66.19
2016,4,7,6,45,90.0,72.5,2.1,14.5,91.0,127.98,102.1
2016,4,7,7,0,116.0,95.0,2.2,15.0,123.0,171.17,139.4
2016,4,7,7,15,141.5,115.0,2.25,15.0,157.0,213.12,175.32
2016,4,7,7,30,167.0,135.0,2.3,15.0,191.0,257.33,212.37
2016,4,7,7,45,130.0,158.0,2.35,15.5,206.0,265.27,217.54
2016,4,7,8,0,93.0,181.0,2.4,16.0,221.0,258.7,210.61
2016,4,7,8,15,275.5,180.0,2.4,16.0,319.5,419.6,342.35
2016,4,7,8,30,458.0,179.0,2.4,16.0,418.0,586.54,472.37
2016,4,7,8,45,483.0,189.5,2.4,16.5,462.0,635.09,505.89
2016,4,7,9,0,508.0,200.0,2.4,17.0,506.0,683.53,539.39
2016,4,7,9,15,488.0,224.0,2.35,17.0,534.5,706.36,553.27
2016,4,7,9,30,468.0,248.0,2.3,17.0,563.0,725.84,564.76
2016,4,7,9,45,493.5,252.5,2.25,17.5,601.0,763.65,589.5
2016,4,7,10,0,519.0,257.0,2.2,18.0,639.0,800.3,612.82
2016,4,7,10,15,684.0,195.5,2.15,18.0,720.0,904.48,685.82
2016,4,7,10,30,849.0,134.0,2.1,18.0,801.0,998.21,745.99
2016,4,7,10,45,733.5,201.0,2.1,18.0,789.0,966.28,722.9
2016,4,7,11,0,618.0,268.0,2.1,18.0,777.0,920.83,690.64
2016,4,7,11,15,742.0,203.5,2.1,18.0,825.5,972.18,726.38
2016,4,7,11,30,866.0,139.0,2.1,18.0,874.0,1003.47,746.03
2016,4,7,11,45,865.5,140.5,2.15,18.0,880.0,993.84,739.62
2016,4,7,12,0,865.0,142.0,2.2,18.0,886.0,980.74,731.48
2016,4,7,12,15,693.5,234.5,2.2,18.0,831.0,909.84,684.18
2016,4,7,12,30,522.0,327.0,2.2,18.0,776.0,824.29,621.55
2016,4,7,12,45,513.0,325.0,2.25,18.0,762.0,796.22,603.2
2016,4,7,13,0,504.0,323.0,2.3,18.0,748.0,766.69,583.08
2016,4,7,13,15,542.5,301.5,2.3,18.0,751.0,756.34,577.1
2016,4,7,13,30,581.0,280.0,2.3,18.0,754.0,741.8,567.83
2016,4,7,13,45,462.0,313.5,2.35,18.0,684.0,656.69,504.97
2016,4,7,14,0,343.0,347.0,2.4,18.0,614.0,576.08,444.76
2016,4,7,14,15,343.5,331.5,2.4,17.5,589.5,541.96,420.94
2016,4,7,14,30,344.0,316.0,2.4,17.0,565.0,507.19,395.78
2016,4,7,14,45,304.0,306.5,2.45,17.0,518.0,454.36,355.46
2016,4,7,15,0,264.0,297.0,2.5,17.0,471.0,405.06,317.39
2016,4,7,15,15,148.0,263.5,2.5,16.5,360.0,305.07,240.22
2016,4,7,15,30,32.0,230.0,2.5,16.0,249.0,219.61,173.88
2016,4,7,15,45,16.0,185.0,2.5,16.0,194.5,173.84,137.76
2016,4,7,16,0,0.0,140.0,2.5,16.0,140.0,128.14,101.25
2016,4,7,16,15,12.0,147.0,2.4,15.5,152.0,135.73,107.65
2016,4,7,16,30,24.0,154.0,2.3,15.0,164.0,140.83,111.78
2016,4,7,16,45,17.5,134.0,2.25,15.0,141.0,120.2,95.23
2016,4,7,17,0,11.0,114.0,2.2,15.0,118.0,100.54,79.43
2016,4,7,17,15,5.5,93.0,2.05,14.5,95.0,81.82,67.21
2016,4,7,17,30,0.0,72.0,1.9,14.0,72.0,64.07,51.37
2016,4,7,17,45,0.0,51.5,1.8,14.0,51.5,46.52,35.36
2016,4,7,18,0,0.0,31.0,1.7,14.0,31.0,28.68,18.95
2016,4,7,18,15,0.0,15.5,1.65,14.0,15.5,14.38,3.18
2016,4,7,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,12.5,2.5,2.38,0.0
2016,4,8,6,0,0.0,5.0,1.4,13.0,5.0,4.62,0.0
2016,4,8,6,15,0.0,15.0,1.45,13.0,15.0,13.9,5.31
2016,4,8,6,30,0.0,25.0,1.5,13.0,25.0,23.19,13.87
2016,4,8,6,45,0.0,38.0,1.55,13.5,38.0,35.29,24.47
2016,4,8,7,0,0.0,51.0,1.6,14.0,51.0,47.41,34.97
2016,4,8,7,15,0.0,65.0,1.6,14.0,65.0,60.8,46.47
2016,4,8,7,30,0.0,79.0,1.6,14.0,79.0,74.4,57.97
2016,4,8,7,45,0.0,89.5,1.6,14.5,89.5,84.43,66.14
2016,4,8,8,0,0.0,100.0,1.6,15.0,100.0,94.48,74.2
2016,4,8,8,15,0.0,112.0,1.55,15.0,112.0,106.07,83.56
2016,4,8,8,30,0.0,124.0,1.5,15.0,124.0,117.67,92.83
2016,4,8,8,45,22.5,187.0,1.5,15.5,201.0,200.51,160.41
2016,4,8,9,0,45.0,250.0,1.5,16.0,278.0,299.38,238.06
2016,4,8,9,15,23.0,211.0,1.5,16.0,225.5,225.15,178.17
2016,4,8,9,30,1.0,172.0,1.5,16.0,173.0,165.08,129.37
2016,4,8,9,45,26.0,246.5,1.55,16.5,265.5,275.52,217.05
2016,4,8,10,0,51.0,321.0,1.6,17.0,358.0,380.18,296.48
2016,4,8,10,15,40.5,318.5,1.65,17.0,349.0,365.84,284.3
2016,4,8,10,30,30.0,316.0,1.7,17.0,340.0,351.36,272.72
2016,4,8,10,45,72.5,360.5,1.75,17.0,420.0,439.88,340.41
2016,4,8,11,0,115.0,405.0,1.8,17.0,500.0,541.48,415.21
2016,4,8,11,15,159.5,415.0,1.85,16.5,549.5,592.86,453.65
2016,4,8,11,30,204.0,425.0,1.9,16.0,599.0,642.92,491.16
2016,4,8,11,45,190.5,429.5,1.95,16.0,593.5,628.97,480.35
2016,4,8,12,0,177.0,434.0,2.0,16.0,588.0,614.38,469.63
2016,4,8,12,15,104.5,392.5,2.0,16.0,483.5,496.72,382.44
2016,4,8,12,30,32.0,351.0,2.0,16.0,379.0,373.51,289.1
2016,4,8,12,45,177.5,374.0,2.05,16.5,525.0,531.22,411.33
2016,4,8,13,0,323.0,397.0,2.1,17.0,671.0,677.36,518.15
2016,4,8,13,15,178.0,366.5,2.1,17.0,517.0,506.31,390.58
2016,4,8,13,30,33.0,336.0,2.1,17.0,363.0,347.07,268.77
2016,4,8,13,45,27.0,311.5,2.15,17.0,333.5,315.71,245.75
2016,4,8,14,0,21.0,287.0,2.2,17.0,304.0,282.71,220.66
2016,4,8,14,15,74.0,316.5,2.2,16.5,371.0,344.81,270.48
2016,4,8,14,30,127.0,346.0,2.2,16.0,438.0,399.45,313.35
2016,4,8,14,45,81.0,306.0,2.25,16.0,364.0,326.78,257.05
2016,4,8,15,0,35.0,266.0,2.3,16.0,290.0,260.85,205.8
2016,4,8,15,15,17.5,189.5,2.3,16.0,201.5,182.37,143.93
2016,4,8,15,30,0.0,113.0,2.3,16.0,113.0,104.91,81.56
2016,4,8,15,45,94.0,166.0,2.3,16.0,213.5,180.63,142.07
2016,4,8,16,0,188.0,219.0,2.3,16.0,314.0,242.16,188.28
2016,4,8,16,15,229.5,191.0,2.25,15.5,295.0,210.73,160.45
2016,4,8,16,30,271.0,163.0,2.2,15.0,276.0,177.22,130.79
2016,4,8,16,45,222.5,152.0,2.15,15.0,236.5,142.78,105.27
2016,4,8,17,0,174.0,141.0,2.1,15.0,197.0,117.71,89.8
2016,4,8,17,15,142.5,117.5,2.0,14.5,158.0,91.85,76.03
2016,4,8,17,30,111.0,94.0,1.9,14.0,119.0,74.82,60.86
2016,4,8,17,45,77.5,69.5,1.8,14.0,84.5,56.6,44.23
2016,4,8,18,0,44.0,45.0,1.7,14.0,50.0,37.79,26.83
2016,4,8,18,15,22.0,24.5,1.65,14.0,27.0,22.03,8.85
2016,4,8,18,30,0.0,4.0,1.6,14.0,4.0,3.81,0.0
2016,4,8,18,45,0.0,2.0,1.55,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.86,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,5.55,0.0
2016,4,9,6,15,0.0,16.5,2.0,13.0,16.5,15.29,6.57
2016,4,9,6,30,0.0,27.0,2.0,13.0,27.0,25.05,15.47
2016,4,9,6,45,0.0,41.0,2.05,13.0,41.0,38.09,26.92
2016,4,9,7,0,0.0,55.0,2.1,13.0,55.0,51.23,38.39
2016,4,9,7,15,0.0,69.5,2.1,13.0,69.5,65.36,50.55
2016,4,9,7,30,0.0,84.0,2.1,13.0,84.0,79.47,62.5
2016,4,9,7,45,0.0,60.5,2.15,13.5,60.5,56.26,42.52
2016,4,9,8,0,0.0,37.0,2.2,14.0,37.0,34.37,23.73
2016,4,9,8,15,0.0,79.0,2.15,14.0,79.0,73.55,56.77
2016,4,9,8,30,0.0,121.0,2.1,14.0,121.0,114.6,90.74
2016,4,9,8,45,2.5,154.5,2.1,14.0,156.5,150.06,119.66
2016,4,9,9,0,5.0,188.0,2.1,14.0,192.0,185.91,148.48
2016,4,9,9,15,8.0,206.5,2.05,14.0,212.5,206.93,165.01
2016,4,9,9,30,11.0,225.0,2.0,14.0,233.0,228.06,181.53
2016,4,9,9,45,10.5,226.0,2.0,14.5,234.0,228.04,180.71
2016,4,9,10,0,10.0,227.0,2.0,15.0,235.0,228.09,180.05
2016,4,9,10,15,5.5,191.5,2.0,15.0,196.0,187.87,147.7
2016,4,9,10,30,1.0,156.0,2.0,15.0,157.0,148.47,115.89
2016,4,9,10,45,0.5,145.5,2.05,15.0,146.0,137.71,107.17
2016,4,9,11,0,0.0,135.0,2.1,15.0,135.0,127.06,98.48
2016,4,9,11,15,3.5,169.5,2.05,15.0,172.5,163.7,127.99
2016,4,9,11,30,7.0,204.0,2.0,15.0,210.0,200.39,157.11
2016,4,9,11,45,11.0,241.5,2.0,15.5,251.0,240.43,188.2
2016,4,9,12,0,15.0,279.0,2.0,16.0,292.0,280.28,218.67
2016,4,9,12,15,14.0,271.0,2.0,16.0,283.0,270.67,211.05
2016,4,9,12,30,13.0,263.0,2.0,16.0,274.0,261.13,203.68
2016,4,9,12,45,14.0,272.5,2.0,16.0,284.5,270.27,210.86
2016,4,9,13,0,15.0,282.0,2.0,16.0,295.0,279.19,217.83
2016,4,9,13,15,27.0,314.5,2.0,16.0,337.5,324.36,253.0
2016,4,9,13,30,39.0,347.0,2.0,16.0,380.0,362.24,282.1
2016,4,9,13,45,28.5,312.5,2.0,16.0,336.5,317.64,247.89
2016,4,9,14,0,18.0,278.0,2.0,16.0,293.0,272.15,212.98
2016,4,9,14,15,9.0,201.5,2.0,16.0,209.0,193.61,151.64
2016,4,9,14,30,0.0,125.0,2.0,16.0,125.0,116.49,90.07
2016,4,9,14,45,0.0,92.0,2.05,16.0,92.0,85.82,65.38
2016,4,9,15,0,0.0,59.0,2.1,16.0,59.0,54.96,40.14
2016,4,9,15,15,0.0,57.0,2.05,15.5,57.0,53.07,38.79
2016,4,9,15,30,0.0,55.0,2.0,15.0,55.0,51.19,37.42
2016,4,9,15,45,0.0,87.0,2.0,15.0,87.0,81.06,62.49
2016,4,9,16,0,0.0,119.0,2.0,15.0,119.0,109.69,86.46
2016,4,9,16,15,52.5,147.0,1.9,15.0,169.0,142.33,111.7
2016,4,9,16,30,105.0,175.0,1.8,15.0,219.0,163.15,126.46
2016,4,9,16,45,94.0,152.5,1.75,15.0,188.5,138.05,106.66
2016,4,9,17,0,83.0,130.0,1.7,15.0,158.0,111.21,86.48
2016,4,9,17,15,70.0,107.5,1.55,14.5,128.0,89.13,73.62
2016,4,9,17,30,57.0,85.0,1.4,14.0,98.0,71.67,58.11
2016,4,9,17,45,37.5,63.5,1.3,14.0,71.0,54.51,42.45
2016,4,9,18,0,18.0,42.0,1.2,14.0,44.0,36.99,26.24
2016,4,9,18,15,9.0,24.0,1.2,13.5,25.0,21.72,9.46
2016,4,9,18,30,0.0,6.0,1.2,13.0,6.0,5.72,0.0
2016,4,9,18,45,0.0,3.0,1.2,13.0,3.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.5,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.7,13.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,2.5,1.75,13.0,2.5,2.31,0.0
2016,4,10,6,30,0.0,4.0,1.8,13.0,4.0,3.7,0.0
2016,4,10,6,45,0.0,6.5,1.9,13.0,6.5,6.01,0.0
2016,4,10,7,0,0.0,9.0,2.0,13.0,9.0,8.33,1.54
2016,4,10,7,15,0.0,11.5,2.0,13.0,11.5,10.65,3.57
2016,4,10,7,30,0.0,14.0,2.0,13.0,14.0,12.98,5.57
2016,4,10,7,45,0.0,19.5,2.05,13.0,19.5,18.09,9.95
2016,4,10,8,0,0.0,25.0,2.1,13.0,25.0,23.21,14.29
2016,4,10,8,15,0.0,41.0,2.1,13.0,41.0,38.1,26.94
2016,4,10,8,30,0.0,57.0,2.1,13.0,57.0,53.03,39.47
2016,4,10,8,45,0.0,72.0,2.1,13.5,72.0,67.05,51.02
2016,4,10,9,0,0.0,87.0,2.1,14.0,87.0,81.09,62.44
2016,4,10,9,15,0.0,114.0,2.1,14.0,114.0,107.01,83.66
2016,4,10,9,30,0.0,141.0,2.1,14.0,141.0,133.3,104.94
2016,4,10,9,45,11.0,209.5,2.15,14.0,218.0,211.67,168.39
2016,4,10,10,0,22.0,278.0,2.2,14.0,295.0,291.66,231.44
2016,4,10,10,15,20.5,282.5,2.25,14.0,299.0,294.12,232.66
2016,4,10,10,30,19.0,287.0,2.3,14.0,303.0,296.54,234.18
2016,4,10,10,45,19.5,294.0,2.35,14.5,310.5,303.41,238.85
2016,4,10,11,0,20.0,301.0,2.4,15.0,318.0,310.2,243.45
2016,4,10,11,15,13.0,246.0,2.45,15.0,257.5,247.81,194.55
2016,4,10,11,30,6.0,191.0,2.5,15.0,197.0,186.77,146.22
2016,4,10,11,45,9.5,228.5,2.55,15.0,237.0,226.26,177.7
2016,4,10,12,0,13.0,266.0,2.6,15.0,277.0,265.6,208.51
2016,4,10,12,15,11.5,247.5,2.65,15.0,257.5,245.47,192.62
2016,4,10,12,30,10.0,229.0,2.7,15.0,238.0,225.58,177.04
2016,4,10,12,45,16.0,272.5,2.8,15.0,286.5,272.0,213.79
2016,4,10,13,0,22.0,316.0,2.9,15.0,335.0,317.78,249.52
2016,4,10,13,15,25.0,320.5,2.95,15.0,342.0,328.38,257.82
2016,4,10,13,30,28.0,325.0,3.0,15.0,349.0,332.2,261.04
2016,4,10,13,45,59.5,348.0,3.05,15.0,396.0,374.51,294.78
2016,4,10,14,0,91.0,371.0,3.1,15.0,443.0,413.31,325.28
2016,4,10,14,15,52.5,309.0,3.1,14.5,350.5,323.38,255.86
2016,4,10,14,30,14.0,247.0,3.1,14.0,258.0,237.54,188.5
2016,4,10,14,45,15.5,242.5,3.1,14.0,254.0,232.66,185.14
2016,4,10,15,0,17.0,238.0,3.1,14.0,250.0,227.5,181.35
2016,4,10,15,15,26.5,237.5,3.05,14.0,254.5,229.21,183.05
2016,4,10,15,30,36.0,237.0,3.0,14.0,259.0,227.07,181.5
2016,4,10,15,45,107.0,230.0,3.0,14.0,286.5,238.55,189.7
2016,4,10,16,0,178.0,223.0,3.0,14.0,314.0,242.67,190.56
2016,4,10,16,15,370.5,171.5,2.9,13.5,336.0,227.07,170.05
2016,4,10,16,30,563.0,120.0,2.8,13.0,358.0,187.98,128.1
2016,4,10,16,45,517.5,111.5,2.75,13.0,308.0,138.12,89.67
2016,4,10,17,0,472.0,103.0,2.7,13.0,258.0,94.2,63.03
2016,4,10,17,15,411.5,91.5,2.55,12.5,209.0,66.16,53.85
2016,4,10,17,30,351.0,80.0,2.4,12.0,160.0,59.27,47.59
2016,4,10,17,45,271.5,64.5,2.25,12.0,116.5,48.83,37.82
2016,4,10,18,0,192.0,49.0,2.1,12.0,73.0,37.9,27.33
2016,4,10,18,15,96.0,29.5,2.0,12.0,41.5,24.26,12.02
2016,4,10,18,30,0.0,10.0,1.9,12.0,10.0,9.53,0.0
2016,4,10,18,45,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,43.0,11.0,0.65,11.5,13.5,21.3,0.0
2016,4,11,6,0,86.0,22.0,0.6,12.0,27.0,57.46,15.9
2016,4,11,6,15,193.0,38.5,0.65,12.0,65.0,131.83,98.19
2016,4,11,6,30,300.0,55.0,0.7,12.0,103.0,206.67,163.98
2016,4,11,6,45,208.5,79.0,0.8,12.5,118.0,199.29,161.79
2016,4,11,7,0,117.0,103.0,0.9,13.0,133.0,180.87,147.95
2016,4,11,7,15,140.0,123.0,0.95,13.0,167.0,221.57,182.65
2016,4,11,7,30,163.0,143.0,1.0,13.0,201.0,264.26,217.97
2016,4,11,7,45,108.0,162.0,1.1,13.5,203.5,254.43,208.29
2016,4,11,8,0,53.0,181.0,1.2,14.0,206.0,228.64,185.46
2016,4,11,8,15,28.5,177.0,1.2,14.0,190.5,204.74,165.09
2016,4,11,8,30,4.0,173.0,1.2,14.0,175.0,170.99,136.51
2016,4,11,8,45,4.0,179.0,1.25,14.5,181.5,176.3,140.27
2016,4,11,9,0,4.0,185.0,1.3,15.0,188.0,181.73,143.98
2016,4,11,9,15,8.5,209.0,1.3,15.0,215.0,209.72,166.09
2016,4,11,9,30,13.0,233.0,1.3,15.0,242.0,237.92,188.03
2016,4,11,9,45,20.5,263.0,1.35,15.0,278.0,275.28,217.05
2016,4,11,10,0,28.0,293.0,1.4,15.0,314.0,326.42,256.22
2016,4,11,10,15,31.0,310.5,1.4,15.0,335.0,347.09,271.37
2016,4,11,10,30,34.0,328.0,1.4,15.0,356.0,367.55,286.43
2016,4,11,10,45,60.5,364.0,1.4,15.5,414.5,431.02,333.82
2016,4,11,11,0,87.0,400.0,1.4,16.0,473.0,494.08,379.49
2016,4,11,11,15,90.0,404.5,1.4,16.0,481.0,499.19,382.5
2016,4,11,11,30,93.0,409.0,1.4,16.0,489.0,503.85,385.68
2016,4,11,11,45,133.0,418.5,1.4,16.0,534.5,560.75,427.7
2016,4,11,12,0,173.0,428.0,1.4,16.0,580.0,603.56,458.76
2016,4,11,12,15,167.0,433.0,1.4,16.0,579.5,596.14,452.75
2016,4,11,12,30,161.0,438.0,1.4,16.0,579.0,588.07,446.77
2016,4,11,12,45,163.0,429.0,1.45,16.0,570.0,572.6,436.29
2016,4,11,13,0,165.0,420.0,1.5,16.0,561.0,556.53,425.39
2016,4,11,13,15,487.5,289.5,1.5,16.0,695.0,699.22,536.47
2016,4,11,13,30,810.0,159.0,1.5,16.0,829.0,806.58,615.71
2016,4,11,13,45,803.5,156.5,1.55,16.0,805.0,764.66,586.62
2016,4,11,14,0,797.0,154.0,1.6,16.0,781.0,720.9,556.11
2016,4,11,14,15,787.0,151.5,1.6,16.0,750.0,673.2,521.44
2016,4,11,14,30,777.0,149.0,1.6,16.0,719.0,624.41,485.13
2016,4,11,14,45,769.0,143.0,1.65,16.0,683.0,572.67,445.98
2016,4,11,15,0,761.0,137.0,1.7,16.0,647.0,518.26,403.56
2016,4,11,15,15,742.5,133.5,1.7,16.0,604.5,462.16,358.19
2016,4,11,15,30,724.0,130.0,1.7,16.0,562.0,406.86,312.09
2016,4,11,15,45,702.0,124.5,1.7,16.0,515.5,349.69,263.36
2016,4,11,16,0,680.0,119.0,1.7,16.0,469.0,294.3,215.11
2016,4,11,16,15,648.0,113.5,1.7,15.5,419.5,238.7,167.2
2016,4,11,16,30,616.0,108.0,1.7,15.0,370.0,186.61,123.33
2016,4,11,16,45,581.0,99.0,1.7,15.0,320.0,134.95,83.42
2016,4,11,17,0,546.0,90.0,1.7,15.0,270.0,87.63,54.85
2016,4,11,17,15,486.0,80.5,1.65,14.5,219.5,58.3,46.45
2016,4,11,17,30,426.0,71.0,1.6,14.0,169.0,52.4,41.16
2016,4,11,17,45,349.0,57.5,1.55,13.5,124.0,43.35,32.8
2016,4,11,18,0,272.0,44.0,1.5,13.0,79.0,33.87,23.82
2016,4,11,18,15,156.5,27.5,1.55,12.5,45.5,21.49,10.5
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,10.48,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.4,11.5,2.5,2.38,0.0
2016,4,12,6,0,0.0,5.0,2.5,12.0,5.0,4.62,0.0
2016,4,12,6,15,0.0,12.5,2.55,12.0,12.5,11.58,3.88
2016,4,12,6,30,0.0,20.0,2.6,12.0,20.0,18.54,10.12
2016,4,12,6,45,0.0,29.0,2.65,12.0,29.0,26.9,17.52
2016,4,12,7,0,0.0,38.0,2.7,12.0,38.0,35.28,24.87
2016,4,12,7,15,0.0,48.0,2.7,12.0,48.0,44.59,32.93
2016,4,12,7,30,0.0,58.0,2.7,12.0,58.0,53.92,40.89
2016,4,12,7,45,10.0,112.5,2.75,12.5,117.5,114.62,92.48
2016,4,12,8,0,20.0,167.0,2.8,13.0,177.0,178.94,145.78
2016,4,12,8,15,13.0,172.0,2.8,13.0,179.0,177.93,144.14
2016,4,12,8,30,6.0,177.0,2.8,13.0,181.0,176.65,142.38
2016,4,12,8,45,3.0,171.5,2.85,13.5,173.5,167.6,134.19
2016,4,12,9,0,0.0,166.0,2.9,14.0,166.0,158.79,126.27
2016,4,12,9,15,84.0,246.5,2.9,14.0,305.0,328.9,265.6
2016,4,12,9,30,168.0,327.0,2.9,14.0,444.0,510.87,407.04
2016,4,12,9,45,143.0,343.0,2.95,14.5,446.5,506.28,400.17
2016,4,12,10,0,118.0,359.0,3.0,15.0,449.0,500.02,393.14
2016,4,12,10,15,147.0,376.5,3.05,15.0,492.0,546.88,428.64
2016,4,12,10,30,176.0,394.0,3.1,15.0,535.0,593.54,463.31
2016,4,12,10,45,191.5,404.5,3.2,15.0,562.0,618.53,481.6
2016,4,12,11,0,207.0,415.0,3.3,15.0,589.0,642.63,499.31
2016,4,12,11,15,169.0,422.5,3.35,15.0,566.5,609.3,473.17
2016,4,12,11,30,131.0,430.0,3.4,15.0,544.0,575.4,446.83
2016,4,12,11,45,495.0,286.0,3.45,15.5,719.5,797.43,619.95
2016,4,12,12,0,859.0,142.0,3.5,16.0,895.0,977.65,747.62
2016,4,12,12,15,860.0,142.0,3.55,16.0,895.0,960.99,734.92
2016,4,12,12,30,861.0,142.0,3.6,16.0,895.0,941.04,721.69
2016,4,12,12,45,834.5,156.0,3.65,16.0,880.0,913.64,703.31
2016,4,12,13,0,808.0,170.0,3.7,16.0,865.0,877.38,678.69
2016,4,12,13,15,804.0,169.0,3.8,16.0,848.5,843.68,656.02
2016,4,12,13,30,800.0,168.0,3.9,16.0,832.0,807.59,631.42
2016,4,12,13,45,793.5,166.0,4.0,16.0,809.0,766.46,602.67
2016,4,12,14,0,787.0,164.0,4.1,16.0,786.0,723.52,571.02
2016,4,12,14,15,777.0,161.5,4.1,16.0,755.0,676.19,535.06
2016,4,12,14,30,767.0,159.0,4.1,16.0,724.0,627.03,496.97
2016,4,12,14,45,754.5,155.0,4.2,16.0,687.5,574.44,455.58
2016,4,12,15,0,742.0,151.0,4.3,16.0,651.0,521.57,412.92
2016,4,12,15,15,692.5,150.5,4.3,15.5,593.5,454.81,358.81
2016,4,12,15,30,643.0,150.0,4.3,15.0,536.0,392.35,306.95
2016,4,12,15,45,576.0,156.0,4.35,15.0,481.0,334.34,257.6
2016,4,12,16,0,509.0,162.0,4.4,15.0,426.0,282.18,213.06
2016,4,12,16,15,483.5,148.5,4.3,14.5,378.5,231.12,169.01
2016,4,12,16,30,458.0,135.0,4.2,14.0,331.0,182.99,128.34
2016,4,12,16,45,401.0,130.5,4.15,14.0,285.5,141.74,97.31
2016,4,12,17,0,344.0,126.0,4.1,14.0,240.0,111.43,80.26
2016,4,12,17,15,300.0,108.5,4.0,13.5,195.5,82.5,68.16
2016,4,12,17,30,256.0,91.0,3.9,13.0,151.0,70.33,57.26
2016,4,12,17,45,197.0,71.5,3.85,12.5,110.5,56.23,44.35
2016,4,12,18,0,138.0,52.0,3.8,12.0,70.0,41.65,30.71
2016,4,12,18,15,69.0,31.5,3.75,12.0,40.5,26.87,15.07
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.48,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
