Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,12.5,2.25,10.5,16.0,25.62,0.0
2016,4,13,6,0,107.0,25.0,2.3,11.0,32.0,75.14,37.44
2016,4,13,6,15,217.5,41.5,2.4,11.5,72.5,144.83,110.26
2016,4,13,6,30,328.0,58.0,2.5,12.0,113.0,223.12,179.18
2016,4,13,6,45,414.5,68.0,2.65,12.5,163.0,294.0,241.6
2016,4,13,7,0,501.0,78.0,2.8,13.0,213.0,377.39,312.9
2016,4,13,7,15,554.5,86.0,2.8,13.0,265.0,444.8,369.73
2016,4,13,7,30,608.0,94.0,2.8,13.0,317.0,516.13,427.9
2016,4,13,7,45,647.0,100.5,2.85,13.5,369.5,579.28,477.1
2016,4,13,8,0,686.0,107.0,2.9,14.0,422.0,644.07,525.98
2016,4,13,8,15,714.0,111.5,2.85,14.0,472.0,699.25,565.67
2016,4,13,8,30,742.0,116.0,2.8,14.0,522.0,754.31,604.16
2016,4,13,8,45,765.0,119.0,2.8,14.5,569.0,802.87,636.26
2016,4,13,9,0,788.0,122.0,2.8,15.0,616.0,846.24,664.07
2016,4,13,9,15,803.5,125.0,2.75,15.0,657.5,885.33,689.35
2016,4,13,9,30,819.0,128.0,2.7,15.0,699.0,922.14,712.77
2016,4,13,9,45,843.0,124.0,2.7,15.5,738.0,956.62,733.44
2016,4,13,10,0,867.0,120.0,2.7,16.0,777.0,980.03,746.39
2016,4,13,10,15,874.5,121.5,2.7,16.0,806.0,999.16,757.95
2016,4,13,10,30,882.0,123.0,2.7,16.0,835.0,1014.93,767.36
2016,4,13,10,45,886.0,125.0,2.7,16.5,856.5,1024.28,771.14
2016,4,13,11,0,890.0,127.0,2.7,17.0,878.0,1030.01,772.69
2016,4,13,11,15,893.5,128.0,2.7,17.0,892.5,1030.54,772.41
2016,4,13,11,30,897.0,129.0,2.7,17.0,907.0,1027.42,769.89
2016,4,13,11,45,893.5,132.0,2.7,17.0,912.5,1015.86,761.93
2016,4,13,12,0,890.0,135.0,2.7,17.0,918.0,1000.8,751.84
2016,4,13,12,15,889.5,135.0,2.7,17.0,916.5,982.19,739.48
2016,4,13,12,30,889.0,135.0,2.7,17.0,915.0,960.24,724.98
2016,4,13,12,45,884.0,136.0,2.7,17.0,905.0,932.01,706.26
2016,4,13,13,0,879.0,137.0,2.7,17.0,895.0,900.89,685.59
2016,4,13,13,15,874.5,136.5,2.75,17.0,878.0,866.01,662.64
2016,4,13,13,30,870.0,136.0,2.8,17.0,861.0,828.57,637.72
2016,4,13,13,45,857.0,138.0,2.85,17.0,835.0,787.6,610.07
2016,4,13,14,0,844.0,140.0,2.9,17.0,809.0,741.45,577.73
2016,4,13,14,15,834.5,138.0,2.9,16.5,777.5,692.56,542.45
2016,4,13,14,30,825.0,136.0,2.9,16.0,746.0,642.41,505.22
2016,4,13,14,45,804.5,137.0,2.95,16.0,707.0,587.8,462.68
2016,4,13,15,0,784.0,138.0,3.0,16.0,668.0,533.51,419.2
2016,4,13,15,15,766.5,134.5,3.0,15.5,625.0,474.69,371.66
2016,4,13,15,30,749.0,131.0,3.0,15.0,582.0,418.48,324.58
2016,4,13,15,45,723.5,127.0,3.05,15.0,534.0,360.0,274.0
2016,4,13,16,0,698.0,123.0,3.1,15.0,486.0,303.67,224.28
2016,4,13,16,15,666.5,117.5,3.1,14.5,435.5,247.12,174.85
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,193.99,129.51
2016,4,13,16,45,588.5,105.5,3.1,14.0,332.5,142.14,89.48
2016,4,13,17,0,542.0,99.0,3.1,14.0,280.0,96.1,61.87
2016,4,13,17,15,481.5,89.0,2.95,13.5,229.0,64.14,51.85
2016,4,13,17,30,421.0,79.0,2.8,13.0,178.0,58.32,46.62
2016,4,13,17,45,325.5,65.5,2.7,12.5,130.5,49.41,38.36
2016,4,13,18,0,230.0,52.0,2.6,12.0,83.0,40.12,29.46
2016,4,13,18,15,128.5,32.5,2.55,11.5,48.5,26.65,15.39
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,12.39,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,6.2,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,14.0,2.2,10.5,18.5,28.2,0.0
2016,4,14,6,0,115.0,28.0,2.2,11.0,37.0,76.68,42.72
2016,4,14,6,15,230.5,44.0,2.25,11.0,78.5,152.99,117.51
2016,4,14,6,30,346.0,60.0,2.3,11.0,120.0,233.77,188.73
2016,4,14,6,45,422.5,71.5,2.35,11.5,169.5,302.83,249.64
2016,4,14,7,0,499.0,83.0,2.4,12.0,219.0,382.63,317.74
2016,4,14,7,15,403.0,109.0,2.5,12.0,234.0,378.88,315.94
2016,4,14,7,30,307.0,135.0,2.6,12.0,249.0,356.39,297.58
2016,4,14,7,45,455.0,124.5,2.75,12.5,321.5,470.61,391.5
2016,4,14,8,0,603.0,114.0,2.9,13.0,394.0,592.51,487.89
2016,4,14,8,15,613.5,126.0,2.95,13.0,438.0,639.34,522.54
2016,4,14,8,30,624.0,138.0,3.0,13.0,482.0,684.94,555.78
2016,4,14,8,45,498.0,196.0,3.1,13.5,485.5,659.3,531.31
2016,4,14,9,0,372.0,254.0,3.2,14.0,489.0,615.44,493.24
2016,4,14,9,15,581.0,200.0,3.25,14.0,594.5,772.4,614.45
2016,4,14,9,30,790.0,146.0,3.3,14.0,700.0,915.86,716.35
2016,4,14,9,45,814.5,142.5,3.4,14.5,738.5,950.97,737.7
2016,4,14,10,0,839.0,139.0,3.5,15.0,777.0,983.61,758.12
2016,4,14,10,15,847.0,140.5,3.55,15.0,806.5,1002.84,770.31
2016,4,14,10,30,855.0,142.0,3.6,15.0,836.0,1018.73,780.41
2016,4,14,10,45,847.0,152.0,3.65,15.0,854.0,1024.45,783.68
2016,4,14,11,0,839.0,162.0,3.7,15.0,872.0,1026.33,784.56
2016,4,14,11,15,843.0,163.0,3.8,15.0,886.5,1026.99,785.14
2016,4,14,11,30,847.0,164.0,3.9,15.0,901.0,1024.07,783.4
2016,4,14,11,45,832.5,174.5,4.0,15.5,903.5,1009.3,772.2
2016,4,14,12,0,818.0,185.0,4.1,16.0,906.0,991.23,758.9
2016,4,14,12,15,817.5,184.5,4.2,16.0,904.5,972.38,746.56
2016,4,14,12,30,817.0,184.0,4.3,16.0,903.0,950.39,732.02
2016,4,14,12,45,845.5,164.5,4.4,16.0,901.5,932.53,720.76
2016,4,14,13,0,874.0,145.0,4.5,16.0,900.0,904.57,702.29
2016,4,14,13,15,869.5,144.0,4.55,16.0,883.0,874.01,681.53
2016,4,14,13,30,865.0,143.0,4.6,16.0,866.0,835.38,654.86
2016,4,14,13,45,850.0,146.0,4.65,16.0,839.5,790.33,623.3
2016,4,14,14,0,835.0,149.0,4.7,16.0,813.0,743.9,589.41
2016,4,14,14,15,825.0,147.0,4.7,15.5,781.0,695.01,553.1
2016,4,14,14,30,815.0,145.0,4.7,15.0,749.0,644.93,514.91
2016,4,14,14,45,802.0,141.5,4.75,15.0,711.5,590.84,471.8
2016,4,14,15,0,789.0,138.0,4.8,15.0,674.0,536.39,427.22
2016,4,14,15,15,771.0,134.5,4.8,15.0,630.5,477.08,377.54
2016,4,14,15,30,753.0,131.0,4.8,15.0,587.0,420.44,328.64
2016,4,14,15,45,741.5,122.0,4.8,15.0,541.0,362.22,277.26
2016,4,14,16,0,730.0,113.0,4.8,15.0,495.0,304.6,225.38
2016,4,14,16,15,699.0,108.0,4.7,14.5,444.0,246.76,174.1
2016,4,14,16,30,668.0,103.0,4.6,14.0,393.0,192.24,126.99
2016,4,14,16,45,630.0,95.5,4.6,14.0,341.0,138.42,84.66
2016,4,14,17,0,592.0,88.0,4.6,14.0,289.0,89.27,54.54
2016,4,14,17,15,533.0,80.0,4.35,13.5,237.0,57.37,45.82
2016,4,14,17,30,474.0,72.0,4.1,13.0,185.0,53.86,42.65
2016,4,14,17,45,387.0,60.0,3.95,12.5,137.5,45.12,34.58
2016,4,14,18,0,300.0,48.0,3.8,12.0,90.0,36.9,26.7
2016,4,14,18,15,177.0,31.5,3.7,11.5,53.5,24.6,14.09
2016,4,14,18,30,54.0,15.0,3.6,11.0,17.0,12.65,0.0
2016,4,14,18,45,27.0,7.5,3.5,11.0,8.5,7.15,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,13.0,2.65,8.5,21.5,41.34,0.0
2016,4,15,6,0,222.0,26.0,2.7,9.0,43.0,116.39,72.16
2016,4,15,6,15,341.0,38.5,2.75,9.5,87.5,189.65,147.33
2016,4,15,6,30,460.0,51.0,2.8,10.0,132.0,275.23,223.49
2016,4,15,6,45,530.5,59.5,2.9,10.5,183.5,345.53,286.31
2016,4,15,7,0,601.0,68.0,3.0,11.0,235.0,422.45,352.74
2016,4,15,7,15,650.5,74.5,3.15,11.5,289.0,490.68,410.05
2016,4,15,7,30,700.0,81.0,3.3,12.0,343.0,562.3,468.07
2016,4,15,7,45,730.0,87.0,3.45,12.5,396.0,622.81,515.39
2016,4,15,8,0,760.0,93.0,3.6,13.0,449.0,680.82,558.43
2016,4,15,8,15,785.5,97.0,3.55,13.5,500.0,736.48,597.25
2016,4,15,8,30,811.0,101.0,3.5,14.0,551.0,791.58,634.68
2016,4,15,8,45,829.0,104.5,3.45,14.5,598.5,838.84,665.51
2016,4,15,9,0,847.0,108.0,3.4,15.0,646.0,884.34,694.52
2016,4,15,9,15,861.5,110.5,3.3,15.0,688.0,923.47,719.52
2016,4,15,9,30,876.0,113.0,3.2,15.0,730.0,960.09,742.46
2016,4,15,9,45,893.0,112.0,3.1,15.5,768.5,984.17,755.1
2016,4,15,10,0,910.0,111.0,3.0,16.0,807.0,1013.47,771.25
2016,4,15,10,15,917.5,112.5,2.95,16.0,836.5,1033.13,782.6
2016,4,15,10,30,925.0,114.0,2.9,16.0,866.0,1049.27,791.71
2016,4,15,10,45,932.5,113.5,2.9,16.5,889.0,1059.59,796.06
2016,4,15,11,0,940.0,113.0,2.9,17.0,912.0,1066.21,798.1
2016,4,15,11,15,942.5,113.5,2.9,17.0,926.5,1065.11,796.72
2016,4,15,11,30,945.0,114.0,2.9,17.0,941.0,1060.2,793.04
2016,4,15,11,45,948.0,113.5,2.95,17.5,948.0,1050.93,785.65
2016,4,15,12,0,951.0,113.0,3.0,18.0,955.0,1037.87,775.91
2016,4,15,12,15,950.0,113.0,3.0,18.0,952.5,1017.8,762.66
2016,4,15,12,30,949.0,113.0,3.0,18.0,950.0,994.21,747.16
2016,4,15,12,45,949.5,110.5,3.05,18.0,941.0,966.03,729.03
2016,4,15,13,0,950.0,108.0,3.1,18.0,932.0,934.5,708.57
2016,4,15,13,15,945.5,107.0,3.1,18.0,913.5,897.06,683.59
2016,4,15,13,30,941.0,106.0,3.1,18.0,895.0,856.83,656.56
2016,4,15,13,45,935.0,104.5,3.15,18.5,869.5,812.39,625.46
2016,4,15,14,0,929.0,103.0,3.2,19.0,844.0,765.68,592.52
2016,4,15,14,15,920.0,101.5,3.2,18.5,811.5,714.91,557.07
2016,4,15,14,30,911.0,100.0,3.2,18.0,779.0,662.59,518.35
2016,4,15,14,45,899.0,98.5,3.2,18.0,739.5,607.24,475.21
2016,4,15,15,0,887.0,97.0,3.2,18.0,700.0,551.13,430.22
2016,4,15,15,15,871.5,94.5,3.15,18.0,656.0,492.02,381.45
2016,4,15,15,30,856.0,92.0,3.1,18.0,612.0,430.16,329.17
2016,4,15,15,45,835.5,89.0,3.05,18.0,563.0,369.0,276.07
2016,4,15,16,0,815.0,86.0,3.0,18.0,514.0,309.22,223.04
2016,4,15,16,15,788.0,82.5,2.9,17.5,462.5,249.16,170.16
2016,4,15,16,30,761.0,79.0,2.8,17.0,411.0,191.82,120.85
2016,4,15,16,45,725.5,74.0,2.7,17.0,358.0,135.23,76.75
2016,4,15,17,0,690.0,69.0,2.6,17.0,305.0,78.74,42.08
2016,4,15,17,15,637.0,63.0,2.55,16.0,251.5,43.44,33.05
2016,4,15,17,30,584.0,57.0,2.5,15.0,198.0,40.87,30.82
2016,4,15,17,45,503.0,48.5,2.45,14.5,148.5,35.98,26.27
2016,4,15,18,0,422.0,40.0,2.4,14.0,99.0,30.86,21.29
2016,4,15,18,15,285.5,27.5,2.45,13.5,60.0,21.64,11.86
2016,4,15,18,30,149.0,15.0,2.5,13.0,21.0,11.89,0.0
2016,4,15,18,45,74.5,7.5,2.55,13.0,10.5,7.15,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.5,1.4,11.5,23.0,44.69,0.0
2016,4,16,6,0,242.0,27.0,1.3,12.0,46.0,125.53,80.99
2016,4,16,6,15,351.5,39.0,1.25,12.5,90.0,194.87,149.79
2016,4,16,6,30,461.0,51.0,1.2,13.0,134.0,276.64,221.01
2016,4,16,6,45,530.5,59.5,1.2,13.5,185.0,346.58,281.51
2016,4,16,7,0,600.0,68.0,1.2,14.0,236.0,423.04,345.06
2016,4,16,7,15,647.5,74.0,1.2,14.5,289.5,489.46,398.28
2016,4,16,7,30,695.0,80.0,1.2,15.0,343.0,559.08,451.72
2016,4,16,7,45,727.5,85.0,1.3,15.5,396.0,619.85,497.14
2016,4,16,8,0,760.0,90.0,1.4,16.0,449.0,678.66,538.59
2016,4,16,8,15,785.0,94.0,1.4,16.5,500.0,733.85,575.01
2016,4,16,8,30,810.0,98.0,1.4,17.0,551.0,788.47,610.06
2016,4,16,8,45,827.0,101.5,1.45,17.5,597.5,834.78,639.14
2016,4,16,9,0,844.0,105.0,1.5,18.0,644.0,879.28,666.59
2016,4,16,9,15,858.0,108.0,1.5,18.5,686.0,918.39,689.38
2016,4,16,9,30,872.0,111.0,1.5,19.0,728.0,947.02,705.0
2016,4,16,9,45,883.5,112.5,1.55,19.5,765.0,976.55,721.94
2016,4,16,10,0,895.0,114.0,1.6,20.0,802.0,1003.07,736.83
2016,4,16,10,15,903.0,115.0,1.6,20.0,831.0,1022.39,747.78
2016,4,16,10,30,911.0,116.0,1.6,20.0,860.0,1038.26,756.68
2016,4,16,10,45,921.0,114.5,1.6,20.5,883.5,1049.87,761.55
2016,4,16,11,0,931.0,113.0,1.6,21.0,907.0,1057.83,764.27
2016,4,16,11,15,934.0,113.5,1.6,21.0,921.5,1057.21,763.22
2016,4,16,11,30,937.0,114.0,1.6,21.0,936.0,1052.8,760.04
2016,4,16,11,45,941.5,112.0,1.65,21.5,943.0,1043.48,753.27
2016,4,16,12,0,946.0,110.0,1.7,22.0,950.0,1030.39,744.29
2016,4,16,12,15,945.5,110.0,1.7,22.0,948.5,1010.89,732.06
2016,4,16,12,30,945.0,110.0,1.7,22.0,947.0,987.87,717.71
2016,4,16,12,45,943.0,109.0,1.7,22.0,937.0,959.07,699.7
2016,4,16,13,0,941.0,108.0,1.7,22.0,927.0,927.06,679.61
2016,4,16,13,15,937.0,107.0,1.7,22.0,909.5,890.32,656.35
2016,4,16,13,30,933.0,106.0,1.7,22.0,892.0,850.8,631.11
2016,4,16,13,45,928.0,104.5,1.7,22.0,867.0,807.44,603.07
2016,4,16,14,0,923.0,103.0,1.7,22.0,842.0,761.75,573.15
2016,4,16,14,15,914.5,101.5,1.7,22.0,809.5,711.6,538.63
2016,4,16,14,30,906.0,100.0,1.7,22.0,777.0,659.87,501.03
2016,4,16,14,45,896.0,97.5,1.75,22.0,739.0,605.01,460.36
2016,4,16,15,0,886.0,95.0,1.8,22.0,701.0,549.22,417.58
2016,4,16,15,15,871.5,93.0,1.8,21.5,657.0,491.13,372.07
2016,4,16,15,30,857.0,91.0,1.8,21.0,613.0,433.08,324.87
2016,4,16,15,45,835.0,89.0,1.8,21.0,564.5,369.31,271.29
2016,4,16,16,0,813.0,87.0,1.8,21.0,516.0,310.05,219.99
2016,4,16,16,15,786.5,83.5,1.75,20.5,464.5,250.25,168.42
2016,4,16,16,30,760.0,80.0,1.7,20.0,413.0,193.11,120.16
2016,4,16,16,45,707.0,79.0,1.65,20.0,357.5,134.09,75.43
2016,4,16,17,0,654.0,78.0,1.6,20.0,302.0,84.89,47.28
2016,4,16,17,15,600.0,71.0,1.5,19.0,250.0,49.63,38.04
2016,4,16,17,30,546.0,64.0,1.4,18.0,198.0,46.56,35.44
2016,4,16,17,45,442.0,56.0,1.35,17.5,147.5,42.38,31.55
2016,4,16,18,0,338.0,48.0,1.3,17.0,97.0,36.8,26.17
2016,4,16,18,15,169.0,34.5,1.3,16.5,59.0,26.92,16.14
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,18.75,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,101.0,14.5,0.7,13.5,23.0,40.61,0.0
2016,4,17,6,0,202.0,29.0,0.7,14.0,46.0,114.08,75.52
2016,4,17,6,15,304.0,43.0,0.75,14.0,89.0,179.99,137.89
2016,4,17,6,30,406.0,57.0,0.8,14.0,132.0,259.9,206.88
2016,4,17,6,45,475.5,67.0,0.85,14.5,182.0,328.84,265.75
2016,4,17,7,0,545.0,77.0,0.9,15.0,232.0,404.34,327.92
2016,4,17,7,15,593.5,84.0,0.95,15.5,284.5,469.96,380.18
2016,4,17,7,30,642.0,91.0,1.0,16.0,337.0,538.93,433.02
2016,4,17,7,45,678.5,96.0,1.05,16.5,389.5,600.14,478.15
2016,4,17,8,0,715.0,101.0,1.1,17.0,442.0,662.67,522.33
2016,4,17,8,15,741.0,105.5,1.15,17.5,492.0,717.33,558.58
2016,4,17,8,30,767.0,110.0,1.2,18.0,542.0,768.11,591.36
2016,4,17,8,45,789.0,112.5,1.25,18.5,588.5,816.06,621.56
2016,4,17,9,0,811.0,115.0,1.3,19.0,635.0,862.61,650.32
2016,4,17,9,15,825.5,117.5,1.35,19.5,676.5,900.63,672.97
2016,4,17,9,30,840.0,120.0,1.4,20.0,718.0,936.25,693.91
2016,4,17,9,45,857.0,119.0,1.45,20.5,755.5,967.65,711.94
2016,4,17,10,0,874.0,118.0,1.5,21.0,793.0,987.84,722.71
2016,4,17,10,15,882.0,119.5,1.55,21.0,822.0,1007.34,734.61
2016,4,17,10,30,890.0,121.0,1.6,21.0,851.0,1023.47,744.45
2016,4,17,10,45,896.5,121.5,1.65,21.5,873.5,1033.53,749.15
2016,4,17,11,0,903.0,122.0,1.7,22.0,896.0,1040.0,751.75
2016,4,17,11,15,906.5,123.0,1.7,22.5,910.5,1040.34,749.89
2016,4,17,11,30,910.0,124.0,1.7,23.0,925.0,1037.0,745.93
2016,4,17,11,45,912.0,124.0,1.7,23.5,931.5,1027.46,738.26
2016,4,17,12,0,914.0,124.0,1.7,24.0,938.0,1014.31,728.52
2016,4,17,12,15,913.5,124.0,1.65,24.0,936.5,995.23,715.91
2016,4,17,12,30,913.0,124.0,1.6,24.0,935.0,972.75,701.29
2016,4,17,12,45,913.0,122.0,1.6,24.0,926.0,945.44,684.35
2016,4,17,13,0,913.0,120.0,1.6,24.0,917.0,914.95,665.37
2016,4,17,13,15,909.0,119.0,1.5,24.0,899.5,879.02,641.59
2016,4,17,13,30,905.0,118.0,1.4,24.0,882.0,840.41,616.05
2016,4,17,13,45,901.5,115.5,1.3,24.5,858.0,798.23,586.93
2016,4,17,14,0,898.0,113.0,1.2,25.0,834.0,753.71,556.21
2016,4,17,14,15,889.5,111.0,1.05,25.0,802.0,704.15,521.06
2016,4,17,14,30,881.0,109.0,0.9,25.0,770.0,653.07,483.6
2016,4,17,14,45,872.5,105.5,0.8,25.0,732.5,599.35,443.97
2016,4,17,15,0,864.0,102.0,0.7,25.0,695.0,544.62,402.53
2016,4,17,15,15,849.0,99.5,0.6,25.0,651.5,484.65,356.19
2016,4,17,15,30,834.0,97.0,0.5,25.0,608.0,426.65,309.88
2016,4,17,15,45,817.0,93.0,0.4,25.0,560.5,367.1,261.18
2016,4,17,16,0,800.0,89.0,0.3,25.0,513.0,308.57,212.19
2016,4,17,16,15,774.0,85.0,0.35,24.5,462.0,249.25,163.34
2016,4,17,16,30,748.0,81.0,0.4,24.0,411.0,192.54,117.22
2016,4,17,16,45,713.0,76.0,0.45,23.5,358.5,136.84,75.81
2016,4,17,17,0,678.0,71.0,0.5,23.0,306.0,81.04,42.49
2016,4,17,17,15,627.0,64.5,0.65,22.0,253.5,44.34,32.98
2016,4,17,17,30,576.0,58.0,0.8,21.0,201.0,41.41,30.53
2016,4,17,17,45,497.0,49.5,0.95,20.5,152.0,36.56,26.14
2016,4,17,18,0,418.0,41.0,1.1,20.0,103.0,31.47,21.33
2016,4,17,18,15,294.0,28.5,1.15,19.5,63.5,22.32,12.41
2016,4,17,18,30,170.0,16.0,1.2,19.0,24.0,12.63,0.0
2016,4,17,18,45,85.0,8.0,1.25,18.5,12.0,7.63,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.0,14.5,0.55,14.5,26.0,58.99,0.0
2016,4,18,6,0,260.0,29.0,0.5,15.0,52.0,134.6,91.31
2016,4,18,6,15,365.0,41.0,0.5,15.5,97.5,203.62,155.18
2016,4,18,6,30,470.0,53.0,0.5,16.0,143.0,284.65,223.99
2016,4,18,6,45,539.0,61.5,0.5,16.5,194.5,355.07,282.96
2016,4,18,7,0,608.0,70.0,0.5,17.0,246.0,431.92,344.62
2016,4,18,7,15,654.5,76.0,0.45,17.0,300.0,498.24,396.02
2016,4,18,7,30,701.0,82.0,0.4,17.0,354.0,567.62,447.47
2016,4,18,7,45,733.0,87.5,0.4,17.5,407.0,628.92,490.55
2016,4,18,8,0,765.0,93.0,0.4,18.0,460.0,688.08,529.37
2016,4,18,8,15,789.5,96.5,0.45,18.5,510.5,742.47,564.1
2016,4,18,8,30,814.0,100.0,0.5,19.0,561.0,796.21,597.63
2016,4,18,8,45,833.5,102.5,0.6,20.0,608.5,843.53,625.96
2016,4,18,9,0,853.0,105.0,0.7,21.0,656.0,889.18,652.78
2016,4,18,9,15,866.5,107.5,0.8,21.5,697.5,927.39,675.71
2016,4,18,9,30,880.0,110.0,0.9,22.0,739.0,955.12,691.92
2016,4,18,9,45,895.5,109.0,1.0,22.5,776.5,985.75,710.05
2016,4,18,10,0,911.0,108.0,1.1,23.0,814.0,1013.51,726.26
2016,4,18,10,15,918.0,109.5,1.15,23.0,843.0,1032.53,737.55
2016,4,18,10,30,925.0,111.0,1.2,23.0,872.0,1048.03,746.86
2016,4,18,10,45,930.5,111.5,1.25,23.5,894.5,1057.31,751.03
2016,4,18,11,0,936.0,112.0,1.3,24.0,917.0,1062.86,753.11
2016,4,18,11,15,938.5,112.5,1.3,24.0,931.0,1061.63,751.74
2016,4,18,11,30,941.0,113.0,1.3,24.0,945.0,1056.62,748.28
2016,4,18,11,45,941.5,113.5,1.3,24.5,951.0,1045.87,740.02
2016,4,18,12,0,942.0,114.0,1.3,25.0,957.0,1031.42,729.71
2016,4,18,12,15,941.0,114.0,1.3,25.0,954.5,1011.42,717.54
2016,4,18,12,30,940.0,114.0,1.3,25.0,952.0,987.94,703.31
2016,4,18,12,45,933.0,116.5,1.3,25.0,940.5,958.2,685.2
2016,4,18,13,0,926.0,119.0,1.3,25.0,929.0,925.5,665.23
2016,4,18,13,15,921.5,118.0,1.3,25.0,911.5,888.73,642.56
2016,4,18,13,30,917.0,117.0,1.3,25.0,894.0,849.27,618.01
2016,4,18,13,45,904.0,119.5,1.3,25.0,866.5,804.19,589.55
2016,4,18,14,0,891.0,122.0,1.3,25.0,839.0,757.44,559.65
2016,4,18,14,15,882.0,120.0,1.3,24.5,807.0,707.79,526.7
2016,4,18,14,30,873.0,118.0,1.3,24.0,775.0,656.7,491.37
2016,4,18,14,45,851.0,120.5,1.35,24.0,734.5,600.39,450.5
2016,4,18,15,0,829.0,123.0,1.4,24.0,694.0,544.51,408.59
2016,4,18,15,15,812.5,120.0,1.4,23.5,650.0,486.86,364.49
2016,4,18,15,30,796.0,117.0,1.4,23.0,606.0,429.69,319.1
2016,4,18,15,45,598.0,156.5,1.45,23.0,507.5,343.79,253.19
2016,4,18,16,0,400.0,196.0,1.5,23.0,409.0,280.21,205.73
2016,4,18,16,15,540.5,150.0,1.5,22.0,407.5,247.19,173.51
2016,4,18,16,30,681.0,104.0,1.5,21.0,406.0,197.21,126.16
2016,4,18,16,45,637.0,98.0,1.55,20.5,353.0,143.27,85.48
2016,4,18,17,0,593.0,92.0,1.6,20.0,300.0,94.71,56.51
2016,4,18,17,15,538.0,83.5,1.6,19.0,248.0,59.59,46.73
2016,4,18,17,30,483.0,75.0,1.6,18.0,196.0,55.75,43.49
2016,4,18,17,45,401.0,63.0,1.6,17.5,147.5,47.15,35.75
2016,4,18,18,0,319.0,51.0,1.6,17.0,99.0,39.02,28.16
2016,4,18,18,15,159.5,37.0,1.65,16.5,61.0,28.82,18.09
2016,4,18,18,30,0.0,23.0,1.7,16.0,23.0,20.48,0.0
2016,4,18,18,45,0.0,11.5,1.75,15.5,11.5,10.96,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,16.5,1.2,13.5,27.0,56.6,0.0
2016,4,19,6,0,229.0,33.0,1.1,14.0,54.0,128.24,89.38
2016,4,19,6,15,330.5,46.0,1.05,14.0,98.0,196.23,151.65
2016,4,19,6,30,432.0,59.0,1.0,14.0,142.0,275.17,219.87
2016,4,19,6,45,511.0,66.0,1.0,14.5,194.5,347.2,281.09
2016,4,19,7,0,590.0,73.0,1.0,15.0,247.0,426.53,345.96
2016,4,19,7,15,636.5,79.5,0.95,15.5,300.0,492.6,397.71
2016,4,19,7,30,683.0,86.0,0.9,16.0,353.0,561.76,449.49
2016,4,19,7,45,722.0,89.0,0.9,16.5,406.5,624.13,494.57
2016,4,19,8,0,761.0,92.0,0.9,17.0,460.0,685.1,535.77
2016,4,19,8,15,785.5,95.5,0.9,17.5,510.5,739.27,570.48
2016,4,19,8,30,810.0,99.0,0.9,18.0,561.0,792.8,603.88
2016,4,19,8,45,826.0,103.0,0.9,18.5,607.0,838.67,631.3
2016,4,19,9,0,842.0,107.0,0.9,19.0,653.0,882.67,657.0
2016,4,19,9,15,855.5,109.5,0.85,19.5,695.0,920.51,677.32
2016,4,19,9,30,869.0,112.0,0.8,20.0,737.0,947.86,690.59
2016,4,19,9,45,871.5,118.5,0.8,21.0,770.5,974.06,702.78
2016,4,19,10,0,874.0,125.0,0.8,22.0,804.0,996.85,712.7
2016,4,19,10,15,881.5,126.5,0.8,22.0,833.5,1015.68,722.93
2016,4,19,10,30,889.0,128.0,0.8,22.0,863.0,1031.13,731.21
2016,4,19,10,45,888.5,133.0,0.8,22.5,883.0,1038.78,733.44
2016,4,19,11,0,888.0,138.0,0.8,23.0,903.0,1042.72,733.65
2016,4,19,11,15,891.0,138.5,0.85,23.0,917.5,1041.83,733.63
2016,4,19,11,30,894.0,139.0,0.9,23.0,932.0,1037.33,731.6
2016,4,19,11,45,697.5,247.5,0.95,23.0,868.5,959.31,684.26
2016,4,19,12,0,501.0,356.0,1.0,23.0,805.0,863.12,619.46
2016,4,19,12,15,450.0,372.5,1.05,23.0,775.5,817.19,590.28
2016,4,19,12,30,399.0,389.0,1.1,23.0,746.0,764.47,555.65
2016,4,19,12,45,434.5,369.5,1.15,23.0,754.5,768.36,560.32
2016,4,19,13,0,470.0,350.0,1.2,23.0,763.0,762.37,557.88
2016,4,19,13,15,454.5,347.5,1.25,22.5,740.5,726.34,535.15
2016,4,19,13,30,439.0,345.0,1.3,22.0,718.0,689.88,511.96
2016,4,19,13,45,353.5,364.0,1.4,22.0,659.0,617.36,461.24
2016,4,19,14,0,268.0,383.0,1.5,22.0,600.0,554.1,416.12
2016,4,19,14,15,171.5,364.0,1.55,21.5,501.0,453.76,344.04
2016,4,19,14,30,75.0,345.0,1.6,21.0,402.0,363.9,277.84
2016,4,19,14,45,129.0,334.5,1.7,21.0,426.0,378.35,290.2
2016,4,19,15,0,183.0,324.0,1.8,21.0,450.0,386.32,296.54
2016,4,19,15,15,164.0,302.5,1.85,20.5,410.5,345.06,265.71
2016,4,19,15,30,145.0,281.0,1.9,20.0,371.0,305.95,236.27
2016,4,19,15,45,86.0,242.0,2.0,19.5,294.5,243.56,189.0
2016,4,19,16,0,27.0,203.0,2.1,19.0,218.0,190.17,148.7
2016,4,19,16,15,106.0,194.5,2.15,18.5,243.5,189.87,146.34
2016,4,19,16,30,185.0,186.0,2.2,18.0,269.0,186.21,140.13
2016,4,19,16,45,169.0,166.5,2.25,17.5,235.0,154.11,115.39
2016,4,19,17,0,153.0,147.0,2.3,17.0,201.0,124.07,94.04
2016,4,19,17,15,315.0,112.0,2.25,16.5,199.5,84.85,69.37
2016,4,19,17,30,477.0,77.0,2.2,16.0,198.0,57.33,45.24
2016,4,19,17,45,414.5,63.5,2.2,16.0,151.0,47.48,36.28
2016,4,19,18,0,352.0,50.0,2.2,16.0,104.0,38.19,27.61
2016,4,19,18,15,235.0,34.5,2.15,15.5,64.5,26.8,16.66
2016,4,19,18,30,118.0,19.0,2.1,15.0,25.0,14.94,0.0
2016,4,19,18,45,59.0,9.5,2.05,15.0,12.5,9.05,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.0,1.15,12.5,29.5,64.45,0.0
2016,4,20,6,0,274.0,32.0,1.2,13.0,59.0,143.25,101.87
2016,4,20,6,15,376.5,43.5,1.2,13.5,104.5,212.18,164.73
2016,4,20,6,30,479.0,55.0,1.2,14.0,150.0,292.64,234.23
2016,4,20,6,45,545.5,63.0,1.3,14.5,201.5,361.95,293.76
2016,4,20,7,0,612.0,71.0,1.4,15.0,253.0,437.35,356.15
2016,4,20,7,15,656.5,77.0,1.35,15.5,306.5,502.73,407.82
2016,4,20,7,30,701.0,83.0,1.3,16.0,360.0,570.94,459.41
2016,4,20,7,45,734.5,87.0,1.3,16.5,412.5,631.46,503.5
2016,4,20,8,0,768.0,91.0,1.3,17.0,465.0,690.21,543.36
2016,4,20,8,15,791.5,94.5,1.3,17.5,515.0,743.83,578.17
2016,4,20,8,30,815.0,98.0,1.3,18.0,565.0,796.71,611.61
2016,4,20,8,45,837.5,98.5,1.35,18.5,612.5,844.19,641.21
2016,4,20,9,0,860.0,99.0,1.4,19.0,660.0,883.03,664.57
2016,4,20,9,15,872.5,101.0,1.4,19.0,701.0,919.57,686.81
2016,4,20,9,30,885.0,103.0,1.4,19.0,742.0,953.53,707.2
2016,4,20,9,45,901.5,101.5,1.45,19.5,779.5,984.59,724.99
2016,4,20,10,0,918.0,100.0,1.5,20.0,817.0,1012.82,740.9
2016,4,20,10,15,728.0,200.0,1.55,20.0,782.0,959.57,705.86
2016,4,20,10,30,538.0,300.0,1.6,20.0,747.0,877.17,648.57
2016,4,20,10,45,517.5,317.5,1.65,20.0,756.0,875.32,647.37
2016,4,20,11,0,497.0,335.0,1.7,20.0,765.0,870.69,643.49
2016,4,20,11,15,423.5,372.5,1.7,20.0,743.5,830.94,614.18
2016,4,20,11,30,350.0,410.0,1.7,20.0,722.0,780.62,578.12
2016,4,20,11,45,629.5,270.5,1.75,20.5,835.5,915.79,676.61
2016,4,20,12,0,909.0,131.0,1.8,21.0,949.0,1017.46,741.46
2016,4,20,12,15,908.0,131.0,1.8,21.0,946.5,997.85,727.67
2016,4,20,12,30,907.0,131.0,1.8,21.0,944.0,974.9,713.21
2016,4,20,12,45,904.5,130.5,1.85,21.0,934.0,946.89,696.12
2016,4,20,13,0,902.0,130.0,1.9,21.0,924.0,915.85,676.98
2016,4,20,13,15,897.0,129.0,1.9,20.5,906.0,879.35,654.79
2016,4,20,13,30,892.0,128.0,1.9,20.0,888.0,840.3,630.68
2016,4,20,13,45,883.5,128.0,1.95,20.0,862.0,797.16,602.73
2016,4,20,14,0,875.0,128.0,2.0,20.0,836.0,752.09,573.09
2016,4,20,14,15,865.5,126.0,2.0,20.0,804.0,702.82,537.76
2016,4,20,14,30,856.0,124.0,2.0,20.0,772.0,652.25,500.49
2016,4,20,14,45,843.5,121.5,2.0,20.0,733.5,597.64,459.26
2016,4,20,15,0,831.0,119.0,2.0,20.0,695.0,542.53,416.42
2016,4,20,15,15,814.0,116.0,1.95,19.5,651.0,484.64,370.71
2016,4,20,15,30,797.0,113.0,1.9,19.0,607.0,427.3,323.86
2016,4,20,15,45,707.0,123.5,1.9,19.0,536.5,353.72,263.93
2016,4,20,16,0,617.0,134.0,1.9,19.0,466.0,292.26,213.29
2016,4,20,16,15,512.0,144.0,1.85,18.5,401.5,236.38,168.67
2016,4,20,16,30,407.0,154.0,1.8,18.0,337.0,191.91,135.09
2016,4,20,16,45,379.0,140.5,1.8,17.5,294.0,149.59,102.59
2016,4,20,17,0,351.0,127.0,1.8,17.0,251.0,110.75,77.09
2016,4,20,17,15,441.0,97.0,1.7,16.5,227.0,69.19,55.64
2016,4,20,17,30,531.0,67.0,1.6,16.0,203.0,48.43,37.41
2016,4,20,17,45,457.0,57.0,1.55,15.5,154.5,42.61,32.11
2016,4,20,18,0,383.0,47.0,1.5,15.0,106.0,36.47,26.29
2016,4,20,18,15,265.0,33.5,1.5,14.5,67.0,26.56,16.69
2016,4,20,18,30,147.0,20.0,1.5,14.0,28.0,15.73,0.0
2016,4,20,18,45,73.5,10.0,1.5,14.0,14.0,9.53,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,8.33,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,16.69,7.76
2016,4,21,6,15,0.0,31.5,1.0,14.0,31.5,29.25,18.96
2016,4,21,6,30,0.0,45.0,1.1,14.0,45.0,41.82,30.01
2016,4,21,6,45,0.0,60.5,1.2,14.5,60.5,56.89,42.97
2016,4,21,7,0,0.0,76.0,1.3,15.0,76.0,71.99,55.74
2016,4,21,7,15,0.0,92.5,1.35,15.0,92.5,88.11,69.23
2016,4,21,7,30,0.0,109.0,1.4,15.0,109.0,104.21,82.5
2016,4,21,7,45,62.0,160.0,1.5,15.5,190.5,208.41,169.3
2016,4,21,8,0,124.0,211.0,1.6,16.0,272.0,324.29,261.96
2016,4,21,8,15,134.0,234.5,1.65,16.0,307.0,362.1,290.45
2016,4,21,8,30,144.0,258.0,1.7,16.0,342.0,400.16,319.1
2016,4,21,8,45,147.5,280.5,1.8,16.5,372.5,431.62,341.65
2016,4,21,9,0,151.0,303.0,1.9,17.0,403.0,462.67,363.6
2016,4,21,9,15,176.0,323.0,1.95,17.0,446.0,510.06,398.69
2016,4,21,9,30,201.0,343.0,2.0,17.0,489.0,557.94,433.56
2016,4,21,9,45,314.0,330.0,2.05,17.5,570.5,667.53,514.29
2016,4,21,10,0,427.0,317.0,2.1,18.0,652.0,779.29,593.31
2016,4,21,10,15,341.5,359.0,2.1,18.0,633.0,731.36,555.44
2016,4,21,10,30,256.0,401.0,2.1,18.0,614.0,692.12,524.56
2016,4,21,10,45,164.5,404.5,2.1,18.0,543.0,589.4,448.85
2016,4,21,11,0,73.0,408.0,2.1,18.0,472.0,485.96,371.09
2016,4,21,11,15,87.0,423.0,2.15,18.0,500.5,513.23,391.9
2016,4,21,11,30,101.0,438.0,2.2,18.0,529.0,539.71,411.26
2016,4,21,11,45,106.0,437.5,2.25,18.0,533.5,540.28,411.69
2016,4,21,12,0,111.0,437.0,2.3,18.0,538.0,550.33,419.09
2016,4,21,12,15,488.0,290.0,2.35,18.0,729.0,770.64,588.3
2016,4,21,12,30,865.0,143.0,2.4,18.0,920.0,948.03,712.61
2016,4,21,12,45,875.0,134.5,2.5,18.5,913.5,924.49,694.8
2016,4,21,13,0,885.0,126.0,2.6,19.0,907.0,897.43,676.59
2016,4,21,13,15,881.0,125.0,2.65,19.0,889.5,862.37,653.72
2016,4,21,13,30,877.0,124.0,2.7,19.0,872.0,824.76,628.93
2016,4,21,13,45,880.5,117.0,2.8,19.0,850.0,784.77,602.54
2016,4,21,14,0,884.0,110.0,2.9,19.0,828.0,742.0,573.8
2016,4,21,14,15,660.0,205.0,2.9,18.5,729.5,639.64,496.73
2016,4,21,14,30,436.0,300.0,2.9,18.0,631.0,549.85,427.36
2016,4,21,14,45,308.0,313.5,2.95,18.0,541.5,461.76,359.97
2016,4,21,15,0,180.0,327.0,3.0,18.0,452.0,387.22,302.24
2016,4,21,15,15,100.5,277.5,2.95,18.0,346.5,295.93,231.76
2016,4,21,15,30,21.0,228.0,2.9,18.0,241.0,215.76,169.4
2016,4,21,15,45,228.5,209.5,2.9,18.0,334.0,261.42,202.73
2016,4,21,16,0,436.0,191.0,2.9,18.0,427.0,287.12,215.92
2016,4,21,16,15,266.0,190.0,2.85,17.5,329.5,219.94,165.43
2016,4,21,16,30,96.0,189.0,2.8,17.0,232.0,177.38,137.36
2016,4,21,16,45,90.5,166.5,2.8,17.0,203.0,150.04,115.7
2016,4,21,17,0,85.0,144.0,2.8,17.0,174.0,123.66,95.64
2016,4,21,17,15,76.0,121.0,2.65,16.5,145.0,99.58,82.27
2016,4,21,17,30,67.0,98.0,2.5,16.0,116.0,82.02,66.96
2016,4,21,17,45,53.0,76.5,2.4,15.5,88.5,65.08,51.85
2016,4,21,18,0,39.0,55.0,2.3,15.0,61.0,47.79,36.16
2016,4,21,18,15,19.5,36.0,2.25,14.5,39.0,31.97,21.34
2016,4,21,18,30,0.0,17.0,2.2,14.0,17.0,15.78,0.77
2016,4,21,18,45,0.0,8.5,2.15,14.0,8.5,8.1,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,103.0,19.0,3.75,14.0,30.0,58.65,12.98
2016,4,22,6,0,206.0,38.0,3.8,14.0,60.0,127.16,92.5
2016,4,22,6,15,305.0,51.0,3.85,14.0,103.5,192.0,150.67
2016,4,22,6,30,404.0,64.0,3.9,14.0,147.0,268.13,217.61
2016,4,22,6,45,479.5,71.5,4.0,14.0,198.0,340.06,280.7
2016,4,22,7,0,555.0,79.0,4.1,14.0,249.0,416.75,346.38
2016,4,22,7,15,355.0,122.0,4.2,14.0,238.5,368.91,307.1
2016,4,22,7,30,155.0,165.0,4.3,14.0,228.0,284.28,235.31
2016,4,22,7,45,234.0,179.5,4.45,14.5,289.0,371.96,307.66
2016,4,22,8,0,313.0,194.0,4.6,15.0,350.0,456.29,375.44
2016,4,22,8,15,156.5,134.0,4.7,15.0,212.0,275.8,227.43
2016,4,22,8,30,0.0,74.0,4.8,15.0,74.0,68.92,52.14
2016,4,22,8,45,0.0,81.0,4.9,15.0,81.0,75.48,57.54
2016,4,22,9,0,0.0,88.0,5.0,15.0,88.0,82.05,62.82
2016,4,22,9,15,0.0,77.5,5.1,15.0,77.5,72.26,54.55
2016,4,22,9,30,0.0,67.0,5.2,15.0,67.0,62.47,46.34
2016,4,22,9,45,0.0,105.5,5.35,15.5,105.5,98.76,75.97
2016,4,22,10,0,0.0,144.0,5.5,16.0,144.0,135.82,105.81
2016,4,22,10,15,28.0,259.0,5.55,15.5,282.5,287.29,228.4
2016,4,22,10,30,56.0,374.0,5.6,15.0,421.0,436.29,345.54
2016,4,22,10,45,28.0,213.0,5.65,15.0,236.5,238.63,189.38
2016,4,22,11,0,0.0,52.0,5.7,15.0,52.0,48.56,34.43
2016,4,22,11,15,3.5,124.5,5.7,15.0,128.0,120.48,93.42
2016,4,22,11,30,7.0,197.0,5.7,15.0,204.0,193.36,152.23
2016,4,22,11,45,36.0,309.5,5.7,15.0,343.0,340.18,269.43
2016,4,22,12,0,65.0,422.0,5.7,15.0,482.0,480.23,377.95
2016,4,22,12,15,77.5,430.0,5.6,14.5,501.0,496.3,390.79
2016,4,22,12,30,90.0,438.0,5.5,14.0,520.0,511.3,403.16
2016,4,22,12,45,474.0,292.0,5.4,14.0,713.0,727.89,579.4
2016,4,22,13,0,858.0,146.0,5.3,14.0,906.0,893.3,705.45
2016,4,22,13,15,855.0,145.0,5.2,14.0,889.5,864.36,683.29
2016,4,22,13,30,852.0,144.0,5.1,14.0,873.0,827.48,656.42
2016,4,22,13,45,847.0,142.0,5.05,14.0,849.5,785.73,626.17
2016,4,22,14,0,842.0,140.0,5.0,14.0,826.0,741.94,593.76
2016,4,22,14,15,834.0,138.5,5.0,14.0,796.0,694.77,557.23
2016,4,22,14,30,826.0,137.0,5.0,14.0,766.0,646.24,518.85
2016,4,22,14,45,830.5,127.0,5.0,14.0,733.0,595.88,478.33
2016,4,22,15,0,835.0,117.0,5.0,14.0,700.0,543.45,434.97
2016,4,22,15,15,820.0,114.5,5.0,14.0,657.5,486.82,386.92
2016,4,22,15,30,805.0,112.0,5.0,14.0,615.0,430.5,337.81
2016,4,22,15,45,792.0,106.0,5.0,14.0,569.0,372.33,285.98
2016,4,22,16,0,779.0,100.0,5.0,14.0,523.0,314.79,233.67
2016,4,22,16,15,752.0,96.0,4.9,13.5,472.5,256.6,181.37
2016,4,22,16,30,725.0,92.0,4.8,13.0,422.0,197.01,129.16
2016,4,22,16,45,684.0,88.0,4.7,13.0,368.5,142.53,85.51
2016,4,22,17,0,643.0,84.0,4.6,13.0,315.0,92.95,54.16
2016,4,22,17,15,588.5,77.5,4.35,12.5,263.0,53.95,42.96
2016,4,22,17,30,534.0,71.0,4.1,12.0,211.0,51.55,40.84
2016,4,22,17,45,445.0,62.5,3.9,12.0,161.0,47.2,36.7
2016,4,22,18,0,356.0,54.0,3.7,12.0,111.0,41.15,30.8
2016,4,22,18,15,234.0,39.5,3.5,11.5,71.5,30.65,20.62
2016,4,22,18,30,112.0,25.0,3.3,11.0,32.0,19.73,4.11
2016,4,22,18,45,56.0,12.5,3.15,11.0,16.0,11.91,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
