Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,144.0,18.0,2.35,11.5,33.5,69.23,24.07
2016,4,23,6,0,288.0,36.0,2.4,12.0,67.0,153.52,113.43
2016,4,23,6,15,385.5,46.5,2.4,12.0,113.0,221.0,174.64
2016,4,23,6,30,483.0,57.0,2.4,12.0,159.0,299.17,243.67
2016,4,23,6,45,542.5,65.0,2.45,12.5,209.5,365.41,301.54
2016,4,23,7,0,602.0,73.0,2.5,13.0,260.0,436.95,361.79
2016,4,23,7,15,645.0,79.0,2.5,13.0,312.5,500.97,414.58
2016,4,23,7,30,688.0,85.0,2.5,13.0,365.0,567.68,467.73
2016,4,23,7,45,715.0,91.0,2.5,13.5,416.0,625.39,511.25
2016,4,23,8,0,742.0,97.0,2.5,14.0,467.0,683.5,552.51
2016,4,23,8,15,765.0,100.5,2.5,14.0,516.0,732.62,586.79
2016,4,23,8,30,788.0,104.0,2.5,14.0,565.0,784.0,622.16
2016,4,23,8,45,801.5,109.0,2.5,14.5,609.0,827.89,650.34
2016,4,23,9,0,815.0,114.0,2.5,15.0,653.0,869.81,676.7
2016,4,23,9,15,828.0,116.0,2.5,15.0,693.5,905.66,699.75
2016,4,23,9,30,841.0,118.0,2.5,15.0,734.0,939.04,720.97
2016,4,23,9,45,527.0,249.0,2.5,15.5,641.5,796.91,616.35
2016,4,23,10,0,213.0,380.0,2.5,16.0,549.0,612.96,473.73
2016,4,23,10,15,553.0,247.5,2.5,16.0,706.0,837.34,645.32
2016,4,23,10,30,893.0,115.0,2.5,16.0,863.0,1023.0,771.11
2016,4,23,10,45,896.5,116.5,2.55,16.5,884.0,1030.9,772.65
2016,4,23,11,0,900.0,118.0,2.6,17.0,905.0,1035.2,773.82
2016,4,23,11,15,903.0,118.5,2.6,17.0,918.5,1034.31,772.65
2016,4,23,11,30,906.0,119.0,2.6,17.0,932.0,1029.79,769.27
2016,4,23,11,45,905.0,121.0,2.6,17.0,937.0,1019.26,762.08
2016,4,23,12,0,904.0,123.0,2.6,17.0,942.0,1005.21,752.71
2016,4,23,12,15,903.0,123.0,2.65,17.0,940.0,985.72,740.33
2016,4,23,12,30,902.0,123.0,2.7,17.0,938.0,962.93,725.79
2016,4,23,12,45,896.5,124.0,2.8,17.5,927.0,933.89,706.08
2016,4,23,13,0,891.0,125.0,2.9,18.0,916.0,902.0,684.38
2016,4,23,13,15,886.5,124.5,3.05,17.5,898.5,866.84,663.14
2016,4,23,13,30,882.0,124.0,3.2,17.0,881.0,829.13,639.71
2016,4,23,13,45,870.5,125.5,3.35,17.0,855.0,785.59,610.51
2016,4,23,14,0,859.0,127.0,3.5,17.0,829.0,740.41,579.67
2016,4,23,14,15,603.5,230.5,3.55,17.0,715.0,625.2,490.04
2016,4,23,14,30,348.0,334.0,3.6,17.0,601.0,524.54,410.38
2016,4,23,14,45,346.0,316.5,3.7,17.0,570.0,486.04,381.41
2016,4,23,15,0,344.0,299.0,3.8,17.0,539.0,447.33,351.33
2016,4,23,15,15,339.0,281.0,3.8,16.5,506.0,406.67,319.55
2016,4,23,15,30,334.0,263.0,3.8,16.0,473.0,366.28,287.2
2016,4,23,15,45,527.5,188.5,3.85,16.0,490.0,347.03,267.14
2016,4,23,16,0,721.0,114.0,3.9,16.0,507.0,306.78,226.33
2016,4,23,16,15,692.5,109.5,3.85,15.5,457.5,250.76,176.95
2016,4,23,16,30,664.0,105.0,3.8,15.0,408.0,197.72,131.14
2016,4,23,16,45,615.0,101.5,3.8,15.0,355.5,146.4,90.89
2016,4,23,17,0,566.0,98.0,3.8,15.0,303.0,101.06,62.62
2016,4,23,17,15,512.0,89.5,3.65,14.5,252.5,63.66,51.23
2016,4,23,17,30,458.0,81.0,3.5,14.0,202.0,58.93,47.09
2016,4,23,17,45,379.0,69.5,3.4,14.0,154.5,51.71,40.41
2016,4,23,18,0,300.0,58.0,3.3,14.0,107.0,44.16,33.22
2016,4,23,18,15,196.5,41.5,3.2,13.5,69.0,32.17,21.83
2016,4,23,18,30,93.0,25.0,3.1,13.0,31.0,20.7,5.87
2016,4,23,18,45,46.5,12.5,3.05,13.0,15.5,11.91,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,88.5,22.5,3.35,11.5,32.5,55.39,23.16
2016,4,24,6,0,177.0,45.0,3.5,12.0,65.0,120.15,89.38
2016,4,24,6,15,268.5,61.0,3.5,12.0,109.5,190.28,151.28
2016,4,24,6,30,360.0,77.0,3.5,12.0,154.0,264.72,216.76
2016,4,24,6,45,363.5,95.0,3.55,12.5,191.0,306.57,254.23
2016,4,24,7,0,367.0,113.0,3.6,13.0,228.0,348.12,289.91
2016,4,24,7,15,430.0,116.0,3.6,13.0,275.0,408.47,340.83
2016,4,24,7,30,493.0,119.0,3.6,13.0,322.0,473.96,394.64
2016,4,24,7,45,602.5,116.5,3.6,13.5,397.0,576.37,475.73
2016,4,24,8,0,712.0,114.0,3.6,14.0,472.0,681.8,556.11
2016,4,24,8,15,737.5,118.5,3.55,14.5,521.5,735.81,593.14
2016,4,24,8,30,763.0,123.0,3.5,15.0,571.0,789.38,629.27
2016,4,24,8,45,790.5,123.0,3.5,15.5,619.0,834.82,658.98
2016,4,24,9,0,818.0,123.0,3.5,16.0,667.0,883.26,690.37
2016,4,24,9,15,832.0,125.5,3.4,16.0,708.0,920.63,714.12
2016,4,24,9,30,846.0,128.0,3.3,16.0,749.0,955.55,735.95
2016,4,24,9,45,860.5,128.0,3.25,16.5,785.5,985.47,753.09
2016,4,24,10,0,875.0,128.0,3.2,17.0,822.0,1003.74,762.19
2016,4,24,10,15,882.5,129.5,3.25,17.0,850.5,1022.29,773.89
2016,4,24,10,30,890.0,131.0,3.3,17.0,879.0,1037.47,783.4
2016,4,24,10,45,893.5,133.0,3.4,17.5,900.0,1045.67,787.29
2016,4,24,11,0,897.0,135.0,3.5,18.0,921.0,1050.26,788.94
2016,4,24,11,15,899.5,135.5,3.7,18.0,934.5,1048.67,788.85
2016,4,24,11,30,902.0,136.0,3.9,18.0,948.0,1043.47,786.43
2016,4,24,11,45,896.0,141.0,4.1,18.0,951.5,1030.84,779.03
2016,4,24,12,0,890.0,146.0,4.3,18.0,955.0,1014.78,769.33
2016,4,24,12,15,889.0,146.0,4.5,17.5,953.0,995.3,759.21
2016,4,24,12,30,888.0,146.0,4.7,17.0,951.0,972.59,746.92
2016,4,24,12,45,865.5,158.0,4.95,17.0,936.0,945.51,730.27
2016,4,24,13,0,843.0,170.0,5.2,17.0,921.0,909.43,706.9
2016,4,24,13,15,645.5,258.0,5.35,17.0,826.5,800.77,627.37
2016,4,24,13,30,448.0,346.0,5.5,17.0,732.0,697.12,546.78
2016,4,24,13,45,608.0,270.5,5.65,17.0,778.0,726.27,573.22
2016,4,24,14,0,768.0,195.0,5.8,17.0,824.0,741.27,587.75
2016,4,24,14,15,757.0,192.0,5.85,16.5,792.5,692.91,551.55
2016,4,24,14,30,746.0,189.0,5.9,16.0,761.0,643.72,514.04
2016,4,24,14,45,730.5,186.0,5.95,16.0,723.0,591.36,472.14
2016,4,24,15,0,715.0,183.0,6.0,16.0,685.0,539.11,429.33
2016,4,24,15,15,696.5,178.0,6.0,15.5,642.5,484.06,383.99
2016,4,24,15,30,678.0,173.0,6.0,15.0,600.0,430.01,338.22
2016,4,24,15,45,672.5,160.0,6.05,15.0,556.0,374.82,289.74
2016,4,24,16,0,667.0,147.0,6.1,15.0,512.0,319.7,240.34
2016,4,24,16,15,636.0,140.0,6.05,14.5,461.5,263.99,191.31
2016,4,24,16,30,605.0,133.0,6.0,14.0,411.0,211.73,146.24
2016,4,24,16,45,574.5,122.0,6.0,14.0,360.5,159.75,104.35
2016,4,24,17,0,544.0,111.0,6.0,14.0,310.0,110.64,71.48
2016,4,24,17,15,489.0,101.0,5.95,13.5,258.5,71.82,58.72
2016,4,24,17,30,434.0,91.0,5.9,13.0,207.0,66.33,53.89
2016,4,24,17,45,357.5,77.5,5.85,12.5,159.0,57.78,46.08
2016,4,24,18,0,281.0,64.0,5.8,12.0,111.0,48.83,37.64
2016,4,24,18,15,184.0,45.0,5.7,11.5,71.5,34.93,24.47
2016,4,24,18,30,87.0,26.0,5.6,11.0,32.0,21.49,7.55
2016,4,24,18,45,43.5,13.0,5.6,11.0,16.0,12.39,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,5,45,196.5,17.0,3.3,8.5,40.0,86.83,44.18
2016,4,25,6,0,393.0,34.0,3.4,9.0,80.0,188.19,142.51
2016,4,25,6,15,485.5,42.5,3.5,9.5,128.5,257.55,206.48
2016,4,25,6,30,578.0,51.0,3.6,10.0,177.0,336.91,277.59
2016,4,25,6,45,637.0,57.5,3.75,10.5,230.5,406.2,339.07
2016,4,25,7,0,696.0,64.0,3.9,11.0,284.0,478.38,400.94
2016,4,25,7,15,735.5,68.5,3.9,11.5,338.5,543.29,454.52
2016,4,25,7,30,775.0,73.0,3.9,12.0,393.0,610.28,507.77
2016,4,25,7,45,803.0,76.5,3.95,12.5,446.5,669.65,552.41
2016,4,25,8,0,831.0,80.0,4.0,13.0,500.0,729.23,595.02
2016,4,25,8,15,852.0,83.0,4.0,13.0,551.0,782.54,632.9
2016,4,25,8,30,873.0,86.0,4.0,13.0,602.0,828.53,664.77
2016,4,25,8,45,889.0,88.5,4.0,13.5,648.5,874.17,694.71
2016,4,25,9,0,905.0,91.0,4.0,14.0,695.0,917.8,722.72
2016,4,25,9,15,916.5,93.0,3.95,14.0,737.0,954.44,746.47
2016,4,25,9,30,928.0,95.0,3.9,14.0,779.0,988.3,768.11
2016,4,25,9,45,935.5,97.0,3.9,14.5,814.0,1015.31,783.76
2016,4,25,10,0,943.0,99.0,3.9,15.0,849.0,1038.97,797.08
2016,4,25,10,15,949.0,100.0,3.9,15.0,878.0,1056.56,807.78
2016,4,25,10,30,955.0,101.0,3.9,15.0,907.0,1070.51,816.13
2016,4,25,10,45,959.0,102.0,3.9,15.5,928.0,1078.72,819.19
2016,4,25,11,0,963.0,103.0,3.9,16.0,949.0,1083.1,819.83
2016,4,25,11,15,965.0,103.5,3.9,16.0,962.5,1081.08,817.87
2016,4,25,11,30,967.0,104.0,3.9,16.0,976.0,1075.22,813.52
2016,4,25,11,45,964.5,106.0,3.9,16.0,980.5,1062.65,804.81
2016,4,25,12,0,962.0,108.0,3.9,16.0,985.0,1046.39,793.77
2016,4,25,12,15,961.5,108.0,3.85,16.0,982.5,1026.41,779.96
2016,4,25,12,30,961.0,108.0,3.8,16.0,980.0,1002.9,763.85
2016,4,25,12,45,952.5,111.0,3.8,16.5,968.0,971.75,741.48
2016,4,25,13,0,944.0,114.0,3.8,17.0,956.0,937.68,717.18
2016,4,25,13,15,939.5,113.0,3.75,17.0,937.5,900.41,691.68
2016,4,25,13,30,935.0,112.0,3.7,17.0,919.0,860.44,664.18
2016,4,25,13,45,928.0,111.5,3.7,17.0,893.5,816.51,633.96
2016,4,25,14,0,921.0,111.0,3.7,17.0,868.0,770.46,601.95
2016,4,25,14,15,912.5,109.5,3.75,17.0,835.5,720.55,565.76
2016,4,25,14,30,904.0,108.0,3.8,17.0,803.0,669.11,526.51
2016,4,25,14,45,892.0,106.0,3.85,17.0,764.0,613.9,483.34
2016,4,25,15,0,880.0,104.0,3.9,17.0,725.0,557.99,438.35
2016,4,25,15,15,865.0,102.0,3.95,16.5,680.5,500.24,391.3
2016,4,25,15,30,850.0,100.0,4.0,16.0,636.0,439.57,340.39
2016,4,25,15,45,830.0,97.0,4.05,16.0,587.5,379.26,287.66
2016,4,25,16,0,810.0,94.0,4.1,16.0,539.0,320.3,234.94
2016,4,25,16,15,784.0,90.5,4.1,15.5,487.5,261.1,182.28
2016,4,25,16,30,758.0,87.0,4.1,15.0,436.0,204.5,132.84
2016,4,25,16,45,719.5,82.5,4.1,15.0,382.5,144.17,84.39
2016,4,25,17,0,681.0,78.0,4.1,15.0,329.0,92.25,51.08
2016,4,25,17,15,631.0,72.0,4.0,14.5,276.0,49.18,38.36
2016,4,25,17,30,581.0,66.0,3.9,14.0,223.0,46.92,36.41
2016,4,25,17,45,500.5,58.0,3.85,13.5,172.5,42.77,32.59
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,38.45,28.4
2016,4,25,18,15,303.0,37.5,3.7,12.5,80.0,29.6,19.89
2016,4,25,18,30,186.0,25.0,3.6,12.0,38.0,19.63,7.23
2016,4,25,18,45,93.0,12.5,3.5,11.5,19.0,11.91,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,9.0,8.0,7.63,0.0
2016,4,26,5,45,68.5,25.5,1.8,9.5,34.0,54.52,29.27
2016,4,26,6,0,137.0,43.0,1.8,10.0,60.0,103.22,77.7
2016,4,26,6,15,183.5,62.0,1.85,10.5,96.0,150.83,120.38
2016,4,26,6,30,230.0,81.0,1.9,11.0,132.0,203.25,166.66
2016,4,26,6,45,255.0,101.0,2.0,11.5,171.5,250.62,207.94
2016,4,26,7,0,280.0,121.0,2.1,12.0,211.0,300.11,249.81
2016,4,26,7,15,311.0,135.5,2.1,12.5,252.0,348.7,289.76
2016,4,26,7,30,342.0,150.0,2.1,13.0,293.0,399.71,330.5
2016,4,26,7,45,499.0,131.0,2.15,13.5,369.0,515.29,422.96
2016,4,26,8,0,656.0,112.0,2.2,14.0,445.0,638.89,517.9
2016,4,26,8,15,628.5,136.0,2.1,14.0,480.5,670.85,538.5
2016,4,26,8,30,601.0,160.0,2.0,14.0,516.0,698.05,555.68
2016,4,26,8,45,581.5,183.0,1.9,14.5,549.5,726.55,572.45
2016,4,26,9,0,562.0,206.0,1.8,15.0,583.0,746.73,582.92
2016,4,26,9,15,475.5,257.0,1.8,15.0,589.5,737.73,572.33
2016,4,26,9,30,389.0,308.0,1.8,15.0,596.0,708.96,548.24
2016,4,26,9,45,435.5,303.0,1.8,15.0,639.5,767.17,589.63
2016,4,26,10,0,482.0,298.0,1.8,15.0,683.0,813.0,621.24
2016,4,26,10,15,433.0,333.0,1.9,15.0,688.5,805.47,613.77
2016,4,26,10,30,384.0,368.0,2.0,15.0,694.0,783.32,596.96
2016,4,26,10,45,389.0,375.0,2.15,15.5,711.5,794.91,604.7
2016,4,26,11,0,394.0,382.0,2.3,16.0,729.0,804.67,610.84
2016,4,26,11,15,273.5,418.5,2.4,16.0,661.0,717.81,546.42
2016,4,26,11,30,153.0,455.0,2.5,16.0,593.0,619.19,472.92
2016,4,26,11,45,187.5,456.0,2.7,16.0,626.5,648.81,496.64
2016,4,26,12,0,222.0,457.0,2.9,16.0,660.0,676.59,518.08
2016,4,26,12,15,291.0,437.0,3.0,16.0,702.5,722.2,552.93
2016,4,26,12,30,360.0,417.0,3.1,16.0,745.0,754.78,578.26
2016,4,26,12,45,589.5,295.0,3.25,16.0,825.0,834.44,642.31
2016,4,26,13,0,819.0,173.0,3.4,16.0,905.0,891.57,686.29
2016,4,26,13,15,814.0,171.5,3.45,16.0,887.5,856.15,661.69
2016,4,26,13,30,809.0,170.0,3.5,16.0,870.0,818.49,636.05
2016,4,26,13,45,815.0,160.5,3.6,16.0,848.5,779.57,609.52
2016,4,26,14,0,821.0,151.0,3.7,16.0,827.0,737.92,579.84
2016,4,26,14,15,811.5,149.0,3.75,16.0,796.0,690.25,544.11
2016,4,26,14,30,802.0,147.0,3.8,16.0,765.0,641.44,506.68
2016,4,26,14,45,788.0,145.0,3.85,16.0,727.5,589.14,465.63
2016,4,26,15,0,774.0,143.0,3.9,16.0,690.0,536.64,423.32
2016,4,26,15,15,757.0,139.5,3.95,15.5,647.5,478.76,376.43
2016,4,26,15,30,740.0,136.0,4.0,15.0,605.0,423.7,330.24
2016,4,26,15,45,723.5,129.5,4.05,15.0,559.0,367.14,280.98
2016,4,26,16,0,707.0,123.0,4.1,15.0,513.0,311.74,231.71
2016,4,26,16,15,678.5,117.5,4.1,14.5,463.5,255.73,182.38
2016,4,26,16,30,650.0,112.0,4.1,14.0,414.0,202.74,136.5
2016,4,26,16,45,616.0,104.5,4.2,14.0,363.0,150.69,94.64
2016,4,26,17,0,582.0,97.0,4.3,14.0,312.0,102.79,63.1
2016,4,26,17,15,530.5,89.0,4.2,13.5,261.5,62.67,50.55
2016,4,26,17,30,479.0,81.0,4.1,13.0,211.0,59.45,47.76
2016,4,26,17,45,401.5,70.0,4.05,13.0,163.0,51.87,40.78
2016,4,26,18,0,324.0,59.0,4.0,13.0,115.0,44.73,33.97
2016,4,26,18,15,223.0,43.5,3.95,12.5,76.0,33.6,23.41
2016,4,26,18,30,122.0,28.0,3.9,12.0,37.0,22.0,9.57
2016,4,26,18,45,61.0,14.0,3.85,12.0,18.5,13.34,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,2.5,11.0,12.0,18.97,0.0
2016,4,27,5,45,160.0,26.0,2.7,11.5,44.5,87.73,51.92
2016,4,27,6,0,283.0,41.0,2.9,12.0,77.0,157.53,119.21
2016,4,27,6,15,373.0,52.5,2.95,12.0,122.5,224.88,179.47
2016,4,27,6,30,463.0,64.0,3.0,12.0,168.0,300.66,246.4
2016,4,27,6,45,231.5,49.5,3.15,12.5,101.5,184.97,153.44
2016,4,27,7,0,0.0,35.0,3.3,13.0,35.0,32.49,22.32
2016,4,27,7,15,0.0,41.5,3.45,13.0,41.5,38.54,27.53
2016,4,27,7,30,0.0,48.0,3.6,13.0,48.0,44.61,32.63
2016,4,27,7,45,0.0,51.5,3.8,13.5,51.5,47.88,35.22
2016,4,27,8,0,0.0,55.0,4.0,14.0,55.0,51.16,37.78
2016,4,27,8,15,46.5,159.0,4.15,14.0,187.0,196.56,160.12
2016,4,27,8,30,93.0,263.0,4.3,14.0,319.0,350.43,284.68
2016,4,27,8,45,340.5,231.0,4.45,14.0,457.0,553.69,450.67
2016,4,27,9,0,588.0,199.0,4.6,14.0,595.0,767.49,617.08
2016,4,27,9,15,345.5,273.5,4.7,14.0,509.5,622.95,500.15
2016,4,27,9,30,103.0,348.0,4.8,14.0,424.0,456.32,364.08
2016,4,27,9,45,109.0,366.5,4.9,14.0,451.0,482.27,384.29
2016,4,27,10,0,115.0,385.0,5.0,14.0,478.0,521.49,413.8
2016,4,27,10,15,489.0,264.5,5.05,14.0,677.0,788.23,626.82
2016,4,27,10,30,863.0,144.0,5.1,14.0,876.0,1034.45,806.4
2016,4,27,10,45,864.0,148.5,5.15,14.0,897.0,1042.49,809.96
2016,4,27,11,0,865.0,153.0,5.2,14.0,918.0,1046.91,812.74
2016,4,27,11,15,869.5,154.0,5.2,14.0,932.5,1047.5,812.58
2016,4,27,11,30,874.0,155.0,5.2,14.0,947.0,1035.13,803.48
2016,4,27,11,45,872.0,158.0,5.2,14.0,952.5,1033.53,802.18
2016,4,27,12,0,870.0,161.0,5.2,14.0,958.0,1019.12,791.9
2016,4,27,12,15,869.5,161.0,5.15,14.0,956.0,999.73,777.9
2016,4,27,12,30,869.0,161.0,5.1,14.0,954.0,977.1,761.72
2016,4,27,12,45,863.5,162.5,5.1,14.0,943.5,948.31,741.59
2016,4,27,13,0,858.0,164.0,5.1,14.0,933.0,916.76,719.49
2016,4,27,13,15,853.0,162.5,5.1,14.0,915.0,880.16,693.67
2016,4,27,13,30,848.0,161.0,5.1,14.0,897.0,841.18,666.01
2016,4,27,13,45,844.0,157.5,5.1,14.0,872.5,798.88,635.73
2016,4,27,14,0,840.0,154.0,5.1,14.0,848.0,754.53,602.86
2016,4,27,14,15,829.5,152.0,5.05,14.0,815.5,705.33,564.69
2016,4,27,14,30,819.0,150.0,5.0,14.0,783.0,655.05,524.94
2016,4,27,14,45,482.0,242.0,4.95,14.0,610.0,498.47,399.3
2016,4,27,15,0,145.0,334.0,4.9,14.0,437.0,374.6,298.72
2016,4,27,15,15,451.0,235.0,4.8,14.0,527.5,418.72,333.76
2016,4,27,15,30,757.0,136.0,4.7,14.0,618.0,431.11,338.45
2016,4,27,15,45,736.5,131.0,4.65,14.0,570.5,373.5,287.59
2016,4,27,16,0,716.0,126.0,4.6,14.0,523.0,317.47,237.4
2016,4,27,16,15,686.5,120.5,4.55,14.0,472.0,260.7,186.76
2016,4,27,16,30,657.0,115.0,4.5,14.0,421.0,207.07,139.91
2016,4,27,16,45,625.5,106.5,4.45,14.0,370.0,154.08,97.02
2016,4,27,17,0,594.0,98.0,4.4,14.0,319.0,104.93,64.26
2016,4,27,17,15,541.5,89.5,4.3,13.5,267.0,62.93,50.78
2016,4,27,17,30,489.0,81.0,4.2,13.0,215.0,59.26,47.6
2016,4,27,17,45,424.0,69.0,4.15,13.0,167.5,51.07,40.08
2016,4,27,18,0,359.0,57.0,4.1,13.0,120.0,43.13,32.59
2016,4,27,18,15,252.5,42.5,4.05,12.5,79.5,32.76,22.76
2016,4,27,18,30,146.0,28.0,4.0,12.0,39.0,21.96,10.18
2016,4,27,18,45,73.0,14.0,3.95,12.0,19.5,13.34,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,6.0,2.8,9.5,7.0,0.0,0.0
2016,4,28,5,30,61.0,12.0,2.9,10.0,14.0,25.53,0.0
2016,4,28,5,45,192.0,26.5,3.0,10.5,48.5,98.4,61.43
2016,4,28,6,0,323.0,41.0,3.1,11.0,83.0,173.18,132.18
2016,4,28,6,15,411.5,51.0,3.1,11.5,129.0,239.39,191.7
2016,4,28,6,30,500.0,61.0,3.1,12.0,175.0,315.04,258.33
2016,4,28,6,45,563.0,67.0,3.1,12.5,227.0,381.99,316.55
2016,4,28,7,0,626.0,73.0,3.1,13.0,279.0,454.45,377.35
2016,4,28,7,15,667.0,78.5,3.05,13.5,331.5,517.85,428.66
2016,4,28,7,30,708.0,84.0,3.0,14.0,384.0,583.66,479.98
2016,4,28,7,45,740.5,87.5,2.95,14.5,436.5,640.63,522.48
2016,4,28,8,0,773.0,91.0,2.9,15.0,489.0,700.88,564.66
2016,4,28,8,15,795.0,94.0,2.8,15.5,538.0,752.57,599.06
2016,4,28,8,30,817.0,97.0,2.7,16.0,587.0,803.39,631.97
2016,4,28,8,45,835.0,99.0,2.65,16.5,633.0,848.42,660.28
2016,4,28,9,0,853.0,101.0,2.6,17.0,679.0,884.59,681.91
2016,4,28,9,15,866.0,103.5,2.55,17.0,720.0,921.52,705.1
2016,4,28,9,30,879.0,106.0,2.5,17.0,761.0,955.91,726.29
2016,4,28,9,45,896.5,103.0,2.45,17.5,798.0,985.79,742.87
2016,4,28,10,0,914.0,100.0,2.4,18.0,835.0,1012.9,757.46
2016,4,28,10,15,921.0,101.5,2.35,18.0,864.0,1031.52,767.81
2016,4,28,10,30,928.0,103.0,2.3,18.0,893.0,1046.63,775.98
2016,4,28,10,45,929.5,105.5,2.3,18.5,913.5,1053.67,778.12
2016,4,28,11,0,931.0,108.0,2.3,19.0,934.0,1056.97,778.05
2016,4,28,11,15,934.0,109.0,2.35,19.0,947.5,1056.44,777.75
2016,4,28,11,30,937.0,110.0,2.4,19.0,961.0,1052.18,775.2
2016,4,28,11,45,935.5,112.0,2.5,19.5,966.0,1040.79,767.24
2016,4,28,12,0,934.0,114.0,2.6,20.0,971.0,1025.81,757.07
2016,4,28,12,15,933.5,113.5,2.65,20.0,969.0,1005.77,744.57
2016,4,28,12,30,933.0,113.0,2.7,20.0,967.0,982.35,729.89
2016,4,28,12,45,933.5,111.5,2.8,20.0,958.0,955.55,713.38
2016,4,28,13,0,934.0,110.0,2.9,20.0,949.0,925.52,694.58
2016,4,28,13,15,930.5,109.0,2.95,19.5,931.5,889.51,672.47
2016,4,28,13,30,927.0,108.0,3.0,19.0,914.0,850.77,648.23
2016,4,28,13,45,918.5,109.0,3.1,19.0,888.5,807.57,619.61
2016,4,28,14,0,910.0,110.0,3.2,19.0,863.0,762.37,589.19
2016,4,28,14,15,902.0,108.5,3.3,19.0,831.5,713.42,554.47
2016,4,28,14,30,894.0,107.0,3.4,19.0,800.0,662.93,516.63
2016,4,28,14,45,877.0,108.0,3.5,19.0,760.5,608.19,474.42
2016,4,28,15,0,860.0,109.0,3.6,19.0,721.0,553.24,430.78
2016,4,28,15,15,846.0,106.5,3.65,18.5,678.0,494.18,383.38
2016,4,28,15,30,832.0,104.0,3.7,18.0,635.0,437.18,335.88
2016,4,28,15,45,805.5,103.5,3.8,17.5,586.0,377.91,285.3
2016,4,28,16,0,779.0,103.0,3.9,17.0,537.0,320.73,235.24
2016,4,28,16,15,753.0,99.0,3.9,16.5,486.5,263.01,184.31
2016,4,28,16,30,727.0,95.0,3.9,16.0,436.0,203.63,132.97
2016,4,28,16,45,686.0,91.5,3.95,15.5,382.5,149.56,89.95
2016,4,28,17,0,645.0,88.0,4.0,15.0,329.0,100.35,58.21
2016,4,28,17,15,595.0,81.0,3.95,14.5,277.0,55.84,44.28
2016,4,28,17,30,545.0,74.0,3.9,14.0,225.0,53.11,41.94
2016,4,28,17,45,465.0,65.5,3.85,13.5,175.0,48.84,38.03
2016,4,28,18,0,385.0,57.0,3.8,13.0,125.0,43.1,32.6
2016,4,28,18,15,276.5,43.0,3.6,12.5,83.5,33.13,23.14
2016,4,28,18,30,168.0,29.0,3.4,12.0,42.0,22.74,11.3
2016,4,28,18,45,84.0,14.5,3.2,12.0,21.0,13.82,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,11.44,0.0
2016,4,29,5,45,92.0,32.5,1.75,10.5,45.0,71.94,46.14
2016,4,29,6,0,184.0,53.0,1.8,11.0,78.0,132.37,101.38
2016,4,29,6,15,268.0,69.0,1.85,11.0,122.5,200.43,160.96
2016,4,29,6,30,352.0,85.0,1.9,11.0,167.0,272.07,223.45
2016,4,29,6,45,422.5,95.0,1.95,11.5,217.5,338.66,280.52
2016,4,29,7,0,493.0,105.0,2.0,12.0,268.0,412.03,341.49
2016,4,29,7,15,538.5,113.0,2.05,12.0,319.0,473.9,392.08
2016,4,29,7,30,584.0,121.0,2.1,12.0,370.0,543.67,447.32
2016,4,29,7,45,619.5,127.0,2.2,12.0,421.0,602.96,493.24
2016,4,29,8,0,655.0,133.0,2.3,12.0,472.0,663.45,539.07
2016,4,29,8,15,680.0,138.0,2.35,12.0,520.0,715.33,576.74
2016,4,29,8,30,705.0,143.0,2.4,12.0,568.0,766.84,612.87
2016,4,29,8,45,724.5,147.0,2.45,12.5,612.5,811.77,642.54
2016,4,29,9,0,744.0,151.0,2.5,13.0,657.0,855.33,670.82
2016,4,29,9,15,759.0,154.0,2.5,13.0,697.0,891.94,694.71
2016,4,29,9,30,774.0,157.0,2.5,13.0,737.0,921.15,713.31
2016,4,29,9,45,802.5,150.0,2.5,13.5,775.0,955.51,734.11
2016,4,29,10,0,831.0,143.0,2.5,14.0,813.0,987.54,753.04
2016,4,29,10,15,839.0,145.0,2.6,14.0,841.5,1006.42,765.44
2016,4,29,10,30,847.0,147.0,2.7,14.0,870.0,1022.03,775.87
2016,4,29,10,45,852.5,148.0,2.8,14.5,891.0,1030.66,780.27
2016,4,29,11,0,858.0,149.0,2.9,15.0,912.0,1035.8,782.5
2016,4,29,11,15,862.0,150.0,3.0,15.0,925.5,1026.52,776.63
2016,4,29,11,30,866.0,151.0,3.1,15.0,939.0,1023.31,775.07
2016,4,29,11,45,868.0,151.0,3.25,15.5,945.5,1013.67,768.17
2016,4,29,12,0,870.0,151.0,3.4,16.0,952.0,1000.67,759.07
2016,4,29,12,15,870.0,151.0,3.5,16.0,950.0,982.44,747.49
2016,4,29,12,30,870.0,151.0,3.6,16.0,948.0,961.03,733.77
2016,4,29,12,45,865.5,151.5,3.7,16.5,938.0,932.96,714.06
2016,4,29,13,0,861.0,152.0,3.8,17.0,928.0,907.7,696.32
2016,4,29,13,15,857.0,151.0,3.9,17.0,910.5,872.48,672.81
2016,4,29,13,30,853.0,150.0,4.0,17.0,893.0,834.81,647.39
2016,4,29,13,45,844.5,149.5,4.1,17.0,868.0,791.9,617.95
2016,4,29,14,0,836.0,149.0,4.2,17.0,843.0,747.26,586.27
2016,4,29,14,15,827.0,147.0,4.25,17.0,811.5,699.38,550.37
2016,4,29,14,30,818.0,145.0,4.3,17.0,780.0,650.28,512.82
2016,4,29,14,45,806.0,142.0,4.35,17.0,742.5,597.56,471.54
2016,4,29,15,0,794.0,139.0,4.4,17.0,705.0,544.43,428.78
2016,4,29,15,15,778.0,135.5,4.4,16.5,662.5,488.79,383.49
2016,4,29,15,30,762.0,132.0,4.4,16.0,620.0,430.5,334.77
2016,4,29,15,45,742.0,128.0,4.45,16.0,573.5,373.79,285.43
2016,4,29,16,0,722.0,124.0,4.5,16.0,527.0,318.57,236.37
2016,4,29,16,15,694.5,119.0,4.5,15.5,477.5,262.43,186.92
2016,4,29,16,30,667.0,114.0,4.5,15.0,428.0,209.19,140.75
2016,4,29,16,45,635.5,106.5,4.5,15.0,377.5,156.49,98.11
2016,4,29,17,0,604.0,99.0,4.5,15.0,327.0,107.63,65.45
2016,4,29,17,15,553.0,91.0,4.45,14.5,275.5,63.84,51.39
2016,4,29,17,30,502.0,83.0,4.4,14.0,224.0,60.67,48.67
2016,4,29,17,45,433.0,72.0,4.4,13.5,175.5,53.22,41.94
2016,4,29,18,0,364.0,61.0,4.4,13.0,127.0,46.13,35.3
2016,4,29,18,15,258.0,46.5,4.35,12.5,85.5,35.85,25.56
2016,4,29,18,30,152.0,32.0,4.3,12.0,44.0,25.14,13.58
2016,4,29,18,45,76.0,16.0,4.3,12.0,22.0,15.25,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.5,3.35,11.5,9.5,17.04,0.0
2016,4,30,5,30,110.0,15.0,3.4,12.0,19.0,47.65,0.0
2016,4,30,5,45,246.0,28.0,3.5,12.5,56.0,118.22,78.16
2016,4,30,6,0,382.0,41.0,3.6,13.0,93.0,194.79,148.62
2016,4,30,6,15,467.5,50.0,3.65,13.0,141.0,262.19,209.51
2016,4,30,6,30,553.0,59.0,3.7,13.0,189.0,338.57,277.21
2016,4,30,6,45,611.0,65.0,3.8,13.5,241.5,405.77,335.66
2016,4,30,7,0,669.0,71.0,3.9,14.0,294.0,477.9,396.2
2016,4,30,7,15,707.0,76.0,3.9,14.5,347.5,540.96,447.3
2016,4,30,7,30,745.0,81.0,3.9,15.0,401.0,603.8,496.51
2016,4,30,7,45,774.0,84.5,3.95,15.5,453.5,662.42,540.21
2016,4,30,8,0,803.0,88.0,4.0,16.0,506.0,721.36,581.9
2016,4,30,8,15,823.5,91.0,3.95,16.0,555.5,772.94,617.95
2016,4,30,8,30,844.0,94.0,3.9,16.0,605.0,823.46,652.62
2016,4,30,8,45,859.5,96.5,3.85,16.5,650.5,861.02,676.13
2016,4,30,9,0,875.0,99.0,3.8,17.0,696.0,902.98,702.48
2016,4,30,9,15,886.5,101.0,3.75,17.0,736.5,938.48,725.22
2016,4,30,9,30,898.0,103.0,3.7,17.0,777.0,971.3,745.96
2016,4,30,9,45,912.5,101.5,3.65,17.5,813.0,1000.26,762.48
2016,4,30,10,0,927.0,100.0,3.6,18.0,849.0,1026.27,776.88
2016,4,30,10,15,932.5,101.0,3.55,18.0,877.0,1042.93,786.41
2016,4,30,10,30,938.0,102.0,3.5,18.0,905.0,1056.02,793.7
2016,4,30,10,45,942.5,102.5,3.5,18.5,925.5,1063.91,796.53
2016,4,30,11,0,947.0,103.0,3.5,19.0,946.0,1068.07,797.05
2016,4,30,11,15,949.0,103.5,3.45,19.0,959.0,1065.97,794.67
2016,4,30,11,30,951.0,104.0,3.4,19.0,972.0,1060.1,789.99
2016,4,30,11,45,951.0,104.5,3.4,19.5,977.0,1048.52,780.62
2016,4,30,12,0,951.0,105.0,3.4,20.0,982.0,1033.31,769.02
2016,4,30,12,15,950.0,105.0,3.35,20.0,979.5,1013.07,755.3
2016,4,30,12,30,949.0,105.0,3.3,20.0,977.0,989.4,739.4
2016,4,30,12,45,943.0,106.5,3.25,20.5,965.5,959.38,717.92
2016,4,30,13,0,937.0,108.0,3.2,21.0,954.0,926.43,694.56
2016,4,30,13,15,933.0,107.5,3.15,21.0,936.0,890.44,670.48
2016,4,30,13,30,929.0,107.0,3.1,21.0,918.0,851.77,644.47
2016,4,30,13,45,924.0,105.0,3.1,21.0,893.0,808.39,615.34
2016,4,30,14,0,919.0,103.0,3.1,21.0,868.0,762.78,584.37
2016,4,30,14,15,910.5,101.5,3.05,21.0,836.0,713.24,549.2
2016,4,30,14,30,902.0,100.0,3.0,21.0,804.0,662.19,510.83
2016,4,30,14,45,892.5,98.0,3.0,21.0,766.0,608.84,469.96
2016,4,30,15,0,883.0,96.0,3.0,21.0,728.0,554.56,427.18
2016,4,30,15,15,869.0,94.0,2.9,21.0,684.5,497.46,380.74
2016,4,30,15,30,855.0,92.0,2.8,21.0,641.0,440.42,333.01
2016,4,30,15,45,837.0,89.0,2.75,21.0,593.5,377.5,279.69
2016,4,30,16,0,819.0,86.0,2.7,21.0,546.0,319.07,228.67
2016,4,30,16,15,795.0,83.0,2.6,20.5,495.5,260.54,177.68
2016,4,30,16,30,771.0,80.0,2.5,20.0,445.0,204.33,129.41
2016,4,30,16,45,738.5,76.0,2.45,20.0,392.5,148.8,85.23
2016,4,30,17,0,706.0,72.0,2.4,20.0,340.0,97.1,51.77
2016,4,30,17,15,660.0,66.5,2.3,19.0,287.5,44.38,33.43
2016,4,30,17,30,614.0,61.0,2.2,18.0,235.0,42.27,31.75
2016,4,30,17,45,545.0,54.0,2.15,17.5,184.5,38.76,28.59
2016,4,30,18,0,476.0,47.0,2.1,17.0,134.0,35.08,25.12
2016,4,30,18,15,368.0,37.0,2.1,16.5,91.0,28.46,18.86
2016,4,30,18,30,260.0,27.0,2.1,16.0,48.0,21.49,10.92
2016,4,30,18,45,130.0,13.5,2.1,16.0,24.0,12.87,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.3,12.5,10.0,17.84,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,20.0,49.93,0.0
2016,5,1,5,45,248.0,28.0,1.2,13.5,57.0,119.07,79.81
2016,5,1,6,0,378.0,41.0,1.2,14.0,94.0,193.91,147.03
2016,5,1,6,15,462.0,49.5,1.15,14.5,141.5,259.97,205.04
2016,5,1,6,30,546.0,58.0,1.1,15.0,189.0,334.84,268.91
2016,5,1,6,45,599.0,65.0,1.1,15.5,240.5,400.23,323.54
2016,5,1,7,0,652.0,72.0,1.1,16.0,292.0,470.09,379.49
2016,5,1,7,15,690.5,77.0,1.15,16.5,345.0,532.59,427.9
2016,5,1,7,30,729.0,82.0,1.2,17.0,398.0,594.95,474.51
2016,5,1,7,45,755.5,86.0,1.25,17.5,449.0,651.6,514.67
2016,5,1,8,0,782.0,90.0,1.3,18.0,500.0,708.41,552.74
2016,5,1,8,15,803.0,93.5,1.3,18.5,549.0,760.09,585.74
2016,5,1,8,30,824.0,97.0,1.3,19.0,598.0,810.82,617.33
2016,5,1,8,45,839.0,100.0,1.3,19.5,643.0,854.49,643.46
2016,5,1,9,0,854.0,103.0,1.3,20.0,688.0,889.1,663.17
2016,5,1,9,15,866.0,105.0,1.25,20.5,728.0,924.41,682.42
2016,5,1,9,30,878.0,107.0,1.2,21.0,768.0,957.15,699.63
2016,5,1,9,45,886.5,109.0,1.2,21.5,802.5,983.72,713.52
2016,5,1,10,0,895.0,111.0,1.2,22.0,837.0,1007.17,725.44
2016,5,1,10,15,902.0,112.0,1.1,22.0,865.0,1024.79,733.26
2016,5,1,10,30,909.0,113.0,1.0,22.0,893.0,1038.99,738.92
2016,5,1,10,45,913.0,114.5,0.95,22.5,913.5,1047.17,740.51
2016,5,1,11,0,917.0,116.0,0.9,23.0,934.0,1051.72,740.05
2016,5,1,11,15,919.5,116.5,0.85,23.0,947.5,1050.06,737.39
2016,5,1,11,30,922.0,117.0,0.8,23.0,961.0,1044.75,732.72
2016,5,1,11,45,922.5,117.5,0.75,23.5,966.0,1033.84,723.45
2016,5,1,12,0,923.0,118.0,0.7,24.0,971.0,1019.39,712.27
2016,5,1,12,15,922.5,118.0,0.65,24.0,969.0,1000.02,699.65
2016,5,1,12,30,922.0,118.0,0.6,24.0,967.0,977.32,685.17
2016,5,1,12,45,920.0,117.0,0.6,24.0,956.5,949.04,668.43
2016,5,1,13,0,918.0,116.0,0.6,24.0,946.0,917.74,649.84
2016,5,1,13,15,914.0,115.5,0.65,24.0,928.5,882.34,629.56
2016,5,1,13,30,910.0,115.0,0.7,24.0,911.0,844.32,607.35
2016,5,1,13,45,902.5,114.5,0.8,24.0,885.5,801.16,582.26
2016,5,1,14,0,895.0,114.0,0.9,24.0,860.0,756.02,555.26
2016,5,1,14,15,887.0,112.5,1.0,23.5,828.5,707.84,525.34
2016,5,1,14,30,879.0,111.0,1.1,23.0,797.0,658.16,492.24
2016,5,1,14,45,866.0,109.5,1.25,23.0,759.0,604.33,454.21
2016,5,1,15,0,853.0,108.0,1.4,23.0,721.0,549.96,414.11
2016,5,1,15,15,839.0,105.5,1.45,22.5,678.0,491.34,369.49
2016,5,1,15,30,825.0,103.0,1.5,22.0,635.0,434.9,324.67
2016,5,1,15,45,804.0,101.0,1.55,22.0,587.5,376.81,276.46
2016,5,1,16,0,783.0,99.0,1.6,22.0,540.0,320.21,228.2
2016,5,1,16,15,758.0,95.0,1.6,21.5,489.5,262.64,179.11
2016,5,1,16,30,733.0,91.0,1.6,21.0,439.0,207.58,132.65
2016,5,1,16,45,696.5,86.5,1.65,20.5,386.5,148.95,86.75
2016,5,1,17,0,660.0,82.0,1.7,20.0,334.0,98.67,54.27
2016,5,1,17,15,613.0,76.0,1.6,19.0,282.5,51.64,39.78
2016,5,1,17,30,566.0,70.0,1.5,18.0,231.0,49.31,37.94
2016,5,1,17,45,495.0,61.5,1.45,17.5,181.5,44.87,33.99
2016,5,1,18,0,424.0,53.0,1.4,17.0,132.0,40.2,29.63
2016,5,1,18,15,320.0,41.0,1.35,16.5,90.0,31.95,21.92
2016,5,1,18,30,216.0,29.0,1.3,16.0,48.0,22.62,12.12
2016,5,1,18,45,108.0,14.5,1.3,15.5,24.0,11.43,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.5,1.0,11.5,5.5,5.24,0.0
2016,5,2,5,30,0.0,11.0,1.0,12.0,11.0,10.2,0.0
2016,5,2,5,45,8.0,29.5,1.05,12.5,31.0,30.85,18.47
2016,5,2,6,0,16.0,48.0,1.1,13.0,51.0,55.7,40.78
2016,5,2,6,15,31.5,69.5,1.1,13.0,76.5,85.82,66.99
2016,5,2,6,30,47.0,91.0,1.1,13.0,102.0,117.25,94.24
2016,5,2,6,45,60.5,112.0,1.15,13.5,130.0,148.46,120.76
2016,5,2,7,0,74.0,133.0,1.2,14.0,158.0,180.89,147.74
2016,5,2,7,15,79.0,156.0,1.2,14.0,186.5,211.55,172.8
2016,5,2,7,30,84.0,179.0,1.2,14.0,215.0,242.45,197.52
2016,5,2,7,45,112.5,204.0,1.2,14.5,259.0,302.68,245.13
2016,5,2,8,0,141.0,229.0,1.2,15.0,303.0,355.64,285.76
2016,5,2,8,15,131.0,251.5,1.15,15.5,326.0,376.89,299.97
2016,5,2,8,30,121.0,274.0,1.1,16.0,349.0,396.88,313.09
2016,5,2,8,45,145.5,297.0,1.1,16.5,393.0,446.1,349.07
2016,5,2,9,0,170.0,320.0,1.1,17.0,437.0,496.24,384.7
2016,5,2,9,15,167.5,340.5,1.1,17.0,461.5,519.27,399.95
2016,5,2,9,30,165.0,361.0,1.1,17.0,486.0,541.39,414.64
2016,5,2,9,45,181.0,378.0,1.1,17.5,520.5,576.6,438.37
2016,5,2,10,0,197.0,395.0,1.1,18.0,555.0,611.47,461.39
2016,5,2,10,15,534.0,263.0,1.1,18.0,717.0,831.0,621.32
2016,5,2,10,30,871.0,131.0,1.1,18.0,879.0,1020.11,743.12
2016,5,2,10,45,613.5,270.0,1.15,18.5,803.5,924.16,676.52
2016,5,2,11,0,356.0,409.0,1.2,19.0,728.0,793.61,582.77
2016,5,2,11,15,343.0,420.0,1.2,19.0,731.0,787.4,579.22
2016,5,2,11,30,330.0,431.0,1.2,19.0,734.0,779.53,573.19
2016,5,2,11,45,603.5,286.5,1.25,19.5,844.5,904.8,663.92
2016,5,2,12,0,877.0,142.0,1.3,20.0,955.0,998.65,723.93
2016,5,2,12,15,545.5,302.5,1.35,20.0,808.0,836.06,614.66
2016,5,2,12,30,214.0,463.0,1.4,20.0,661.0,656.24,485.28
2016,5,2,12,45,193.5,459.0,1.45,20.0,636.5,623.94,464.5
2016,5,2,13,0,173.0,455.0,1.5,20.0,612.0,592.08,442.42
2016,5,2,13,15,229.5,437.0,1.55,20.0,641.0,612.18,458.83
2016,5,2,13,30,286.0,419.0,1.6,20.0,670.0,631.03,473.66
2016,5,2,13,45,309.5,399.5,1.65,20.0,664.5,614.58,462.99
2016,5,2,14,0,333.0,380.0,1.7,20.0,659.0,595.72,450.65
2016,5,2,14,15,351.0,358.5,1.75,19.5,643.0,568.83,433.0
2016,5,2,14,30,369.0,337.0,1.8,19.0,627.0,539.84,413.32
2016,5,2,14,45,425.0,297.0,1.85,19.0,615.5,514.03,395.07
2016,5,2,15,0,481.0,257.0,1.9,19.0,604.0,482.36,371.39
2016,5,2,15,15,361.0,273.0,1.9,18.5,524.5,410.88,316.89
2016,5,2,15,30,241.0,289.0,1.9,18.0,445.0,352.76,272.68
2016,5,2,15,45,279.5,259.0,1.9,18.0,427.0,321.17,246.9
2016,5,2,16,0,318.0,229.0,1.9,18.0,409.0,288.26,218.77
2016,5,2,16,15,281.0,212.0,1.9,17.5,360.0,242.93,182.69
2016,5,2,16,30,244.0,195.0,1.9,17.0,311.0,201.96,150.52
2016,5,2,16,45,268.0,168.5,1.95,16.5,282.5,166.1,120.82
2016,5,2,17,0,292.0,142.0,2.0,16.0,254.0,127.93,91.83
2016,5,2,17,15,246.5,129.0,1.95,15.5,214.0,96.44,79.76
2016,5,2,17,30,201.0,116.0,1.9,15.0,174.0,87.34,71.98
2016,5,2,17,45,233.0,94.5,1.9,15.0,148.5,72.72,58.92
2016,5,2,18,0,265.0,73.0,1.9,15.0,123.0,55.18,43.04
2016,5,2,18,15,183.5,54.0,1.85,14.5,83.5,43.22,31.91
2016,5,2,18,30,102.0,35.0,1.8,14.0,44.0,28.56,17.25
2016,5,2,18,45,51.0,17.5,1.8,14.0,22.0,14.65,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
