Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.3,12.0,3.0,2.86,0.0
2016,5,3,5,30,0.0,6.0,1.3,12.0,6.0,5.55,0.0
2016,5,3,5,45,0.0,17.5,1.3,12.5,17.5,16.23,7.28
2016,5,3,6,0,0.0,29.0,1.3,13.0,29.0,26.92,17.02
2016,5,3,6,15,0.0,44.0,1.25,13.0,44.0,40.89,29.3
2016,5,3,6,30,0.0,59.0,1.2,13.0,59.0,55.41,41.95
2016,5,3,6,45,0.0,75.5,1.2,13.0,75.5,71.5,55.77
2016,5,3,7,0,0.0,92.0,1.2,13.0,92.0,87.57,69.34
2016,5,3,7,15,143.0,130.5,1.25,13.0,193.5,230.17,190.54
2016,5,3,7,30,286.0,169.0,1.3,13.0,295.0,385.08,316.22
2016,5,3,7,45,145.0,168.0,1.4,13.5,232.0,284.55,232.42
2016,5,3,8,0,4.0,167.0,1.5,14.0,169.0,164.04,130.89
2016,5,3,8,15,37.0,215.5,1.6,14.0,238.0,249.97,201.26
2016,5,3,8,30,70.0,264.0,1.7,14.0,307.0,330.99,265.31
2016,5,3,8,45,209.5,277.0,1.8,14.5,419.0,478.93,381.82
2016,5,3,9,0,349.0,290.0,1.9,15.0,531.0,636.11,499.43
2016,5,3,9,15,278.0,325.0,1.85,15.0,524.0,617.09,480.63
2016,5,3,9,30,207.0,360.0,1.8,15.0,517.0,579.81,450.19
2016,5,3,9,45,168.0,377.5,1.8,15.5,509.0,563.21,435.4
2016,5,3,10,0,129.0,395.0,1.8,16.0,501.0,544.38,418.86
2016,5,3,10,15,206.5,402.5,1.7,16.0,578.0,628.78,481.19
2016,5,3,10,30,284.0,410.0,1.6,16.0,655.0,726.64,549.92
2016,5,3,10,45,221.5,429.5,1.55,16.5,624.0,670.24,505.88
2016,5,3,11,0,159.0,449.0,1.5,17.0,593.0,625.09,470.82
2016,5,3,11,15,116.5,443.0,1.4,17.0,549.0,572.49,431.79
2016,5,3,11,30,74.0,437.0,1.3,17.0,505.0,508.86,384.69
2016,5,3,11,45,158.0,449.5,1.2,17.5,596.0,611.19,458.84
2016,5,3,12,0,242.0,462.0,1.1,18.0,687.0,699.17,518.87
2016,5,3,12,15,272.5,453.0,1.05,18.0,705.5,718.51,531.21
2016,5,3,12,30,303.0,444.0,1.0,18.0,724.0,726.74,536.85
2016,5,3,12,45,364.0,412.0,1.0,18.0,745.0,737.55,546.02
2016,5,3,13,0,425.0,380.0,1.0,18.0,766.0,748.7,555.16
2016,5,3,13,15,482.5,354.0,1.05,18.0,784.0,753.3,560.23
2016,5,3,13,30,540.0,328.0,1.1,18.0,802.0,752.75,561.7
2016,5,3,13,45,487.5,332.5,1.15,18.0,751.5,690.73,518.77
2016,5,3,14,0,435.0,337.0,1.2,18.0,701.0,631.42,477.46
2016,5,3,14,15,379.0,344.5,1.3,18.0,653.5,575.11,437.63
2016,5,3,14,30,323.0,352.0,1.4,18.0,606.0,524.17,400.76
2016,5,3,14,45,291.0,340.5,1.5,18.0,561.5,474.94,364.91
2016,5,3,15,0,259.0,329.0,1.6,18.0,517.0,428.48,330.41
2016,5,3,15,15,233.5,311.5,1.65,17.5,473.0,385.38,298.31
2016,5,3,15,30,208.0,294.0,1.7,17.0,429.0,343.15,266.31
2016,5,3,15,45,154.5,271.0,1.8,17.0,367.0,289.18,224.79
2016,5,3,16,0,101.0,248.0,1.9,17.0,305.0,245.24,191.2
2016,5,3,16,15,64.5,214.0,1.95,16.5,249.0,200.16,156.73
2016,5,3,16,30,28.0,180.0,2.0,16.0,193.0,160.0,126.18
2016,5,3,16,45,19.5,157.5,2.05,16.0,166.0,141.56,111.91
2016,5,3,17,0,11.0,135.0,2.1,16.0,139.0,119.64,94.63
2016,5,3,17,15,5.5,115.5,2.05,15.5,117.5,101.3,84.03
2016,5,3,17,30,0.0,96.0,2.0,15.0,96.0,84.79,69.74
2016,5,3,17,45,0.0,75.5,1.95,15.0,75.5,67.45,54.3
2016,5,3,18,0,0.0,55.0,1.9,15.0,55.0,49.9,38.44
2016,5,3,18,15,0.0,37.5,1.8,14.5,37.5,34.53,24.43
2016,5,3,18,30,0.0,20.0,1.7,14.0,20.0,18.56,9.43
2016,5,3,18,45,0.0,10.0,1.6,14.0,10.0,9.27,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,7.63,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,14.85,0.0
2016,5,4,5,45,50.0,37.5,2.15,12.5,45.0,59.65,40.92
2016,5,4,6,0,100.0,59.0,2.2,13.0,74.0,104.1,79.85
2016,5,4,6,15,145.5,80.5,2.2,13.0,112.0,151.69,121.46
2016,5,4,6,30,191.0,102.0,2.2,13.0,150.0,210.7,172.44
2016,5,4,6,45,260.5,111.0,2.2,13.0,192.0,265.81,219.82
2016,5,4,7,0,330.0,120.0,2.2,13.0,234.0,337.58,279.91
2016,5,4,7,15,256.5,151.0,2.1,13.0,248.5,333.6,275.81
2016,5,4,7,30,183.0,182.0,2.0,13.0,263.0,321.22,264.26
2016,5,4,7,45,138.0,205.0,1.95,13.5,270.5,321.66,262.56
2016,5,4,8,0,93.0,228.0,1.9,14.0,278.0,307.01,248.54
2016,5,4,8,15,86.5,248.5,1.85,14.0,298.5,326.26,262.8
2016,5,4,8,30,80.0,269.0,1.8,14.0,319.0,344.73,276.08
2016,5,4,8,45,122.5,296.0,1.75,14.0,378.0,424.54,337.86
2016,5,4,9,0,165.0,323.0,1.7,14.0,437.0,494.63,390.48
2016,5,4,9,15,220.0,336.5,1.6,14.0,498.0,562.88,440.86
2016,5,4,9,30,275.0,350.0,1.5,14.0,559.0,646.25,500.49
2016,5,4,9,45,222.0,374.5,1.45,14.5,548.5,611.9,471.36
2016,5,4,10,0,169.0,399.0,1.4,15.0,538.0,587.77,450.48
2016,5,4,10,15,180.5,413.5,1.35,15.0,566.0,614.53,469.06
2016,5,4,10,30,192.0,428.0,1.3,15.0,594.0,640.55,486.46
2016,5,4,10,45,176.5,439.5,1.3,15.5,595.0,635.27,480.48
2016,5,4,11,0,161.0,451.0,1.3,16.0,596.0,628.92,474.13
2016,5,4,11,15,204.5,453.5,1.35,16.0,640.5,671.47,505.34
2016,5,4,11,30,248.0,456.0,1.4,16.0,685.0,723.02,541.79
2016,5,4,11,45,248.5,458.5,1.5,16.0,689.5,718.89,539.08
2016,5,4,12,0,249.0,461.0,1.6,16.0,694.0,713.47,536.05
2016,5,4,12,15,211.0,465.0,1.7,16.0,661.5,663.89,501.22
2016,5,4,12,30,173.0,469.0,1.8,16.0,629.0,623.62,472.66
2016,5,4,12,45,265.5,442.5,1.9,16.0,685.5,678.18,515.07
2016,5,4,13,0,358.0,416.0,2.0,16.0,742.0,720.34,547.52
2016,5,4,13,15,246.0,426.5,2.05,16.0,648.5,619.58,473.33
2016,5,4,13,30,134.0,437.0,2.1,16.0,555.0,522.5,401.13
2016,5,4,13,45,240.5,407.5,2.15,16.5,612.0,568.95,438.02
2016,5,4,14,0,347.0,378.0,2.2,17.0,669.0,603.76,464.61
2016,5,4,14,15,402.0,339.5,2.25,17.0,664.5,586.7,453.24
2016,5,4,14,30,457.0,301.0,2.3,17.0,660.0,563.41,437.06
2016,5,4,14,45,400.5,306.0,2.4,17.0,610.0,507.71,394.78
2016,5,4,15,0,344.0,311.0,2.5,17.0,560.0,457.95,356.55
2016,5,4,15,15,402.0,272.5,2.5,16.5,547.0,428.39,333.98
2016,5,4,15,30,460.0,234.0,2.5,16.0,534.0,393.73,305.86
2016,5,4,15,45,470.0,212.0,2.55,16.0,499.0,349.01,268.35
2016,5,4,16,0,480.0,190.0,2.6,16.0,464.0,303.01,228.8
2016,5,4,16,15,399.0,188.0,2.55,15.5,401.5,249.6,185.9
2016,5,4,16,30,318.0,186.0,2.5,15.0,339.0,209.47,154.97
2016,5,4,16,45,344.5,159.0,2.5,15.0,308.0,169.47,121.02
2016,5,4,17,0,371.0,132.0,2.5,15.0,277.0,121.26,83.67
2016,5,4,17,15,323.5,121.5,2.4,14.5,234.0,92.78,76.89
2016,5,4,17,30,276.0,111.0,2.3,14.0,191.0,84.12,69.45
2016,5,4,17,45,233.0,92.5,2.2,14.0,151.0,71.33,57.97
2016,5,4,18,0,190.0,74.0,2.1,14.0,111.0,58.06,45.81
2016,5,4,18,15,132.5,54.0,2.0,13.5,76.5,43.2,32.13
2016,5,4,18,30,75.0,34.0,1.9,13.0,42.0,27.83,17.25
2016,5,4,18,45,37.5,17.0,1.8,13.0,21.0,15.01,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.0,1.75,12.0,7.0,6.67,0.0
2016,5,5,5,30,0.0,14.0,1.8,12.0,14.0,12.99,0.0
2016,5,5,5,45,12.5,33.5,1.9,12.5,35.5,38.43,25.1
2016,5,5,6,0,25.0,53.0,2.0,13.0,57.0,64.35,48.07
2016,5,5,6,15,42.5,75.0,2.05,13.0,84.5,96.32,75.95
2016,5,5,6,30,60.0,97.0,2.1,13.0,112.0,129.85,105.08
2016,5,5,6,45,78.5,118.0,2.2,13.5,142.0,164.32,134.45
2016,5,5,7,0,97.0,139.0,2.3,14.0,172.0,208.39,171.19
2016,5,5,7,15,151.0,160.5,2.3,14.0,222.5,269.7,222.18
2016,5,5,7,30,205.0,182.0,2.3,14.0,273.0,335.86,276.1
2016,5,5,7,45,285.0,192.5,2.3,14.5,335.5,422.93,345.24
2016,5,5,8,0,365.0,203.0,2.3,15.0,398.0,506.51,409.71
2016,5,5,8,15,348.5,229.0,2.25,15.0,429.0,536.06,430.01
2016,5,5,8,30,332.0,255.0,2.2,15.0,460.0,563.08,448.31
2016,5,5,8,45,309.5,281.5,2.2,15.0,484.0,582.97,461.06
2016,5,5,9,0,287.0,308.0,2.2,15.0,508.0,600.12,471.66
2016,5,5,9,15,218.0,336.5,2.15,15.0,493.0,560.81,439.34
2016,5,5,9,30,149.0,365.0,2.1,15.0,478.0,529.84,413.2
2016,5,5,9,45,194.5,379.0,2.1,15.5,534.0,589.96,457.37
2016,5,5,10,0,240.0,393.0,2.1,16.0,590.0,650.78,500.45
2016,5,5,10,15,324.0,378.5,2.1,16.0,654.0,732.42,559.67
2016,5,5,10,30,408.0,364.0,2.1,16.0,718.0,812.42,616.21
2016,5,5,10,45,399.0,378.0,2.1,16.5,731.0,806.3,609.25
2016,5,5,11,0,390.0,392.0,2.1,17.0,744.0,809.22,609.16
2016,5,5,11,15,349.5,416.5,2.15,17.0,735.5,789.46,594.03
2016,5,5,11,30,309.0,441.0,2.2,17.0,727.0,768.04,577.94
2016,5,5,11,45,400.0,411.0,2.25,17.0,783.0,819.38,616.5
2016,5,5,12,0,491.0,381.0,2.3,17.0,839.0,875.01,656.64
2016,5,5,12,15,444.0,392.5,2.3,17.0,806.0,827.35,622.27
2016,5,5,12,30,397.0,404.0,2.3,17.0,773.0,774.03,584.76
2016,5,5,12,45,615.5,282.5,2.3,17.5,847.0,844.61,639.52
2016,5,5,13,0,834.0,161.0,2.3,18.0,921.0,893.06,673.4
2016,5,5,13,15,829.5,159.5,2.25,18.0,903.5,857.91,648.98
2016,5,5,13,30,825.0,158.0,2.2,18.0,886.0,820.48,623.71
2016,5,5,13,45,816.0,158.0,2.2,18.0,861.5,778.89,595.8
2016,5,5,14,0,807.0,158.0,2.2,18.0,837.0,735.72,565.55
2016,5,5,14,15,502.5,268.5,2.2,17.5,686.5,591.23,457.02
2016,5,5,14,30,198.0,379.0,2.2,17.0,536.0,469.59,363.19
2016,5,5,14,45,237.5,353.5,2.2,17.0,532.5,456.29,354.39
2016,5,5,15,0,277.0,328.0,2.2,17.0,529.0,437.14,339.98
2016,5,5,15,15,303.5,301.0,2.15,17.0,509.5,407.56,316.79
2016,5,5,15,30,330.0,274.0,2.1,17.0,490.0,375.14,290.63
2016,5,5,15,45,508.5,203.5,2.05,17.0,508.0,356.2,271.7
2016,5,5,16,0,687.0,133.0,2.0,17.0,526.0,318.85,234.79
2016,5,5,16,15,660.0,127.5,1.95,16.5,477.0,264.65,188.05
2016,5,5,16,30,633.0,122.0,1.9,16.0,428.0,213.3,144.28
2016,5,5,16,45,595.5,115.5,1.85,16.0,377.5,162.85,103.97
2016,5,5,17,0,558.0,109.0,1.8,16.0,327.0,116.96,72.96
2016,5,5,17,15,509.5,100.0,1.7,15.5,277.0,73.38,59.52
2016,5,5,17,30,461.0,91.0,1.6,15.0,227.0,65.25,52.54
2016,5,5,17,45,393.5,80.0,1.55,15.0,180.0,58.7,46.62
2016,5,5,18,0,326.0,69.0,1.5,15.0,133.0,51.83,40.21
2016,5,5,18,15,237.0,53.0,1.35,14.5,92.5,40.59,29.8
2016,5,5,18,30,148.0,37.0,1.2,14.0,52.0,30.19,19.33
2016,5,5,18,45,74.0,18.5,1.1,13.5,26.0,15.5,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,1.5,11.0,2.0,1.91,0.0
2016,5,6,5,30,0.0,4.0,1.5,11.0,4.0,3.7,0.0
2016,5,6,5,45,0.0,10.0,1.55,11.5,10.0,9.26,1.91
2016,5,6,6,0,0.0,16.0,1.6,12.0,16.0,14.82,6.94
2016,5,6,6,15,0.0,24.0,1.55,12.0,24.0,22.25,13.51
2016,5,6,6,30,0.0,32.0,1.5,12.0,32.0,29.69,20.06
2016,5,6,6,45,0.0,40.5,1.45,12.5,40.5,37.61,26.88
2016,5,6,7,0,0.0,49.0,1.4,13.0,49.0,45.53,33.58
2016,5,6,7,15,16.0,109.0,1.3,13.0,116.0,113.91,91.76
2016,5,6,7,30,32.0,169.0,1.2,13.0,183.0,195.25,158.91
2016,5,6,7,45,19.0,170.5,1.2,13.0,179.0,179.17,144.69
2016,5,6,8,0,6.0,172.0,1.2,13.0,175.0,170.45,136.77
2016,5,6,8,15,3.0,147.5,1.15,13.0,149.0,142.68,113.61
2016,5,6,8,30,0.0,123.0,1.1,13.0,123.0,115.76,91.15
2016,5,6,8,45,0.0,118.0,1.1,13.5,118.0,110.79,86.71
2016,5,6,9,0,0.0,113.0,1.1,14.0,113.0,105.91,82.34
2016,5,6,9,15,1.5,144.0,1.1,14.0,145.5,137.26,107.7
2016,5,6,9,30,3.0,175.0,1.1,14.0,178.0,168.87,132.84
2016,5,6,9,45,1.5,151.0,1.15,14.0,152.5,143.97,112.51
2016,5,6,10,0,0.0,127.0,1.2,14.0,127.0,119.37,92.52
2016,5,6,10,15,5.0,177.5,1.2,14.0,182.0,173.02,135.71
2016,5,6,10,30,10.0,228.0,1.2,14.0,237.0,227.13,178.23
2016,5,6,10,45,17.0,284.0,1.25,14.5,299.5,288.93,225.6
2016,5,6,11,0,24.0,340.0,1.3,15.0,362.0,350.83,271.91
2016,5,6,11,15,22.0,334.5,1.3,15.0,355.0,342.52,265.03
2016,5,6,11,30,20.0,329.0,1.3,15.0,348.0,334.22,258.6
2016,5,6,11,45,17.5,310.5,1.35,15.0,327.0,312.78,242.37
2016,5,6,12,0,15.0,292.0,1.4,15.0,306.0,291.54,226.28
2016,5,6,12,15,22.0,331.0,1.4,15.0,351.5,334.85,259.5
2016,5,6,12,30,29.0,370.0,1.4,15.0,397.0,384.8,296.93
2016,5,6,12,45,22.0,328.5,1.4,15.0,349.0,329.66,255.15
2016,5,6,13,0,15.0,287.0,1.4,15.0,301.0,282.73,219.62
2016,5,6,13,15,23.5,323.0,1.4,15.0,344.5,326.13,253.32
2016,5,6,13,30,32.0,359.0,1.4,15.0,388.0,364.01,282.04
2016,5,6,13,45,24.5,323.0,1.4,15.0,345.0,321.21,249.52
2016,5,6,14,0,17.0,287.0,1.4,15.0,302.0,278.77,217.35
2016,5,6,14,15,16.5,278.5,1.3,15.0,292.5,268.95,210.07
2016,5,6,14,30,16.0,270.0,1.2,15.0,283.0,259.16,202.66
2016,5,6,14,45,17.5,264.0,1.2,15.0,277.5,252.79,198.08
2016,5,6,15,0,19.0,258.0,1.2,15.0,272.0,246.17,193.28
2016,5,6,15,15,22.5,253.0,1.1,15.0,268.5,241.1,189.53
2016,5,6,15,30,26.0,248.0,1.0,15.0,265.0,235.44,185.26
2016,5,6,15,45,22.0,227.0,0.95,15.0,241.0,212.82,167.74
2016,5,6,16,0,18.0,206.0,0.9,15.0,217.0,190.81,150.65
2016,5,6,16,15,15.0,187.5,0.85,15.0,196.0,171.72,135.79
2016,5,6,16,30,12.0,169.0,0.8,15.0,175.0,153.1,121.2
2016,5,6,16,45,71.5,164.5,0.8,15.0,193.5,149.14,115.79
2016,5,6,17,0,131.0,160.0,0.8,15.0,212.0,136.44,104.19
2016,5,6,17,15,111.5,140.0,0.75,14.5,179.5,109.67,91.39
2016,5,6,17,30,92.0,120.0,0.7,14.0,147.0,94.16,78.13
2016,5,6,17,45,195.0,96.5,0.7,14.0,139.5,74.03,60.31
2016,5,6,18,0,298.0,73.0,0.7,14.0,132.0,54.84,43.04
2016,5,6,18,15,214.5,56.0,0.7,13.5,92.0,42.89,32.0
2016,5,6,18,30,131.0,39.0,0.7,13.0,52.0,31.7,20.88
2016,5,6,18,45,65.5,19.5,0.75,13.0,26.0,16.31,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,12.0,5.5,5.24,0.0
2016,5,7,5,30,0.0,11.0,1.5,12.0,11.0,10.19,0.0
2016,5,7,5,45,0.0,27.0,1.6,12.5,27.0,25.07,14.85
2016,5,7,6,0,0.0,43.0,1.7,13.0,43.0,40.71,28.74
2016,5,7,6,15,0.0,63.0,1.75,13.0,63.0,60.69,46.18
2016,5,7,6,30,0.0,83.0,1.8,13.0,83.0,80.51,63.32
2016,5,7,6,45,5.0,103.0,1.85,13.0,105.0,102.85,82.38
2016,5,7,7,0,10.0,123.0,1.9,13.0,127.0,125.63,101.54
2016,5,7,7,15,20.5,146.5,1.95,13.0,155.5,156.05,126.91
2016,5,7,7,30,31.0,170.0,2.0,13.0,184.0,195.52,159.35
2016,5,7,7,45,55.0,199.5,2.05,13.5,228.0,245.26,199.61
2016,5,7,8,0,79.0,229.0,2.1,14.0,272.0,296.87,240.5
2016,5,7,8,15,52.0,231.5,2.1,14.0,261.0,278.98,224.63
2016,5,7,8,30,25.0,234.0,2.1,14.0,250.0,248.69,199.07
2016,5,7,8,45,12.5,198.0,2.15,14.5,206.5,200.81,159.71
2016,5,7,9,0,0.0,162.0,2.2,15.0,163.0,153.64,120.75
2016,5,7,9,15,0.0,157.5,2.15,15.0,158.5,149.03,116.84
2016,5,7,9,30,0.0,153.0,2.1,15.0,154.0,144.52,112.96
2016,5,7,9,45,1.5,159.5,2.1,15.5,161.5,152.2,118.78
2016,5,7,10,0,3.0,166.0,2.1,16.0,169.0,159.92,124.58
2016,5,7,10,15,1.5,114.5,2.05,16.0,116.0,108.93,83.46
2016,5,7,10,30,0.0,63.0,2.0,16.0,63.0,58.85,42.74
2016,5,7,10,45,0.0,69.5,2.0,16.0,69.5,64.96,47.71
2016,5,7,11,0,0.0,76.0,2.0,16.0,76.0,71.08,52.64
2016,5,7,11,15,0.0,89.5,1.95,16.0,89.5,83.84,62.95
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,96.61,73.21
2016,5,7,11,45,0.0,111.5,1.9,16.0,111.5,104.64,79.62
2016,5,7,12,0,0.0,120.0,1.9,16.0,120.0,112.64,86.02
2016,5,7,12,15,3.5,152.0,1.85,16.0,155.5,146.16,112.94
2016,5,7,12,30,7.0,184.0,1.8,16.0,191.0,179.46,139.38
2016,5,7,12,45,3.5,156.0,1.75,16.5,159.5,149.48,115.22
2016,5,7,13,0,0.0,128.0,1.7,17.0,128.0,119.85,91.43
2016,5,7,13,15,4.0,168.0,1.65,17.0,172.0,160.59,124.04
2016,5,7,13,30,8.0,208.0,1.6,17.0,216.0,200.8,155.74
2016,5,7,13,45,7.5,205.0,1.6,17.0,212.0,196.94,152.71
2016,5,7,14,0,7.0,202.0,1.6,17.0,208.0,193.1,149.87
2016,5,7,14,15,3.5,153.0,1.55,17.0,156.0,144.84,111.84
2016,5,7,14,30,0.0,104.0,1.5,17.0,104.0,97.02,73.69
2016,5,7,14,45,0.0,122.5,1.5,17.0,122.5,114.04,87.66
2016,5,7,15,0,0.0,141.0,1.5,17.0,141.0,130.85,101.34
2016,5,7,15,15,0.0,150.0,1.45,16.5,150.0,138.76,108.11
2016,5,7,15,30,0.0,159.0,1.4,16.0,159.0,146.45,114.76
2016,5,7,15,45,15.0,190.0,1.4,16.0,198.5,178.49,140.62
2016,5,7,16,0,30.0,221.0,1.4,16.0,238.0,202.55,159.68
2016,5,7,16,15,36.0,206.0,1.35,15.5,225.0,187.32,147.67
2016,5,7,16,30,42.0,191.0,1.3,15.0,212.0,171.36,135.01
2016,5,7,16,45,85.5,176.0,1.3,15.0,212.0,159.51,123.82
2016,5,7,17,0,129.0,161.0,1.3,15.0,212.0,137.27,105.05
2016,5,7,17,15,112.5,140.0,1.2,15.0,180.0,110.0,91.62
2016,5,7,17,30,96.0,119.0,1.1,15.0,148.0,93.6,77.4
2016,5,7,17,45,78.0,97.0,1.05,15.0,117.5,77.69,63.32
2016,5,7,18,0,60.0,75.0,1.0,15.0,87.0,63.72,50.67
2016,5,7,18,15,35.5,54.5,0.95,14.5,61.0,47.17,35.6
2016,5,7,18,30,11.0,34.0,0.9,14.0,35.0,30.29,19.75
2016,5,7,18,45,5.5,17.0,0.9,13.5,17.5,15.7,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.0,1.0,12.0,3.0,2.86,0.0
2016,5,8,5,30,0.0,6.0,1.0,12.0,6.0,5.55,0.0
2016,5,8,5,45,0.0,13.0,1.05,12.5,13.0,12.04,4.26
2016,5,8,6,0,0.0,20.0,1.1,13.0,20.0,18.54,10.08
2016,5,8,6,15,0.0,29.0,1.15,13.0,29.0,26.9,17.46
2016,5,8,6,30,0.0,38.0,1.2,13.0,38.0,35.28,24.78
2016,5,8,6,45,0.0,48.0,1.25,13.5,48.0,44.6,32.75
2016,5,8,7,0,0.0,58.0,1.3,14.0,58.0,53.92,40.58
2016,5,8,7,15,3.5,105.0,1.25,14.0,107.0,101.9,81.0
2016,5,8,7,30,7.0,152.0,1.2,14.0,156.0,152.0,122.24
2016,5,8,7,45,8.5,167.5,1.2,14.5,172.5,168.28,134.79
2016,5,8,8,0,10.0,183.0,1.2,15.0,189.0,184.7,147.36
2016,5,8,8,15,40.5,227.0,1.15,15.0,252.5,264.6,211.37
2016,5,8,8,30,71.0,271.0,1.1,15.0,316.0,338.55,268.63
2016,5,8,8,45,155.0,295.5,1.1,15.5,402.0,451.29,354.75
2016,5,8,9,0,239.0,320.0,1.1,16.0,488.0,556.9,432.02
2016,5,8,9,15,139.5,319.0,1.1,16.0,418.5,468.17,362.7
2016,5,8,9,30,40.0,318.0,1.1,16.0,349.0,361.28,279.8
2016,5,8,9,45,59.5,351.0,1.15,16.5,399.5,414.87,320.2
2016,5,8,10,0,79.0,384.0,1.2,17.0,450.0,468.71,358.91
2016,5,8,10,15,119.5,408.0,1.2,17.0,511.5,546.77,415.43
2016,5,8,10,30,160.0,432.0,1.2,17.0,573.0,611.58,461.19
2016,5,8,10,45,168.5,435.5,1.3,17.0,586.5,621.85,468.33
2016,5,8,11,0,177.0,439.0,1.4,17.0,600.0,631.33,475.48
2016,5,8,11,15,509.0,296.5,1.45,17.0,767.0,835.48,626.9
2016,5,8,11,30,841.0,154.0,1.5,17.0,934.0,1010.23,743.73
2016,5,8,11,45,846.0,151.5,1.6,17.5,940.0,992.11,729.67
2016,5,8,12,0,851.0,149.0,1.7,18.0,946.0,979.96,721.96
2016,5,8,12,15,850.5,149.0,1.75,18.0,944.0,961.71,710.88
2016,5,8,12,30,850.0,149.0,1.8,18.0,942.0,940.45,697.87
2016,5,8,12,45,571.5,295.0,1.9,18.0,826.0,816.17,612.71
2016,5,8,13,0,293.0,441.0,2.0,18.0,710.0,686.67,516.7
2016,5,8,13,15,576.0,286.5,2.05,18.0,802.0,767.5,582.98
2016,5,8,13,30,859.0,132.0,2.1,18.0,894.0,820.26,623.44
2016,5,8,13,45,855.0,129.5,2.15,18.0,870.5,780.1,596.1
2016,5,8,14,0,851.0,127.0,2.2,18.0,847.0,737.85,567.84
2016,5,8,14,15,842.5,125.0,2.25,17.5,816.5,691.09,535.39
2016,5,8,14,30,834.0,123.0,2.3,17.0,786.0,643.01,500.63
2016,5,8,14,45,828.5,118.5,2.35,17.0,750.5,592.1,461.81
2016,5,8,15,0,823.0,114.0,2.4,17.0,715.0,540.57,421.27
2016,5,8,15,15,809.0,111.5,2.4,17.0,673.5,485.9,376.86
2016,5,8,15,30,795.0,109.0,2.4,17.0,632.0,431.46,331.29
2016,5,8,15,45,780.0,104.5,2.45,17.0,587.0,375.37,283.26
2016,5,8,16,0,765.0,100.0,2.5,17.0,542.0,320.14,234.75
2016,5,8,16,15,741.0,96.5,2.5,16.5,493.5,264.63,186.05
2016,5,8,16,30,717.0,93.0,2.5,16.0,445.0,207.37,136.5
2016,5,8,16,45,688.5,87.5,2.5,16.0,395.0,154.19,92.84
2016,5,8,17,0,660.0,82.0,2.5,16.0,345.0,104.33,58.17
2016,5,8,17,15,616.5,76.0,2.5,15.5,294.5,57.38,38.24
2016,5,8,17,30,573.0,70.0,2.5,15.0,244.0,48.34,37.56
2016,5,8,17,45,514.0,62.0,2.5,14.5,195.5,44.33,33.99
2016,5,8,18,0,455.0,54.0,2.5,14.0,147.0,40.08,30.04
2016,5,8,18,15,361.0,44.0,2.35,13.5,104.5,33.72,24.02
2016,5,8,18,30,267.0,34.0,2.2,13.0,62.0,27.02,17.2
2016,5,8,18,45,133.5,17.0,2.1,13.0,31.0,13.27,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,13.5,1.95,11.0,16.5,21.57,0.0
2016,5,9,5,30,91.0,27.0,2.0,11.0,33.0,57.82,26.66
2016,5,9,5,45,192.0,43.0,2.05,11.5,70.5,119.13,87.44
2016,5,9,6,0,293.0,59.0,2.1,12.0,108.0,184.53,144.39
2016,5,9,6,15,146.5,50.5,2.05,12.0,75.0,120.96,96.58
2016,5,9,6,30,0.0,42.0,2.0,12.0,42.0,39.01,28.03
2016,5,9,6,45,0.0,53.0,2.0,12.0,53.0,49.26,36.95
2016,5,9,7,0,0.0,64.0,2.0,12.0,64.0,59.52,45.7
2016,5,9,7,15,0.0,89.5,1.95,12.0,89.5,84.05,66.45
2016,5,9,7,30,0.0,115.0,1.9,12.0,115.0,109.1,87.33
2016,5,9,7,45,0.0,124.0,1.9,12.5,124.0,117.59,93.91
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,126.12,100.47
2016,5,9,8,15,2.5,160.5,1.85,13.0,162.5,155.2,124.12
2016,5,9,8,30,5.0,188.0,1.8,13.0,192.0,184.54,147.62
2016,5,9,8,45,17.5,231.0,1.75,13.5,244.0,238.6,190.62
2016,5,9,9,0,30.0,274.0,1.7,14.0,296.0,305.6,242.58
2016,5,9,9,15,22.0,263.0,1.7,14.0,279.5,274.66,217.37
2016,5,9,9,30,14.0,252.0,1.7,14.0,263.0,255.7,201.9
2016,5,9,9,45,20.5,285.0,1.7,14.5,302.0,294.85,231.93
2016,5,9,10,0,27.0,318.0,1.7,15.0,341.0,346.8,270.94
2016,5,9,10,15,38.5,351.5,1.65,15.0,385.0,392.57,305.16
2016,5,9,10,30,50.0,385.0,1.6,15.0,429.0,438.15,338.7
2016,5,9,10,45,34.5,350.0,1.6,15.5,380.5,384.4,297.01
2016,5,9,11,0,19.0,315.0,1.6,16.0,332.0,320.83,248.15
2016,5,9,11,15,35.0,365.5,1.6,16.0,398.0,397.63,306.52
2016,5,9,11,30,51.0,416.0,1.6,16.0,464.0,463.13,354.6
2016,5,9,11,45,192.0,429.0,1.65,16.5,609.0,622.34,472.98
2016,5,9,12,0,333.0,442.0,1.7,17.0,754.0,774.37,580.01
2016,5,9,12,15,205.0,444.5,1.75,17.0,637.0,636.62,480.03
2016,5,9,12,30,77.0,447.0,1.8,17.0,520.0,504.65,383.07
2016,5,9,12,45,151.5,452.0,1.85,17.5,592.5,577.69,438.36
2016,5,9,13,0,226.0,457.0,1.9,18.0,665.0,638.73,482.55
2016,5,9,13,15,273.0,436.0,1.9,18.0,682.5,650.08,491.49
2016,5,9,13,30,320.0,415.0,1.9,18.0,700.0,653.29,495.01
2016,5,9,13,45,196.5,404.0,1.95,18.0,577.5,529.53,404.27
2016,5,9,14,0,73.0,393.0,2.0,18.0,455.0,416.81,319.77
2016,5,9,14,15,89.0,385.0,2.0,17.5,458.0,414.05,319.54
2016,5,9,14,30,105.0,377.0,2.0,17.0,461.0,409.58,317.3
2016,5,9,14,45,88.0,352.0,2.05,17.0,420.0,369.34,287.06
2016,5,9,15,0,71.0,327.0,2.1,17.0,379.0,331.04,258.17
2016,5,9,15,15,108.5,315.0,2.1,17.0,389.5,331.68,259.05
2016,5,9,15,30,146.0,303.0,2.1,17.0,400.0,324.9,253.47
2016,5,9,15,45,139.5,280.0,2.1,17.0,367.0,291.45,227.11
2016,5,9,16,0,133.0,257.0,2.1,17.0,334.0,258.91,201.29
2016,5,9,16,15,110.5,232.0,2.1,16.5,292.0,221.82,172.48
2016,5,9,16,30,88.0,207.0,2.1,16.0,250.0,192.36,149.85
2016,5,9,16,45,78.5,183.0,2.15,16.0,218.5,164.01,127.53
2016,5,9,17,0,69.0,159.0,2.2,16.0,187.0,137.18,106.86
2016,5,9,17,15,319.5,117.5,2.2,15.5,218.5,86.35,64.64
2016,5,9,17,30,570.0,76.0,2.2,15.0,250.0,53.08,41.76
2016,5,9,17,45,498.0,69.0,2.25,15.0,200.0,50.12,39.07
2016,5,9,18,0,426.0,62.0,2.3,15.0,150.0,47.07,36.1
2016,5,9,18,15,330.5,50.0,2.25,14.5,106.5,38.05,27.73
2016,5,9,18,30,235.0,38.0,2.2,14.0,63.0,29.5,19.32
2016,5,9,18,45,117.5,19.0,2.2,13.5,31.5,14.84,1.17
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,1.65,11.5,17.5,24.41,0.0
2016,5,10,5,30,125.0,26.0,1.7,12.0,35.0,69.68,35.34
2016,5,10,5,45,236.0,40.0,1.75,12.5,73.5,128.88,94.25
2016,5,10,6,0,347.0,54.0,1.8,13.0,112.0,198.33,154.4
2016,5,10,6,15,421.0,64.0,1.7,13.0,159.0,262.54,210.96
2016,5,10,6,30,495.0,74.0,1.6,13.0,206.0,332.85,271.56
2016,5,10,6,45,252.5,100.0,1.55,13.5,168.0,248.66,204.56
2016,5,10,7,0,10.0,126.0,1.5,14.0,130.0,128.46,103.09
2016,5,10,7,15,24.5,151.0,1.35,14.5,162.0,163.0,131.75
2016,5,10,7,30,39.0,176.0,1.2,15.0,194.0,207.13,167.2
2016,5,10,7,45,44.5,199.0,1.05,15.5,222.0,236.56,189.75
2016,5,10,8,0,50.0,222.0,0.9,16.0,250.0,266.28,212.01
2016,5,10,8,15,79.5,252.0,0.8,16.0,301.0,323.32,256.03
2016,5,10,8,30,109.0,282.0,0.7,16.0,352.0,382.25,300.08
2016,5,10,8,45,157.5,304.5,0.65,16.5,412.5,463.05,359.1
2016,5,10,9,0,206.0,327.0,0.6,17.0,473.0,534.53,409.22
2016,5,10,9,15,519.0,227.5,0.6,17.5,622.0,745.55,562.44
2016,5,10,9,30,832.0,128.0,0.6,18.0,771.0,945.92,690.99
2016,5,10,9,45,829.0,137.0,0.6,18.5,801.5,967.93,699.17
2016,5,10,10,0,826.0,146.0,0.6,19.0,832.0,986.46,708.01
2016,5,10,10,15,834.0,148.0,0.65,19.0,859.0,1004.94,719.36
2016,5,10,10,30,842.0,150.0,0.7,19.0,886.0,1020.2,728.82
2016,5,10,10,45,850.0,149.0,0.8,19.5,907.5,1028.95,734.14
2016,5,10,11,0,858.0,148.0,0.9,20.0,929.0,1024.92,731.72
2016,5,10,11,15,861.5,149.0,0.95,20.0,942.5,1024.55,732.14
2016,5,10,11,30,865.0,150.0,1.0,20.0,956.0,1020.76,730.48
2016,5,10,11,45,644.0,273.5,1.1,20.5,875.5,930.33,672.94
2016,5,10,12,0,423.0,397.0,1.2,21.0,795.0,823.4,598.03
2016,5,10,12,15,269.5,432.0,1.3,21.0,685.5,692.83,509.22
2016,5,10,12,30,116.0,467.0,1.4,21.0,576.0,567.29,420.08
2016,5,10,12,45,500.5,301.5,1.5,21.5,763.0,758.09,564.23
2016,5,10,13,0,885.0,136.0,1.6,22.0,950.0,908.57,666.92
2016,5,10,13,15,881.5,135.0,1.7,22.0,933.0,874.36,644.36
2016,5,10,13,30,878.0,134.0,1.8,22.0,916.0,837.65,621.88
2016,5,10,13,45,659.5,236.5,1.9,22.0,815.0,733.76,550.14
2016,5,10,14,0,441.0,339.0,2.0,22.0,714.0,637.07,479.06
2016,5,10,14,15,409.5,341.0,2.05,21.5,679.5,592.84,448.73
2016,5,10,14,30,378.0,343.0,2.1,21.0,645.0,550.87,419.0
2016,5,10,14,45,359.5,329.5,2.2,21.0,606.0,505.33,385.8
2016,5,10,15,0,341.0,316.0,2.3,21.0,567.0,461.13,352.9
2016,5,10,15,15,256.0,310.0,2.35,20.5,492.0,392.88,301.79
2016,5,10,15,30,171.0,304.0,2.4,20.0,417.0,336.37,259.32
2016,5,10,15,45,151.5,281.0,2.45,20.0,376.0,296.75,228.76
2016,5,10,16,0,132.0,258.0,2.5,20.0,335.0,259.51,199.76
2016,5,10,16,15,149.5,234.0,2.55,19.5,314.0,233.31,178.55
2016,5,10,16,30,167.0,210.0,2.6,19.0,293.0,205.34,155.49
2016,5,10,16,45,119.0,185.5,2.65,19.0,241.5,166.5,126.4
2016,5,10,17,0,71.0,161.0,2.7,19.0,190.0,138.93,107.02
2016,5,10,17,15,62.5,139.5,2.65,18.0,162.5,115.16,90.15
2016,5,10,17,30,54.0,118.0,2.6,17.0,135.0,97.48,80.29
2016,5,10,17,45,261.5,88.0,2.6,16.5,145.5,68.2,54.71
2016,5,10,18,0,469.0,58.0,2.6,16.0,156.0,43.36,32.69
2016,5,10,18,15,375.5,47.0,2.5,15.5,112.0,36.2,26.03
2016,5,10,18,30,282.0,36.0,2.4,15.0,68.0,28.65,18.61
2016,5,10,18,45,141.0,18.0,2.3,14.5,34.0,14.02,1.69
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,12.5,1.9,11.5,19.5,31.05,0.0
2016,5,11,5,30,198.0,25.0,2.0,12.0,39.0,87.07,46.98
2016,5,11,5,45,307.0,37.0,2.1,12.5,79.5,148.86,109.08
2016,5,11,6,0,416.0,49.0,2.2,13.0,120.0,220.11,171.46
2016,5,11,6,15,488.0,57.0,2.1,13.0,168.0,283.52,228.0
2016,5,11,6,30,560.0,65.0,2.0,13.0,216.0,354.15,289.36
2016,5,11,6,45,280.0,74.0,1.95,13.5,149.5,241.88,199.8
2016,5,11,7,0,0.0,83.0,1.9,14.0,83.0,77.99,60.74
2016,5,11,7,15,5.0,120.0,1.85,14.0,122.0,118.04,94.5
2016,5,11,7,30,10.0,157.0,1.8,14.0,161.0,158.97,128.14
2016,5,11,7,45,5.0,156.0,1.75,14.5,158.0,153.6,122.83
2016,5,11,8,0,0.0,155.0,1.7,15.0,155.0,148.16,117.59
2016,5,11,8,15,57.0,219.5,1.65,15.5,255.5,269.06,215.8
2016,5,11,8,30,114.0,284.0,1.6,16.0,356.0,400.14,317.09
2016,5,11,8,45,76.5,286.0,1.55,16.5,336.0,359.66,282.93
2016,5,11,9,0,39.0,288.0,1.5,17.0,316.0,328.57,256.79
2016,5,11,9,15,49.5,315.0,1.45,17.0,352.5,367.03,285.77
2016,5,11,9,30,60.0,342.0,1.4,17.0,389.0,405.67,314.08
2016,5,11,9,45,79.5,369.0,1.4,17.5,434.0,453.09,348.28
2016,5,11,10,0,99.0,396.0,1.4,18.0,479.0,500.66,381.87
2016,5,11,10,15,81.5,399.0,1.4,18.0,468.5,485.54,369.42
2016,5,11,10,30,64.0,402.0,1.4,18.0,458.0,469.8,357.02
2016,5,11,10,45,89.5,426.0,1.45,18.5,506.5,519.04,392.56
2016,5,11,11,0,115.0,450.0,1.5,19.0,555.0,579.55,434.85
2016,5,11,11,15,269.0,421.0,1.55,19.0,671.0,711.63,531.38
2016,5,11,11,30,423.0,392.0,1.6,19.0,787.0,838.38,620.18
2016,5,11,11,45,424.5,394.5,1.65,19.0,792.5,833.24,615.64
2016,5,11,12,0,426.0,397.0,1.7,19.0,798.0,826.05,611.21
2016,5,11,12,15,267.5,431.0,1.75,19.0,683.0,689.68,514.59
2016,5,11,12,30,109.0,465.0,1.8,19.0,568.0,551.76,414.34
2016,5,11,12,45,509.0,294.5,1.9,19.5,765.0,758.83,572.78
2016,5,11,13,0,909.0,124.0,2.0,20.0,962.0,918.27,682.86
2016,5,11,13,15,552.5,283.5,2.05,20.0,790.5,744.68,560.4
2016,5,11,13,30,196.0,443.0,2.1,20.0,619.0,576.71,434.36
2016,5,11,13,45,321.0,390.0,2.15,20.0,668.0,613.4,465.29
2016,5,11,14,0,446.0,337.0,2.2,20.0,717.0,638.86,486.06
2016,5,11,14,15,451.0,319.0,2.2,19.5,691.5,601.58,460.0
2016,5,11,14,30,456.0,301.0,2.2,19.0,666.0,563.07,432.87
2016,5,11,14,45,310.0,324.5,2.2,19.0,567.5,472.21,363.88
2016,5,11,15,0,164.0,348.0,2.2,19.0,469.0,396.24,305.76
2016,5,11,15,15,222.0,319.0,2.15,19.0,472.5,386.85,298.81
2016,5,11,15,30,280.0,290.0,2.1,19.0,476.0,368.13,283.47
2016,5,11,15,45,180.0,270.5,2.1,19.0,387.0,299.06,230.54
2016,5,11,16,0,80.0,251.0,2.1,19.0,298.0,242.07,187.77
2016,5,11,16,15,56.5,220.5,2.05,18.5,252.0,204.07,158.84
2016,5,11,16,30,33.0,190.0,2.0,18.0,206.0,169.32,132.39
2016,5,11,16,45,29.0,170.0,1.95,17.5,183.0,148.31,116.15
2016,5,11,17,0,25.0,150.0,1.9,17.0,160.0,133.1,104.65
2016,5,11,17,15,311.5,111.0,1.8,16.5,208.5,82.4,60.48
2016,5,11,17,30,598.0,72.0,1.7,16.0,257.0,49.62,38.53
2016,5,11,17,45,539.0,64.0,1.65,16.0,207.5,45.66,34.99
2016,5,11,18,0,480.0,56.0,1.6,16.0,158.0,41.46,31.06
2016,5,11,18,15,388.0,46.0,1.55,15.5,113.5,35.15,25.16
2016,5,11,18,30,296.0,36.0,1.5,15.0,69.0,28.51,18.6
2016,5,11,18,45,148.0,18.0,1.45,14.5,34.5,13.82,2.35
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,63.5,14.0,2.25,11.0,18.5,25.69,0.0
2016,5,12,5,30,127.0,28.0,2.4,11.0,37.0,73.58,41.88
2016,5,12,5,45,222.5,43.5,2.55,11.5,75.5,128.96,95.65
2016,5,12,6,0,318.0,59.0,2.7,12.0,114.0,193.88,152.42
2016,5,12,6,15,162.0,76.0,2.7,12.0,104.5,158.0,127.75
2016,5,12,6,30,6.0,93.0,2.7,12.0,95.0,93.57,74.67
2016,5,12,6,45,13.5,112.5,2.75,12.5,117.5,116.95,94.6
2016,5,12,7,0,21.0,132.0,2.8,13.0,140.0,141.04,114.7
2016,5,12,7,15,21.5,150.0,2.75,13.0,159.0,159.8,130.1
2016,5,12,7,30,22.0,168.0,2.7,13.0,178.0,178.57,145.27
2016,5,12,7,45,50.5,201.0,2.65,13.5,228.0,242.76,197.72
2016,5,12,8,0,79.0,234.0,2.6,14.0,278.0,301.5,244.48
2016,5,12,8,15,67.0,250.0,2.55,14.0,289.5,310.67,250.43
2016,5,12,8,30,55.0,266.0,2.5,14.0,301.0,318.77,255.63
2016,5,12,8,45,54.5,284.5,2.5,14.5,321.0,338.65,269.95
2016,5,12,9,0,54.0,303.0,2.5,15.0,341.0,358.27,283.87
2016,5,12,9,15,84.5,335.0,2.4,15.5,398.5,421.1,331.53
2016,5,12,9,30,115.0,367.0,2.3,16.0,456.0,497.89,388.06
2016,5,12,9,45,129.5,386.5,2.25,16.5,491.0,533.34,412.55
2016,5,12,10,0,144.0,406.0,2.2,17.0,526.0,568.54,436.7
2016,5,12,10,15,156.0,420.5,2.15,17.0,554.5,595.44,455.36
2016,5,12,10,30,168.0,435.0,2.1,17.0,583.0,621.7,473.45
2016,5,12,10,45,186.5,445.0,2.1,17.5,613.0,648.94,491.71
2016,5,12,11,0,205.0,455.0,2.1,18.0,643.0,675.24,509.12
2016,5,12,11,15,317.5,422.5,2.1,18.0,717.5,761.61,572.27
2016,5,12,11,30,430.0,390.0,2.1,18.0,792.0,843.11,630.1
2016,5,12,11,45,345.0,427.5,2.1,18.0,751.0,780.17,583.58
2016,5,12,12,0,260.0,465.0,2.1,18.0,710.0,725.76,543.58
2016,5,12,12,15,268.5,461.5,2.1,18.0,714.0,720.56,540.65
2016,5,12,12,30,277.0,458.0,2.1,18.0,718.0,713.91,536.31
2016,5,12,12,45,547.5,315.5,2.15,18.5,823.0,813.75,613.16
2016,5,12,13,0,818.0,173.0,2.2,19.0,928.0,890.63,668.25
2016,5,12,13,15,612.5,275.0,2.25,18.5,834.5,787.18,595.78
2016,5,12,13,30,407.0,377.0,2.3,18.0,741.0,689.77,524.21
2016,5,12,13,45,602.5,271.0,2.35,18.0,793.5,721.68,552.83
2016,5,12,14,0,798.0,165.0,2.4,18.0,846.0,736.92,567.67
2016,5,12,14,15,646.5,228.0,2.4,18.0,767.0,653.05,503.84
2016,5,12,14,30,495.0,291.0,2.4,18.0,688.0,579.05,447.12
2016,5,12,14,45,630.5,220.5,2.45,18.0,701.5,567.88,440.37
2016,5,12,15,0,766.0,150.0,2.5,18.0,715.0,544.45,422.41
2016,5,12,15,15,750.0,146.5,2.55,17.5,673.5,488.02,377.98
2016,5,12,15,30,734.0,143.0,2.6,17.0,632.0,434.5,334.41
2016,5,12,15,45,721.5,135.5,2.65,17.0,588.0,379.67,287.85
2016,5,12,16,0,709.0,128.0,2.7,17.0,544.0,325.58,240.75
2016,5,12,16,15,683.0,123.5,2.75,16.5,495.5,271.48,193.83
2016,5,12,16,30,657.0,119.0,2.8,16.0,447.0,220.06,149.49
2016,5,12,16,45,629.5,111.0,2.9,16.0,397.5,168.42,107.06
2016,5,12,17,0,602.0,103.0,3.0,16.0,348.0,120.08,72.59
2016,5,12,17,15,556.5,95.5,3.0,15.5,297.5,75.28,51.48
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,62.54,50.15
2016,5,12,17,45,452.0,77.5,3.05,14.5,199.5,56.34,44.69
2016,5,12,18,0,393.0,67.0,3.1,14.0,152.0,49.82,38.74
2016,5,12,18,15,305.5,54.0,3.05,13.5,109.0,40.97,30.5
2016,5,12,18,30,218.0,41.0,3.0,13.0,66.0,31.73,21.58
2016,5,12,18,45,109.0,24.5,2.95,13.0,37.0,19.2,6.38
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
