Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.0,2.7,11.0,10.0,9.53,0.0
2016,5,13,5,30,0.0,20.0,2.8,11.0,20.0,18.57,7.63
2016,5,13,5,45,1.5,39.0,2.95,11.5,39.5,38.04,26.03
2016,5,13,6,0,3.0,58.0,3.1,12.0,59.0,57.65,43.33
2016,5,13,6,15,13.0,78.5,3.1,12.0,82.0,82.43,64.94
2016,5,13,6,30,23.0,99.0,3.1,12.0,105.0,112.96,91.34
2016,5,13,6,45,31.5,119.5,3.15,12.0,130.0,139.72,114.24
2016,5,13,7,0,40.0,140.0,3.2,12.0,155.0,167.24,137.46
2016,5,13,7,15,111.5,166.5,3.15,12.5,216.5,250.55,207.39
2016,5,13,7,30,183.0,193.0,3.1,13.0,278.0,332.57,274.56
2016,5,13,7,45,98.0,191.5,3.1,13.5,237.5,275.98,225.8
2016,5,13,8,0,13.0,190.0,3.1,14.0,197.0,193.8,155.84
2016,5,13,8,15,124.5,235.5,3.1,14.0,314.5,351.49,285.62
2016,5,13,8,30,236.0,281.0,3.1,14.0,432.0,498.58,401.6
2016,5,13,8,45,349.0,270.0,3.1,14.5,510.0,603.24,481.54
2016,5,13,9,0,462.0,259.0,3.1,15.0,588.0,714.91,564.19
2016,5,13,9,15,401.5,300.0,3.15,15.0,597.0,713.85,559.63
2016,5,13,9,30,341.0,341.0,3.2,15.0,606.0,696.89,544.52
2016,5,13,9,45,414.5,326.5,3.25,15.5,663.0,769.1,597.03
2016,5,13,10,0,488.0,312.0,3.3,16.0,720.0,831.28,641.01
2016,5,13,10,15,690.0,218.5,3.35,16.0,815.5,942.03,722.47
2016,5,13,10,30,892.0,125.0,3.4,16.0,911.0,1034.54,784.32
2016,5,13,10,45,899.5,124.0,3.5,16.5,931.5,1043.25,787.93
2016,5,13,11,0,907.0,123.0,3.6,17.0,952.0,1048.49,790.05
2016,5,13,11,15,909.5,123.5,3.7,17.0,965.0,1046.7,789.08
2016,5,13,11,30,912.0,124.0,3.8,17.0,978.0,1041.36,785.88
2016,5,13,11,45,915.0,123.0,3.9,17.0,983.5,1031.5,779.73
2016,5,13,12,0,918.0,122.0,4.0,17.0,989.0,1018.16,771.32
2016,5,13,12,15,917.5,121.5,4.05,17.0,987.0,998.55,758.38
2016,5,13,12,30,917.0,121.0,4.1,17.0,985.0,975.72,743.29
2016,5,13,12,45,914.0,121.5,4.15,17.0,974.5,948.44,725.13
2016,5,13,13,0,911.0,122.0,4.2,17.0,964.0,918.25,704.92
2016,5,13,13,15,907.5,121.0,4.2,16.5,947.0,883.45,682.43
2016,5,13,13,30,904.0,120.0,4.2,16.0,930.0,846.08,657.91
2016,5,13,13,45,903.0,116.5,4.25,16.0,907.0,805.89,630.1
2016,5,13,14,0,902.0,113.0,4.3,16.0,884.0,763.27,600.44
2016,5,13,14,15,894.5,111.5,4.25,16.0,853.0,715.78,565.42
2016,5,13,14,30,887.0,110.0,4.2,16.0,822.0,666.76,527.38
2016,5,13,14,45,882.0,106.0,4.2,16.0,786.5,615.67,487.12
2016,5,13,15,0,877.0,102.0,4.2,16.0,751.0,563.27,444.71
2016,5,13,15,15,864.5,100.0,4.15,15.5,709.0,507.93,399.38
2016,5,13,15,30,852.0,98.0,4.1,15.0,667.0,452.5,352.53
2016,5,13,15,45,842.0,93.0,4.05,15.0,622.0,395.57,302.45
2016,5,13,16,0,832.0,88.0,4.0,15.0,577.0,334.25,247.77
2016,5,13,16,15,811.0,85.0,3.9,14.5,527.5,276.36,195.8
2016,5,13,16,30,790.0,82.0,3.8,14.0,478.0,220.4,145.93
2016,5,13,16,45,767.5,77.0,3.75,14.0,427.5,164.72,98.84
2016,5,13,17,0,745.0,72.0,3.7,14.0,377.0,111.62,60.42
2016,5,13,17,15,706.5,67.5,3.6,13.5,325.0,61.38,37.5
2016,5,13,17,30,668.0,63.0,3.5,13.0,273.0,46.78,36.47
2016,5,13,17,45,615.0,56.5,3.45,13.0,222.5,39.48,29.89
2016,5,13,18,0,562.0,50.0,3.4,13.0,172.0,36.23,26.81
2016,5,13,18,15,473.5,42.0,3.2,12.5,126.0,31.46,22.26
2016,5,13,18,30,385.0,34.0,3.0,12.0,80.0,26.46,17.22
2016,5,13,18,45,239.5,22.5,2.85,12.0,46.5,17.83,6.23
2016,5,13,19,0,94.0,11.0,2.7,12.0,13.0,10.48,0.0
2016,5,13,19,15,47.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.1,12.0,9.5,9.05,0.0
2016,5,14,5,30,0.0,19.0,2.2,12.0,19.0,17.63,7.23
2016,5,14,5,45,0.0,36.5,2.35,12.5,36.5,34.65,23.21
2016,5,14,6,0,0.0,54.0,2.5,13.0,54.0,51.96,38.44
2016,5,14,6,15,3.0,74.0,2.5,13.5,75.0,73.09,56.72
2016,5,14,6,30,6.0,94.0,2.5,14.0,96.0,94.41,74.91
2016,5,14,6,45,11.5,113.0,2.55,14.5,117.5,116.19,93.2
2016,5,14,7,0,17.0,132.0,2.6,15.0,139.0,138.49,111.59
2016,5,14,7,15,24.5,154.0,2.5,15.0,165.0,165.74,134.0
2016,5,14,7,30,32.0,176.0,2.4,15.0,191.0,201.71,163.19
2016,5,14,7,45,67.5,208.0,2.3,15.5,244.5,262.54,212.24
2016,5,14,8,0,103.0,240.0,2.2,16.0,298.0,326.19,262.24
2016,5,14,8,15,100.5,262.0,2.1,16.0,322.5,350.58,280.02
2016,5,14,8,30,98.0,284.0,2.0,16.0,347.0,374.43,297.27
2016,5,14,8,45,82.0,298.5,1.95,16.5,353.5,377.67,297.67
2016,5,14,9,0,66.0,313.0,1.9,17.0,360.0,379.66,297.2
2016,5,14,9,15,75.5,336.0,1.9,17.0,393.0,413.44,322.29
2016,5,14,9,30,85.0,359.0,1.9,17.0,426.0,447.28,346.98
2016,5,14,9,45,111.0,383.0,1.9,17.5,474.0,511.1,393.17
2016,5,14,10,0,137.0,407.0,1.9,18.0,522.0,562.2,429.08
2016,5,14,10,15,182.5,419.0,1.95,18.0,577.5,619.7,470.89
2016,5,14,10,30,228.0,431.0,2.0,18.0,633.0,677.16,512.0
2016,5,14,10,45,329.0,405.0,2.05,18.0,703.0,761.91,573.46
2016,5,14,11,0,430.0,379.0,2.1,18.0,773.0,843.67,631.34
2016,5,14,11,15,284.0,425.0,2.15,18.0,686.5,730.01,548.29
2016,5,14,11,30,138.0,471.0,2.2,18.0,600.0,615.73,464.06
2016,5,14,11,45,171.0,473.5,2.25,18.5,635.0,645.62,486.25
2016,5,14,12,0,204.0,476.0,2.3,19.0,670.0,673.72,505.93
2016,5,14,12,15,230.0,470.5,2.35,19.0,688.5,685.11,514.7
2016,5,14,12,30,256.0,465.0,2.4,19.0,707.0,700.73,526.44
2016,5,14,12,45,265.5,457.5,2.45,19.0,705.5,690.17,519.56
2016,5,14,13,0,275.0,450.0,2.5,19.0,704.0,678.24,511.88
2016,5,14,13,15,574.5,291.5,2.55,19.0,810.0,770.26,585.74
2016,5,14,13,30,874.0,133.0,2.6,19.0,916.0,834.11,634.11
2016,5,14,13,45,866.5,132.5,2.65,19.0,891.5,792.81,605.79
2016,5,14,14,0,859.0,132.0,2.7,19.0,867.0,749.66,576.73
2016,5,14,14,15,850.5,130.0,2.75,18.5,836.5,702.84,544.14
2016,5,14,14,30,842.0,128.0,2.8,18.0,806.0,654.3,508.97
2016,5,14,14,45,828.5,127.5,2.85,18.0,768.5,602.75,469.5
2016,5,14,15,0,815.0,127.0,2.9,18.0,731.0,550.85,428.64
2016,5,14,15,15,800.5,124.0,2.9,18.0,689.5,496.15,384.35
2016,5,14,15,30,786.0,121.0,2.9,18.0,648.0,441.76,339.04
2016,5,14,15,45,764.0,119.0,2.95,18.0,601.5,386.03,291.61
2016,5,14,16,0,742.0,117.0,3.0,18.0,555.0,328.0,241.43
2016,5,14,16,15,467.0,165.0,2.95,17.5,432.0,252.18,184.9
2016,5,14,16,30,192.0,213.0,2.9,17.0,309.0,213.51,162.32
2016,5,14,16,45,126.5,187.5,2.9,16.5,248.5,169.92,130.04
2016,5,14,17,0,61.0,162.0,2.9,16.0,188.0,139.73,109.2
2016,5,14,17,15,52.5,141.0,2.85,15.5,161.0,116.96,92.39
2016,5,14,17,30,44.0,120.0,2.8,15.0,134.0,99.19,82.43
2016,5,14,17,45,239.5,92.0,2.75,15.0,147.0,70.94,57.5
2016,5,14,18,0,435.0,64.0,2.7,15.0,160.0,48.05,37.04
2016,5,14,18,15,345.5,53.0,2.55,14.5,116.5,40.11,29.69
2016,5,14,18,30,256.0,42.0,2.4,14.0,73.0,32.46,22.26
2016,5,14,18,45,128.0,27.0,2.25,14.0,42.5,21.17,9.0
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,11.44,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.0,2.2,12.5,21.5,29.57,0.0
2016,5,15,5,30,155.0,30.0,2.2,13.0,43.0,84.19,52.11
2016,5,15,5,45,261.0,43.0,2.25,13.5,82.5,140.23,103.83
2016,5,15,6,0,367.0,56.0,2.3,14.0,122.0,208.56,162.9
2016,5,15,6,15,438.0,65.5,2.15,14.0,169.5,272.59,219.18
2016,5,15,6,30,509.0,75.0,2.0,14.0,217.0,341.9,278.77
2016,5,15,6,45,564.5,80.5,1.85,14.5,268.0,405.31,331.44
2016,5,15,7,0,620.0,86.0,1.7,15.0,319.0,473.24,385.59
2016,5,15,7,15,656.5,91.5,1.65,15.5,370.0,533.33,431.85
2016,5,15,7,30,693.0,97.0,1.6,16.0,421.0,595.33,477.8
2016,5,15,7,45,724.0,99.5,1.55,16.5,472.0,651.38,517.61
2016,5,15,8,0,755.0,102.0,1.5,17.0,523.0,705.6,553.36
2016,5,15,8,15,775.0,105.5,1.5,17.0,570.5,754.88,586.18
2016,5,15,8,30,795.0,109.0,1.5,17.0,618.0,803.19,617.78
2016,5,15,8,45,814.0,110.5,1.5,17.5,662.5,847.12,644.65
2016,5,15,9,0,833.0,112.0,1.5,18.0,707.0,889.42,669.98
2016,5,15,9,15,845.0,114.0,1.55,18.5,746.0,916.44,685.43
2016,5,15,9,30,857.0,116.0,1.6,19.0,785.0,948.16,704.08
2016,5,15,9,45,878.0,111.0,1.65,19.5,822.0,978.36,721.55
2016,5,15,10,0,899.0,106.0,1.7,20.0,859.0,1006.04,737.3
2016,5,15,10,15,905.5,107.5,1.85,20.0,886.5,1023.46,749.29
2016,5,15,10,30,912.0,109.0,2.0,20.0,914.0,1037.49,759.27
2016,5,15,10,45,916.5,110.0,2.15,20.0,934.5,1045.49,765.45
2016,5,15,11,0,921.0,111.0,2.3,20.0,955.0,1049.92,769.45
2016,5,15,11,15,923.5,111.5,2.4,20.0,968.0,1048.23,769.0
2016,5,15,11,30,926.0,112.0,2.5,20.0,981.0,1042.94,766.37
2016,5,15,11,45,926.0,113.0,2.7,20.5,986.0,1032.13,759.79
2016,5,15,12,0,926.0,114.0,2.9,21.0,991.0,1017.85,750.89
2016,5,15,12,15,926.0,114.0,2.95,20.5,989.0,999.2,740.62
2016,5,15,12,30,926.0,114.0,3.0,20.0,987.0,977.27,728.16
2016,5,15,12,45,928.0,111.0,3.15,20.0,978.5,951.05,712.18
2016,5,15,13,0,930.0,108.0,3.3,20.0,970.0,921.67,693.9
2016,5,15,13,15,926.5,107.0,3.35,20.0,953.0,886.47,670.8
2016,5,15,13,30,923.0,106.0,3.4,20.0,936.0,848.64,645.74
2016,5,15,13,45,916.0,106.0,3.5,20.0,911.0,806.58,617.74
2016,5,15,14,0,909.0,106.0,3.6,20.0,886.0,762.5,587.95
2016,5,15,14,15,902.0,105.0,3.65,19.5,855.0,715.68,556.02
2016,5,15,14,30,895.0,104.0,3.7,19.0,824.0,667.27,520.51
2016,5,15,14,45,885.5,102.0,3.75,19.0,787.5,615.12,480.2
2016,5,15,15,0,876.0,100.0,3.8,19.0,751.0,562.09,438.05
2016,5,15,15,15,863.0,98.0,3.85,18.5,709.0,506.71,393.59
2016,5,15,15,30,850.0,96.0,3.9,18.0,667.0,451.29,347.56
2016,5,15,15,45,832.0,94.0,4.0,18.0,620.0,390.12,295.14
2016,5,15,16,0,814.0,92.0,4.1,18.0,573.0,333.63,245.18
2016,5,15,16,15,792.0,88.5,4.1,17.5,524.0,276.16,194.34
2016,5,15,16,30,770.0,85.0,4.1,17.0,475.0,220.76,145.59
2016,5,15,16,45,738.0,82.0,4.1,17.0,423.0,166.67,100.6
2016,5,15,17,0,706.0,79.0,4.1,17.0,371.0,116.27,64.63
2016,5,15,17,15,665.5,74.0,4.0,16.5,319.5,63.07,37.7
2016,5,15,17,30,625.0,69.0,3.9,16.0,268.0,46.84,36.06
2016,5,15,17,45,562.5,63.0,3.85,16.0,218.0,44.38,33.86
2016,5,15,18,0,500.0,57.0,3.8,16.0,168.0,41.83,31.42
2016,5,15,18,15,412.0,47.5,3.7,15.5,123.0,36.0,25.98
2016,5,15,18,30,324.0,38.0,3.6,15.0,78.0,29.86,19.99
2016,5,15,18,45,192.0,25.0,3.5,14.5,45.5,19.54,8.33
2016,5,15,19,0,60.0,12.0,3.4,14.0,13.0,11.44,0.0
2016,5,15,19,15,30.0,6.0,3.4,14.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,80.0,15.0,2.0,12.0,22.0,36.1,0.0
2016,5,16,5,30,160.0,30.0,2.0,12.0,44.0,85.3,53.93
2016,5,16,5,45,256.5,43.5,2.05,12.5,83.0,139.42,103.84
2016,5,16,6,0,353.0,57.0,2.1,13.0,122.0,204.66,160.57
2016,5,16,6,15,422.5,67.0,2.05,13.5,168.5,267.77,215.8
2016,5,16,6,30,492.0,77.0,2.0,14.0,215.0,336.09,274.18
2016,5,16,6,45,545.5,83.5,2.0,14.5,265.0,398.69,326.49
2016,5,16,7,0,599.0,90.0,2.0,15.0,315.0,465.65,380.52
2016,5,16,7,15,635.0,95.5,2.0,15.5,365.5,524.43,426.3
2016,5,16,7,30,671.0,101.0,2.0,16.0,416.0,585.09,471.98
2016,5,16,7,45,703.5,103.5,2.05,16.5,466.5,641.27,513.17
2016,5,16,8,0,736.0,106.0,2.1,17.0,517.0,695.57,550.53
2016,5,16,8,15,756.5,109.5,2.1,17.5,564.0,744.49,582.71
2016,5,16,8,30,777.0,113.0,2.1,18.0,611.0,792.54,613.61
2016,5,16,8,45,796.5,114.5,2.1,18.5,655.5,836.3,640.92
2016,5,16,9,0,816.0,116.0,2.1,19.0,700.0,878.52,666.74
2016,5,16,9,15,828.0,118.0,2.1,19.5,738.5,912.52,686.62
2016,5,16,9,30,840.0,120.0,2.1,20.0,777.0,936.22,699.48
2016,5,16,9,45,859.5,116.0,2.1,20.5,813.0,965.7,716.2
2016,5,16,10,0,879.0,112.0,2.1,21.0,849.0,992.68,731.07
2016,5,16,10,15,885.5,113.5,2.1,21.0,876.5,1009.8,740.93
2016,5,16,10,30,892.0,115.0,2.1,21.0,904.0,1023.6,748.82
2016,5,16,10,45,897.0,115.5,2.15,21.5,924.5,1031.44,752.16
2016,5,16,11,0,902.0,116.0,2.2,22.0,945.0,1035.81,753.44
2016,5,16,11,15,905.0,116.5,2.25,22.0,958.0,1034.64,752.77
2016,5,16,11,30,908.0,117.0,2.3,22.0,971.0,1029.95,750.01
2016,5,16,11,45,910.0,117.5,2.35,22.0,977.0,1020.77,744.49
2016,5,16,12,0,912.0,118.0,2.4,22.0,983.0,1008.16,736.87
2016,5,16,12,15,911.5,118.0,2.45,22.0,981.0,989.28,725.26
2016,5,16,12,30,911.0,118.0,2.5,22.0,979.0,967.21,711.61
2016,5,16,12,45,910.5,116.5,2.6,22.0,969.5,940.58,695.4
2016,5,16,13,0,910.0,115.0,2.7,22.0,960.0,910.96,677.07
2016,5,16,13,15,906.5,114.5,2.75,22.0,943.0,876.88,655.2
2016,5,16,13,30,903.0,114.0,2.8,22.0,926.0,840.23,631.42
2016,5,16,13,45,899.0,112.0,2.85,22.0,902.5,799.38,604.52
2016,5,16,14,0,895.0,110.0,2.9,22.0,879.0,756.35,575.8
2016,5,16,14,15,887.5,109.0,2.9,22.0,848.5,709.83,543.26
2016,5,16,14,30,880.0,108.0,2.9,22.0,818.0,661.8,507.63
2016,5,16,14,45,867.0,107.5,2.95,22.0,780.5,609.7,468.23
2016,5,16,15,0,854.0,107.0,3.0,22.0,743.0,557.06,427.3
2016,5,16,15,15,841.0,105.0,3.0,21.5,701.5,502.83,384.57
2016,5,16,15,30,828.0,103.0,3.0,21.0,660.0,445.11,337.79
2016,5,16,15,45,804.0,102.5,3.05,21.0,612.5,387.82,289.45
2016,5,16,16,0,780.0,102.0,3.1,21.0,565.0,332.31,241.45
2016,5,16,16,15,757.5,98.5,3.1,20.5,516.5,276.65,193.18
2016,5,16,16,30,735.0,95.0,3.1,20.0,468.0,223.15,146.98
2016,5,16,16,45,700.5,91.5,3.1,19.5,416.5,165.75,100.34
2016,5,16,17,0,666.0,88.0,3.1,19.0,365.0,116.46,65.53
2016,5,16,17,15,624.0,82.5,3.05,18.5,314.5,69.55,42.86
2016,5,16,17,30,582.0,77.0,3.0,18.0,264.0,52.94,41.12
2016,5,16,17,45,520.5,69.5,2.95,17.5,214.5,49.56,38.21
2016,5,16,18,0,459.0,62.0,2.9,17.0,165.0,45.99,34.96
2016,5,16,18,15,371.5,51.5,2.85,16.5,121.0,39.44,28.9
2016,5,16,18,30,284.0,41.0,2.8,16.0,77.0,31.58,21.42
2016,5,16,18,45,163.5,26.5,2.75,15.5,45.5,20.7,9.55
2016,5,16,19,0,43.0,12.0,2.7,15.0,14.0,11.44,0.0
2016,5,16,19,15,21.5,6.0,2.65,14.5,7.0,5.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,126.5,14.0,1.85,14.5,25.5,45.53,0.0
2016,5,17,5,30,253.0,28.0,1.9,15.0,51.0,107.95,68.27
2016,5,17,5,45,358.0,38.5,1.95,15.5,92.5,167.4,123.03
2016,5,17,6,0,463.0,49.0,2.0,16.0,134.0,238.85,184.82
2016,5,17,6,15,530.0,56.0,2.0,16.5,183.0,301.62,239.77
2016,5,17,6,30,597.0,63.0,2.0,17.0,232.0,370.98,298.67
2016,5,17,6,45,645.5,68.5,2.05,17.5,284.0,434.93,351.62
2016,5,17,7,0,694.0,74.0,2.1,18.0,336.0,502.68,405.64
2016,5,17,7,15,727.0,78.0,2.15,18.5,388.5,560.46,450.25
2016,5,17,7,30,760.0,82.0,2.2,19.0,441.0,621.51,495.75
2016,5,17,7,45,785.5,85.0,2.3,20.0,492.0,677.01,533.8
2016,5,17,8,0,811.0,88.0,2.4,21.0,543.0,732.52,570.25
2016,5,17,8,15,829.5,91.0,2.4,21.0,591.0,782.06,603.24
2016,5,17,8,30,848.0,94.0,2.4,21.0,639.0,824.34,630.67
2016,5,17,8,45,862.5,96.5,2.45,21.5,683.5,866.84,657.1
2016,5,17,9,0,877.0,99.0,2.5,22.0,728.0,907.34,681.81
2016,5,17,9,15,888.0,100.5,2.45,22.5,767.5,941.25,700.91
2016,5,17,9,30,899.0,102.0,2.4,23.0,807.0,972.51,718.05
2016,5,17,9,45,907.5,103.5,2.4,23.5,841.0,998.51,732.09
2016,5,17,10,0,916.0,105.0,2.4,24.0,875.0,1021.39,744.08
2016,5,17,10,15,922.0,106.0,2.35,24.0,902.0,1037.97,752.95
2016,5,17,10,30,928.0,107.0,2.3,24.0,929.0,1051.11,759.72
2016,5,17,10,45,931.5,108.5,2.3,24.5,949.0,1058.72,762.2
2016,5,17,11,0,935.0,110.0,2.3,25.0,969.0,1062.7,762.54
2016,5,17,11,15,937.0,110.5,2.25,25.0,981.5,1060.49,760.03
2016,5,17,11,30,939.0,111.0,2.2,25.0,994.0,1054.65,755.43
2016,5,17,11,45,939.0,111.5,2.15,25.0,999.0,1043.24,747.48
2016,5,17,12,0,939.0,112.0,2.1,25.0,1004.0,1028.34,737.49
2016,5,17,12,15,938.0,112.0,2.05,25.0,1001.5,1008.58,724.56
2016,5,17,12,30,937.0,112.0,2.0,25.0,999.0,985.55,709.66
2016,5,17,12,45,935.5,111.0,2.0,25.5,989.0,957.92,691.11
2016,5,17,13,0,934.0,110.0,2.0,26.0,979.0,927.27,670.68
2016,5,17,13,15,930.5,109.5,2.0,26.0,961.0,892.51,648.87
2016,5,17,13,30,927.0,109.0,2.0,26.0,943.0,855.1,625.2
2016,5,17,13,45,920.0,108.5,2.0,26.0,918.0,812.51,597.92
2016,5,17,14,0,913.0,108.0,2.0,26.0,893.0,767.9,569.01
2016,5,17,14,15,905.5,106.5,2.05,26.0,862.0,720.21,537.4
2016,5,17,14,30,898.0,105.0,2.1,26.0,831.0,670.98,502.44
2016,5,17,14,45,888.5,103.0,2.15,26.0,794.0,618.81,464.34
2016,5,17,15,0,879.0,101.0,2.2,26.0,757.0,565.74,424.36
2016,5,17,15,15,866.0,99.0,2.25,25.5,715.0,510.32,382.09
2016,5,17,15,30,853.0,97.0,2.3,25.0,673.0,454.85,338.17
2016,5,17,15,45,836.5,94.5,2.35,25.0,626.5,393.72,287.97
2016,5,17,16,0,820.0,92.0,2.4,25.0,580.0,337.13,239.87
2016,5,17,16,15,798.5,88.5,2.4,24.5,530.5,279.54,190.79
2016,5,17,16,30,777.0,85.0,2.4,24.0,481.0,223.94,143.49
2016,5,17,16,45,746.5,81.5,2.45,23.5,429.0,169.29,99.49
2016,5,17,17,0,716.0,78.0,2.5,23.0,377.0,118.13,63.7
2016,5,17,17,15,676.5,73.0,2.4,22.0,325.5,64.51,36.66
2016,5,17,17,30,637.0,68.0,2.3,21.0,274.0,45.88,34.47
2016,5,17,17,45,576.5,62.0,2.25,20.5,223.5,43.38,32.35
2016,5,17,18,0,516.0,56.0,2.2,20.0,173.0,40.75,29.98
2016,5,17,18,15,431.0,47.0,2.15,19.0,128.0,35.33,25.05
2016,5,17,18,30,346.0,38.0,2.1,18.0,83.0,29.61,19.62
2016,5,17,18,45,215.5,25.5,2.05,17.5,49.5,20.19,9.43
2016,5,17,19,0,85.0,13.0,2.0,17.0,16.0,12.39,0.0
2016,5,17,19,15,42.5,6.5,1.95,16.5,8.0,6.2,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,106.5,15.0,1.3,14.0,24.5,41.71,0.0
2016,5,18,5,30,213.0,30.0,1.3,14.0,49.0,98.59,63.43
2016,5,18,5,45,312.0,42.0,1.35,14.5,89.5,156.79,116.02
2016,5,18,6,0,411.0,54.0,1.4,15.0,130.0,225.13,174.91
2016,5,18,6,15,477.5,62.0,1.3,15.5,177.5,286.12,227.81
2016,5,18,6,30,544.0,70.0,1.2,16.0,225.0,353.66,284.48
2016,5,18,6,45,591.0,76.5,1.15,16.5,275.5,415.29,334.71
2016,5,18,7,0,638.0,83.0,1.1,17.0,326.0,480.62,385.77
2016,5,18,7,15,671.5,88.0,1.0,17.5,376.5,538.99,429.14
2016,5,18,7,30,705.0,93.0,0.9,18.0,427.0,598.95,471.75
2016,5,18,7,45,731.0,97.0,0.85,18.5,476.5,651.23,507.19
2016,5,18,8,0,757.0,101.0,0.8,19.0,526.0,706.03,542.01
2016,5,18,8,15,776.0,104.0,0.8,19.5,572.5,753.9,571.65
2016,5,18,8,30,795.0,107.0,0.8,20.0,619.0,800.75,599.99
2016,5,18,8,45,808.0,110.5,0.85,20.5,662.0,841.61,624.59
2016,5,18,9,0,821.0,114.0,0.9,21.0,705.0,880.51,647.66
2016,5,18,9,15,832.5,116.5,1.0,21.5,743.0,914.7,668.3
2016,5,18,9,30,844.0,119.0,1.1,22.0,781.0,938.63,682.3
2016,5,18,9,45,856.0,118.5,1.2,22.5,814.5,964.68,697.74
2016,5,18,10,0,868.0,118.0,1.3,23.0,848.0,987.93,711.35
2016,5,18,10,15,874.5,119.0,1.4,23.0,875.0,1004.33,722.06
2016,5,18,10,30,881.0,120.0,1.5,23.0,902.0,1017.47,730.87
2016,5,18,10,45,882.5,123.0,1.6,23.0,921.0,1024.28,735.83
2016,5,18,11,0,884.0,126.0,1.7,23.0,940.0,1027.61,738.75
2016,5,18,11,15,887.0,126.5,1.75,23.0,952.5,1026.43,738.23
2016,5,18,11,30,890.0,127.0,1.8,23.0,965.0,1021.8,735.68
2016,5,18,11,45,891.0,127.5,1.85,23.5,970.5,1011.78,728.43
2016,5,18,12,0,892.0,128.0,1.9,24.0,976.0,998.42,719.21
2016,5,18,12,15,891.5,127.5,1.95,24.0,974.0,979.4,707.85
2016,5,18,12,30,891.0,127.0,2.0,24.0,972.0,957.27,694.55
2016,5,18,12,45,889.0,127.0,2.05,24.0,962.0,931.25,678.7
2016,5,18,13,0,887.0,127.0,2.1,24.0,952.0,902.38,660.92
2016,5,18,13,15,883.5,126.0,2.15,23.5,935.5,868.58,641.02
2016,5,18,13,30,880.0,125.0,2.2,23.0,919.0,832.29,619.19
2016,5,18,13,45,875.0,123.5,2.3,23.0,895.0,792.06,593.56
2016,5,18,14,0,870.0,122.0,2.4,23.0,871.0,749.78,566.12
2016,5,18,14,15,862.0,120.5,2.45,22.5,841.0,703.59,535.12
2016,5,18,14,30,854.0,119.0,2.5,22.0,811.0,656.0,501.38
2016,5,18,14,45,841.0,118.5,2.55,22.0,774.0,605.17,463.24
2016,5,18,15,0,828.0,118.0,2.6,22.0,737.0,551.79,422.15
2016,5,18,15,15,814.5,115.5,2.6,21.5,696.0,497.64,379.84
2016,5,18,15,30,801.0,113.0,2.6,21.0,655.0,443.65,336.2
2016,5,18,15,45,783.5,110.0,2.65,20.5,609.5,388.13,290.09
2016,5,18,16,0,766.0,107.0,2.7,20.0,564.0,333.72,243.57
2016,5,18,16,15,743.5,103.0,2.7,19.5,516.0,278.5,195.74
2016,5,18,16,30,721.0,99.0,2.7,19.0,468.0,221.11,146.45
2016,5,18,16,45,697.5,92.5,2.7,19.0,418.5,167.88,102.3
2016,5,18,17,0,674.0,86.0,2.7,19.0,369.0,117.37,65.56
2016,5,18,17,15,634.0,80.5,2.7,18.5,318.5,70.06,42.02
2016,5,18,17,30,594.0,75.0,2.7,18.0,268.0,51.12,39.52
2016,5,18,17,45,540.0,67.5,2.75,17.5,219.5,47.67,36.56
2016,5,18,18,0,486.0,60.0,2.8,17.0,171.0,44.01,33.25
2016,5,18,18,15,401.5,50.5,2.8,16.5,127.0,38.29,27.94
2016,5,18,18,30,317.0,41.0,2.8,16.0,83.0,32.27,22.12
2016,5,18,18,45,192.5,27.5,2.85,15.5,49.5,21.45,10.8
2016,5,18,19,0,68.0,14.0,2.9,15.0,16.0,13.34,0.0
2016,5,18,19,15,34.0,7.0,2.95,14.5,8.0,6.67,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,17.5,3.95,11.0,25.5,41.14,0.0
2016,5,19,5,30,175.0,35.0,4.1,11.0,51.0,94.95,63.2
2016,5,19,5,45,281.0,47.5,4.35,11.5,92.0,151.8,114.6
2016,5,19,6,0,387.0,60.0,4.6,12.0,133.0,220.87,175.19
2016,5,19,6,15,457.0,69.0,4.6,12.0,181.0,284.95,232.69
2016,5,19,6,30,527.0,78.0,4.6,12.0,229.0,354.32,293.87
2016,5,19,6,45,438.5,104.5,4.7,12.5,247.0,361.46,301.68
2016,5,19,7,0,350.0,131.0,4.8,13.0,265.0,361.89,302.1
2016,5,19,7,15,496.5,116.5,4.6,13.5,336.0,455.39,379.74
2016,5,19,7,30,643.0,102.0,4.4,14.0,407.0,567.26,469.25
2016,5,19,7,45,406.5,174.5,4.25,14.5,375.0,500.25,410.13
2016,5,19,8,0,170.0,247.0,4.1,15.0,343.0,394.77,320.06
2016,5,19,8,15,495.5,179.0,4.0,15.5,492.0,609.29,493.47
2016,5,19,8,30,821.0,111.0,3.9,16.0,641.0,826.94,654.58
2016,5,19,8,45,610.5,201.0,3.8,16.5,610.0,771.94,608.73
2016,5,19,9,0,400.0,291.0,3.7,17.0,579.0,680.21,533.74
2016,5,19,9,15,643.0,204.0,3.55,17.0,696.0,838.81,653.86
2016,5,19,9,30,886.0,117.0,3.4,17.0,813.0,976.18,746.58
2016,5,19,9,45,886.5,123.0,3.25,17.5,845.0,998.85,757.0
2016,5,19,10,0,887.0,129.0,3.1,18.0,877.0,1018.09,765.95
2016,5,19,10,15,893.5,130.5,3.15,18.0,904.0,1035.13,776.6
2016,5,19,10,30,900.0,132.0,3.2,18.0,931.0,1048.83,785.13
2016,5,19,10,45,905.5,132.0,3.25,18.5,951.5,1056.54,788.32
2016,5,19,11,0,911.0,132.0,3.3,19.0,972.0,1060.76,789.36
2016,5,19,11,15,913.5,132.5,3.35,19.0,985.0,1058.93,788.06
2016,5,19,11,30,916.0,133.0,3.4,19.0,998.0,1053.56,784.58
2016,5,19,11,45,918.0,133.0,3.45,19.0,1003.5,1043.69,778.25
2016,5,19,12,0,920.0,133.0,3.5,19.0,1009.0,1030.38,769.76
2016,5,19,12,15,919.5,132.5,3.55,19.0,1007.0,1010.83,757.17
2016,5,19,12,30,919.0,132.0,3.6,19.0,1005.0,988.08,742.49
2016,5,19,12,45,924.5,127.0,3.7,19.0,997.0,963.38,726.83
2016,5,19,13,0,930.0,122.0,3.8,19.0,989.0,935.38,708.84
2016,5,19,13,15,926.0,121.5,3.95,19.0,971.5,900.33,686.13
2016,5,19,13,30,922.0,121.0,4.1,19.0,954.0,862.69,661.37
2016,5,19,13,45,915.5,120.5,4.25,19.0,929.0,820.69,633.22
2016,5,19,14,0,909.0,120.0,4.4,19.0,904.0,776.65,603.4
2016,5,19,14,15,901.0,118.5,4.5,18.5,872.5,728.82,570.44
2016,5,19,14,30,893.0,117.0,4.6,18.0,841.0,679.51,534.22
2016,5,19,14,45,629.0,217.0,4.7,18.0,715.5,565.8,444.56
2016,5,19,15,0,365.0,317.0,4.8,18.0,590.0,476.14,372.85
2016,5,19,15,15,450.0,266.0,4.9,17.5,584.0,448.87,352.2
2016,5,19,15,30,535.0,215.0,5.0,17.0,578.0,414.4,323.85
2016,5,19,15,45,661.5,163.0,5.1,16.5,580.5,384.94,296.6
2016,5,19,16,0,788.0,111.0,5.2,16.0,583.0,344.99,257.97
2016,5,19,16,15,590.0,147.5,5.25,15.5,484.5,272.24,199.97
2016,5,19,16,30,392.0,184.0,5.3,15.0,386.0,223.81,164.81
2016,5,19,16,45,469.0,147.0,5.4,14.5,363.5,179.63,124.34
2016,5,19,17,0,546.0,110.0,5.5,14.0,341.0,126.46,79.61
2016,5,19,17,15,492.0,107.0,5.4,13.5,294.5,88.5,60.7
2016,5,19,17,30,438.0,104.0,5.3,13.0,248.0,73.4,60.24
2016,5,19,17,45,392.5,91.0,5.25,13.0,203.0,65.73,53.38
2016,5,19,18,0,347.0,78.0,5.2,13.0,158.0,57.65,45.96
2016,5,19,18,15,282.0,63.0,5.2,12.5,117.5,47.53,36.62
2016,5,19,18,30,217.0,48.0,5.2,12.0,77.0,36.94,26.61
2016,5,19,18,45,108.5,32.0,5.25,12.0,46.5,26.26,15.05
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,14.66,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,106.0,17.0,4.5,10.0,27.0,44.42,0.0
2016,5,20,5,30,212.0,34.0,4.5,10.0,54.0,103.14,69.3
2016,5,20,5,45,319.0,45.5,4.55,10.5,96.0,161.35,122.24
2016,5,20,6,0,426.0,57.0,4.6,11.0,138.0,234.05,186.35
2016,5,20,6,15,494.5,65.0,4.6,11.5,187.0,296.83,242.78
2016,5,20,6,30,563.0,73.0,4.6,12.0,236.0,366.28,303.72
2016,5,20,6,45,614.5,78.5,4.7,12.5,288.0,430.2,358.79
2016,5,20,7,0,666.0,84.0,4.8,13.0,340.0,498.17,415.54
2016,5,20,7,15,700.0,88.5,4.75,13.0,391.5,557.59,464.25
2016,5,20,7,30,734.0,93.0,4.7,13.0,443.0,618.58,512.82
2016,5,20,7,45,759.5,97.0,4.7,13.5,493.5,671.76,552.64
2016,5,20,8,0,785.0,101.0,4.7,14.0,544.0,727.3,592.15
2016,5,20,8,15,804.0,104.0,4.65,14.0,592.0,776.2,626.73
2016,5,20,8,30,823.0,107.0,4.6,14.0,640.0,823.99,659.97
2016,5,20,8,45,834.5,111.0,4.6,14.0,683.0,864.97,688.08
2016,5,20,9,0,846.0,115.0,4.6,14.0,726.0,903.82,714.41
2016,5,20,9,15,857.5,117.5,4.6,14.0,765.0,931.12,732.27
2016,5,20,9,30,869.0,120.0,4.6,14.0,804.0,963.08,753.48
2016,5,20,9,45,880.5,120.0,4.6,14.5,838.5,989.63,769.27
2016,5,20,10,0,892.0,120.0,4.6,15.0,873.0,1013.28,782.99
2016,5,20,10,15,898.5,121.5,4.6,15.0,900.0,1030.46,793.74
2016,5,20,10,30,905.0,123.0,4.6,15.0,927.0,1044.3,802.29
2016,5,20,10,45,906.5,125.5,4.65,15.0,946.5,1050.67,806.32
2016,5,20,11,0,908.0,128.0,4.7,15.0,966.0,1053.49,808.07
2016,5,20,11,15,910.5,128.5,4.7,15.0,979.0,1051.73,806.34
2016,5,20,11,30,913.0,129.0,4.7,15.0,992.0,1046.44,802.34
2016,5,20,11,45,912.5,130.5,4.75,15.0,997.0,1035.7,795.18
2016,5,20,12,0,912.0,132.0,4.8,15.0,1002.0,1021.56,785.79
2016,5,20,12,15,911.5,132.0,4.8,15.0,999.5,1002.69,772.74
2016,5,20,12,30,911.0,132.0,4.8,15.0,997.0,980.64,757.56
2016,5,20,12,45,905.0,134.0,4.85,15.0,986.0,952.41,738.46
2016,5,20,13,0,899.0,136.0,4.9,15.0,975.0,921.47,717.39
2016,5,20,13,15,895.0,135.0,4.9,15.0,957.5,886.9,693.29
2016,5,20,13,30,891.0,134.0,4.9,15.0,940.0,849.84,667.29
2016,5,20,13,45,882.5,134.0,4.9,15.0,915.0,807.9,637.57
2016,5,20,14,0,874.0,134.0,4.9,15.0,890.0,764.15,606.3
2016,5,20,14,15,865.5,132.5,4.9,15.0,858.5,717.47,571.07
2016,5,20,14,30,857.0,131.0,4.9,15.0,827.0,669.41,533.57
2016,5,20,14,45,844.5,129.5,4.9,15.0,790.0,616.76,491.7
2016,5,20,15,0,832.0,128.0,4.9,15.0,753.0,564.02,448.71
2016,5,20,15,15,818.0,125.0,4.85,14.5,711.0,509.01,403.5
2016,5,20,15,30,804.0,122.0,4.8,14.0,669.0,454.21,357.11
2016,5,20,15,45,785.5,118.5,4.8,14.0,622.5,397.76,307.62
2016,5,20,16,0,767.0,115.0,4.8,14.0,576.0,342.53,258.15
2016,5,20,16,15,743.0,111.5,4.7,13.5,527.0,283.03,205.26
2016,5,20,16,30,719.0,108.0,4.6,13.0,478.0,229.69,157.74
2016,5,20,16,45,689.0,102.5,4.55,13.0,427.0,176.4,112.46
2016,5,20,17,0,659.0,97.0,4.5,13.0,376.0,126.57,75.24
2016,5,20,17,15,616.5,91.0,4.4,12.5,325.0,79.63,50.51
2016,5,20,17,30,574.0,85.0,4.3,12.0,274.0,58.9,47.48
2016,5,20,17,45,511.5,77.5,4.25,12.0,224.0,55.8,44.7
2016,5,20,18,0,449.0,70.0,4.2,12.0,174.0,52.55,41.61
2016,5,20,18,15,362.5,59.0,4.05,11.5,129.5,44.46,34.07
2016,5,20,18,30,276.0,48.0,3.9,11.0,85.0,36.95,26.8
2016,5,20,18,45,161.0,32.5,3.8,11.0,52.0,25.41,14.75
2016,5,20,19,0,46.0,17.0,3.7,11.0,19.0,14.25,0.0
2016,5,20,19,15,23.0,8.5,3.6,11.0,9.5,8.1,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,11.0,14.0,12.99,0.0
2016,5,21,5,30,0.0,28.0,2.1,11.0,28.0,26.5,15.42
2016,5,21,5,45,7.5,47.0,2.2,11.5,48.5,48.01,34.63
2016,5,21,6,0,15.0,66.0,2.3,12.0,69.0,70.03,53.9
2016,5,21,6,15,25.5,87.0,2.35,12.0,94.0,100.3,80.2
2016,5,21,6,30,36.0,108.0,2.4,12.0,119.0,128.33,104.39
2016,5,21,6,45,45.5,128.5,2.45,12.5,144.5,156.23,127.9
2016,5,21,7,0,55.0,149.0,2.5,13.0,170.0,184.98,151.67
2016,5,21,7,15,75.0,174.0,2.6,13.0,207.5,226.26,185.85
2016,5,21,7,30,95.0,199.0,2.7,13.0,245.0,269.21,220.87
2016,5,21,7,45,149.0,222.0,2.8,13.0,302.5,345.79,283.12
2016,5,21,8,0,203.0,245.0,2.9,13.0,360.0,417.36,340.18
2016,5,21,8,15,186.5,269.5,2.95,13.0,382.0,437.66,354.43
2016,5,21,8,30,170.0,294.0,3.0,13.0,404.0,456.03,367.2
2016,5,21,8,45,116.0,304.5,3.1,13.5,382.0,424.47,339.71
2016,5,21,9,0,62.0,315.0,3.2,14.0,360.0,376.99,299.99
2016,5,21,9,15,166.0,339.5,3.15,14.0,468.5,512.3,406.67
2016,5,21,9,30,270.0,364.0,3.1,14.0,577.0,652.31,512.13
2016,5,21,9,45,527.0,267.0,3.1,14.0,705.0,813.35,635.38
2016,5,21,10,0,784.0,170.0,3.1,14.0,833.0,968.65,745.29
2016,5,21,10,15,791.5,172.0,3.05,14.0,859.5,985.95,754.35
2016,5,21,10,30,799.0,174.0,3.0,14.0,886.0,1000.2,762.64
2016,5,21,10,45,804.5,175.5,3.0,14.0,905.5,1008.76,767.61
2016,5,21,11,0,810.0,177.0,3.0,14.0,925.0,1014.09,770.54
2016,5,21,11,15,613.0,288.5,2.95,14.0,859.0,930.44,710.62
2016,5,21,11,30,416.0,400.0,2.9,14.0,793.0,836.76,638.85
2016,5,21,11,45,370.0,425.5,2.9,14.0,776.5,800.7,612.61
2016,5,21,12,0,324.0,451.0,2.9,14.0,760.0,771.77,590.63
2016,5,21,12,15,323.5,453.0,2.9,14.0,761.0,762.52,584.15
2016,5,21,12,30,323.0,455.0,2.9,14.0,762.0,751.89,576.55
2016,5,21,12,45,335.0,443.0,2.9,14.0,758.5,737.83,567.12
2016,5,21,13,0,347.0,431.0,2.9,14.0,755.0,722.16,556.51
2016,5,21,13,15,420.0,393.5,2.9,14.0,779.0,734.84,567.89
2016,5,21,13,30,493.0,356.0,2.9,14.0,803.0,739.49,573.09
2016,5,21,13,45,487.0,343.5,2.9,14.0,775.5,699.67,544.28
2016,5,21,14,0,481.0,331.0,2.9,14.0,748.0,659.21,514.91
2016,5,21,14,15,518.5,304.0,2.9,14.0,738.5,635.21,497.98
2016,5,21,14,30,556.0,277.0,2.9,14.0,729.0,607.05,477.27
2016,5,21,14,45,661.0,215.0,2.9,14.0,729.0,583.55,460.3
2016,5,21,15,0,766.0,153.0,2.9,14.0,729.0,551.34,435.19
2016,5,21,15,15,571.0,214.0,2.9,14.0,630.0,464.34,365.49
2016,5,21,15,30,376.0,275.0,2.9,14.0,531.0,399.24,313.41
2016,5,21,15,45,299.0,269.0,2.9,14.0,464.0,340.38,266.58
2016,5,21,16,0,222.0,263.0,2.9,14.0,397.0,294.01,229.93
2016,5,21,16,15,222.0,239.5,2.9,14.0,364.0,258.89,200.7
2016,5,21,16,30,222.0,216.0,2.9,14.0,331.0,223.99,171.49
2016,5,21,16,45,424.5,159.0,2.95,14.0,350.0,183.53,129.24
2016,5,21,17,0,627.0,102.0,3.0,14.0,369.0,128.62,77.66
2016,5,21,17,15,586.0,95.0,2.95,13.5,319.0,82.77,53.06
2016,5,21,17,30,545.0,88.0,2.9,13.0,269.0,61.15,49.3
2016,5,21,17,45,491.5,79.0,2.9,13.0,221.0,56.89,45.51
2016,5,21,18,0,438.0,70.0,2.9,13.0,173.0,52.36,41.3
2016,5,21,18,15,357.0,58.5,2.7,12.5,129.5,43.99,33.55
2016,5,21,18,30,276.0,47.0,2.5,12.0,86.0,36.09,25.99
2016,5,21,18,45,171.0,32.0,2.35,12.0,53.0,24.96,14.56
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,14.28,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,8.1,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.0,18.0,1.7,11.0,28.0,44.73,0.0
2016,5,22,5,30,200.0,36.0,1.8,11.0,56.0,102.26,69.55
2016,5,22,5,45,295.0,48.5,1.95,11.5,96.5,157.28,118.86
2016,5,22,6,0,390.0,61.0,2.1,12.0,137.0,223.16,176.42
2016,5,22,6,15,456.0,70.5,2.1,12.0,184.5,286.32,232.3
2016,5,22,6,30,522.0,80.0,2.1,12.0,232.0,354.22,291.07
2016,5,22,6,45,560.5,89.5,2.1,12.5,281.5,413.56,340.85
2016,5,22,7,0,599.0,99.0,2.1,13.0,331.0,475.77,391.16
2016,5,22,7,15,322.5,143.5,2.05,13.0,270.5,365.36,301.16
2016,5,22,7,30,46.0,188.0,2.0,13.0,210.0,223.44,181.53
2016,5,22,7,45,45.5,207.5,2.0,13.5,231.0,244.83,198.43
2016,5,22,8,0,45.0,227.0,2.0,14.0,252.0,266.05,214.36
2016,5,22,8,15,160.0,254.0,1.95,14.0,356.0,398.95,321.42
2016,5,22,8,30,275.0,281.0,1.9,14.0,460.0,541.14,430.61
2016,5,22,8,45,214.0,309.5,1.9,14.5,454.5,515.16,406.7
2016,5,22,9,0,153.0,338.0,1.9,15.0,449.0,496.13,388.97
2016,5,22,9,15,478.0,243.0,1.9,15.0,615.5,722.03,563.23
2016,5,22,9,30,803.0,148.0,1.9,15.0,782.0,938.37,713.88
2016,5,22,9,45,825.5,142.5,1.95,15.5,818.0,968.5,729.66
2016,5,22,10,0,848.0,137.0,2.0,16.0,854.0,987.42,740.05
2016,5,22,10,15,854.5,138.5,2.05,16.0,880.5,1003.95,750.42
2016,5,22,10,30,861.0,140.0,2.1,16.0,907.0,1017.28,758.79
2016,5,22,10,45,861.5,143.5,2.15,16.0,925.5,1023.3,762.51
2016,5,22,11,0,862.0,147.0,2.2,16.0,944.0,1025.91,764.17
2016,5,22,11,15,864.5,147.5,2.25,16.0,956.5,1024.16,763.12
2016,5,22,11,30,867.0,148.0,2.3,16.0,969.0,1019.06,760.02
2016,5,22,11,45,866.5,149.5,2.4,16.0,973.5,1008.65,754.09
2016,5,22,12,0,866.0,151.0,2.5,16.0,978.0,995.05,746.1
2016,5,22,12,15,865.5,150.5,2.55,16.0,976.0,976.44,734.3
2016,5,22,12,30,865.0,150.0,2.6,16.0,974.0,954.84,720.54
2016,5,22,12,45,863.5,149.0,2.7,16.0,964.5,928.98,704.3
2016,5,22,13,0,862.0,148.0,2.8,16.0,955.0,900.38,686.08
2016,5,22,13,15,559.5,294.0,2.85,16.0,814.5,760.27,584.79
2016,5,22,13,30,257.0,440.0,2.9,16.0,674.0,624.11,479.63
2016,5,22,13,45,295.5,417.0,2.95,16.0,678.5,617.78,477.23
2016,5,22,14,0,334.0,394.0,3.0,16.0,683.0,608.06,471.27
2016,5,22,14,15,277.0,392.0,3.05,16.0,626.0,547.84,425.94
2016,5,22,14,30,220.0,390.0,3.1,16.0,569.0,493.21,384.52
2016,5,22,14,45,138.0,358.5,3.15,16.0,469.0,402.88,315.49
2016,5,22,15,0,56.0,327.0,3.2,16.0,369.0,323.2,253.8
2016,5,22,15,15,309.0,266.5,3.2,15.5,479.5,383.79,302.73
2016,5,22,15,30,562.0,206.0,3.2,15.0,590.0,419.86,328.32
2016,5,22,15,45,652.5,162.5,3.25,15.0,579.0,382.87,294.85
2016,5,22,16,0,743.0,119.0,3.3,15.0,568.0,335.85,251.35
2016,5,22,16,15,720.0,114.5,3.3,14.5,520.0,281.04,203.01
2016,5,22,16,30,697.0,110.0,3.3,14.0,472.0,228.46,156.71
2016,5,22,16,45,632.5,108.0,3.3,14.0,410.5,174.15,112.44
2016,5,22,17,0,568.0,106.0,3.3,14.0,349.0,127.34,78.86
2016,5,22,17,15,517.0,103.0,3.2,13.5,302.0,87.9,58.39
2016,5,22,17,30,466.0,100.0,3.1,13.0,255.0,70.29,57.44
2016,5,22,17,45,426.5,87.0,3.05,13.0,210.0,62.58,50.58
2016,5,22,18,0,387.0,74.0,3.0,13.0,165.0,54.43,43.15
2016,5,22,18,15,321.0,60.5,2.8,12.5,124.0,45.43,34.85
