Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,30,255.0,47.0,2.6,12.0,83.0,36.0,25.96
2016,5,22,18,45,127.5,33.5,2.45,12.0,51.5,27.47,16.81
2016,5,22,19,0,0.0,20.0,2.3,12.0,20.0,18.03,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.5,10.0,9.53,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,102.5,17.0,2.2,11.5,27.5,44.13,0.28
2016,5,23,5,30,205.0,34.0,2.3,12.0,55.0,100.99,68.52
2016,5,23,5,45,293.5,47.0,2.4,12.5,95.0,154.98,116.78
2016,5,23,6,0,382.0,60.0,2.5,13.0,135.0,219.0,172.76
2016,5,23,6,15,446.0,69.0,2.5,13.0,181.5,280.52,227.22
2016,5,23,6,30,510.0,78.0,2.5,13.0,228.0,346.32,284.3
2016,5,23,6,45,555.5,85.5,2.55,13.5,277.0,406.53,335.0
2016,5,23,7,0,601.0,93.0,2.6,14.0,326.0,470.29,386.94
2016,5,23,7,15,635.5,98.5,2.55,14.0,376.0,528.04,433.03
2016,5,23,7,30,670.0,104.0,2.5,14.0,426.0,587.52,479.07
2016,5,23,7,45,693.0,110.0,2.5,14.5,474.5,640.62,518.12
2016,5,23,8,0,716.0,116.0,2.5,15.0,523.0,693.76,555.27
2016,5,23,8,15,736.0,119.5,2.5,15.0,569.0,741.35,588.16
2016,5,23,8,30,756.0,123.0,2.5,15.0,615.0,785.0,617.72
2016,5,23,8,45,531.0,220.5,2.5,15.5,577.5,718.26,563.94
2016,5,23,9,0,306.0,318.0,2.5,16.0,540.0,624.1,487.28
2016,5,23,9,15,283.0,342.5,2.5,16.0,556.5,636.04,494.8
2016,5,23,9,30,260.0,367.0,2.5,16.0,573.0,645.53,499.75
2016,5,23,9,45,552.5,248.5,2.5,16.5,709.0,821.6,632.5
2016,5,23,10,0,845.0,130.0,2.5,17.0,845.0,976.91,737.26
2016,5,23,10,15,851.5,131.5,2.5,17.0,871.5,993.47,745.79
2016,5,23,10,30,858.0,133.0,2.5,17.0,898.0,1006.85,753.69
2016,5,23,10,45,863.0,133.5,2.55,17.0,918.0,1014.44,758.4
2016,5,23,11,0,868.0,134.0,2.6,17.0,938.0,1018.71,761.07
2016,5,23,11,15,870.5,135.0,2.6,17.0,950.5,1017.59,759.82
2016,5,23,11,30,873.0,136.0,2.6,17.0,963.0,1013.1,756.52
2016,5,23,11,45,875.5,135.5,2.65,17.0,968.5,1003.81,750.66
2016,5,23,12,0,878.0,135.0,2.7,17.0,974.0,991.24,742.75
2016,5,23,12,15,877.5,135.0,2.7,17.0,972.0,973.09,730.72
2016,5,23,12,30,877.0,135.0,2.7,17.0,970.0,951.9,716.75
2016,5,23,12,45,852.0,149.5,2.75,17.0,954.5,919.1,695.34
2016,5,23,13,0,827.0,164.0,2.8,17.0,939.0,890.31,676.65
2016,5,23,13,15,823.0,162.5,2.8,17.0,922.0,856.61,654.04
2016,5,23,13,30,819.0,161.0,2.8,17.0,905.0,820.66,629.77
2016,5,23,13,45,820.0,155.0,2.85,17.0,883.5,782.3,603.92
2016,5,23,14,0,821.0,149.0,2.9,17.0,862.0,741.66,575.91
2016,5,23,14,15,813.0,147.0,2.9,17.0,832.0,696.4,542.52
2016,5,23,14,30,805.0,145.0,2.9,17.0,802.0,649.91,507.49
2016,5,23,14,45,800.5,139.0,2.95,17.0,768.0,600.88,469.98
2016,5,23,15,0,796.0,133.0,3.0,17.0,734.0,550.75,430.54
2016,5,23,15,15,782.0,130.0,3.0,17.0,693.5,497.75,387.54
2016,5,23,15,30,768.0,127.0,3.0,17.0,653.0,445.02,343.56
2016,5,23,15,45,754.5,122.0,3.05,17.0,609.0,391.25,297.67
2016,5,23,16,0,741.0,117.0,3.1,17.0,565.0,338.19,251.23
2016,5,23,16,15,718.0,112.5,3.1,16.5,517.5,279.66,200.43
2016,5,23,16,30,695.0,108.0,3.1,16.0,470.0,227.24,154.64
2016,5,23,16,45,668.5,102.0,3.15,16.0,421.0,175.53,111.12
2016,5,23,17,0,642.0,96.0,3.2,16.0,372.0,126.87,74.71
2016,5,23,17,15,602.0,89.5,3.2,15.5,322.0,80.58,49.52
2016,5,23,17,30,562.0,83.0,3.2,15.0,272.0,56.81,45.05
2016,5,23,17,45,510.5,75.0,3.2,15.0,224.0,53.23,41.89
2016,5,23,18,0,459.0,67.0,3.2,15.0,176.0,49.41,38.37
2016,5,23,18,15,380.0,56.5,3.1,14.5,132.5,43.03,32.47
2016,5,23,18,30,301.0,46.0,3.0,14.0,89.0,35.21,25.08
2016,5,23,18,45,194.5,32.0,2.9,13.5,55.5,24.89,14.76
2016,5,23,19,0,88.0,18.0,2.8,13.0,22.0,14.17,0.0
2016,5,23,19,15,44.0,9.0,2.75,12.5,11.0,8.58,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,17.5,2.6,12.0,29.0,46.59,3.64
2016,5,24,5,30,222.0,35.0,2.7,12.0,58.0,106.52,72.7
2016,5,24,5,45,317.5,46.5,2.85,12.5,99.0,161.91,122.09
2016,5,24,6,0,413.0,58.0,3.0,13.0,140.0,230.52,182.03
2016,5,24,6,15,327.5,83.5,3.0,13.0,160.5,243.37,197.69
2016,5,24,6,30,242.0,109.0,3.0,13.0,181.0,241.17,198.55
2016,5,24,6,45,268.5,125.5,3.0,13.5,219.0,285.73,236.37
2016,5,24,7,0,295.0,142.0,3.0,14.0,257.0,332.56,274.94
2016,5,24,7,15,185.0,170.0,3.0,14.0,245.5,299.26,246.41
2016,5,24,7,30,75.0,198.0,3.0,14.0,234.0,254.06,207.19
2016,5,24,7,45,136.5,222.5,3.0,14.5,297.5,336.78,274.26
2016,5,24,8,0,198.0,247.0,3.0,15.0,361.0,415.2,335.94
2016,5,24,8,15,176.5,271.5,3.0,15.0,379.0,431.25,346.56
2016,5,24,8,30,155.0,296.0,3.0,15.0,397.0,445.05,355.52
2016,5,24,8,45,482.0,209.5,3.0,15.0,553.5,663.35,529.09
2016,5,24,9,0,809.0,123.0,3.0,15.0,710.0,878.49,685.25
2016,5,24,9,15,821.0,125.5,2.95,15.0,748.5,912.73,705.58
2016,5,24,9,30,833.0,128.0,2.9,15.0,787.0,944.56,725.62
2016,5,24,9,45,840.0,131.0,2.9,15.5,819.5,961.14,734.13
2016,5,24,10,0,847.0,134.0,2.9,16.0,852.0,982.82,746.27
2016,5,24,10,15,854.0,135.5,2.9,16.0,879.0,999.87,756.63
2016,5,24,10,30,861.0,137.0,2.9,16.0,906.0,1013.75,764.97
2016,5,24,10,45,642.5,261.0,2.95,16.5,842.5,939.54,712.35
2016,5,24,11,0,424.0,385.0,3.0,17.0,779.0,841.05,636.39
2016,5,24,11,15,225.5,377.5,3.0,17.0,588.0,620.04,475.72
2016,5,24,11,30,27.0,370.0,3.0,17.0,397.0,390.56,300.55
2016,5,24,11,45,457.5,252.5,3.0,17.0,691.0,720.61,559.18
2016,5,24,12,0,888.0,135.0,3.0,17.0,985.0,1000.89,754.58
2016,5,24,12,15,887.5,135.0,3.0,17.0,983.0,982.59,739.61
2016,5,24,12,30,887.0,135.0,3.0,17.0,981.0,961.22,725.46
2016,5,24,12,45,612.0,286.5,3.05,17.0,867.5,842.93,642.46
2016,5,24,13,0,337.0,438.0,3.1,17.0,754.0,719.78,548.39
2016,5,24,13,15,192.0,418.0,3.1,17.0,597.5,560.06,430.91
2016,5,24,13,30,47.0,398.0,3.1,17.0,441.0,411.06,317.22
2016,5,24,13,45,107.0,413.0,3.15,17.0,507.5,467.91,362.36
2016,5,24,14,0,167.0,428.0,3.2,17.0,574.0,516.53,399.79
2016,5,24,14,15,172.0,411.5,3.2,17.0,557.0,493.65,382.82
2016,5,24,14,30,177.0,395.0,3.2,17.0,540.0,470.16,365.55
2016,5,24,14,45,186.5,375.5,3.25,17.0,522.0,446.15,347.8
2016,5,24,15,0,196.0,356.0,3.3,17.0,504.0,421.12,328.91
2016,5,24,15,15,135.5,329.0,3.3,16.5,429.0,354.62,278.09
2016,5,24,15,30,75.0,302.0,3.3,16.0,354.0,298.27,234.9
2016,5,24,15,45,39.0,239.5,3.3,16.0,267.0,226.28,178.61
2016,5,24,16,0,3.0,177.0,3.3,16.0,180.0,162.0,127.97
2016,5,24,16,15,5.0,173.0,3.3,15.5,176.5,157.81,125.22
2016,5,24,16,30,7.0,169.0,3.3,15.0,173.0,153.16,121.94
2016,5,24,16,45,31.5,169.5,3.35,15.0,183.5,149.86,118.51
2016,5,24,17,0,56.0,170.0,3.4,15.0,194.0,146.9,115.55
2016,5,24,17,15,49.0,149.0,3.4,14.5,168.0,124.42,98.57
2016,5,24,17,30,42.0,128.0,3.4,14.0,142.0,105.37,88.18
2016,5,24,17,45,34.0,107.0,3.4,14.0,117.0,89.33,74.07
2016,5,24,18,0,26.0,86.0,3.4,14.0,92.0,72.96,59.4
2016,5,24,18,15,13.5,66.5,3.3,13.5,69.5,58.92,46.65
2016,5,24,18,30,1.0,47.0,3.2,13.0,47.0,42.24,31.35
2016,5,24,18,45,0.5,29.5,3.1,13.0,29.5,26.99,16.67
2016,5,24,19,0,0.0,12.0,3.0,13.0,12.0,11.13,0.0
2016,5,24,19,15,0.0,6.0,2.95,12.5,6.0,5.72,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.0,46.7,6.26
2016,5,25,5,30,222.0,35.0,2.4,12.0,58.0,106.41,72.89
2016,5,25,5,45,312.5,47.0,2.55,12.5,98.5,160.85,121.39
2016,5,25,6,0,403.0,59.0,2.7,13.0,139.0,227.83,179.91
2016,5,25,6,15,466.5,67.5,2.7,13.0,186.0,287.69,233.15
2016,5,25,6,30,530.0,76.0,2.7,13.0,233.0,353.71,290.53
2016,5,25,6,45,265.0,69.5,2.75,13.5,148.0,228.09,189.08
2016,5,25,7,0,0.0,63.0,2.8,14.0,63.0,58.59,44.33
2016,5,25,7,15,0.0,82.0,2.8,14.0,82.0,76.44,59.41
2016,5,25,7,30,0.0,101.0,2.8,14.0,101.0,94.8,74.6
2016,5,25,7,45,0.0,106.0,2.85,14.5,106.0,99.46,78.06
2016,5,25,8,0,0.0,111.0,2.9,15.0,111.0,104.16,81.53
2016,5,25,8,15,0.0,127.0,2.9,15.0,127.0,119.6,93.98
2016,5,25,8,30,0.0,143.0,2.9,15.0,143.0,135.07,106.33
2016,5,25,8,45,1.0,157.5,2.95,15.0,158.5,149.96,118.17
2016,5,25,9,0,2.0,172.0,3.0,15.0,174.0,164.9,129.98
2016,5,25,9,15,5.5,197.5,3.0,15.0,202.0,193.03,152.4
2016,5,25,9,30,9.0,223.0,3.0,15.0,230.0,221.34,174.73
2016,5,25,9,45,8.5,218.5,3.0,15.5,226.0,216.29,170.02
2016,5,25,10,0,8.0,214.0,3.0,16.0,222.0,211.28,165.48
2016,5,25,10,15,10.0,235.0,3.0,16.0,244.5,233.67,182.96
2016,5,25,10,30,12.0,256.0,3.0,16.0,267.0,256.01,200.24
2016,5,25,10,45,35.5,339.5,3.0,16.5,372.0,372.69,290.14
2016,5,25,11,0,59.0,423.0,3.0,17.0,477.0,480.75,370.32
2016,5,25,11,15,57.0,427.0,3.0,17.0,480.5,480.59,369.33
2016,5,25,11,30,55.0,431.0,3.0,17.0,484.0,480.09,368.66
2016,5,25,11,45,147.5,453.5,3.05,17.0,595.0,600.25,459.74
2016,5,25,12,0,240.0,476.0,3.1,17.0,706.0,706.7,537.93
2016,5,25,12,15,574.5,295.5,3.15,17.0,844.0,853.16,651.64
2016,5,25,12,30,909.0,115.0,3.2,17.0,982.0,962.61,729.08
2016,5,25,12,45,902.5,117.5,3.25,17.5,971.5,934.9,708.43
2016,5,25,13,0,896.0,120.0,3.3,18.0,961.0,904.5,687.14
2016,5,25,13,15,893.0,119.0,3.35,18.0,944.5,871.28,665.13
2016,5,25,13,30,890.0,118.0,3.4,18.0,928.0,835.53,641.19
2016,5,25,13,45,888.0,115.0,3.5,18.0,905.5,796.33,614.86
2016,5,25,14,0,886.0,112.0,3.6,18.0,883.0,754.84,586.58
2016,5,25,14,15,879.0,111.0,3.65,18.0,853.5,709.6,554.4
2016,5,25,14,30,872.0,110.0,3.7,18.0,824.0,662.83,518.98
2016,5,25,14,45,864.5,107.0,3.75,18.0,789.0,612.66,480.15
2016,5,25,15,0,857.0,104.0,3.8,18.0,754.0,561.48,439.43
2016,5,25,15,15,845.5,102.0,3.85,17.5,713.5,508.39,396.79
2016,5,25,15,30,834.0,100.0,3.9,17.0,673.0,455.11,352.53
2016,5,25,15,45,818.0,98.0,3.95,17.0,628.0,396.03,301.84
2016,5,25,16,0,802.0,96.0,4.0,17.0,583.0,341.44,253.47
2016,5,25,16,15,781.5,92.5,4.0,16.5,535.5,285.46,203.84
2016,5,25,16,30,761.0,89.0,4.0,16.0,488.0,231.34,155.87
2016,5,25,16,45,730.0,86.5,4.05,16.0,437.5,178.55,111.09
2016,5,25,17,0,699.0,84.0,4.1,16.0,387.0,124.64,70.27
2016,5,25,17,15,661.0,79.0,4.1,15.5,336.5,76.35,43.7
2016,5,25,17,30,623.0,74.0,4.1,15.0,286.0,49.64,38.68
2016,5,25,17,45,561.0,69.0,4.1,14.5,236.0,48.13,37.44
2016,5,25,18,0,499.0,64.0,4.1,14.0,186.0,46.61,36.05
2016,5,25,18,15,419.5,55.0,4.0,13.5,141.0,41.46,31.24
2016,5,25,18,30,340.0,46.0,3.9,13.0,96.0,36.06,25.99
2016,5,25,18,45,215.5,33.0,3.8,13.0,60.5,25.63,15.68
2016,5,25,19,0,91.0,20.0,3.7,13.0,25.0,15.75,0.0
2016,5,25,19,15,45.5,10.0,3.65,12.5,12.5,9.53,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.0,19.5,1.9,12.0,28.5,44.59,8.08
2016,5,26,5,30,176.0,39.0,1.9,12.0,57.0,99.14,68.71
2016,5,26,5,45,266.0,52.5,1.95,12.5,97.0,152.49,115.52
2016,5,26,6,0,356.0,66.0,2.0,13.0,137.0,216.04,170.62
2016,5,26,6,15,422.0,76.0,1.9,13.0,184.0,275.1,222.5
2016,5,26,6,30,488.0,86.0,1.8,13.0,231.0,344.02,281.37
2016,5,26,6,45,254.5,113.5,1.75,13.5,190.0,264.26,217.39
2016,5,26,7,0,21.0,141.0,1.7,14.0,149.0,149.34,120.47
2016,5,26,7,15,34.5,166.0,1.6,14.5,181.5,191.0,154.71
2016,5,26,7,30,48.0,191.0,1.5,15.0,214.0,227.64,183.75
2016,5,26,7,45,40.0,205.0,1.4,15.5,226.0,237.59,190.4
2016,5,26,8,0,32.0,219.0,1.3,16.0,238.0,246.83,196.4
2016,5,26,8,15,43.5,246.5,1.25,16.0,274.0,285.75,226.54
2016,5,26,8,30,55.0,274.0,1.2,16.0,310.0,325.32,256.52
2016,5,26,8,45,98.5,307.0,1.15,16.5,376.5,399.28,312.44
2016,5,26,9,0,142.0,340.0,1.1,17.0,443.0,487.58,376.73
2016,5,26,9,15,153.5,360.0,1.05,17.0,477.0,521.98,400.07
2016,5,26,9,30,165.0,380.0,1.0,17.0,511.0,556.21,423.38
2016,5,26,9,45,488.5,267.0,1.0,17.5,677.0,774.76,583.43
2016,5,26,10,0,812.0,154.0,1.0,18.0,843.0,978.0,715.78
2016,5,26,10,15,819.5,155.5,1.0,18.5,869.5,995.19,721.46
2016,5,26,10,30,827.0,157.0,1.0,19.0,896.0,1009.29,727.9
2016,5,26,10,45,834.0,157.0,1.05,19.5,916.5,1018.1,732.13
2016,5,26,11,0,841.0,157.0,1.1,20.0,937.0,1023.62,734.47
2016,5,26,11,15,844.0,157.5,1.15,20.0,950.0,1022.29,734.07
2016,5,26,11,30,847.0,158.0,1.2,20.0,963.0,1017.61,731.75
2016,5,26,11,45,850.5,157.0,1.3,20.5,969.0,999.65,720.68
2016,5,26,12,0,854.0,156.0,1.4,21.0,975.0,987.85,713.61
2016,5,26,12,15,631.5,282.0,1.55,21.0,887.0,894.5,654.29
2016,5,26,12,30,409.0,408.0,1.7,21.0,799.0,790.31,580.93
2016,5,26,12,45,640.5,274.0,1.85,21.0,879.5,856.96,635.15
2016,5,26,13,0,872.0,140.0,2.0,21.0,960.0,902.27,668.03
2016,5,26,13,15,868.5,139.0,2.15,21.0,943.5,869.29,647.42
2016,5,26,13,30,865.0,138.0,2.3,21.0,927.0,833.9,625.58
2016,5,26,13,45,858.0,137.5,2.45,21.0,903.5,793.97,600.21
2016,5,26,14,0,851.0,137.0,2.6,21.0,880.0,752.2,573.09
2016,5,26,14,15,843.5,135.5,2.7,20.5,850.0,707.54,542.75
2016,5,26,14,30,836.0,134.0,2.8,20.0,820.0,661.16,509.81
2016,5,26,14,45,825.0,132.5,2.9,20.0,784.5,611.11,472.15
2016,5,26,15,0,814.0,131.0,3.0,20.0,749.0,560.47,432.91
2016,5,26,15,15,801.0,128.0,3.05,19.5,708.5,507.19,391.12
2016,5,26,15,30,788.0,125.0,3.1,19.0,668.0,454.04,347.99
2016,5,26,15,45,771.0,121.5,3.2,19.0,623.5,399.3,301.76
2016,5,26,16,0,754.0,118.0,3.3,19.0,579.0,345.62,255.25
2016,5,26,16,15,732.0,114.0,3.35,18.5,531.0,287.09,204.78
2016,5,26,16,30,710.0,110.0,3.4,18.0,483.0,234.56,159.08
2016,5,26,16,45,679.5,105.5,3.45,17.5,433.0,182.61,115.85
2016,5,26,17,0,649.0,101.0,3.5,17.0,383.0,134.16,79.73
2016,5,26,17,15,609.0,95.0,3.45,16.5,333.0,87.82,53.89
2016,5,26,17,30,569.0,89.0,3.4,16.0,283.0,61.34,48.86
2016,5,26,17,45,511.5,81.0,3.4,15.5,234.0,57.94,45.98
2016,5,26,18,0,454.0,73.0,3.4,15.0,185.0,54.34,42.76
2016,5,26,18,15,374.0,62.5,3.3,14.5,140.0,46.83,35.87
2016,5,26,18,30,294.0,52.0,3.2,14.0,95.0,39.82,29.19
2016,5,26,18,45,184.5,36.5,3.1,13.5,60.0,28.4,18.07
2016,5,26,19,0,75.0,21.0,3.0,13.0,25.0,17.5,0.0
2016,5,26,19,15,37.5,10.5,2.95,12.5,12.5,10.01,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,89.5,19.5,1.0,11.5,29.5,44.99,10.05
2016,5,27,5,30,179.0,39.0,1.0,12.0,59.0,99.79,69.31
2016,5,27,5,45,274.5,52.5,1.05,12.5,100.0,155.08,117.27
2016,5,27,6,0,370.0,66.0,1.1,13.0,141.0,221.17,174.01
2016,5,27,6,15,435.5,75.5,1.15,13.5,188.0,280.2,225.15
2016,5,27,6,30,501.0,85.0,1.2,14.0,235.0,349.16,283.1
2016,5,27,6,45,553.0,91.5,1.25,14.5,285.5,411.34,334.11
2016,5,27,7,0,605.0,98.0,1.3,15.0,336.0,477.65,386.69
2016,5,27,7,15,640.0,103.5,1.3,15.5,386.0,535.87,431.03
2016,5,27,7,30,675.0,109.0,1.3,16.0,436.0,595.83,475.16
2016,5,27,7,45,706.5,111.5,1.3,16.5,486.5,651.26,514.55
2016,5,27,8,0,738.0,114.0,1.3,17.0,537.0,707.36,552.19
2016,5,27,8,15,758.0,117.5,1.25,17.5,583.5,752.81,580.42
2016,5,27,8,30,778.0,121.0,1.2,18.0,630.0,800.25,609.39
2016,5,27,8,45,797.5,121.5,1.2,18.5,674.0,842.76,634.94
2016,5,27,9,0,817.0,122.0,1.2,19.0,718.0,883.73,659.06
2016,5,27,9,15,829.0,124.0,1.15,19.5,756.0,917.62,677.38
2016,5,27,9,30,841.0,126.0,1.1,20.0,794.0,949.07,693.86
2016,5,27,9,45,859.0,122.5,1.05,20.5,829.5,969.72,703.23
2016,5,27,10,0,877.0,119.0,1.0,21.0,865.0,995.75,716.01
2016,5,27,10,15,883.0,120.5,0.95,21.5,891.5,1012.33,722.68
2016,5,27,10,30,889.0,122.0,0.9,22.0,918.0,1025.64,727.42
2016,5,27,10,45,895.5,121.5,0.9,22.5,938.5,1034.02,730.28
2016,5,27,11,0,902.0,121.0,0.9,23.0,959.0,1039.01,731.22
2016,5,27,11,15,905.0,121.5,0.95,23.0,972.0,1038.03,731.15
2016,5,27,11,30,908.0,122.0,1.0,23.0,985.0,1033.57,729.14
2016,5,27,11,45,910.0,122.0,1.1,23.5,991.0,1024.18,723.8
2016,5,27,12,0,912.0,122.0,1.2,24.0,997.0,1011.41,716.4
2016,5,27,12,15,911.5,122.0,1.35,24.0,995.0,992.94,707.63
2016,5,27,12,30,911.0,122.0,1.5,24.0,993.0,971.32,696.68
2016,5,27,12,45,904.5,124.5,1.65,24.0,982.5,943.57,681.54
2016,5,27,13,0,898.0,127.0,1.8,24.0,972.0,913.15,664.36
2016,5,27,13,15,894.5,126.0,1.9,24.0,955.5,879.5,644.19
2016,5,27,13,30,891.0,125.0,2.0,24.0,939.0,843.36,622.07
2016,5,27,13,45,884.0,125.0,2.15,24.0,914.5,803.07,597.2
2016,5,27,14,0,877.0,125.0,2.3,24.0,890.0,760.86,570.5
2016,5,27,14,15,869.5,123.5,2.35,24.0,860.5,715.23,539.35
2016,5,27,14,30,862.0,122.0,2.4,24.0,831.0,668.14,505.46
2016,5,27,14,45,850.5,121.0,2.5,24.0,794.5,617.86,468.51
2016,5,27,15,0,839.0,120.0,2.6,24.0,758.0,564.85,428.45
2016,5,27,15,15,826.0,118.0,2.6,23.5,717.5,511.29,387.15
2016,5,27,15,30,813.0,116.0,2.6,23.0,677.0,457.81,344.48
2016,5,27,15,45,793.0,114.0,2.65,23.0,631.0,401.95,298.2
2016,5,27,16,0,773.0,112.0,2.7,23.0,585.0,347.43,251.85
2016,5,27,16,15,751.0,108.5,2.7,22.5,537.0,292.67,205.08
2016,5,27,16,30,729.0,105.0,2.7,22.0,489.0,235.42,156.4
2016,5,27,16,45,696.0,101.5,2.75,21.5,438.0,182.83,113.4
2016,5,27,17,0,663.0,98.0,2.8,21.0,387.0,134.0,77.58
2016,5,27,17,15,623.5,92.0,2.75,20.5,336.5,86.85,51.44
2016,5,27,17,30,584.0,86.0,2.7,20.0,286.0,58.8,45.85
2016,5,27,17,45,526.5,79.0,2.65,19.5,237.0,56.13,43.65
2016,5,27,18,0,469.0,72.0,2.6,19.0,188.0,53.33,41.18
2016,5,27,18,15,391.0,61.5,2.5,18.0,143.0,46.03,34.67
2016,5,27,18,30,313.0,51.0,2.4,17.0,98.0,38.99,28.14
2016,5,27,18,45,204.0,36.0,2.35,16.5,62.5,27.97,17.57
2016,5,27,19,0,95.0,21.0,2.3,16.0,27.0,16.51,0.0
2016,5,27,19,15,47.5,10.5,2.3,15.5,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,18.5,1.5,14.5,30.5,48.91,12.48
2016,5,28,5,30,229.0,37.0,1.5,15.0,61.0,110.3,75.49
2016,5,28,5,45,319.0,48.5,1.55,15.5,102.0,164.41,122.73
2016,5,28,6,0,409.0,60.0,1.6,16.0,143.0,230.98,179.88
2016,5,28,6,15,472.0,69.0,1.65,16.0,190.5,291.43,232.53
2016,5,28,6,30,535.0,78.0,1.7,16.0,238.0,358.0,289.11
2016,5,28,6,45,581.0,84.5,1.75,16.5,288.0,418.51,338.91
2016,5,28,7,0,627.0,91.0,1.8,17.0,338.0,482.57,389.81
2016,5,28,7,15,660.5,96.5,1.75,17.5,388.5,540.77,434.1
2016,5,28,7,30,694.0,102.0,1.7,18.0,439.0,600.57,477.95
2016,5,28,7,45,720.0,106.0,1.65,18.5,488.5,654.47,515.9
2016,5,28,8,0,746.0,110.0,1.6,19.0,538.0,705.94,549.63
2016,5,28,8,15,765.5,113.5,1.55,19.5,584.5,754.16,580.03
2016,5,28,8,30,785.0,117.0,1.5,20.0,631.0,801.42,609.0
2016,5,28,8,45,800.5,120.0,1.45,21.0,674.5,843.41,632.5
2016,5,28,9,0,816.0,123.0,1.4,22.0,718.0,883.63,654.22
2016,5,28,9,15,827.5,125.0,1.3,22.0,756.5,917.02,672.81
2016,5,28,9,30,839.0,127.0,1.2,22.0,795.0,947.97,689.52
2016,5,28,9,45,847.5,129.5,1.2,22.5,827.5,965.72,697.93
2016,5,28,10,0,856.0,132.0,1.2,23.0,860.0,988.51,709.68
2016,5,28,10,15,862.5,133.5,1.2,23.5,887.0,1005.24,717.53
2016,5,28,10,30,869.0,135.0,1.2,24.0,914.0,1018.78,723.51
2016,5,28,10,45,873.5,136.5,1.2,24.5,934.0,1027.01,726.32
2016,5,28,11,0,878.0,138.0,1.2,25.0,954.0,1031.87,727.21
2016,5,28,11,15,881.0,138.5,1.25,25.0,967.0,1030.82,726.95
2016,5,28,11,30,884.0,139.0,1.3,25.0,980.0,1026.38,724.79
2016,5,28,11,45,885.0,139.5,1.4,25.0,985.5,1016.61,720.27
2016,5,28,12,0,886.0,140.0,1.5,25.0,991.0,1003.57,713.75
2016,5,28,12,15,886.0,140.0,1.6,25.0,989.5,985.91,704.31
2016,5,28,12,30,886.0,140.0,1.7,25.0,988.0,965.19,692.89
2016,5,28,12,45,874.0,146.0,1.8,25.0,976.0,936.18,676.05
2016,5,28,13,0,862.0,152.0,1.9,25.0,964.0,904.82,657.53
2016,5,28,13,15,858.0,151.0,1.95,24.5,947.5,871.76,638.4
2016,5,28,13,30,854.0,150.0,2.0,24.0,931.0,836.35,617.43
2016,5,28,13,45,848.5,148.5,2.1,24.0,907.5,799.7,594.56
2016,5,28,14,0,843.0,147.0,2.2,24.0,884.0,757.68,567.64
2016,5,28,14,15,835.0,145.0,2.25,24.0,854.0,711.76,535.6
2016,5,28,14,30,827.0,143.0,2.3,24.0,824.0,664.57,501.82
2016,5,28,14,45,817.5,140.0,2.35,24.0,788.5,614.52,465.06
2016,5,28,15,0,808.0,137.0,2.4,24.0,753.0,563.79,426.71
2016,5,28,15,15,794.0,134.5,2.4,23.5,712.0,510.82,386.13
2016,5,28,15,30,780.0,132.0,2.4,23.0,671.0,458.1,344.37
2016,5,28,15,45,763.0,128.0,2.45,23.0,626.0,403.41,299.32
2016,5,28,16,0,746.0,124.0,2.5,23.0,581.0,345.67,250.89
2016,5,28,16,15,723.5,119.5,2.5,22.5,533.0,290.96,204.49
2016,5,28,16,30,701.0,115.0,2.5,22.0,485.0,238.41,159.77
2016,5,28,16,45,672.5,109.5,2.5,21.5,435.5,186.48,117.25
2016,5,28,17,0,644.0,104.0,2.5,21.0,386.0,137.82,81.29
2016,5,28,17,15,603.5,97.5,2.4,20.5,335.5,91.32,55.18
2016,5,28,17,30,563.0,91.0,2.3,20.0,285.0,62.7,49.23
2016,5,28,17,45,509.5,82.5,2.25,19.5,236.5,58.95,46.11
2016,5,28,18,0,456.0,74.0,2.2,19.0,188.0,54.96,42.61
2016,5,28,18,15,378.5,63.0,2.1,18.0,143.0,47.11,35.63
2016,5,28,18,30,301.0,52.0,2.0,17.0,98.0,39.72,28.8
2016,5,28,18,45,197.5,37.0,1.9,16.5,62.5,28.73,18.31
2016,5,28,19,0,94.0,22.0,1.8,16.0,27.0,18.33,1.84
2016,5,28,19,15,47.0,11.0,1.8,15.5,13.5,10.48,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.0,19.0,1.65,12.5,31.5,49.5,14.3
2016,5,29,5,30,228.0,38.0,1.6,13.0,63.0,111.11,76.94
2016,5,29,5,45,322.0,49.5,1.55,13.5,104.5,166.43,125.3
2016,5,29,6,0,416.0,61.0,1.5,14.0,146.0,234.54,183.97
2016,5,29,6,15,480.5,69.5,1.4,14.5,194.0,295.49,236.68
2016,5,29,6,30,545.0,78.0,1.3,15.0,242.0,362.67,292.92
2016,5,29,6,45,324.0,118.5,1.25,15.5,220.5,314.98,255.69
2016,5,29,7,0,103.0,159.0,1.2,16.0,199.0,230.96,186.53
2016,5,29,7,15,403.5,130.5,1.15,16.5,321.5,411.03,332.96
2016,5,29,7,30,704.0,102.0,1.1,17.0,444.0,607.09,481.82
2016,5,29,7,45,729.5,106.0,1.05,17.5,494.0,661.04,517.59
2016,5,29,8,0,755.0,110.0,1.0,18.0,544.0,712.53,550.45
2016,5,29,8,15,774.5,113.5,1.0,18.0,590.5,761.08,581.98
2016,5,29,8,30,794.0,117.0,1.0,18.0,637.0,808.65,612.29
2016,5,29,8,45,808.5,120.0,1.0,18.5,680.5,850.05,636.78
2016,5,29,9,0,823.0,123.0,1.0,19.0,724.0,889.6,659.68
2016,5,29,9,15,834.5,125.0,1.05,19.5,762.5,923.18,679.22
2016,5,29,9,30,846.0,127.0,1.1,20.0,801.0,954.29,697.09
2016,5,29,9,45,853.5,130.0,1.15,20.5,833.5,971.76,706.18
2016,5,29,10,0,861.0,133.0,1.2,21.0,866.0,994.19,718.64
2016,5,29,10,15,867.5,134.0,1.25,21.0,892.5,1010.47,728.54
2016,5,29,10,30,874.0,135.0,1.3,21.0,919.0,1023.56,736.6
2016,5,29,10,45,876.0,137.5,1.4,21.0,938.0,1030.33,741.7
2016,5,29,11,0,878.0,140.0,1.5,21.0,957.0,1033.7,744.8
2016,5,29,11,15,880.5,141.0,1.55,21.0,970.0,1032.65,744.45
2016,5,29,11,30,883.0,142.0,1.6,21.0,983.0,1028.21,742.1
2016,5,29,11,45,882.5,143.5,1.7,21.5,987.5,1017.95,735.51
2016,5,29,12,0,882.0,145.0,1.8,22.0,992.0,1004.44,726.92
2016,5,29,12,15,881.5,145.0,1.85,22.0,990.5,986.38,716.19
2016,5,29,12,30,881.0,145.0,1.9,22.0,989.0,965.29,703.54
2016,5,29,12,45,871.0,149.5,1.95,22.0,977.0,936.81,686.08
2016,5,29,13,0,861.0,154.0,2.0,22.0,965.0,905.93,666.97
2016,5,29,13,15,857.5,153.0,2.05,22.0,948.5,873.37,646.61
2016,5,29,13,30,854.0,152.0,2.1,22.0,932.0,838.42,624.46
2016,5,29,13,45,850.5,149.0,2.15,22.0,909.5,802.05,601.12
2016,5,29,14,0,847.0,146.0,2.2,22.0,887.0,760.08,573.65
2016,5,29,14,15,839.0,144.0,2.25,22.0,857.0,714.06,541.39
2016,5,29,14,30,831.0,142.0,2.3,22.0,827.0,666.75,507.28
2016,5,29,14,45,600.0,231.5,2.35,22.0,715.0,564.93,430.33
2016,5,29,15,0,369.0,321.0,2.4,22.0,603.0,484.04,368.29
2016,5,29,15,15,578.5,225.0,2.4,21.5,639.0,480.94,366.84
2016,5,29,15,30,788.0,129.0,2.4,21.0,675.0,459.7,348.42
2016,5,29,15,45,773.0,124.5,2.45,21.0,630.5,404.96,302.78
2016,5,29,16,0,758.0,120.0,2.5,21.0,586.0,351.06,256.8
2016,5,29,16,15,405.5,167.0,2.5,20.5,414.0,244.69,179.23
2016,5,29,16,30,53.0,214.0,2.5,20.0,242.0,193.73,149.89
2016,5,29,16,45,37.5,186.5,2.55,20.0,205.5,164.02,127.12
2016,5,29,17,0,22.0,159.0,2.6,20.0,169.0,141.92,110.46
2016,5,29,17,15,17.0,140.0,2.6,19.5,147.0,123.09,96.13
2016,5,29,17,30,12.0,121.0,2.6,19.0,125.0,105.61,86.61
2016,5,29,17,45,241.0,97.0,2.65,18.5,158.0,74.27,59.65
2016,5,29,18,0,470.0,73.0,2.7,18.0,191.0,53.95,41.9
2016,5,29,18,15,391.5,62.5,2.6,17.0,146.0,46.69,35.43
2016,5,29,18,30,313.0,52.0,2.5,16.0,101.0,39.68,28.92
2016,5,29,18,45,205.5,37.5,2.45,15.5,65.0,29.09,18.78
2016,5,29,19,0,98.0,23.0,2.4,15.0,29.0,19.12,3.3
2016,5,29,19,15,49.0,11.5,2.4,14.5,14.5,10.96,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,126.0,18.5,0.85,12.5,32.5,51.37,16.13
2016,5,30,5,30,252.0,37.0,0.8,13.0,65.0,116.04,80.2
2016,5,30,5,45,347.5,47.5,0.8,13.5,107.0,173.88,130.46
2016,5,30,6,0,443.0,58.0,0.8,14.0,149.0,241.43,188.36
2016,5,30,6,15,506.0,66.0,0.75,14.5,197.0,302.52,240.75
2016,5,30,6,30,569.0,74.0,0.7,15.0,245.0,369.69,296.33
2016,5,30,6,45,286.0,102.0,0.7,15.5,188.0,276.21,223.44
2016,5,30,7,0,3.0,130.0,0.7,16.0,131.0,127.06,100.38
2016,5,30,7,15,20.0,158.5,0.7,16.5,168.0,166.37,132.75
2016,5,30,7,30,37.0,187.0,0.7,17.0,205.0,215.31,171.47
2016,5,30,7,45,36.5,205.5,0.75,17.5,225.0,235.21,186.11
2016,5,30,8,0,36.0,224.0,0.8,18.0,245.0,254.96,200.55
2016,5,30,8,15,107.0,261.0,0.8,18.5,330.0,362.82,283.82
2016,5,30,8,30,178.0,298.0,0.8,19.0,415.0,465.35,359.29
2016,5,30,8,45,512.0,204.0,0.85,19.5,572.0,681.87,520.15
2016,5,30,9,0,846.0,110.0,0.9,20.0,729.0,888.57,657.18
2016,5,30,9,15,480.5,243.5,0.95,20.0,599.0,722.78,540.14
2016,5,30,9,30,115.0,377.0,1.0,20.0,469.0,504.81,378.82
2016,5,30,9,45,500.5,247.0,1.1,20.5,670.5,763.93,572.06
2016,5,30,10,0,886.0,117.0,1.2,21.0,872.0,1001.64,726.18
2016,5,30,10,15,892.0,118.0,1.25,21.5,898.5,1017.88,731.67
2016,5,30,10,30,898.0,119.0,1.3,22.0,925.0,1030.84,738.21
2016,5,30,10,45,505.5,289.0,1.4,22.5,744.5,826.31,603.15
2016,5,30,11,0,113.0,459.0,1.5,23.0,564.0,582.98,427.58
2016,5,30,11,15,117.0,461.0,1.55,23.0,571.5,585.73,431.59
2016,5,30,11,30,121.0,463.0,1.6,23.0,579.0,587.77,433.17
2016,5,30,11,45,279.5,433.5,1.7,23.0,702.5,718.13,527.91
2016,5,30,12,0,438.0,404.0,1.8,23.0,826.0,840.87,613.43
2016,5,30,12,15,457.0,384.5,1.85,23.0,824.0,827.43,604.51
2016,5,30,12,30,476.0,365.0,1.9,23.0,822.0,811.68,595.37
2016,5,30,12,45,688.0,246.0,1.95,23.0,898.5,873.58,643.36
2016,5,30,13,0,900.0,127.0,2.0,23.0,975.0,915.47,671.3
2016,5,30,13,15,607.5,277.5,2.05,23.0,846.0,785.55,582.22
2016,5,30,13,30,315.0,428.0,2.1,23.0,717.0,659.97,489.55
2016,5,30,13,45,599.0,275.0,2.2,23.0,806.0,724.44,543.13
2016,5,30,14,0,883.0,122.0,2.3,23.0,895.0,763.83,575.35
2016,5,30,14,15,875.5,120.5,2.35,23.0,865.0,718.15,543.57
2016,5,30,14,30,868.0,119.0,2.4,23.0,835.0,670.99,509.53
2016,5,30,14,45,644.5,209.5,2.5,23.0,728.5,572.49,435.28
2016,5,30,15,0,421.0,300.0,2.6,23.0,622.0,492.91,374.36
2016,5,30,15,15,413.5,286.0,2.6,22.5,587.5,451.27,343.43
2016,5,30,15,30,406.0,272.0,2.6,22.0,553.0,409.99,311.76
2016,5,30,15,45,348.5,265.5,2.65,22.0,495.5,359.37,272.29
2016,5,30,16,0,291.0,259.0,2.7,22.0,438.0,311.55,235.04
2016,5,30,16,15,236.5,243.0,2.65,21.5,381.0,263.29,197.99
2016,5,30,16,30,182.0,227.0,2.6,21.0,324.0,226.45,170.34
2016,5,30,16,45,92.0,184.5,2.6,21.0,233.5,171.38,130.13
2016,5,30,17,0,2.0,142.0,2.6,21.0,143.0,126.63,98.45
2016,5,30,17,15,1.0,124.5,2.5,20.5,125.0,110.6,85.97
2016,5,30,17,30,0.0,107.0,2.4,20.0,107.0,95.05,77.19
2016,5,30,17,45,0.0,89.0,2.35,19.5,89.0,79.71,64.13
2016,5,30,18,0,0.0,71.0,2.3,19.0,71.0,64.23,50.69
2016,5,30,18,15,0.0,54.5,2.15,18.0,54.5,49.8,38.0
2016,5,30,18,30,0.0,38.0,2.0,17.0,38.0,35.23,24.97
2016,5,30,18,45,0.0,24.5,1.95,16.5,24.5,22.74,13.46
2016,5,30,19,0,0.0,11.0,1.9,16.0,11.0,10.19,0.0
2016,5,30,19,15,0.0,5.5,1.9,15.5,5.5,5.24,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.0,18.5,1.55,13.0,33.0,52.63,17.59
2016,5,31,5,30,264.0,37.0,1.5,13.0,66.0,119.03,82.44
2016,5,31,5,45,356.0,47.5,1.5,13.5,108.5,176.49,132.79
2016,5,31,6,0,448.0,58.0,1.5,14.0,151.0,243.17,190.55
2016,5,31,6,15,511.5,65.5,1.45,14.5,199.0,304.18,243.52
2016,5,31,6,30,575.0,73.0,1.4,15.0,247.0,371.28,299.93
2016,5,31,6,45,306.5,111.0,1.35,15.5,206.0,297.03,241.56
2016,5,31,7,0,38.0,149.0,1.3,16.0,165.0,173.91,139.58
2016,5,31,7,15,39.5,169.0,1.3,16.5,187.0,197.01,158.18
2016,5,31,7,30,41.0,189.0,1.3,17.0,209.0,220.14,175.95
2016,5,31,7,45,45.0,211.0,1.3,18.0,235.5,247.3,196.23
2016,5,31,8,0,49.0,233.0,1.3,19.0,262.0,274.64,216.19
2016,5,31,8,15,39.0,242.5,1.25,19.5,266.5,277.26,216.67
2016,5,31,8,30,29.0,252.0,1.2,20.0,271.0,279.13,216.67
2016,5,31,8,45,46.0,285.5,1.2,20.5,318.5,329.58,254.41
2016,5,31,9,0,63.0,319.0,1.2,21.0,366.0,380.85,291.66
2016,5,31,9,15,80.0,345.5,1.2,21.0,408.0,425.14,323.67
2016,5,31,9,30,97.0,372.0,1.2,21.0,450.0,469.82,355.51
2016,5,31,9,45,495.5,244.0,1.25,21.5,664.0,755.62,566.23
2016,5,31,10,0,894.0,116.0,1.3,22.0,878.0,1008.15,729.25
2016,5,31,10,15,596.0,269.5,1.35,22.5,784.0,896.33,651.42
2016,5,31,10,30,298.0,423.0,1.4,23.0,690.0,746.9,543.88
2016,5,31,10,45,220.0,444.0,1.45,23.5,644.0,677.55,495.52
2016,5,31,11,0,142.0,465.0,1.5,24.0,598.0,618.23,452.18
2016,5,31,11,15,249.0,449.0,1.55,24.0,685.5,715.81,522.19
2016,5,31,11,30,356.0,433.0,1.6,24.0,773.0,800.67,580.84
2016,5,31,11,45,640.0,277.5,1.65,24.0,892.5,926.56,671.26
2016,5,31,12,0,924.0,122.0,1.7,24.0,1012.0,1023.01,732.68
2016,5,31,12,15,924.0,122.0,1.75,24.0,1010.5,1004.99,720.89
2016,5,31,12,30,924.0,122.0,1.8,24.0,1009.0,983.78,708.43
2016,5,31,12,45,610.0,287.0,1.9,24.5,870.5,841.63,614.24
2016,5,31,13,0,296.0,452.0,2.0,25.0,732.0,696.78,509.02
2016,5,31,13,15,341.0,424.0,2.05,25.0,741.0,694.22,510.21
2016,5,31,13,30,386.0,396.0,2.1,25.0,750.0,688.2,507.73
2016,5,31,13,45,326.5,407.0,2.2,25.0,701.0,632.99,468.88
2016,5,31,14,0,267.0,418.0,2.3,25.0,652.0,581.13,432.12
2016,5,31,14,15,584.0,264.0,2.3,24.5,753.0,646.58,485.98
2016,5,31,14,30,901.0,110.0,2.3,24.0,854.0,684.83,517.65
2016,5,31,14,45,669.0,201.5,2.35,24.0,741.0,580.49,438.95
2016,5,31,15,0,437.0,293.0,2.4,24.0,628.0,496.04,374.76
2016,5,31,15,15,372.0,296.5,2.4,24.0,571.0,442.37,334.33
2016,5,31,15,30,307.0,300.0,2.4,24.0,514.0,392.55,296.4
2016,5,31,15,45,250.0,287.0,2.45,24.0,454.0,338.79,255.61
2016,5,31,16,0,193.0,274.0,2.5,24.0,394.0,295.66,222.91
2016,5,31,16,15,168.5,252.0,2.45,23.5,350.5,256.66,193.19
2016,5,31,16,30,144.0,230.0,2.4,23.0,307.0,220.64,165.78
2016,5,31,16,45,439.0,157.0,2.4,22.5,358.5,189.93,129.4
2016,5,31,17,0,734.0,84.0,2.4,22.0,410.0,138.48,77.44
2016,5,31,17,15,697.5,79.5,2.3,21.5,358.5,84.03,45.34
2016,5,31,17,30,661.0,75.0,2.2,21.0,307.0,49.95,37.97
2016,5,31,17,45,610.0,69.0,2.15,20.5,256.0,47.66,36.11
2016,5,31,18,0,559.0,63.0,2.1,20.0,205.0,45.23,34.0
2016,5,31,18,15,483.0,55.0,2.05,19.0,158.5,40.89,30.12
2016,5,31,18,30,407.0,47.0,2.0,18.0,112.0,36.35,25.85
2016,5,31,18,45,289.5,35.5,1.95,17.5,73.5,28.18,18.0
2016,5,31,19,0,172.0,24.0,1.9,17.0,35.0,18.89,4.82
2016,5,31,19,15,86.0,12.0,1.95,16.5,17.5,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.3,13.0,10.0,13.33,0.0
2016,6,1,5,15,161.0,23.5,2.35,13.0,40.0,64.72,24.01
2016,6,1,5,30,290.0,38.0,2.4,13.0,70.0,127.57,88.63
2016,6,1,5,45,380.5,48.5,2.5,13.5,113.0,185.15,139.62
2016,6,1,6,0,471.0,59.0,2.6,14.0,156.0,252.63,198.66
2016,6,1,6,15,534.5,66.5,2.55,14.5,205.5,314.9,253.3
2016,6,1,6,30,598.0,74.0,2.5,15.0,255.0,383.22,311.46
2016,6,1,6,45,299.0,95.0,2.5,15.5,185.5,274.88,225.38
2016,6,1,7,0,0.0,116.0,2.5,16.0,116.0,110.79,87.49
2016,6,1,7,15,0.0,111.0,2.5,16.0,111.0,105.02,82.68
2016,6,1,7,30,0.0,106.0,2.5,16.0,106.0,99.66,77.97
2016,6,1,7,45,0.0,134.0,2.5,16.5,134.0,127.0,100.05
2016,6,1,8,0,0.0,162.0,2.5,17.0,162.0,154.49,121.82
2016,6,1,8,15,2.0,172.5,2.45,17.5,174.0,166.08,130.55
2016,6,1,8,30,4.0,183.0,2.4,18.0,186.0,177.84,139.36
2016,6,1,8,45,5.0,190.0,2.4,18.5,193.5,185.39,144.73
2016,6,1,9,0,6.0,197.0,2.4,19.0,201.0,193.02,150.15
2016,6,1,9,15,9.0,220.0,2.35,19.0,226.5,218.37,169.77
2016,6,1,9,30,12.0,243.0,2.3,19.0,252.0,243.83,189.25
2016,6,1,9,45,32.5,309.0,2.3,19.5,336.0,340.85,263.33
2016,6,1,10,0,53.0,375.0,2.3,20.0,420.0,429.59,328.69
2016,6,1,10,15,39.0,356.5,2.3,20.0,390.5,395.39,302.08
2016,6,1,10,30,25.0,338.0,2.3,20.0,361.0,361.2,275.97
2016,6,1,10,45,25.5,347.5,2.3,20.5,371.5,370.33,282.1
2016,6,1,11,0,26.0,357.0,2.3,21.0,382.0,379.2,287.85
2016,6,1,11,15,31.5,379.0,2.3,21.0,409.5,405.49,307.12
2016,6,1,11,30,37.0,401.0,2.3,21.0,437.0,431.22,325.8
2016,6,1,11,45,33.5,392.5,2.3,21.5,425.0,416.89,314.38
2016,6,1,12,0,30.0,384.0,2.3,22.0,413.0,402.57,303.22
2016,6,1,12,15,30.5,382.5,2.3,22.0,412.0,398.96,300.66
2016,6,1,12,30,31.0,381.0,2.3,22.0,411.0,395.15,297.93
2016,6,1,12,45,69.5,423.5,2.35,22.0,489.5,467.92,352.25
2016,6,1,13,0,108.0,466.0,2.4,22.0,568.0,537.43,402.87
2016,6,1,13,15,107.5,457.0,2.4,21.5,557.5,521.78,392.19
2016,6,1,13,30,107.0,448.0,2.4,21.0,547.0,505.93,381.8
2016,6,1,13,45,125.5,439.5,2.45,21.0,552.5,506.11,382.85
2016,6,1,14,0,144.0,431.0,2.5,21.0,558.0,502.57,381.06
2016,6,1,14,15,116.5,409.0,2.45,21.0,509.5,453.58,344.91
