Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,30,89.0,387.0,2.4,21.0,461.0,408.42,311.5
2016,6,1,14,45,58.5,340.5,2.4,21.0,388.5,342.41,262.33
2016,6,1,15,0,28.0,294.0,2.4,21.0,316.0,280.04,215.27
2016,6,1,15,15,33.5,287.5,2.4,20.5,312.5,273.31,211.05
2016,6,1,15,30,39.0,281.0,2.4,20.0,309.0,265.81,205.94
2016,6,1,15,45,27.5,248.0,2.4,20.0,267.0,229.3,177.95
2016,6,1,16,0,16.0,215.0,2.4,20.0,225.0,199.0,154.74
2016,6,1,16,15,14.0,198.0,2.35,19.5,206.5,181.62,141.68
2016,6,1,16,30,12.0,181.0,2.3,19.0,188.0,164.55,128.72
2016,6,1,16,45,9.0,164.5,2.3,19.0,169.5,148.04,115.91
2016,6,1,17,0,6.0,148.0,2.3,19.0,151.0,131.94,103.36
2016,6,1,17,15,3.0,130.0,2.25,18.5,131.5,115.1,90.25
2016,6,1,17,30,0.0,112.0,2.2,18.0,112.0,98.99,81.19
2016,6,1,17,45,0.0,93.5,2.2,17.5,93.5,83.32,67.79
2016,6,1,18,0,0.0,75.0,2.2,17.0,75.0,67.5,53.98
2016,6,1,18,15,0.0,58.0,2.1,16.5,58.0,52.72,40.83
2016,6,1,18,30,0.0,41.0,2.0,16.0,41.0,37.8,27.36
2016,6,1,18,45,0.0,27.0,1.9,15.5,27.0,25.07,15.61
2016,6,1,19,0,0.0,13.0,1.8,15.0,13.0,12.05,1.51
2016,6,1,19,15,0.0,6.5,1.85,14.5,6.5,6.2,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,17.5,4.5,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,35.0,9.0,1.7,12.0,10.0,13.78,0.0
2016,6,2,5,15,164.5,23.5,1.65,12.5,40.5,65.46,25.32
2016,6,2,5,30,294.0,38.0,1.6,13.0,71.0,128.53,89.29
2016,6,2,5,45,390.0,48.0,1.6,13.5,115.0,187.53,141.07
2016,6,2,6,0,486.0,58.0,1.6,14.0,159.0,257.01,201.27
2016,6,2,6,15,548.5,65.0,1.5,14.5,208.5,319.05,255.15
2016,6,2,6,30,611.0,72.0,1.4,15.0,258.0,387.01,312.12
2016,6,2,6,45,305.5,97.0,1.35,15.5,190.0,280.44,228.37
2016,6,2,7,0,0.0,122.0,1.3,16.0,122.0,116.93,92.29
2016,6,2,7,15,0.0,132.0,1.2,16.5,132.0,126.23,99.83
2016,6,2,7,30,0.0,142.0,1.1,17.0,142.0,135.59,106.89
2016,6,2,7,45,8.5,172.5,1.05,17.5,177.5,171.94,135.81
2016,6,2,8,0,17.0,203.0,1.0,18.0,213.0,209.05,164.64
2016,6,2,8,15,17.0,216.0,0.95,18.5,227.0,222.04,173.8
2016,6,2,8,30,17.0,229.0,0.9,19.0,241.0,235.02,182.91
2016,6,2,8,45,33.5,269.0,0.85,19.5,293.5,300.78,232.65
2016,6,2,9,0,50.0,309.0,0.8,20.0,346.0,358.17,274.4
2016,6,2,9,15,37.0,303.0,0.75,20.5,331.0,339.62,258.6
2016,6,2,9,30,24.0,297.0,0.7,21.0,316.0,309.2,234.66
2016,6,2,9,45,461.5,210.0,0.7,21.5,603.5,685.48,515.13
2016,6,2,10,0,899.0,123.0,0.7,22.0,891.0,1019.88,726.32
2016,6,2,10,15,619.5,266.0,0.7,22.0,803.0,915.65,654.33
2016,6,2,10,30,340.0,409.0,0.7,22.0,715.0,773.91,556.03
2016,6,2,10,45,209.5,426.0,0.75,22.5,616.0,647.99,470.54
2016,6,2,11,0,79.0,443.0,0.8,23.0,517.0,520.73,380.4
2016,6,2,11,15,501.5,286.0,0.85,23.5,764.0,812.2,589.83
2016,6,2,11,30,924.0,129.0,0.9,24.0,1011.0,1055.91,741.02
2016,6,2,11,45,925.0,129.0,0.95,24.5,1016.0,1045.54,730.55
2016,6,2,12,0,926.0,129.0,1.0,25.0,1021.0,1031.79,721.87
2016,6,2,12,15,545.0,307.0,1.05,25.0,832.0,835.97,597.46
2016,6,2,12,30,164.0,485.0,1.1,25.0,643.0,626.23,450.95
2016,6,2,12,45,305.0,438.0,1.2,25.5,727.5,705.1,509.81
2016,6,2,13,0,446.0,391.0,1.3,26.0,812.0,774.17,558.08
2016,6,2,13,15,320.0,423.5,1.4,26.0,723.5,676.08,490.34
2016,6,2,13,30,194.0,456.0,1.5,26.0,635.0,585.94,427.58
2016,6,2,13,45,555.0,286.0,1.6,26.0,777.5,701.72,517.18
2016,6,2,14,0,916.0,116.0,1.7,26.0,920.0,784.03,577.89
2016,6,2,14,15,908.5,114.5,1.75,26.0,889.5,737.15,546.3
2016,6,2,14,30,901.0,113.0,1.8,26.0,859.0,688.71,512.51
2016,6,2,14,45,573.5,234.0,1.9,26.0,701.5,552.9,413.06
2016,6,2,15,0,246.0,355.0,2.0,26.0,544.0,446.34,333.36
2016,6,2,15,15,253.5,333.0,2.05,25.5,518.5,414.41,311.02
2016,6,2,15,30,261.0,311.0,2.1,25.0,493.0,381.67,286.96
2016,6,2,15,45,227.0,293.0,2.15,25.0,444.0,339.4,254.95
2016,6,2,16,0,193.0,275.0,2.2,25.0,395.0,296.95,222.74
2016,6,2,16,15,141.5,251.0,2.2,24.5,335.0,248.92,187.08
2016,6,2,16,30,90.0,227.0,2.2,24.0,275.0,212.15,160.42
2016,6,2,16,45,69.5,200.5,2.25,23.5,235.5,179.99,136.49
2016,6,2,17,0,49.0,174.0,2.3,23.0,196.0,150.64,114.85
2016,6,2,17,15,43.0,153.5,2.25,22.0,171.5,128.95,99.06
2016,6,2,17,30,37.0,133.0,2.2,21.0,147.0,109.31,89.03
2016,6,2,17,45,299.0,98.0,2.2,20.5,177.5,69.55,55.07
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,45.05,33.83
2016,6,2,18,15,486.5,55.0,2.1,19.0,161.0,40.7,29.98
2016,6,2,18,30,412.0,47.0,2.0,18.0,114.0,36.14,25.72
2016,6,2,18,45,299.0,35.5,1.95,17.5,75.5,27.98,17.95
2016,6,2,19,0,186.0,24.0,1.9,17.0,37.0,18.84,6.01
2016,6,2,19,15,93.0,12.0,1.9,16.5,18.5,11.44,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.1,14.0,11.0,16.8,0.0
2016,6,3,5,15,179.5,23.0,1.1,14.5,41.0,67.91,26.81
2016,6,3,5,30,310.0,36.0,1.1,15.0,71.0,130.67,89.83
2016,6,3,5,45,400.5,45.5,1.1,15.5,114.0,188.14,140.03
2016,6,3,6,0,491.0,55.0,1.1,16.0,157.0,255.5,197.92
2016,6,3,6,15,551.0,61.5,1.0,16.5,205.5,316.04,249.86
2016,6,3,6,30,611.0,68.0,0.9,17.0,254.0,382.26,304.51
2016,6,3,6,45,653.5,73.5,0.85,17.5,305.0,443.34,353.28
2016,6,3,7,0,696.0,79.0,0.8,18.0,356.0,507.54,402.33
2016,6,3,7,15,726.5,83.0,0.75,18.5,407.0,563.45,443.22
2016,6,3,7,30,757.0,87.0,0.7,19.0,458.0,622.32,484.51
2016,6,3,7,45,780.5,90.0,0.65,20.0,508.0,675.84,518.48
2016,6,3,8,0,804.0,93.0,0.6,21.0,558.0,729.23,550.26
2016,6,3,8,15,821.5,96.0,0.55,21.5,604.5,777.37,578.45
2016,6,3,8,30,839.0,99.0,0.5,22.0,651.0,824.31,605.1
2016,6,3,8,45,852.5,101.0,0.5,23.0,694.5,858.89,622.85
2016,6,3,9,0,866.0,103.0,0.5,24.0,738.0,897.48,642.93
2016,6,3,9,15,876.5,105.0,0.45,24.5,776.0,931.09,659.66
2016,6,3,9,30,887.0,107.0,0.4,25.0,814.0,962.13,674.57
2016,6,3,9,45,901.0,105.0,0.4,26.0,849.0,989.47,686.8
2016,6,3,10,0,915.0,103.0,0.4,27.0,884.0,1014.03,697.26
2016,6,3,10,15,920.5,104.0,0.55,27.5,910.5,1030.36,707.74
2016,6,3,10,30,926.0,105.0,0.7,28.0,937.0,1043.3,716.41
2016,6,3,10,45,698.0,242.0,0.85,28.5,877.0,973.77,675.79
2016,6,3,11,0,470.0,379.0,1.0,29.0,817.0,879.37,613.24
2016,6,3,11,15,702.5,244.0,1.1,29.0,909.5,973.44,680.04
2016,6,3,11,30,935.0,109.0,1.2,29.0,1002.0,1046.84,724.66
2016,6,3,11,45,934.5,110.0,1.35,29.0,1007.0,1036.14,719.66
2016,6,3,12,0,934.0,111.0,1.5,29.0,1012.0,1022.03,713.52
2016,6,3,12,15,679.0,258.0,1.6,29.0,912.5,916.44,649.47
2016,6,3,12,30,424.0,405.0,1.7,29.0,813.0,801.12,570.14
2016,6,3,12,45,665.5,265.5,1.8,29.0,898.5,872.03,625.14
2016,6,3,13,0,907.0,126.0,1.9,29.0,984.0,921.62,658.47
2016,6,3,13,15,903.5,125.0,1.95,28.5,967.5,888.11,638.69
2016,6,3,13,30,900.0,124.0,2.0,28.0,951.0,852.08,617.82
2016,6,3,13,45,895.0,122.5,2.05,28.0,927.5,812.05,592.81
2016,6,3,14,0,890.0,121.0,2.1,28.0,904.0,769.94,566.1
2016,6,3,14,15,883.0,119.5,2.1,28.0,874.5,724.54,535.88
2016,6,3,14,30,876.0,118.0,2.1,28.0,845.0,677.6,502.66
2016,6,3,14,45,688.5,193.0,2.15,28.0,749.5,586.11,435.58
2016,6,3,15,0,501.0,268.0,2.2,28.0,654.0,510.96,379.54
2016,6,3,15,15,472.0,263.0,2.15,27.5,611.0,462.5,344.06
2016,6,3,15,30,443.0,258.0,2.1,27.0,568.0,416.36,309.39
2016,6,3,15,45,624.0,180.5,2.1,27.0,586.0,394.67,289.62
2016,6,3,16,0,805.0,103.0,2.1,27.0,604.0,356.16,253.8
2016,6,3,16,15,785.0,99.5,2.05,26.5,555.5,300.37,206.92
2016,6,3,16,30,765.0,96.0,2.0,26.0,507.0,246.37,161.31
2016,6,3,16,45,738.5,92.0,2.0,26.0,457.0,192.87,117.42
2016,6,3,17,0,712.0,88.0,2.0,26.0,407.0,137.56,75.95
2016,6,3,17,15,676.0,83.0,1.9,25.0,356.0,88.51,47.7
2016,6,3,17,30,640.0,78.0,1.8,24.0,305.0,51.92,39.15
2016,6,3,17,45,589.5,72.0,1.7,23.5,255.5,49.74,37.43
2016,6,3,18,0,539.0,66.0,1.6,23.0,206.0,47.43,35.46
2016,6,3,18,15,466.0,57.5,1.55,22.0,159.5,42.76,31.37
2016,6,3,18,30,393.0,49.0,1.5,21.0,113.0,37.86,26.86
2016,6,3,18,45,285.5,37.0,1.45,20.5,75.0,29.29,18.84
2016,6,3,19,0,178.0,25.0,1.4,20.0,37.0,19.63,6.86
2016,6,3,19,15,89.0,12.5,1.4,19.5,18.5,11.91,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,16.0,6.0,5.72,0.0
2016,6,4,5,15,14.0,22.0,0.9,16.0,23.5,24.68,7.7
2016,6,4,5,30,28.0,38.0,0.8,16.0,41.0,46.11,30.78
2016,6,4,5,45,47.5,57.5,0.75,16.5,66.0,74.15,54.92
2016,6,4,6,0,67.0,77.0,0.7,17.0,91.0,108.78,84.36
2016,6,4,6,15,80.5,98.0,0.7,17.0,119.5,140.48,111.37
2016,6,4,6,30,94.0,119.0,0.7,17.0,148.0,173.43,138.97
2016,6,4,6,45,105.5,140.0,0.7,17.5,178.0,206.54,165.78
2016,6,4,7,0,117.0,161.0,0.7,18.0,208.0,240.59,192.66
2016,6,4,7,15,58.5,135.0,0.75,18.0,158.5,171.57,136.64
2016,6,4,7,30,0.0,109.0,0.8,18.0,109.0,102.59,79.41
2016,6,4,7,45,43.0,178.5,0.85,18.5,203.5,210.17,166.7
2016,6,4,8,0,86.0,248.0,0.9,19.0,298.0,318.96,250.73
2016,6,4,8,15,107.0,273.0,0.95,19.0,340.5,364.68,284.65
2016,6,4,8,30,128.0,298.0,1.0,19.0,383.0,422.71,327.46
2016,6,4,8,45,203.5,312.5,1.05,19.5,457.5,506.75,389.35
2016,6,4,9,0,279.0,327.0,1.1,20.0,532.0,606.74,460.22
2016,6,4,9,15,186.0,349.0,1.1,20.0,489.0,538.47,407.62
2016,6,4,9,30,93.0,371.0,1.1,20.0,446.0,464.48,351.49
2016,6,4,9,45,77.0,377.5,1.1,20.5,441.0,455.99,344.13
2016,6,4,10,0,61.0,384.0,1.1,21.0,436.0,446.69,335.73
2016,6,4,10,15,49.0,378.5,1.15,21.0,421.0,428.09,321.8
2016,6,4,10,30,37.0,373.0,1.2,21.0,406.0,409.23,307.7
2016,6,4,10,45,128.5,417.5,1.25,21.0,537.0,557.49,416.39
2016,6,4,11,0,220.0,462.0,1.3,21.0,668.0,693.14,510.79
2016,6,4,11,15,287.5,448.0,1.3,21.0,721.0,752.9,551.23
2016,6,4,11,30,355.0,434.0,1.3,21.0,774.0,800.26,583.71
2016,6,4,11,45,287.5,458.5,1.35,21.5,735.0,750.61,547.37
2016,6,4,12,0,220.0,483.0,1.4,22.0,696.0,693.37,506.71
2016,6,4,12,15,189.5,484.0,1.4,22.0,667.5,657.29,481.86
2016,6,4,12,30,159.0,485.0,1.4,22.0,639.0,621.52,456.82
2016,6,4,12,45,87.5,392.0,1.4,22.5,477.0,453.91,338.05
2016,6,4,13,0,16.0,299.0,1.4,23.0,315.0,294.44,220.77
2016,6,4,13,15,87.5,378.5,1.4,23.0,460.0,431.1,323.48
2016,6,4,13,30,159.0,458.0,1.4,23.0,605.0,559.41,414.66
2016,6,4,13,45,157.0,445.5,1.45,23.5,587.5,536.06,396.98
2016,6,4,14,0,155.0,433.0,1.5,24.0,570.0,512.62,380.34
2016,6,4,14,15,136.5,415.5,1.5,24.0,532.5,473.31,352.52
2016,6,4,14,30,118.0,398.0,1.5,24.0,495.0,435.57,325.65
2016,6,4,14,45,134.0,381.5,1.5,24.0,488.0,421.1,315.84
2016,6,4,15,0,150.0,365.0,1.5,24.0,481.0,405.02,304.44
2016,6,4,15,15,196.0,340.0,1.5,24.0,483.0,395.25,297.47
2016,6,4,15,30,242.0,315.0,1.5,24.0,485.0,376.98,283.49
2016,6,4,15,45,169.0,294.5,1.55,24.0,409.5,318.39,239.92
2016,6,4,16,0,96.0,274.0,1.6,24.0,334.0,268.61,203.34
2016,6,4,16,15,66.5,241.5,1.6,23.5,281.5,225.97,171.84
2016,6,4,16,30,37.0,209.0,1.6,23.0,229.0,187.2,143.19
2016,6,4,16,45,19.0,175.5,1.65,22.5,186.0,158.72,122.14
2016,6,4,17,0,1.0,142.0,1.7,22.0,143.0,126.8,98.06
2016,6,4,17,15,0.5,124.5,1.7,21.5,125.0,110.87,85.74
2016,6,4,17,30,0.0,107.0,1.7,21.0,107.0,95.28,77.0
2016,6,4,17,45,0.0,89.5,1.7,20.5,89.5,80.33,64.38
2016,6,4,18,0,0.0,72.0,1.7,20.0,72.0,65.23,51.38
2016,6,4,18,15,0.0,56.0,1.65,19.0,56.0,51.21,39.14
2016,6,4,18,30,0.0,40.0,1.6,18.0,40.0,37.06,26.55
2016,6,4,18,45,0.0,26.5,1.55,17.5,26.5,24.6,15.2
2016,6,4,19,0,0.0,13.0,1.5,17.0,13.0,12.05,2.38
2016,6,4,19,15,0.0,6.5,1.55,16.5,6.5,6.2,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.55,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.6,13.0,10.0,16.42,0.0
2016,6,5,5,15,173.0,22.5,1.65,13.5,40.0,65.93,27.23
2016,6,5,5,30,293.0,36.0,1.7,14.0,70.0,126.0,87.19
2016,6,5,5,45,381.5,46.0,1.8,14.5,112.5,182.32,136.65
2016,6,5,6,0,470.0,56.0,1.9,15.0,155.0,248.34,194.04
2016,6,5,6,15,235.0,59.0,1.85,15.0,108.5,174.13,139.58
2016,6,5,6,30,0.0,62.0,1.8,15.0,62.0,57.67,43.5
2016,6,5,6,45,0.0,75.0,1.8,15.5,75.0,70.1,53.99
2016,6,5,7,0,0.0,88.0,1.8,16.0,88.0,82.56,64.19
2016,6,5,7,15,0.0,115.5,1.8,16.5,115.5,109.49,86.2
2016,6,5,7,30,0.0,143.0,1.8,17.0,143.0,136.56,107.88
2016,6,5,7,45,10.0,175.0,1.8,17.5,180.5,175.5,139.05
2016,6,5,8,0,20.0,207.0,1.8,18.0,218.0,215.34,170.31
2016,6,5,8,15,18.0,217.5,1.85,18.5,228.5,224.28,176.38
2016,6,5,8,30,16.0,228.0,1.9,19.0,239.0,233.07,182.37
2016,6,5,8,45,23.5,257.0,2.0,19.5,274.0,268.74,209.53
2016,6,5,9,0,31.0,286.0,2.1,20.0,309.0,316.22,245.17
2016,6,5,9,15,54.5,325.0,2.15,20.0,368.0,379.03,292.72
2016,6,5,9,30,78.0,364.0,2.2,20.0,427.0,442.68,339.95
2016,6,5,9,45,184.5,380.5,2.3,20.5,536.5,575.18,438.48
2016,6,5,10,0,291.0,397.0,2.4,21.0,646.0,710.36,534.71
2016,6,5,10,15,603.5,254.5,2.4,21.0,790.5,887.44,664.25
2016,6,5,10,30,916.0,112.0,2.4,21.0,935.0,1040.22,763.82
2016,6,5,10,45,686.5,246.5,2.45,21.0,871.5,966.44,713.85
2016,6,5,11,0,457.0,381.0,2.5,21.0,808.0,868.0,641.89
2016,6,5,11,15,407.0,407.0,2.5,21.0,791.5,838.9,621.13
2016,6,5,11,30,357.0,433.0,2.5,21.0,775.0,801.16,593.97
2016,6,5,11,45,643.0,275.0,2.5,21.5,894.0,926.78,686.62
2016,6,5,12,0,929.0,117.0,2.5,22.0,1013.0,1023.16,748.03
2016,6,5,12,15,929.0,117.0,2.45,22.0,1012.0,1005.37,734.99
2016,6,5,12,30,929.0,117.0,2.4,22.0,1011.0,984.37,721.11
2016,6,5,12,45,663.0,262.0,2.4,22.0,897.0,866.71,642.76
2016,6,5,13,0,397.0,407.0,2.4,22.0,783.0,743.29,552.14
2016,6,5,13,15,408.5,389.5,2.4,22.0,770.5,721.95,538.9
2016,6,5,13,30,420.0,372.0,2.4,22.0,758.0,696.13,521.64
2016,6,5,13,45,438.5,359.0,2.4,22.0,753.5,678.05,509.61
2016,6,5,14,0,457.0,346.0,2.4,22.0,749.0,657.56,495.6
2016,6,5,14,15,395.0,358.5,2.45,22.0,698.5,601.58,454.82
2016,6,5,14,30,333.0,371.0,2.5,22.0,648.0,550.1,416.99
2016,6,5,14,45,212.5,363.0,2.55,22.0,537.0,452.67,344.68
2016,6,5,15,0,92.0,355.0,2.6,22.0,426.0,367.5,280.63
2016,6,5,15,15,135.0,339.5,2.65,22.0,437.5,364.54,279.12
2016,6,5,15,30,178.0,324.0,2.7,22.0,449.0,359.67,275.19
2016,6,5,15,45,142.0,300.0,2.75,22.0,396.0,312.33,239.09
2016,6,5,16,0,106.0,276.0,2.8,22.0,343.0,273.71,209.78
2016,6,5,16,15,56.5,224.5,2.8,21.5,260.0,210.13,161.79
2016,6,5,16,30,7.0,173.0,2.8,21.0,177.0,157.03,121.91
2016,6,5,16,45,4.5,158.0,2.85,20.5,161.0,142.23,110.81
2016,6,5,17,0,2.0,143.0,2.9,20.0,145.0,127.76,99.78
2016,6,5,17,15,15.5,137.0,2.85,19.5,143.0,121.44,94.74
2016,6,5,17,30,29.0,131.0,2.8,19.0,141.0,108.17,88.8
2016,6,5,17,45,21.5,111.5,2.8,18.5,118.5,97.18,79.57
2016,6,5,18,0,14.0,92.0,2.8,18.0,96.0,80.79,65.38
2016,6,5,18,15,212.5,70.0,2.7,17.5,106.5,55.25,42.91
2016,6,5,18,30,411.0,48.0,2.6,17.0,117.0,36.76,26.41
2016,6,5,18,45,304.5,36.5,2.55,16.5,78.5,28.65,18.73
2016,6,5,19,0,198.0,25.0,2.5,16.0,40.0,19.59,7.82
2016,6,5,19,15,99.0,12.5,2.5,15.5,20.0,11.91,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,14.0,11.0,16.69,0.0
2016,6,6,5,15,170.5,22.0,2.5,14.0,39.5,64.76,27.0
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,123.04,85.16
2016,6,6,5,45,371.0,44.5,2.5,14.5,109.0,177.24,132.98
2016,6,6,6,0,456.0,54.0,2.5,15.0,150.0,240.76,188.49
2016,6,6,6,15,513.5,61.0,2.45,15.0,196.0,298.74,239.89
2016,6,6,6,30,571.0,68.0,2.4,15.0,242.0,362.21,294.66
2016,6,6,6,45,285.5,88.0,2.4,15.5,175.0,258.8,212.24
2016,6,6,7,0,0.0,108.0,2.4,16.0,108.0,102.57,80.67
2016,6,6,7,15,0.0,128.5,2.4,16.5,128.5,122.6,97.05
2016,6,6,7,30,0.0,149.0,2.4,17.0,149.0,142.64,112.92
2016,6,6,7,45,11.0,179.5,2.4,17.5,186.0,180.8,143.53
2016,6,6,8,0,22.0,210.0,2.4,18.0,223.0,219.92,174.31
2016,6,6,8,15,27.5,233.5,2.4,18.0,251.0,257.88,203.82
2016,6,6,8,30,33.0,257.0,2.4,18.0,279.0,287.43,226.4
2016,6,6,8,45,28.0,263.5,2.45,18.5,283.0,289.86,227.05
2016,6,6,9,0,23.0,270.0,2.5,19.0,287.0,281.29,219.34
2016,6,6,9,15,30.0,297.5,2.5,19.0,321.0,327.05,254.21
2016,6,6,9,30,37.0,325.0,2.5,19.0,355.0,362.24,280.44
2016,6,6,9,45,46.5,352.0,2.55,19.5,391.0,399.31,307.45
2016,6,6,10,0,56.0,379.0,2.6,20.0,427.0,436.35,334.05
2016,6,6,10,15,62.0,397.5,2.6,20.0,452.5,460.8,351.57
2016,6,6,10,30,68.0,416.0,2.6,20.0,478.0,484.92,368.81
2016,6,6,10,45,69.5,427.0,2.65,20.5,491.0,496.31,376.01
2016,6,6,11,0,71.0,438.0,2.7,21.0,504.0,507.25,382.94
2016,6,6,11,15,147.5,457.5,2.65,21.0,597.5,612.08,459.95
2016,6,6,11,30,224.0,477.0,2.6,21.0,691.0,703.97,525.32
2016,6,6,11,45,556.0,298.5,2.6,21.0,834.5,863.76,645.28
2016,6,6,12,0,888.0,120.0,2.6,21.0,978.0,986.32,728.43
2016,6,6,12,15,473.5,281.5,2.6,21.0,739.5,742.73,558.78
2016,6,6,12,30,59.0,443.0,2.6,21.0,501.0,481.41,361.54
2016,6,6,12,45,151.5,455.5,2.6,21.0,600.5,578.17,435.41
2016,6,6,13,0,244.0,468.0,2.6,21.0,700.0,666.27,499.4
2016,6,6,13,15,554.5,297.5,2.6,21.0,811.5,761.02,574.38
2016,6,6,13,30,865.0,127.0,2.6,21.0,923.0,827.48,624.08
2016,6,6,13,45,483.5,276.0,2.6,21.0,719.0,638.05,485.78
2016,6,6,14,0,102.0,425.0,2.6,21.0,515.0,466.46,353.34
2016,6,6,14,15,119.5,413.5,2.6,20.5,515.5,459.93,350.72
2016,6,6,14,30,137.0,402.0,2.6,20.0,516.0,451.53,345.73
2016,6,6,14,45,202.5,377.5,2.65,20.0,538.0,459.16,352.59
2016,6,6,15,0,268.0,353.0,2.7,20.0,560.0,457.65,351.94
2016,6,6,15,15,183.5,336.0,2.7,19.5,474.0,386.12,298.03
2016,6,6,15,30,99.0,319.0,2.7,19.0,388.0,324.21,251.39
2016,6,6,15,45,101.5,298.0,2.75,19.0,365.0,299.18,232.24
2016,6,6,16,0,104.0,277.0,2.8,19.0,342.0,273.98,212.51
2016,6,6,16,15,83.0,249.5,2.85,18.5,299.0,237.04,184.25
2016,6,6,16,30,62.0,222.0,2.9,18.0,256.0,202.86,158.13
2016,6,6,16,45,33.5,184.5,2.95,18.0,203.0,162.86,127.33
2016,6,6,17,0,5.0,147.0,3.0,18.0,150.0,131.34,103.34
2016,6,6,17,15,2.5,130.0,3.0,17.5,131.5,115.4,90.9
2016,6,6,17,30,0.0,113.0,3.0,17.0,113.0,99.99,82.4
2016,6,6,17,45,0.0,95.0,3.0,17.0,95.0,84.71,69.17
2016,6,6,18,0,0.0,77.0,3.0,17.0,77.0,69.29,55.59
2016,6,6,18,15,0.0,59.5,2.95,16.5,59.5,54.12,42.12
2016,6,6,18,30,0.0,42.0,2.9,16.0,42.0,38.79,28.32
2016,6,6,18,45,0.0,28.0,2.9,15.5,28.0,26.0,16.6
2016,6,6,19,0,0.0,14.0,2.9,15.0,14.0,12.98,3.52
2016,6,6,19,15,0.0,7.0,2.9,14.5,7.0,6.67,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.5,5.0,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,14.0,10.0,15.13,0.0
2016,6,7,5,15,147.0,24.0,2.4,14.0,39.0,62.36,26.59
2016,6,7,5,30,256.0,38.0,2.4,14.0,68.0,117.08,81.32
2016,6,7,5,45,347.0,48.0,2.45,14.5,109.5,173.12,130.13
2016,6,7,6,0,438.0,58.0,2.5,15.0,151.0,238.11,186.56
2016,6,7,6,15,498.0,66.0,2.45,15.0,198.0,297.37,238.81
2016,6,7,6,30,558.0,74.0,2.4,15.0,245.0,362.37,294.69
2016,6,7,6,45,279.0,77.0,2.35,15.5,162.5,242.46,198.98
2016,6,7,7,0,0.0,80.0,2.3,16.0,80.0,74.68,57.41
2016,6,7,7,15,1.0,116.5,2.25,16.0,117.0,111.1,87.78
2016,6,7,7,30,2.0,153.0,2.2,16.0,154.0,148.05,117.84
2016,6,7,7,45,12.0,181.5,2.15,16.5,189.0,183.55,146.24
2016,6,7,8,0,22.0,210.0,2.1,17.0,224.0,219.89,174.79
2016,6,7,8,15,39.5,244.0,2.1,17.5,269.5,278.76,220.75
2016,6,7,8,30,57.0,278.0,2.1,18.0,315.0,330.14,259.82
2016,6,7,8,45,37.0,265.5,2.15,18.5,290.5,299.74,234.57
2016,6,7,9,0,17.0,253.0,2.2,19.0,266.0,258.69,201.37
2016,6,7,9,15,17.5,264.0,2.25,19.0,277.5,270.0,209.87
2016,6,7,9,30,18.0,275.0,2.3,19.0,289.0,281.27,218.15
2016,6,7,9,45,17.0,279.0,2.35,19.5,293.5,284.07,219.46
2016,6,7,10,0,16.0,283.0,2.4,20.0,298.0,286.81,220.79
2016,6,7,10,15,28.5,332.5,2.45,20.0,359.0,359.67,275.97
2016,6,7,10,30,41.0,382.0,2.5,20.0,420.0,422.42,322.36
2016,6,7,10,45,36.5,380.0,2.6,20.0,414.5,414.48,315.9
2016,6,7,11,0,32.0,378.0,2.7,20.0,409.0,406.39,309.69
2016,6,7,11,15,72.0,426.0,2.75,20.0,495.5,493.63,375.02
2016,6,7,11,30,112.0,474.0,2.8,20.0,582.0,579.61,437.56
2016,6,7,11,45,92.0,466.0,2.85,20.0,555.0,548.02,413.74
2016,6,7,12,0,72.0,458.0,2.9,20.0,528.0,516.62,390.61
2016,6,7,12,15,187.5,459.5,2.9,20.0,640.5,631.36,476.88
2016,6,7,12,30,303.0,461.0,2.9,20.0,753.0,738.0,554.13
2016,6,7,12,45,210.5,466.0,2.95,20.5,668.5,641.81,482.66
2016,6,7,13,0,118.0,471.0,3.0,21.0,584.0,554.89,417.85
2016,6,7,13,15,241.0,440.5,3.0,20.5,665.0,625.24,473.37
2016,6,7,13,30,364.0,410.0,3.0,20.0,746.0,684.1,518.89
2016,6,7,13,45,371.5,392.0,3.05,20.0,727.5,655.29,498.55
2016,6,7,14,0,379.0,374.0,3.1,20.0,709.0,625.25,477.6
2016,6,7,14,15,286.5,388.0,3.1,20.0,636.5,552.75,423.23
2016,6,7,14,30,194.0,402.0,3.1,20.0,564.0,488.67,374.69
2016,6,7,14,45,204.5,382.5,3.15,20.0,546.5,464.78,357.53
2016,6,7,15,0,215.0,363.0,3.2,20.0,529.0,439.75,338.96
2016,6,7,15,15,203.5,343.5,3.2,19.5,494.0,402.5,311.21
2016,6,7,15,30,192.0,324.0,3.2,19.0,459.0,366.38,283.9
2016,6,7,15,45,170.0,302.5,3.2,19.0,416.0,325.74,252.31
2016,6,7,16,0,148.0,281.0,3.2,19.0,373.0,287.59,222.49
2016,6,7,16,15,97.5,248.5,3.15,18.5,307.5,240.54,186.73
2016,6,7,16,30,47.0,216.0,3.1,18.0,242.0,195.09,152.5
2016,6,7,16,45,73.0,201.0,3.1,18.0,236.5,181.81,141.01
2016,6,7,17,0,99.0,186.0,3.1,18.0,231.0,165.44,127.11
2016,6,7,17,15,49.5,130.0,3.1,17.5,152.5,113.55,87.87
2016,6,7,17,30,0.0,74.0,3.1,17.0,74.0,68.57,54.95
2016,6,7,17,45,0.0,62.0,3.1,17.0,62.0,57.66,45.46
2016,6,7,18,0,0.0,50.0,3.1,17.0,50.0,46.47,35.54
2016,6,7,18,15,0.0,39.0,3.0,16.5,39.0,36.22,26.39
2016,6,7,18,30,0.0,28.0,2.9,16.0,28.0,25.98,17.14
2016,6,7,18,45,0.0,18.5,2.85,15.5,18.5,17.15,9.06
2016,6,7,19,0,0.0,9.0,2.8,15.0,9.0,8.33,0.35
2016,6,7,19,15,0.0,4.5,2.8,14.5,4.5,4.29,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.5,2.85,12.5,2.5,0.0,0.0
2016,6,8,5,0,0.0,5.0,2.9,13.0,5.0,4.77,0.0
2016,6,8,5,15,0.0,17.5,2.95,13.0,17.5,16.24,3.92
2016,6,8,5,30,0.0,30.0,3.0,13.0,30.0,28.02,17.29
2016,6,8,5,45,0.0,47.0,3.15,13.5,47.0,44.75,32.06
2016,6,8,6,0,0.0,64.0,3.3,14.0,64.0,61.34,46.52
2016,6,8,6,15,1.5,83.0,3.35,14.0,83.5,80.59,63.15
2016,6,8,6,30,3.0,102.0,3.4,14.0,103.0,99.95,79.64
2016,6,8,6,45,8.0,120.0,3.5,14.5,123.5,120.21,96.51
2016,6,8,7,0,13.0,138.0,3.6,15.0,144.0,140.95,113.51
2016,6,8,7,15,17.0,157.5,3.65,15.0,166.0,163.09,131.62
2016,6,8,7,30,21.0,177.0,3.7,15.0,188.0,185.56,149.78
2016,6,8,7,45,15.5,183.5,3.75,15.5,192.0,188.09,150.93
2016,6,8,8,0,10.0,190.0,3.8,16.0,196.0,190.27,151.78
2016,6,8,8,15,49.0,240.5,3.8,16.0,272.5,282.49,226.51
2016,6,8,8,30,88.0,291.0,3.8,16.0,349.0,370.09,295.67
2016,6,8,8,45,88.0,311.5,3.85,16.5,373.0,393.51,312.24
2016,6,8,9,0,88.0,332.0,3.9,17.0,397.0,416.58,328.57
2016,6,8,9,15,92.5,352.5,3.9,17.0,424.0,443.42,348.35
2016,6,8,9,30,97.0,373.0,3.9,17.0,451.0,470.04,367.8
2016,6,8,9,45,479.5,249.5,3.9,17.0,657.0,744.21,582.86
2016,6,8,10,0,862.0,126.0,3.9,17.0,863.0,985.1,753.96
2016,6,8,10,15,651.5,244.0,3.9,17.0,811.0,923.7,708.45
2016,6,8,10,30,441.0,362.0,3.9,17.0,759.0,835.31,639.14
2016,6,8,10,45,461.0,370.0,3.9,17.5,793.0,863.1,657.72
2016,6,8,11,0,481.0,378.0,3.9,18.0,827.0,888.8,673.9
2016,6,8,11,15,681.0,258.0,3.95,18.0,904.0,965.5,733.26
2016,6,8,11,30,881.0,138.0,4.0,18.0,981.0,1021.69,770.94
2016,6,8,11,45,880.0,140.0,4.05,18.0,986.0,1011.93,763.95
2016,6,8,12,0,879.0,142.0,4.1,18.0,991.0,998.95,755.39
2016,6,8,12,15,878.5,142.0,4.1,18.0,989.5,981.46,743.53
2016,6,8,12,30,878.0,142.0,4.1,18.0,988.0,960.99,729.71
2016,6,8,12,45,859.0,152.5,4.1,18.0,974.0,930.47,709.0
2016,6,8,13,0,840.0,163.0,4.1,18.0,960.0,903.78,690.97
2016,6,8,13,15,836.0,162.0,4.05,18.0,944.5,871.01,668.38
2016,6,8,13,30,832.0,161.0,4.0,18.0,929.0,835.96,644.13
2016,6,8,13,45,834.0,155.0,4.0,18.0,908.0,798.82,618.51
2016,6,8,14,0,836.0,149.0,4.0,18.0,887.0,759.31,591.01
2016,6,8,14,15,828.0,147.5,3.95,17.5,858.0,714.71,558.92
2016,6,8,14,30,820.0,146.0,3.9,17.0,829.0,668.83,524.95
2016,6,8,14,45,818.0,139.0,3.85,17.0,796.5,620.55,487.53
2016,6,8,15,0,816.0,132.0,3.8,17.0,764.0,570.91,448.11
2016,6,8,15,15,629.5,196.0,3.8,16.5,668.5,486.4,381.21
2016,6,8,15,30,443.0,260.0,3.8,16.0,573.0,420.17,328.57
2016,6,8,15,45,458.5,236.5,3.8,16.0,541.5,379.0,294.3
2016,6,8,16,0,474.0,213.0,3.8,16.0,510.0,336.02,257.48
2016,6,8,16,15,505.0,184.5,3.8,16.0,478.5,291.72,218.25
2016,6,8,16,30,536.0,156.0,3.8,16.0,447.0,244.18,175.6
2016,6,8,16,45,516.0,144.5,3.8,16.0,402.5,197.93,136.4
2016,6,8,17,0,496.0,133.0,3.8,16.0,358.0,154.01,101.7
2016,6,8,17,15,455.0,122.0,3.75,15.5,309.5,111.74,74.37
2016,6,8,17,30,414.0,111.0,3.7,15.0,261.0,76.76,62.63
2016,6,8,17,45,371.0,101.0,3.7,15.0,220.0,71.57,58.15
2016,6,8,18,0,328.0,91.0,3.7,15.0,179.0,66.08,53.23
2016,6,8,18,15,284.5,75.0,3.55,14.5,140.0,55.62,43.81
2016,6,8,18,30,241.0,59.0,3.4,14.0,101.0,44.63,33.72
2016,6,8,18,45,176.0,43.5,3.3,14.0,68.5,33.5,23.22
2016,6,8,19,0,111.0,28.0,3.2,14.0,36.0,23.13,11.36
2016,6,8,19,15,55.5,14.0,3.15,14.0,18.0,13.34,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.0,3.0,12.5,5.5,0.0,0.0
2016,6,9,5,0,40.0,10.0,3.1,13.0,11.0,15.39,0.0
2016,6,9,5,15,154.0,24.5,3.25,13.0,40.5,64.23,28.05
2016,6,9,5,30,268.0,39.0,3.4,13.0,70.0,121.02,84.5
2016,6,9,5,45,357.0,49.5,3.6,13.5,112.0,177.36,134.04
2016,6,9,6,0,446.0,60.0,3.8,14.0,154.0,242.64,191.29
2016,6,9,6,15,223.0,68.5,3.8,14.0,115.5,179.48,145.08
2016,6,9,6,30,0.0,77.0,3.8,14.0,77.0,72.63,56.43
2016,6,9,6,45,0.0,92.5,3.8,14.5,92.5,87.59,69.0
2016,6,9,7,0,0.0,108.0,3.8,15.0,108.0,102.55,81.26
2016,6,9,7,15,8.0,140.0,3.75,15.0,144.0,139.33,111.81
2016,6,9,7,30,16.0,172.0,3.7,15.0,180.0,176.98,142.65
2016,6,9,7,45,37.5,205.5,3.7,15.5,226.5,235.22,189.79
2016,6,9,8,0,59.0,239.0,3.7,16.0,273.0,288.1,231.67
2016,6,9,8,15,79.5,266.5,3.65,16.5,317.0,335.09,268.1
2016,6,9,8,30,100.0,294.0,3.6,17.0,361.0,383.29,304.8
2016,6,9,8,45,101.0,315.0,3.55,17.5,386.0,408.5,322.62
2016,6,9,9,0,102.0,336.0,3.5,18.0,411.0,433.38,340.02
2016,6,9,9,15,110.5,357.5,3.45,18.0,442.5,465.33,363.46
2016,6,9,9,30,119.0,379.0,3.4,18.0,474.0,509.41,395.55
2016,6,9,9,45,78.5,366.5,3.4,18.0,430.5,445.35,345.68
2016,6,9,10,0,38.0,354.0,3.4,18.0,387.0,392.24,303.91
2016,6,9,10,15,48.0,379.5,3.35,18.0,422.5,427.87,330.76
2016,6,9,10,30,58.0,405.0,3.3,18.0,458.0,463.27,356.84
2016,6,9,10,45,91.5,434.0,3.3,18.5,519.0,525.53,402.67
2016,6,9,11,0,125.0,463.0,3.3,19.0,580.0,598.23,454.87
2016,6,9,11,15,103.5,461.5,3.3,19.0,559.5,561.46,426.97
2016,6,9,11,30,82.0,460.0,3.3,19.0,539.0,535.44,407.26
2016,6,9,11,45,86.0,459.0,3.35,19.0,542.0,535.03,407.22
2016,6,9,12,0,90.0,458.0,3.4,19.0,545.0,534.09,406.7
2016,6,9,12,15,276.5,431.0,3.45,19.0,698.0,694.79,528.62
2016,6,9,12,30,463.0,404.0,3.5,19.0,851.0,836.9,632.27
2016,6,9,12,45,688.0,260.5,3.55,19.0,917.0,888.67,674.72
2016,6,9,13,0,913.0,117.0,3.6,19.0,983.0,920.21,697.23
2016,6,9,13,15,909.5,116.0,3.65,19.0,967.0,886.92,674.7
2016,6,9,13,30,906.0,115.0,3.7,19.0,951.0,851.09,650.75
2016,6,9,13,45,596.0,265.5,3.75,19.0,810.0,716.23,551.87
2016,6,9,14,0,286.0,416.0,3.8,19.0,669.0,594.56,456.5
2016,6,9,14,15,586.0,262.0,3.8,19.0,758.5,649.33,503.87
2016,6,9,14,30,886.0,108.0,3.8,19.0,848.0,678.88,529.71
2016,6,9,14,45,878.0,106.0,3.85,19.0,813.0,629.47,491.32
2016,6,9,15,0,870.0,104.0,3.9,19.0,778.0,579.01,451.55
2016,6,9,15,15,858.5,102.0,3.95,18.5,738.0,525.97,409.44
2016,6,9,15,30,847.0,100.0,4.0,18.0,698.0,472.69,365.72
2016,6,9,15,45,831.5,97.5,4.05,18.0,653.5,417.39,318.43
2016,6,9,16,0,816.0,95.0,4.1,18.0,609.0,358.11,266.93
2016,6,9,16,15,797.0,92.5,4.1,17.5,561.5,303.02,218.28
2016,6,9,16,30,778.0,90.0,4.1,17.0,514.0,249.52,170.72
2016,6,9,16,45,752.5,86.5,4.15,17.0,464.0,195.92,124.35
2016,6,9,17,0,727.0,83.0,4.2,17.0,414.0,145.12,84.08
2016,6,9,17,15,693.5,78.5,4.2,16.5,364.0,91.34,49.33
2016,6,9,17,30,660.0,74.0,4.2,16.0,314.0,48.5,37.47
2016,6,9,17,45,612.5,68.5,4.2,15.5,264.5,46.56,35.89
2016,6,9,18,0,565.0,63.0,4.2,15.0,215.0,44.49,34.09
2016,6,9,18,15,498.0,55.5,4.1,14.5,169.0,40.57,30.5
2016,6,9,18,30,431.0,48.0,4.0,14.0,123.0,36.45,26.55
2016,6,9,18,45,330.0,37.5,3.95,14.0,84.0,29.29,19.63
2016,6,9,19,0,229.0,27.0,3.9,14.0,45.0,21.71,10.54
2016,6,9,19,15,114.5,13.5,3.85,13.5,22.5,12.87,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,86.0,11.0,3.4,13.0,13.0,23.04,0.0
2016,6,10,5,15,214.5,22.0,3.55,13.5,43.0,74.64,32.54
2016,6,10,5,30,343.0,33.0,3.7,14.0,73.0,134.95,93.05
2016,6,10,5,45,423.0,42.0,3.85,14.5,115.0,189.97,142.36
2016,6,10,6,0,503.0,51.0,4.0,15.0,157.0,253.74,198.88
2016,6,10,6,15,559.5,57.0,4.05,15.0,204.5,312.5,251.7
2016,6,10,6,30,616.0,63.0,4.1,15.0,252.0,376.59,307.89
2016,6,10,6,45,651.5,69.0,4.2,15.5,301.0,434.56,357.23
2016,6,10,7,0,687.0,75.0,4.3,16.0,350.0,494.98,406.97
2016,6,10,7,15,717.0,79.0,4.3,16.0,400.0,550.28,451.81
2016,6,10,7,30,747.0,83.0,4.3,16.0,450.0,608.23,497.45
2016,6,10,7,45,767.0,87.0,4.3,16.5,498.0,659.85,535.17
2016,6,10,8,0,787.0,91.0,4.3,17.0,546.0,711.12,570.88
2016,6,10,8,15,805.0,94.0,4.3,17.5,592.5,759.01,603.35
2016,6,10,8,30,823.0,97.0,4.3,18.0,639.0,805.82,634.44
2016,6,10,8,45,833.0,101.0,4.3,18.5,681.5,839.29,655.5
2016,6,10,9,0,843.0,105.0,4.3,19.0,724.0,876.46,679.01
2016,6,10,9,15,854.5,107.0,4.25,19.0,762.5,910.52,701.11
2016,6,10,9,30,866.0,109.0,4.2,19.0,801.0,942.15,721.37
2016,6,10,9,45,877.5,109.5,4.2,19.0,835.0,969.55,738.88
2016,6,10,10,0,889.0,110.0,4.2,19.0,869.0,994.14,754.47
2016,6,10,10,15,895.5,111.0,4.2,19.0,897.0,1011.32,765.03
2016,6,10,10,30,902.0,112.0,4.2,19.0,925.0,1025.26,773.51
2016,6,10,10,45,907.0,113.0,4.25,19.0,945.5,1034.34,779.13
2016,6,10,11,0,912.0,114.0,4.3,19.0,966.0,1039.98,782.58
2016,6,10,11,15,915.0,115.0,4.3,19.0,980.5,1040.13,782.15
2016,6,10,11,30,918.0,116.0,4.3,19.0,995.0,1036.79,779.52
2016,6,10,11,45,693.0,260.5,4.3,19.5,926.5,961.88,726.9
2016,6,10,12,0,468.0,405.0,4.3,20.0,858.0,870.74,655.49
2016,6,10,12,15,457.5,404.5,4.3,20.0,847.0,847.13,639.38
2016,6,10,12,30,447.0,404.0,4.3,20.0,836.0,822.07,621.76
2016,6,10,12,45,438.5,399.5,4.3,20.0,820.0,793.9,602.02
2016,6,10,13,0,430.0,395.0,4.3,20.0,804.0,764.71,581.47
2016,6,10,13,15,352.0,419.0,4.3,19.5,750.5,699.91,534.41
2016,6,10,13,30,274.0,443.0,4.3,19.0,697.0,641.43,491.43
2016,6,10,13,45,243.5,437.5,4.3,19.0,658.5,597.36,459.01
2016,6,10,14,0,213.0,432.0,4.3,19.0,620.0,555.18,427.62
2016,6,10,14,15,234.0,412.5,4.3,19.0,613.5,539.2,416.57
2016,6,10,14,30,255.0,393.0,4.3,19.0,607.0,519.56,402.43
2016,6,10,14,45,228.0,379.0,4.3,19.0,564.5,476.57,369.78
2016,6,10,15,0,201.0,365.0,4.3,19.0,522.0,434.27,337.48
2016,6,10,15,15,155.5,344.0,4.3,18.5,461.5,379.35,295.81
2016,6,10,15,30,110.0,323.0,4.3,18.0,401.0,332.98,260.48
2016,6,10,15,45,115.0,302.0,4.3,18.0,379.0,304.12,237.88
2016,6,10,16,0,120.0,281.0,4.3,18.0,357.0,278.63,217.52
2016,6,10,16,15,130.5,258.5,4.3,17.5,335.0,253.19,197.09
2016,6,10,16,30,141.0,236.0,4.3,17.0,313.0,226.79,175.5
2016,6,10,16,45,260.0,197.5,4.3,17.0,322.5,200.86,149.27
2016,6,10,17,0,379.0,159.0,4.3,17.0,332.0,161.43,112.38
2016,6,10,17,15,377.5,138.5,4.25,16.5,293.5,120.6,83.55
2016,6,10,17,30,376.0,118.0,4.2,16.0,255.0,81.54,66.58
2016,6,10,17,45,332.0,107.5,4.2,16.0,215.0,76.15,61.95
2016,6,10,18,0,288.0,97.0,4.2,16.0,175.0,74.56,60.5
2016,6,10,18,15,340.5,75.5,4.0,15.5,149.0,56.02,44.0
2016,6,10,18,30,393.0,54.0,3.8,15.0,123.0,41.85,31.17
2016,6,10,18,45,287.0,42.0,3.65,14.5,84.0,32.36,22.26
2016,6,10,19,0,181.0,30.0,3.5,14.0,45.0,23.53,12.12
2016,6,10,19,15,90.5,15.0,3.4,13.5,22.5,14.3,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,23.0,5.0,1.95,11.5,5.5,0.0,0.0
2016,6,11,5,0,46.0,10.0,1.9,12.0,11.0,16.23,0.0
2016,6,11,5,15,161.5,24.0,1.95,12.5,41.0,64.93,28.46
2016,6,11,5,30,277.0,38.0,2.0,13.0,71.0,121.78,84.72
2016,6,11,5,45,367.5,48.5,2.1,14.0,113.0,179.17,134.66
2016,6,11,6,0,458.0,59.0,2.2,15.0,155.0,245.44,191.89
2016,6,11,6,15,517.5,66.5,2.2,15.5,203.0,304.91,243.86
2016,6,11,6,30,577.0,74.0,2.2,16.0,251.0,370.04,299.14
2016,6,11,6,45,621.0,79.5,2.2,16.5,301.0,430.05,348.77
2016,6,11,7,0,665.0,85.0,2.2,17.0,351.0,493.36,399.26
2016,6,11,7,15,696.0,89.5,2.15,17.5,401.0,550.32,442.95
2016,6,11,7,30,727.0,94.0,2.1,18.0,451.0,608.61,486.07
2016,6,11,7,45,752.0,97.0,2.1,18.5,500.0,659.88,522.6
2016,6,11,8,0,777.0,100.0,2.1,19.0,549.0,713.25,558.31
2016,6,11,8,15,794.5,103.5,2.0,19.5,595.5,760.96,588.4
2016,6,11,8,30,812.0,107.0,1.9,20.0,642.0,807.56,616.91
2016,6,11,8,45,647.5,182.0,1.85,20.5,626.5,777.25,592.31
2016,6,11,9,0,483.0,257.0,1.8,21.0,611.0,724.26,548.99
2016,6,11,9,15,465.0,280.5,1.7,21.5,636.0,744.7,559.98
2016,6,11,9,30,447.0,304.0,1.6,22.0,661.0,762.23,568.06
2016,6,11,9,45,257.5,346.5,1.55,22.5,554.0,620.67,463.56
2016,6,11,10,0,68.0,389.0,1.5,23.0,447.0,458.4,342.28
2016,6,11,10,15,61.5,395.5,1.4,23.5,449.5,457.94,341.26
2016,6,11,10,30,55.0,402.0,1.3,24.0,452.0,457.07,338.92
2016,6,11,10,45,92.5,433.0,1.25,24.5,519.0,525.42,386.79
2016,6,11,11,0,130.0,464.0,1.2,25.0,586.0,604.2,439.75
2016,6,11,11,15,213.0,461.5,1.2,25.0,664.5,681.63,493.43
2016,6,11,11,30,296.0,459.0,1.2,25.0,743.0,766.45,550.46
2016,6,11,11,45,373.0,433.0,1.2,25.5,793.0,809.23,578.31
2016,6,11,12,0,450.0,407.0,1.2,26.0,843.0,855.22,607.99
2016,6,11,12,15,676.5,268.0,1.3,26.0,922.0,924.38,659.76
2016,6,11,12,30,903.0,129.0,1.4,26.0,1001.0,972.73,691.25
2016,6,11,12,45,909.5,123.5,1.55,26.0,995.0,950.21,678.83
2016,6,11,13,0,916.0,118.0,1.7,26.0,989.0,924.46,664.91
2016,6,11,13,15,913.5,117.5,1.85,26.0,973.5,892.49,646.67
2016,6,11,13,30,911.0,117.0,2.0,26.0,958.0,857.89,626.35
2016,6,11,13,45,905.0,117.0,2.2,26.0,935.5,818.53,602.82
2016,6,11,14,0,899.0,117.0,2.4,26.0,913.0,777.11,577.29
2016,6,11,14,15,893.0,115.5,2.5,25.5,884.0,732.45,549.24
