Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,30,887.0,114.0,2.6,25.0,855.0,686.14,517.45
2016,6,11,14,45,875.5,113.5,2.75,25.0,819.5,635.91,480.97
2016,6,11,15,0,864.0,113.0,2.9,25.0,784.0,584.95,442.75
2016,6,11,15,15,852.5,111.0,2.95,24.5,744.0,532.19,402.47
2016,6,11,15,30,841.0,109.0,3.0,24.0,704.0,475.71,358.06
2016,6,11,15,45,821.5,108.5,3.05,24.0,658.5,420.32,312.34
2016,6,11,16,0,802.0,108.0,3.1,24.0,613.0,366.09,266.37
2016,6,11,16,15,782.0,104.5,3.05,23.5,565.5,310.57,219.02
2016,6,11,16,30,762.0,101.0,3.0,23.0,518.0,256.81,172.79
2016,6,11,16,45,732.0,98.0,3.0,22.5,467.5,199.08,124.89
2016,6,11,17,0,702.0,95.0,3.0,22.0,417.0,148.83,86.22
2016,6,11,17,15,667.0,89.5,2.95,21.0,366.5,99.83,55.65
2016,6,11,17,30,632.0,84.0,2.9,20.0,316.0,55.89,43.27
2016,6,11,17,45,582.0,77.5,2.85,19.5,266.0,53.51,41.37
2016,6,11,18,0,532.0,71.0,2.8,19.0,216.0,50.97,39.2
2016,6,11,18,15,463.5,62.5,2.75,18.5,169.5,46.48,35.16
2016,6,11,18,30,395.0,54.0,2.7,18.0,123.0,41.76,30.73
2016,6,11,18,45,295.5,41.5,2.65,17.5,84.0,31.94,21.63
2016,6,11,19,0,196.0,29.0,2.6,17.0,45.0,22.7,11.49
2016,6,11,19,15,98.0,14.5,2.55,16.5,22.5,13.82,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,14.5,5.5,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,29.0,11.0,2.1,13.0,11.0,14.69,0.0
2016,6,12,5,15,136.5,26.0,2.2,13.0,40.5,62.17,27.41
2016,6,12,5,30,244.0,41.0,2.3,13.0,70.0,116.64,81.59
2016,6,12,5,45,334.5,52.5,2.4,13.5,112.0,171.32,129.29
2016,6,12,6,0,425.0,64.0,2.5,14.0,154.0,238.08,187.21
2016,6,12,6,15,487.0,72.5,2.45,14.5,201.5,298.03,239.61
2016,6,12,6,30,549.0,81.0,2.4,15.0,249.0,363.91,295.62
2016,6,12,6,45,599.5,85.5,2.35,15.5,299.5,424.96,346.23
2016,6,12,7,0,650.0,90.0,2.3,16.0,350.0,489.9,398.19
2016,6,12,7,15,682.0,95.0,2.25,16.0,400.5,547.39,443.34
2016,6,12,7,30,714.0,100.0,2.2,16.0,451.0,606.31,488.19
2016,6,12,7,45,454.5,175.5,2.15,16.5,407.5,530.19,424.65
2016,6,12,8,0,195.0,251.0,2.1,17.0,364.0,414.12,329.54
2016,6,12,8,15,275.5,258.5,2.05,17.5,432.5,503.39,398.12
2016,6,12,8,30,356.0,266.0,2.0,18.0,501.0,587.52,459.79
2016,6,12,8,45,596.5,191.0,1.95,18.5,615.0,742.34,574.34
2016,6,12,9,0,837.0,116.0,1.9,19.0,729.0,889.25,672.39
2016,6,12,9,15,848.0,118.0,1.9,19.0,767.5,915.74,687.21
2016,6,12,9,30,859.0,120.0,1.9,19.0,806.0,946.73,706.25
2016,6,12,9,45,873.5,118.0,1.9,19.5,840.5,974.21,721.47
2016,6,12,10,0,888.0,116.0,1.9,20.0,875.0,999.04,734.88
2016,6,12,10,15,893.5,117.0,1.95,20.0,901.5,1015.25,744.77
2016,6,12,10,30,899.0,118.0,2.0,20.0,928.0,1028.19,752.74
2016,6,12,10,45,902.5,119.0,2.1,20.5,948.0,1035.78,756.59
2016,6,12,11,0,906.0,120.0,2.2,21.0,968.0,1039.93,758.36
2016,6,12,11,15,908.5,121.0,2.25,21.0,981.0,1039.63,758.24
2016,6,12,11,30,911.0,122.0,2.3,21.0,994.0,1035.86,756.05
2016,6,12,11,45,910.5,123.0,2.4,21.0,999.0,1025.7,750.42
2016,6,12,12,0,910.0,124.0,2.5,21.0,1004.0,1012.22,742.72
2016,6,12,12,15,909.0,124.0,2.55,21.0,1002.5,994.1,731.51
2016,6,12,12,30,908.0,124.0,2.6,21.0,1001.0,972.89,718.33
2016,6,12,12,45,901.5,126.5,2.65,21.0,990.5,946.04,701.4
2016,6,12,13,0,895.0,129.0,2.7,21.0,980.0,916.54,682.66
2016,6,12,13,15,891.5,128.0,2.7,21.0,964.0,883.87,661.3
2016,6,12,13,30,888.0,127.0,2.7,21.0,948.0,848.72,638.16
2016,6,12,13,45,614.0,266.0,2.7,21.0,827.0,731.72,554.14
2016,6,12,14,0,340.0,405.0,2.7,21.0,706.0,625.31,472.67
2016,6,12,14,15,392.5,364.5,2.65,21.0,701.0,607.01,461.3
2016,6,12,14,30,445.0,324.0,2.6,21.0,696.0,583.12,444.82
2016,6,12,14,45,644.0,221.5,2.6,21.0,735.0,588.99,451.5
2016,6,12,15,0,843.0,119.0,2.6,21.0,774.0,579.14,444.61
2016,6,12,15,15,831.0,116.5,2.55,20.5,734.0,523.99,401.66
2016,6,12,15,30,819.0,114.0,2.5,20.0,694.0,470.87,359.07
2016,6,12,15,45,804.0,111.0,2.45,20.0,650.0,416.27,313.4
2016,6,12,16,0,789.0,108.0,2.4,20.0,606.0,362.4,267.17
2016,6,12,16,15,769.0,104.5,2.35,19.5,558.5,307.62,219.98
2016,6,12,16,30,749.0,101.0,2.3,19.0,511.0,254.6,173.9
2016,6,12,16,45,723.0,96.5,2.3,19.0,462.0,197.12,125.25
2016,6,12,17,0,697.0,92.0,2.3,19.0,413.0,146.68,85.56
2016,6,12,17,15,662.0,87.0,2.25,18.5,362.5,98.35,54.88
2016,6,12,17,30,627.0,82.0,2.2,18.0,312.0,54.26,42.2
2016,6,12,17,45,580.5,75.5,2.2,18.0,263.5,51.82,40.15
2016,6,12,18,0,534.0,69.0,2.2,18.0,215.0,49.2,37.82
2016,6,12,18,15,467.0,60.5,2.15,17.5,169.0,44.64,33.71
2016,6,12,18,30,400.0,52.0,2.1,17.0,123.0,39.83,29.2
2016,6,12,18,45,304.0,40.5,2.05,16.5,84.5,31.87,21.7
2016,6,12,19,0,208.0,29.0,2.0,16.0,46.0,22.69,11.72
2016,6,12,19,15,104.0,14.5,2.05,15.5,23.0,11.43,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,2.8,12.0,12.0,17.71,0.0
2016,6,13,5,15,163.5,24.5,2.8,12.5,41.0,65.66,28.67
2016,6,13,5,30,277.0,38.0,2.8,13.0,70.0,121.39,84.39
2016,6,13,5,45,369.0,47.5,2.85,13.5,112.0,178.1,134.11
2016,6,13,6,0,461.0,57.0,2.9,14.0,154.0,243.81,191.53
2016,6,13,6,15,230.5,52.5,2.9,14.0,101.0,163.23,131.33
2016,6,13,6,30,0.0,48.0,2.9,14.0,48.0,44.6,32.58
2016,6,13,6,45,0.0,58.0,2.95,14.5,58.0,53.92,40.49
2016,6,13,7,0,0.0,68.0,3.0,15.0,68.0,63.26,48.21
2016,6,13,7,15,2.0,112.0,3.0,15.0,113.0,107.2,84.95
2016,6,13,7,30,4.0,156.0,3.0,15.0,158.0,152.41,122.08
2016,6,13,7,45,35.5,199.0,3.05,15.5,219.5,226.55,182.59
2016,6,13,8,0,67.0,242.0,3.1,16.0,281.0,297.24,238.83
2016,6,13,8,15,43.5,239.0,3.15,16.0,265.0,276.26,220.73
2016,6,13,8,30,20.0,236.0,3.2,16.0,249.0,244.38,194.17
2016,6,13,8,45,43.0,278.5,3.25,16.5,309.0,318.61,252.53
2016,6,13,9,0,66.0,321.0,3.3,17.0,369.0,384.69,303.0
2016,6,13,9,15,68.5,340.0,3.3,17.0,392.5,407.55,319.6
2016,6,13,9,30,71.0,359.0,3.3,17.0,416.0,430.19,336.1
2016,6,13,9,45,67.5,372.5,3.3,17.5,428.5,440.95,342.71
2016,6,13,10,0,64.0,386.0,3.3,18.0,441.0,451.25,349.02
2016,6,13,10,15,78.5,408.5,3.4,18.0,477.5,488.39,376.76
2016,6,13,10,30,93.0,431.0,3.5,18.0,514.0,525.3,404.0
2016,6,13,10,45,122.5,448.5,3.6,18.0,561.0,583.09,446.8
2016,6,13,11,0,152.0,466.0,3.7,18.0,608.0,628.33,480.05
2016,6,13,11,15,144.5,472.5,3.8,18.0,609.5,624.15,476.41
2016,6,13,11,30,137.0,479.0,3.9,18.0,611.0,619.16,472.5
2016,6,13,11,45,296.5,442.0,4.0,18.0,729.0,742.86,566.84
2016,6,13,12,0,456.0,405.0,4.1,18.0,847.0,859.29,652.83
2016,6,13,12,15,689.0,261.5,4.15,18.0,927.5,930.35,709.52
2016,6,13,12,30,922.0,118.0,4.2,18.0,1008.0,980.51,744.03
2016,6,13,12,45,920.0,118.0,4.3,18.5,999.5,955.16,725.59
2016,6,13,13,0,918.0,118.0,4.4,19.0,991.0,926.92,705.78
2016,6,13,13,15,914.5,117.0,4.45,19.0,975.0,893.67,683.62
2016,6,13,13,30,911.0,116.0,4.5,19.0,959.0,857.87,659.52
2016,6,13,13,45,903.5,117.0,4.55,19.0,935.5,818.36,632.58
2016,6,13,14,0,896.0,118.0,4.6,19.0,912.0,776.87,603.97
2016,6,13,14,15,889.0,116.5,4.6,18.5,882.5,731.73,573.07
2016,6,13,14,30,882.0,115.0,4.6,18.0,853.0,685.01,538.53
2016,6,13,14,45,870.0,115.0,4.7,18.0,817.5,635.22,500.06
2016,6,13,15,0,858.0,115.0,4.8,18.0,782.0,584.73,459.98
2016,6,13,15,15,846.0,112.5,4.8,17.5,741.5,531.63,417.35
2016,6,13,15,30,834.0,110.0,4.8,17.0,701.0,474.92,370.63
2016,6,13,15,45,825.5,104.5,4.85,17.0,658.5,420.0,323.26
2016,6,13,16,0,817.0,99.0,4.9,17.0,616.0,365.11,274.67
2016,6,13,16,15,798.0,96.0,4.9,16.5,568.0,309.54,225.28
2016,6,13,16,30,779.0,93.0,4.9,16.0,520.0,255.57,176.97
2016,6,13,16,45,760.5,87.0,4.9,16.0,471.5,201.01,129.03
2016,6,13,17,0,742.0,81.0,4.9,16.0,423.0,148.47,86.36
2016,6,13,17,15,709.0,77.0,4.9,15.5,372.5,98.89,54.31
2016,6,13,17,30,676.0,73.0,4.9,15.0,322.0,48.39,37.51
2016,6,13,17,45,625.5,68.5,4.9,15.0,272.0,46.36,35.78
2016,6,13,18,0,575.0,64.0,4.9,15.0,222.0,45.08,34.62
2016,6,13,18,15,509.0,56.5,4.8,14.5,175.5,41.19,31.07
2016,6,13,18,30,443.0,49.0,4.7,14.0,129.0,37.1,27.16
2016,6,13,18,45,334.0,39.0,4.65,14.0,89.0,30.42,20.7
2016,6,13,19,0,225.0,29.0,4.6,14.0,49.0,22.68,11.96
2016,6,13,19,15,112.5,14.5,4.6,13.5,24.5,11.42,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,24.0,5.5,3.7,11.5,6.0,0.0,0.0
2016,6,14,5,0,48.0,11.0,3.7,12.0,12.0,17.39,0.0
2016,6,14,5,15,167.5,24.5,3.7,12.0,41.5,66.31,28.81
2016,6,14,5,30,287.0,38.0,3.7,12.0,71.0,124.73,87.09
2016,6,14,5,45,389.5,46.0,3.75,12.5,114.5,182.66,137.99
2016,6,14,6,0,492.0,54.0,3.8,13.0,158.0,251.64,198.51
2016,6,14,6,15,550.0,60.5,3.8,13.5,205.5,310.94,251.52
2016,6,14,6,30,608.0,67.0,3.8,14.0,253.0,375.74,307.83
2016,6,14,6,45,656.5,70.0,3.85,14.5,304.0,436.64,359.56
2016,6,14,7,0,705.0,73.0,3.9,15.0,355.0,499.87,411.6
2016,6,14,7,15,734.0,77.0,3.85,15.5,405.0,556.84,456.76
2016,6,14,7,30,763.0,81.0,3.8,16.0,455.0,614.86,501.23
2016,6,14,7,45,786.5,83.0,3.75,16.5,504.0,667.4,539.17
2016,6,14,8,0,810.0,85.0,3.7,17.0,553.0,719.84,575.25
2016,6,14,8,15,826.5,87.5,3.65,17.0,599.0,761.62,603.84
2016,6,14,8,30,843.0,90.0,3.6,17.0,645.0,807.13,634.79
2016,6,14,8,45,854.5,92.5,3.55,17.5,687.5,846.86,659.87
2016,6,14,9,0,866.0,95.0,3.5,18.0,730.0,884.53,683.13
2016,6,14,9,15,876.0,97.0,3.5,18.0,768.0,918.0,704.78
2016,6,14,9,30,886.0,99.0,3.5,18.0,806.0,948.92,724.57
2016,6,14,9,45,886.5,104.5,3.5,18.0,837.0,971.74,738.75
2016,6,14,10,0,887.0,110.0,3.5,18.0,868.0,991.24,750.76
2016,6,14,10,15,893.0,111.0,3.55,18.0,895.0,1008.07,761.39
2016,6,14,10,30,899.0,112.0,3.6,18.0,922.0,1021.66,769.94
2016,6,14,10,45,903.5,113.0,3.65,18.5,942.0,1030.41,773.88
2016,6,14,11,0,908.0,114.0,3.7,19.0,962.0,1035.73,775.66
2016,6,14,11,15,910.5,114.5,3.75,18.5,975.5,1035.08,776.53
2016,6,14,11,30,913.0,115.0,3.8,18.0,989.0,1030.98,775.24
2016,6,14,11,45,914.0,115.0,3.9,18.0,995.0,1021.47,769.3
2016,6,14,12,0,915.0,115.0,4.0,18.0,1001.0,1008.62,761.21
2016,6,14,12,15,915.0,115.0,4.1,18.0,1000.0,991.56,750.3
2016,6,14,12,30,915.0,115.0,4.2,18.0,999.0,971.36,737.27
2016,6,14,12,45,915.5,113.0,4.35,18.0,991.0,946.64,721.38
2016,6,14,13,0,916.0,111.0,4.5,18.0,983.0,918.93,703.81
2016,6,14,13,15,913.0,110.5,4.55,17.5,967.5,886.74,683.51
2016,6,14,13,30,910.0,110.0,4.6,17.0,952.0,851.96,661.14
2016,6,14,13,45,904.5,110.0,4.65,17.0,929.5,813.22,634.43
2016,6,14,14,0,899.0,110.0,4.7,17.0,907.0,772.38,605.94
2016,6,14,14,15,892.5,108.5,4.7,16.5,878.5,727.56,575.1
2016,6,14,14,30,886.0,107.0,4.7,16.0,850.0,681.12,540.48
2016,6,14,14,45,880.0,104.0,4.7,16.0,816.0,632.23,502.0
2016,6,14,15,0,874.0,101.0,4.7,16.0,782.0,582.11,461.59
2016,6,14,15,15,863.5,99.5,4.7,16.0,742.5,529.99,418.49
2016,6,14,15,30,853.0,98.0,4.7,16.0,703.0,477.49,373.91
2016,6,14,15,45,840.0,95.0,4.75,16.0,659.5,422.57,326.32
2016,6,14,16,0,827.0,92.0,4.8,16.0,616.0,368.04,277.85
2016,6,14,16,15,809.0,89.5,4.8,16.0,569.0,308.0,224.24
2016,6,14,16,30,791.0,87.0,4.8,16.0,522.0,254.12,175.43
2016,6,14,16,45,687.5,99.0,4.85,16.0,451.5,194.34,126.68
2016,6,14,17,0,584.0,111.0,4.9,16.0,381.0,149.78,94.25
2016,6,14,17,15,630.0,92.0,4.9,15.5,351.5,101.69,59.06
2016,6,14,17,30,676.0,73.0,4.9,15.0,322.0,49.12,38.16
2016,6,14,17,45,627.0,68.0,4.9,14.5,272.5,45.92,35.47
2016,6,14,18,0,578.0,63.0,4.9,14.0,223.0,44.22,34.0
2016,6,14,18,15,512.0,56.0,4.8,13.5,176.5,40.72,30.78
2016,6,14,18,30,446.0,49.0,4.7,13.0,130.0,37.04,27.24
2016,6,14,18,45,335.5,39.5,4.6,13.0,90.0,30.83,21.17
2016,6,14,19,0,225.0,30.0,4.5,13.0,50.0,23.47,12.77
2016,6,14,19,15,112.5,15.0,4.45,12.5,25.0,11.82,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,12.0,13.0,12.39,0.0
2016,6,15,5,15,152.0,25.0,3.85,12.0,42.5,63.65,27.42
2016,6,15,5,30,304.0,37.0,3.9,12.0,72.0,127.87,89.03
2016,6,15,5,45,398.5,45.5,4.0,12.5,115.0,184.64,139.38
2016,6,15,6,0,493.0,54.0,4.1,13.0,158.0,251.64,198.55
2016,6,15,6,15,551.0,60.5,4.15,13.5,205.5,310.97,251.71
2016,6,15,6,30,609.0,67.0,4.2,14.0,253.0,375.78,308.22
2016,6,15,6,45,655.5,70.5,4.3,14.5,303.5,436.24,359.87
2016,6,15,7,0,702.0,74.0,4.4,15.0,354.0,498.78,411.7
2016,6,15,7,15,731.0,78.0,4.45,15.0,404.0,555.61,458.12
2016,6,15,7,30,760.0,82.0,4.5,15.0,454.0,613.51,504.15
2016,6,15,7,45,785.0,83.5,4.55,15.5,503.5,666.43,543.33
2016,6,15,8,0,810.0,85.0,4.6,16.0,553.0,719.37,580.77
2016,6,15,8,15,826.5,87.5,4.6,16.0,599.0,761.18,610.1
2016,6,15,8,30,843.0,90.0,4.6,16.0,645.0,806.71,641.89
2016,6,15,8,45,857.5,91.0,4.7,16.5,688.0,847.37,669.07
2016,6,15,9,0,872.0,92.0,4.8,17.0,731.0,886.19,694.66
2016,6,15,9,15,882.0,94.0,4.8,17.0,769.5,919.87,717.06
2016,6,15,9,30,892.0,96.0,4.8,17.0,808.0,950.99,737.55
2016,6,15,9,45,894.5,100.0,4.85,17.0,839.0,974.31,752.91
2016,6,15,10,0,897.0,104.0,4.9,17.0,870.0,994.4,766.1
2016,6,15,10,15,903.0,105.0,4.9,17.0,897.5,1011.45,776.84
2016,6,15,10,30,909.0,106.0,4.9,17.0,925.0,1025.23,785.41
2016,6,15,10,45,914.0,106.5,4.95,17.0,945.5,1034.12,791.14
2016,6,15,11,0,919.0,107.0,5.0,17.0,966.0,1039.57,794.65
2016,6,15,11,15,922.0,107.5,5.0,17.0,980.0,1039.52,794.08
2016,6,15,11,30,925.0,108.0,5.0,17.0,994.0,1035.98,791.25
2016,6,15,11,45,927.5,107.5,5.05,17.5,1000.5,1027.46,784.02
2016,6,15,12,0,930.0,107.0,5.1,18.0,1007.0,1015.53,774.58
2016,6,15,12,15,930.0,107.0,5.05,18.0,1006.5,998.35,762.34
2016,6,15,12,30,930.0,107.0,5.0,18.0,1006.0,977.96,747.98
2016,6,15,12,45,918.0,113.5,4.95,18.0,994.5,949.71,728.22
2016,6,15,13,0,906.0,120.0,4.9,18.0,983.0,918.92,706.72
2016,6,15,13,15,678.0,247.0,4.85,17.5,887.0,821.05,637.42
2016,6,15,13,30,450.0,374.0,4.8,17.0,791.0,724.62,562.24
2016,6,15,13,45,438.0,366.5,4.8,17.0,764.0,686.85,534.86
2016,6,15,14,0,426.0,359.0,4.8,17.0,737.0,648.92,506.76
2016,6,15,14,15,656.5,233.5,4.7,17.0,794.5,675.71,531.38
2016,6,15,14,30,887.0,108.0,4.6,17.0,852.0,683.29,539.87
2016,6,15,14,45,884.5,103.0,4.6,17.0,819.0,634.73,501.66
2016,6,15,15,0,882.0,98.0,4.6,17.0,786.0,584.62,461.53
2016,6,15,15,15,871.5,96.5,4.55,16.5,746.0,532.15,419.06
2016,6,15,15,30,861.0,95.0,4.5,16.0,706.0,479.29,374.95
2016,6,15,15,45,852.5,90.5,4.45,16.0,663.0,424.52,327.35
2016,6,15,16,0,844.0,86.0,4.4,16.0,620.0,369.66,278.48
2016,6,15,16,15,826.0,83.0,4.3,15.5,573.0,313.41,228.24
2016,6,15,16,30,808.0,80.0,4.2,15.0,526.0,253.04,174.43
2016,6,15,16,45,786.5,76.5,4.15,15.0,476.5,198.48,126.26
2016,6,15,17,0,765.0,73.0,4.1,15.0,427.0,146.2,83.62
2016,6,15,17,15,734.0,69.5,3.95,14.5,376.5,95.81,50.57
2016,6,15,17,30,703.0,66.0,3.8,14.0,326.0,49.17,38.37
2016,6,15,17,45,660.5,61.0,3.65,14.0,276.5,44.66,34.43
2016,6,15,18,0,618.0,56.0,3.5,14.0,227.0,38.69,29.07
2016,6,15,18,15,555.0,50.0,3.25,13.5,180.0,35.74,26.37
2016,6,15,18,30,492.0,44.0,3.0,13.0,133.0,32.66,23.39
2016,6,15,18,45,395.0,35.0,2.75,13.0,92.5,26.73,17.64
2016,6,15,19,0,298.0,26.0,2.5,13.0,52.0,20.47,10.53
2016,6,15,19,15,149.0,13.0,2.35,12.5,26.0,10.06,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.2,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.2,13.0,12.0,11.44,0.0
2016,6,16,5,15,143.0,24.0,1.2,13.0,41.0,60.51,25.43
2016,6,16,5,30,286.0,36.0,1.2,13.0,70.0,122.07,84.33
2016,6,16,5,45,372.5,45.5,1.3,13.5,111.0,176.27,131.9
2016,6,16,6,0,459.0,55.0,1.4,14.0,152.0,239.92,187.26
2016,6,16,6,15,517.5,62.0,1.3,14.0,198.5,298.16,238.38
2016,6,16,6,30,576.0,69.0,1.2,14.0,245.0,361.99,292.7
2016,6,16,6,45,303.5,108.0,1.2,14.5,202.5,288.73,235.29
2016,6,16,7,0,31.0,147.0,1.2,15.0,160.0,166.84,134.14
2016,6,16,7,15,65.0,175.5,1.15,15.0,206.5,219.26,177.46
2016,6,16,7,30,99.0,204.0,1.1,15.0,253.0,274.7,221.77
2016,6,16,7,45,75.0,219.0,1.1,15.5,258.0,276.57,221.43
2016,6,16,8,0,51.0,234.0,1.1,16.0,263.0,276.27,219.48
2016,6,16,8,15,93.0,265.5,1.1,16.5,324.5,344.32,272.21
2016,6,16,8,30,135.0,297.0,1.1,17.0,386.0,426.14,333.29
2016,6,16,8,45,82.5,290.5,1.1,17.5,346.0,365.52,284.58
2016,6,16,9,0,30.0,284.0,1.1,18.0,306.0,312.81,242.23
2016,6,16,9,15,162.5,322.0,1.15,18.0,451.0,486.42,375.64
2016,6,16,9,30,295.0,360.0,1.2,18.0,596.0,666.42,504.98
2016,6,16,9,45,287.0,379.0,1.3,18.5,616.5,683.2,513.41
2016,6,16,10,0,279.0,398.0,1.4,19.0,637.0,698.31,522.33
2016,6,16,10,15,590.5,250.5,1.5,19.0,776.0,868.64,647.93
2016,6,16,10,30,902.0,103.0,1.6,19.0,915.0,1014.97,743.35
2016,6,16,10,45,907.0,103.0,1.7,19.5,935.5,1023.38,746.25
2016,6,16,11,0,912.0,103.0,1.8,20.0,956.0,1028.39,748.77
2016,6,16,11,15,914.5,103.5,1.9,20.0,969.0,1027.95,749.33
2016,6,16,11,30,917.0,104.0,2.0,20.0,982.0,1024.05,747.79
2016,6,16,11,45,919.5,103.0,2.1,20.0,988.5,1015.21,743.14
2016,6,16,12,0,922.0,102.0,2.2,20.0,995.0,1002.99,736.37
2016,6,16,12,15,921.5,102.0,2.25,20.0,994.0,985.57,725.68
2016,6,16,12,30,921.0,102.0,2.3,20.0,993.0,964.99,712.97
2016,6,16,12,45,918.5,102.5,2.4,20.5,984.0,939.98,696.49
2016,6,16,13,0,916.0,103.0,2.5,21.0,975.0,912.1,678.03
2016,6,16,13,15,913.0,102.0,2.55,20.5,959.5,879.59,658.5
2016,6,16,13,30,910.0,101.0,2.6,20.0,944.0,844.5,636.98
2016,6,16,13,45,908.5,98.5,2.65,20.0,922.5,806.73,612.15
2016,6,16,14,0,907.0,96.0,2.7,20.0,901.0,766.57,585.38
2016,6,16,14,15,900.5,95.0,2.7,20.0,872.5,722.05,554.95
2016,6,16,14,30,894.0,94.0,2.7,20.0,844.0,675.88,521.42
2016,6,16,14,45,696.5,183.5,2.75,20.0,753.0,589.44,454.65
2016,6,16,15,0,499.0,273.0,2.8,20.0,662.0,519.62,399.83
2016,6,16,15,15,464.5,270.5,2.75,19.5,618.0,470.54,362.57
2016,6,16,15,30,430.0,268.0,2.7,19.0,574.0,424.27,326.66
2016,6,16,15,45,301.0,276.0,2.7,19.0,484.0,354.95,273.0
2016,6,16,16,0,172.0,284.0,2.7,19.0,394.0,300.12,231.4
2016,6,16,16,15,487.5,180.0,2.6,18.5,456.0,287.26,213.01
2016,6,16,16,30,803.0,76.0,2.5,18.0,518.0,254.84,173.45
2016,6,16,16,45,781.0,72.5,2.45,18.0,469.5,194.98,121.85
2016,6,16,17,0,759.0,69.0,2.4,18.0,421.0,142.98,80.04
2016,6,16,17,15,729.0,65.5,2.3,17.5,371.5,93.0,47.52
2016,6,16,17,30,699.0,62.0,2.2,17.0,322.0,46.64,35.66
2016,6,16,17,45,658.0,57.5,2.1,17.0,273.0,41.7,31.39
2016,6,16,18,0,617.0,53.0,2.0,17.0,224.0,39.76,29.66
2016,6,16,18,15,556.0,47.5,1.8,16.5,178.0,33.67,24.22
2016,6,16,18,30,495.0,42.0,1.6,16.0,132.0,30.91,21.57
2016,6,16,18,45,401.0,33.5,1.45,16.0,92.5,25.36,16.25
2016,6,16,19,0,307.0,25.0,1.3,16.0,53.0,19.52,9.71
2016,6,16,19,15,153.5,12.5,1.2,15.5,26.5,9.59,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.5,1.45,13.5,2.5,0.0,0.0
2016,6,17,5,0,0.0,5.0,1.5,14.0,5.0,4.77,0.0
2016,6,17,5,15,0.0,17.0,1.55,14.5,17.0,15.78,3.33
2016,6,17,5,30,0.0,29.0,1.6,15.0,29.0,26.99,16.28
2016,6,17,5,45,0.0,45.5,1.7,15.5,45.5,43.18,30.48
2016,6,17,6,0,0.0,62.0,1.8,16.0,62.0,59.23,44.37
2016,6,17,6,15,0.0,80.5,1.8,16.0,80.5,77.32,59.88
2016,6,17,6,30,0.0,99.0,1.8,16.0,99.0,95.36,75.1
2016,6,17,6,45,3.5,116.5,1.8,16.5,118.0,114.14,90.54
2016,6,17,7,0,7.0,134.0,1.8,17.0,137.0,133.26,105.98
2016,6,17,7,15,3.5,119.0,1.8,17.0,120.5,115.16,90.71
2016,6,17,7,30,0.0,104.0,1.8,17.0,104.0,97.66,75.96
2016,6,17,7,45,4.0,145.0,1.85,17.5,147.5,140.76,110.91
2016,6,17,8,0,8.0,186.0,1.9,18.0,191.0,184.63,145.64
2016,6,17,8,15,8.5,196.5,1.95,18.0,202.5,195.22,153.56
2016,6,17,8,30,9.0,207.0,2.0,18.0,214.0,205.87,161.57
2016,6,17,8,45,78.0,274.0,2.05,18.5,331.5,343.86,270.38
2016,6,17,9,0,147.0,341.0,2.1,19.0,449.0,490.2,380.12
2016,6,17,9,15,127.0,357.5,2.15,19.0,454.5,492.0,379.19
2016,6,17,9,30,107.0,374.0,2.2,19.0,460.0,480.08,369.2
2016,6,17,9,45,82.5,376.5,2.3,19.5,444.5,459.54,352.28
2016,6,17,10,0,58.0,379.0,2.4,20.0,429.0,437.93,334.6
2016,6,17,10,15,83.0,407.5,2.45,20.0,481.0,491.74,374.6
2016,6,17,10,30,108.0,436.0,2.5,20.0,533.0,545.49,413.61
2016,6,17,10,45,108.0,446.5,2.55,20.5,546.0,554.96,418.96
2016,6,17,11,0,108.0,457.0,2.6,21.0,559.0,563.84,424.17
2016,6,17,11,15,94.5,457.5,2.65,21.0,547.0,548.31,412.4
2016,6,17,11,30,81.0,458.0,2.7,21.0,535.0,532.45,400.55
2016,6,17,11,45,62.5,440.0,2.75,21.0,500.5,492.86,371.53
2016,6,17,12,0,44.0,422.0,2.8,21.0,466.0,453.72,342.71
2016,6,17,12,15,38.5,408.0,2.8,21.0,446.0,431.58,326.53
2016,6,17,12,30,33.0,394.0,2.8,21.0,426.0,409.67,310.39
2016,6,17,12,45,27.5,369.5,2.85,21.0,396.0,377.99,287.08
2016,6,17,13,0,22.0,345.0,2.9,21.0,366.0,343.12,261.25
2016,6,17,13,15,15.0,273.0,2.9,20.5,287.5,268.15,205.24
2016,6,17,13,30,8.0,201.0,2.9,20.0,209.0,194.26,148.86
2016,6,17,13,45,6.0,184.5,2.9,20.0,190.5,176.76,135.42
2016,6,17,14,0,4.0,168.0,2.9,20.0,172.0,159.49,122.0
2016,6,17,14,15,7.5,204.5,2.9,20.0,211.5,195.14,150.17
2016,6,17,14,30,11.0,241.0,2.9,20.0,251.0,229.93,177.39
2016,6,17,14,45,5.5,153.0,2.95,20.0,158.0,145.43,111.34
2016,6,17,15,0,0.0,65.0,3.0,20.0,65.0,60.64,43.7
2016,6,17,15,15,0.5,115.0,3.05,19.5,116.0,107.26,81.63
2016,6,17,15,30,1.0,165.0,3.1,19.0,167.0,152.51,118.25
2016,6,17,15,45,0.5,149.5,3.2,19.0,150.5,138.0,106.85
2016,6,17,16,0,0.0,134.0,3.3,19.0,134.0,123.62,95.59
2016,6,17,16,15,0.0,95.0,3.4,18.5,95.0,88.46,67.44
2016,6,17,16,30,0.0,56.0,3.5,18.0,56.0,52.1,37.8
2016,6,17,16,45,0.0,59.5,3.6,17.5,59.5,55.35,40.74
2016,6,17,17,0,0.0,63.0,3.7,17.0,63.0,58.6,43.7
2016,6,17,17,15,0.0,65.0,3.7,16.5,65.0,60.46,45.49
2016,6,17,17,30,0.0,67.0,3.7,16.0,67.0,62.33,49.69
2016,6,17,17,45,0.0,57.0,3.7,16.0,57.0,52.99,41.51
2016,6,17,18,0,0.0,47.0,3.7,16.0,47.0,43.67,33.23
2016,6,17,18,15,0.0,37.0,3.5,15.5,37.0,34.35,24.91
2016,6,17,18,30,0.0,27.0,3.3,15.0,27.0,25.05,16.48
2016,6,17,18,45,0.0,19.0,3.15,14.5,19.0,17.61,9.64
2016,6,17,19,0,0.0,11.0,3.0,14.0,11.0,10.19,2.45
2016,6,17,19,15,0.0,5.5,2.85,14.0,5.5,5.09,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,99.0,10.0,1.7,13.0,13.0,23.51,0.0
2016,6,18,5,15,234.0,20.5,1.75,13.0,43.5,75.28,30.34
2016,6,18,5,30,369.0,31.0,1.8,13.0,74.0,137.35,93.79
2016,6,18,5,45,454.5,39.0,1.85,13.5,117.0,193.91,144.35
2016,6,18,6,0,540.0,47.0,1.9,14.0,160.0,259.81,202.38
2016,6,18,6,15,597.0,52.5,1.9,14.5,208.5,319.84,255.45
2016,6,18,6,30,654.0,58.0,1.9,15.0,257.0,384.07,310.48
2016,6,18,6,45,694.0,62.5,1.9,15.5,308.0,444.52,360.74
2016,6,18,7,0,734.0,67.0,1.9,16.0,359.0,507.78,411.31
2016,6,18,7,15,763.0,70.5,1.85,16.5,410.0,565.5,455.54
2016,6,18,7,30,792.0,74.0,1.8,17.0,461.0,624.25,498.85
2016,6,18,7,45,814.5,76.5,1.75,17.5,511.0,677.9,535.53
2016,6,18,8,0,837.0,79.0,1.7,18.0,561.0,726.58,567.02
2016,6,18,8,15,854.0,81.5,1.6,18.0,609.0,774.85,598.07
2016,6,18,8,30,871.0,84.0,1.5,18.0,657.0,821.9,627.47
2016,6,18,8,45,884.5,86.0,1.45,18.5,701.0,863.86,652.09
2016,6,18,9,0,898.0,88.0,1.4,19.0,745.0,903.82,674.88
2016,6,18,9,15,908.5,89.5,1.35,19.5,784.5,938.24,693.58
2016,6,18,9,30,919.0,91.0,1.3,20.0,824.0,970.06,710.32
2016,6,18,9,45,923.0,94.5,1.3,20.5,857.0,994.99,723.27
2016,6,18,10,0,927.0,98.0,1.3,21.0,890.0,1016.67,734.18
2016,6,18,10,15,933.0,99.5,1.3,21.0,918.0,1034.83,744.32
2016,6,18,10,30,939.0,101.0,1.3,21.0,946.0,1049.6,752.45
2016,6,18,10,45,945.0,101.0,1.3,21.5,967.5,1059.33,756.11
2016,6,18,11,0,951.0,101.0,1.3,22.0,989.0,1065.52,757.74
2016,6,18,11,15,953.5,101.5,1.35,22.0,1003.0,1065.11,757.84
2016,6,18,11,30,956.0,102.0,1.4,22.0,1017.0,1061.1,755.89
2016,6,18,11,45,958.0,101.5,1.5,22.5,1024.0,1052.0,750.32
2016,6,18,12,0,960.0,101.0,1.6,23.0,1031.0,1039.39,742.61
2016,6,18,12,15,960.0,101.0,1.65,23.0,1030.0,1021.91,732.54
2016,6,18,12,30,960.0,101.0,1.7,23.0,1029.0,1001.1,720.43
2016,6,18,12,45,961.0,99.5,1.8,23.0,1021.5,976.54,706.56
2016,6,18,13,0,962.0,98.0,1.9,23.0,1014.0,948.79,690.49
2016,6,18,13,15,959.5,97.5,1.9,23.0,998.5,915.9,669.8
2016,6,18,13,30,957.0,97.0,1.9,23.0,983.0,880.23,647.21
2016,6,18,13,45,952.5,96.0,1.95,23.0,960.5,839.9,621.83
2016,6,18,14,0,948.0,95.0,2.0,23.0,938.0,797.25,594.57
2016,6,18,14,15,942.5,94.0,2.0,23.0,909.0,751.78,564.63
2016,6,18,14,30,937.0,93.0,2.0,23.0,880.0,704.46,531.66
2016,6,18,14,45,928.0,92.5,2.05,23.0,845.0,653.83,494.84
2016,6,18,15,0,919.0,92.0,2.1,23.0,810.0,602.1,456.08
2016,6,18,15,15,909.0,90.5,2.1,22.5,769.5,548.12,415.02
2016,6,18,15,30,899.0,89.0,2.1,22.0,729.0,493.65,372.08
2016,6,18,15,45,883.0,88.0,2.15,22.0,684.0,436.91,325.42
2016,6,18,16,0,867.0,87.0,2.2,22.0,639.0,380.77,277.85
2016,6,18,16,15,849.5,84.5,2.2,21.5,590.5,323.79,229.02
2016,6,18,16,30,832.0,82.0,2.2,21.0,542.0,262.63,176.42
2016,6,18,16,45,808.0,79.0,2.25,21.0,491.5,206.61,128.59
2016,6,18,17,0,784.0,76.0,2.3,21.0,441.0,153.15,86.13
2016,6,18,17,15,753.0,72.0,2.3,20.5,389.5,101.18,52.42
2016,6,18,17,30,722.0,68.0,2.3,20.0,338.0,52.97,40.71
2016,6,18,17,45,679.0,63.0,2.3,19.5,287.0,46.29,35.06
2016,6,18,18,0,636.0,58.0,2.3,19.0,236.0,40.2,29.78
2016,6,18,18,15,572.5,52.0,2.3,18.5,187.5,37.32,27.19
2016,6,18,18,30,509.0,46.0,2.3,18.0,139.0,34.31,24.33
2016,6,18,18,45,412.0,37.0,2.35,17.5,97.5,28.44,18.77
2016,6,18,19,0,315.0,28.0,2.4,17.0,56.0,22.26,11.93
2016,6,18,19,15,157.5,14.0,2.4,16.5,28.0,10.9,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.2,14.0,13.0,24.28,0.0
2016,6,19,5,15,244.0,21.0,1.15,14.5,44.5,77.47,30.37
2016,6,19,5,30,383.0,32.0,1.1,15.0,76.0,141.64,95.74
2016,6,19,5,45,469.5,39.5,1.1,16.0,119.5,198.71,145.96
2016,6,19,6,0,556.0,47.0,1.1,17.0,163.0,265.19,203.13
2016,6,19,6,15,611.5,53.0,1.1,17.5,212.0,326.01,255.75
2016,6,19,6,30,667.0,59.0,1.1,18.0,261.0,390.79,309.9
2016,6,19,6,45,705.5,63.0,1.1,18.5,312.0,450.58,358.32
2016,6,19,7,0,744.0,67.0,1.1,19.0,363.0,512.98,406.78
2016,6,19,7,15,771.5,70.5,1.1,19.5,413.5,570.26,449.5
2016,6,19,7,30,799.0,74.0,1.1,20.0,464.0,628.41,491.24
2016,6,19,7,45,819.0,76.5,1.15,20.5,513.0,680.6,526.46
2016,6,19,8,0,839.0,79.0,1.2,21.0,562.0,727.61,556.7
2016,6,19,8,15,855.0,81.5,1.15,21.5,609.0,775.19,585.61
2016,6,19,8,30,871.0,84.0,1.1,22.0,656.0,821.47,612.85
2016,6,19,8,45,882.0,86.5,1.1,22.5,699.0,861.87,636.26
2016,6,19,9,0,893.0,89.0,1.1,23.0,742.0,900.12,657.93
2016,6,19,9,15,902.5,90.5,1.1,23.5,780.5,933.53,676.19
2016,6,19,9,30,912.0,92.0,1.1,24.0,819.0,964.29,692.62
2016,6,19,9,45,925.5,90.0,1.1,24.5,854.0,992.24,707.15
2016,6,19,10,0,939.0,88.0,1.1,25.0,889.0,1017.37,719.85
2016,6,19,10,15,944.5,88.5,1.15,25.0,916.5,1034.26,729.85
2016,6,19,10,30,950.0,89.0,1.2,25.0,944.0,1047.75,737.97
2016,6,19,10,45,952.0,91.5,1.25,25.5,964.5,1056.33,741.78
2016,6,19,11,0,954.0,94.0,1.3,26.0,985.0,1061.27,743.54
2016,6,19,11,15,956.0,94.5,1.4,26.0,998.5,1060.49,744.29
2016,6,19,11,30,958.0,95.0,1.5,26.0,1012.0,1056.1,742.93
2016,6,19,11,45,953.5,99.0,1.65,26.0,1017.0,1045.22,738.42
2016,6,19,12,0,949.0,103.0,1.8,26.0,1022.0,1030.88,731.69
2016,6,19,12,15,949.0,103.0,1.9,26.0,1021.0,1013.61,722.36
2016,6,19,12,30,949.0,103.0,2.0,26.0,1020.0,993.06,710.92
2016,6,19,12,45,938.0,109.0,2.15,26.0,1009.0,965.02,695.16
2016,6,19,13,0,927.0,115.0,2.3,26.0,998.0,934.34,677.46
2016,6,19,13,15,924.0,114.5,2.4,25.5,982.5,902.0,659.23
2016,6,19,13,30,921.0,114.0,2.5,25.0,967.0,867.03,638.92
2016,6,19,13,45,922.0,109.5,2.6,25.0,946.5,829.02,615.0
2016,6,19,14,0,923.0,105.0,2.7,25.0,926.0,788.41,588.98
2016,6,19,14,15,917.0,104.0,2.75,25.0,897.5,743.59,559.4
2016,6,19,14,30,911.0,103.0,2.8,25.0,869.0,697.03,526.51
2016,6,19,14,45,906.0,100.0,2.85,25.0,835.0,647.75,490.34
2016,6,19,15,0,901.0,97.0,2.9,25.0,801.0,597.09,452.09
2016,6,19,15,15,891.0,95.0,2.9,24.5,761.0,543.56,411.17
2016,6,19,15,30,881.0,93.0,2.9,24.0,721.0,489.56,368.47
2016,6,19,15,45,868.0,91.0,2.95,24.0,677.0,434.1,322.67
2016,6,19,16,0,855.0,89.0,3.0,24.0,633.0,378.96,275.82
2016,6,19,16,15,838.0,86.0,3.0,23.5,585.5,322.36,227.35
2016,6,19,16,30,821.0,83.0,3.0,23.0,538.0,261.56,175.17
2016,6,19,16,45,798.0,80.0,3.0,22.5,488.5,206.32,128.31
2016,6,19,17,0,775.0,77.0,3.0,22.0,439.0,153.53,86.55
2016,6,19,17,15,538.5,105.0,2.9,21.5,342.5,108.96,65.73
2016,6,19,17,30,302.0,133.0,2.8,21.0,246.0,100.91,81.84
2016,6,19,17,45,464.0,96.5,2.75,20.5,240.5,68.07,53.8
2016,6,19,18,0,626.0,60.0,2.7,20.0,235.0,41.72,30.97
2016,6,19,18,15,563.0,53.5,2.55,19.5,187.5,38.51,28.11
2016,6,19,18,30,500.0,47.0,2.4,19.0,140.0,35.14,24.94
2016,6,19,18,45,405.0,38.0,2.3,18.5,98.5,29.3,19.43
2016,6,19,19,0,310.0,29.0,2.2,18.0,57.0,23.17,12.64
2016,6,19,19,15,155.0,14.5,2.2,17.5,28.5,11.33,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,49.0,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,98.0,11.0,2.5,12.0,13.0,24.18,0.0
2016,6,20,5,15,243.0,22.0,2.5,12.5,45.0,78.0,30.13
2016,6,20,5,30,388.0,33.0,2.5,13.0,77.0,143.62,97.98
2016,6,20,5,45,482.5,40.0,2.55,13.5,122.0,202.87,150.99
2016,6,20,6,0,577.0,47.0,2.6,14.0,167.0,272.35,212.24
2016,6,20,6,15,633.0,52.5,2.5,14.5,217.0,332.58,265.9
2016,6,20,6,30,689.0,58.0,2.4,15.0,267.0,399.51,323.35
2016,6,20,6,45,731.0,61.5,2.35,16.0,319.0,461.67,374.48
2016,6,20,7,0,773.0,65.0,2.3,17.0,371.0,526.75,425.69
2016,6,20,7,15,800.0,68.0,2.3,17.5,423.0,584.52,470.22
2016,6,20,7,30,827.0,71.0,2.3,18.0,475.0,643.07,513.73
2016,6,20,7,45,848.0,73.5,2.35,18.5,525.5,692.84,548.04
2016,6,20,8,0,869.0,76.0,2.4,19.0,576.0,746.27,583.87
2016,6,20,8,15,884.5,78.0,2.4,19.5,623.5,794.09,614.58
2016,6,20,8,30,900.0,80.0,2.4,20.0,671.0,840.5,643.73
2016,6,20,8,45,912.0,82.0,2.4,20.5,715.0,882.23,669.12
2016,6,20,9,0,924.0,84.0,2.4,21.0,759.0,921.78,692.69
2016,6,20,9,15,933.0,85.5,2.4,21.5,798.0,955.63,712.12
2016,6,20,9,30,942.0,87.0,2.4,22.0,837.0,986.72,729.58
2016,6,20,9,45,938.0,94.5,2.4,22.5,868.0,1008.94,741.12
2016,6,20,10,0,934.0,102.0,2.4,23.0,899.0,1027.45,750.31
2016,6,20,10,15,939.5,103.0,2.45,23.0,926.5,1044.73,760.8
2016,6,20,10,30,945.0,104.0,2.5,23.0,954.0,1058.6,769.19
2016,6,20,10,45,949.0,104.5,2.55,23.0,974.5,1066.94,774.19
2016,6,20,11,0,953.0,105.0,2.6,23.0,995.0,1071.71,777.07
2016,6,20,11,15,955.0,105.5,2.65,23.0,1008.5,1070.86,776.52
2016,6,20,11,30,957.0,106.0,2.7,23.0,1022.0,1066.39,773.83
2016,6,20,11,45,959.0,105.5,2.75,23.5,1028.5,1057.34,766.83
2016,6,20,12,0,961.0,105.0,2.8,24.0,1035.0,1044.78,757.72
2016,6,20,12,15,960.0,105.0,2.85,23.5,1033.5,1026.37,747.89
2016,6,20,12,30,959.0,105.0,2.9,23.0,1032.0,1004.69,735.93
2016,6,20,12,45,959.5,103.0,3.0,23.0,1024.0,979.27,720.49
2016,6,20,13,0,960.0,101.0,3.1,23.0,1016.0,950.71,702.88
2016,6,20,13,15,957.0,100.5,3.15,23.0,1000.0,917.51,681.68
2016,6,20,13,30,954.0,100.0,3.2,23.0,984.0,881.58,658.5
2016,6,20,13,45,948.5,99.5,3.25,23.0,960.5,841.08,632.0
2016,6,20,14,0,943.0,99.0,3.3,23.0,937.0,798.35,603.7
2016,6,20,14,15,936.5,98.0,3.35,22.5,908.0,752.42,573.93
2016,6,20,14,30,930.0,97.0,3.4,22.0,879.0,704.74,540.92
2016,6,20,14,45,919.5,96.5,3.45,22.0,843.0,653.52,502.51
2016,6,20,15,0,909.0,96.0,3.5,22.0,807.0,601.36,462.34
2016,6,20,15,15,898.5,94.5,3.5,21.5,767.0,547.63,420.5
2016,6,20,15,30,888.0,93.0,3.5,21.0,727.0,493.46,376.9
2016,6,20,15,45,872.0,92.0,3.5,21.0,682.0,437.27,329.68
2016,6,20,16,0,856.0,91.0,3.5,21.0,637.0,381.69,281.73
2016,6,20,16,15,838.5,88.0,3.45,20.5,589.0,319.78,228.44
2016,6,20,16,30,821.0,85.0,3.4,20.0,541.0,263.91,179.36
2016,6,20,16,45,613.5,121.0,3.35,20.0,443.5,202.43,134.14
2016,6,20,17,0,406.0,157.0,3.3,20.0,346.0,167.42,114.34
2016,6,20,17,15,269.0,152.5,3.15,19.5,272.0,133.91,95.93
2016,6,20,17,30,132.0,148.0,3.0,19.0,198.0,115.69,95.22
2016,6,20,17,45,120.5,128.0,2.95,18.5,168.0,100.2,82.17
2016,6,20,18,0,109.0,108.0,2.9,18.0,138.0,85.86,69.85
2016,6,20,18,15,95.0,87.5,2.85,17.5,110.0,70.77,56.59
2016,6,20,18,30,81.0,67.0,2.8,17.0,82.0,55.27,42.7
2016,6,20,18,45,58.5,48.5,2.8,16.5,57.5,40.77,29.46
2016,6,20,19,0,36.0,30.0,2.8,16.0,33.0,25.91,15.01
2016,6,20,19,15,18.0,15.0,2.85,16.0,16.5,13.37,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,44.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,88.0,11.0,1.9,13.0,13.0,22.71,0.0
2016,6,21,5,15,227.0,22.0,1.9,13.5,43.5,74.56,27.63
2016,6,21,5,30,366.0,33.0,1.9,14.0,74.0,137.78,93.44
2016,6,21,5,45,459.0,40.0,1.9,14.5,118.0,195.27,144.51
2016,6,21,6,0,552.0,47.0,1.9,15.0,162.0,262.84,203.57
2016,6,21,6,15,608.0,52.5,1.8,15.5,210.5,323.01,256.52
2016,6,21,6,30,664.0,58.0,1.7,16.0,259.0,387.24,311.12
2016,6,21,6,45,707.0,61.5,1.65,16.5,310.5,448.61,361.66
2016,6,21,7,0,750.0,65.0,1.6,17.0,362.0,513.05,412.54
2016,6,21,7,15,777.5,68.0,1.6,17.5,412.5,570.03,456.0
2016,6,21,7,30,805.0,71.0,1.6,18.0,463.0,627.87,498.51
2016,6,21,7,45,827.0,73.0,1.6,19.0,513.0,676.83,530.68
2016,6,21,8,0,849.0,75.0,1.6,20.0,563.0,729.59,564.12
2016,6,21,8,15,864.5,77.5,1.6,20.5,610.0,777.24,594.13
2016,6,21,8,30,880.0,80.0,1.6,21.0,657.0,823.53,622.61
2016,6,21,8,45,892.0,81.5,1.6,22.0,700.0,864.06,645.42
2016,6,21,9,0,904.0,83.0,1.6,23.0,743.0,902.5,666.41
2016,6,21,9,15,913.0,84.5,1.6,23.5,781.5,935.87,685.03
2016,6,21,9,30,922.0,86.0,1.6,24.0,820.0,966.54,701.75
2016,6,21,9,45,924.5,90.0,1.6,24.5,852.0,990.84,714.28
2016,6,21,10,0,927.0,94.0,1.6,25.0,884.0,1011.82,724.74
2016,6,21,10,15,932.0,95.0,1.65,25.0,911.5,1028.65,734.79
