Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,30,937.0,96.0,1.7,25.0,939.0,1042.08,742.87
2016,6,21,10,45,939.5,97.5,1.75,25.5,959.0,1050.06,746.22
2016,6,21,11,0,942.0,99.0,1.8,26.0,979.0,1054.48,747.52
2016,6,21,11,15,944.0,99.5,1.85,26.0,992.5,1053.77,747.25
2016,6,21,11,30,946.0,100.0,1.9,26.0,1006.0,1049.49,744.93
2016,6,21,11,45,946.0,101.5,2.0,26.5,1012.0,1040.7,739.11
2016,6,21,12,0,946.0,103.0,2.1,27.0,1018.0,1028.43,731.19
2016,6,21,12,15,945.5,102.5,2.2,27.0,1017.0,1010.33,721.09
2016,6,21,12,30,945.0,102.0,2.3,27.0,1016.0,989.0,708.92
2016,6,21,12,45,939.5,104.5,2.4,27.0,1006.5,962.82,693.57
2016,6,21,13,0,934.0,107.0,2.5,27.0,997.0,933.79,676.27
2016,6,21,13,15,930.5,106.0,2.6,26.5,981.0,900.49,657.29
2016,6,21,13,30,927.0,105.0,2.7,26.0,965.0,864.56,636.26
2016,6,21,13,45,922.5,104.0,2.85,26.0,942.5,825.37,611.77
2016,6,21,14,0,918.0,103.0,3.0,26.0,920.0,783.94,585.34
2016,6,21,14,15,912.0,102.0,3.05,25.5,891.5,739.41,556.92
2016,6,21,14,30,906.0,101.0,3.1,25.0,863.0,693.13,525.2
2016,6,21,14,45,898.0,99.5,3.2,25.0,828.5,643.66,488.81
2016,6,21,15,0,890.0,98.0,3.3,25.0,794.0,593.06,450.5
2016,6,21,15,15,879.5,96.0,3.35,24.5,754.5,539.85,409.75
2016,6,21,15,30,869.0,94.0,3.4,24.0,715.0,486.23,367.24
2016,6,21,15,45,855.5,92.0,3.45,24.0,671.0,431.21,321.59
2016,6,21,16,0,842.0,90.0,3.5,24.0,627.0,376.58,274.99
2016,6,21,16,15,824.5,87.5,3.5,23.0,580.0,315.87,223.74
2016,6,21,16,30,807.0,85.0,3.5,22.0,533.0,261.2,176.47
2016,6,21,16,45,784.0,81.5,3.5,21.5,483.5,206.3,129.6
2016,6,21,17,0,761.0,78.0,3.5,21.0,434.0,153.86,87.76
2016,6,21,17,15,730.5,74.5,3.45,20.5,383.5,103.56,54.68
2016,6,21,17,30,700.0,71.0,3.4,20.0,333.0,56.96,44.18
2016,6,21,17,45,656.5,66.0,3.4,19.5,283.0,44.22,33.24
2016,6,21,18,0,613.0,61.0,3.4,19.0,233.0,42.43,31.73
2016,6,21,18,15,550.5,54.5,3.3,18.0,186.0,39.26,28.95
2016,6,21,18,30,488.0,48.0,3.2,17.0,139.0,35.93,25.86
2016,6,21,18,45,391.5,39.0,3.1,16.5,98.0,30.14,20.35
2016,6,21,19,0,295.0,30.0,3.0,16.0,57.0,24.06,13.58
2016,6,21,19,15,147.5,15.0,3.0,15.5,28.5,11.75,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,44.0,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,88.0,11.0,3.6,12.0,13.0,22.64,0.0
2016,6,22,5,15,232.0,22.0,3.65,12.5,44.0,75.2,26.87
2016,6,22,5,30,376.0,33.0,3.7,13.0,75.0,139.95,95.19
2016,6,22,5,45,463.5,41.0,3.75,13.5,119.0,197.35,147.02
2016,6,22,6,0,551.0,49.0,3.8,14.0,163.0,264.27,206.49
2016,6,22,6,15,608.0,54.5,3.8,14.5,212.0,324.82,260.8
2016,6,22,6,30,665.0,60.0,3.8,15.0,261.0,389.38,317.08
2016,6,22,6,45,704.0,64.5,3.8,15.5,312.0,449.89,368.46
2016,6,22,7,0,743.0,69.0,3.8,16.0,363.0,513.08,420.17
2016,6,22,7,15,771.0,72.5,3.75,16.0,414.0,570.66,466.5
2016,6,22,7,30,799.0,76.0,3.7,16.0,465.0,629.16,512.12
2016,6,22,7,45,821.0,78.5,3.65,16.5,515.0,682.85,550.59
2016,6,22,8,0,843.0,81.0,3.6,17.0,565.0,731.47,583.58
2016,6,22,8,15,859.0,83.0,3.55,17.5,612.0,778.71,614.85
2016,6,22,8,30,875.0,85.0,3.5,18.0,659.0,824.65,644.54
2016,6,22,8,45,889.0,86.0,3.5,18.5,702.5,866.18,670.82
2016,6,22,9,0,903.0,87.0,3.5,19.0,746.0,905.76,695.37
2016,6,22,9,15,912.5,88.5,3.45,19.0,785.0,939.57,716.67
2016,6,22,9,30,922.0,90.0,3.4,19.0,824.0,970.71,736.0
2016,6,22,9,45,930.0,91.0,3.35,19.5,857.5,997.01,750.52
2016,6,22,10,0,938.0,92.0,3.3,20.0,891.0,1020.24,762.9
2016,6,22,10,15,943.5,93.0,3.3,20.0,918.5,1037.77,773.34
2016,6,22,10,30,949.0,94.0,3.3,20.0,946.0,1051.88,781.64
2016,6,22,10,45,953.0,94.5,3.3,20.5,967.0,1060.45,784.9
2016,6,22,11,0,957.0,95.0,3.3,21.0,988.0,1065.44,785.95
2016,6,22,11,15,959.5,95.5,3.3,21.0,1002.0,1065.3,785.3
2016,6,22,11,30,962.0,96.0,3.3,21.0,1016.0,1061.53,782.45
2016,6,22,11,45,709.5,251.0,3.35,21.0,932.5,970.26,722.19
2016,6,22,12,0,457.0,406.0,3.4,21.0,849.0,862.56,642.5
2016,6,22,12,15,466.0,404.5,3.4,21.0,855.5,857.16,639.7
2016,6,22,12,30,475.0,403.0,3.4,21.0,862.0,849.56,634.66
2016,6,22,12,45,710.5,254.5,3.4,21.0,935.0,907.07,681.6
2016,6,22,13,0,946.0,106.0,3.4,21.0,1008.0,943.89,706.47
2016,6,22,13,15,943.5,105.5,3.4,21.0,993.0,911.59,684.65
2016,6,22,13,30,941.0,105.0,3.4,21.0,978.0,876.55,661.41
2016,6,22,13,45,936.0,105.0,3.45,21.0,955.5,837.41,635.48
2016,6,22,14,0,931.0,105.0,3.5,21.0,933.0,796.02,607.74
2016,6,22,14,15,925.0,104.0,3.5,21.0,904.5,750.95,576.86
2016,6,22,14,30,919.0,103.0,3.5,21.0,876.0,704.11,542.79
2016,6,22,14,45,911.0,101.0,3.5,21.0,841.0,653.58,504.59
2016,6,22,15,0,903.0,99.0,3.5,21.0,806.0,601.91,464.54
2016,6,22,15,15,892.5,97.5,3.5,20.5,766.0,548.47,422.81
2016,6,22,15,30,882.0,96.0,3.5,20.0,726.0,494.6,379.32
2016,6,22,15,45,869.5,93.0,3.55,20.0,681.5,438.42,332.06
2016,6,22,16,0,857.0,90.0,3.6,20.0,637.0,382.51,283.71
2016,6,22,16,15,839.0,87.5,3.6,19.5,589.0,325.88,234.34
2016,6,22,16,30,821.0,85.0,3.6,19.0,541.0,265.2,181.3
2016,6,22,16,45,797.5,81.5,3.65,18.5,490.5,209.39,133.12
2016,6,22,17,0,774.0,78.0,3.7,18.0,440.0,156.08,90.06
2016,6,22,17,15,743.0,74.0,3.7,17.5,389.0,104.56,55.6
2016,6,22,17,30,712.0,70.0,3.7,17.0,338.0,56.81,37.16
2016,6,22,17,45,666.5,65.5,3.75,17.0,287.0,43.85,33.27
2016,6,22,18,0,621.0,61.0,3.8,17.0,236.0,42.43,32.0
2016,6,22,18,15,557.5,54.5,3.8,16.5,188.0,39.25,29.13
2016,6,22,18,30,494.0,48.0,3.8,16.0,140.0,35.92,25.96
2016,6,22,18,45,394.0,39.0,3.8,15.5,98.5,30.12,20.43
2016,6,22,19,0,294.0,30.0,3.8,15.0,57.0,24.03,13.66
2016,6,22,19,15,147.0,15.0,3.8,14.5,28.5,11.74,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,3.4,12.0,12.0,23.53,0.0
2016,6,23,5,15,248.5,21.0,3.4,12.5,44.0,77.01,26.1
2016,6,23,5,30,395.0,32.0,3.4,13.0,76.0,143.28,97.02
2016,6,23,5,45,487.5,38.5,3.45,13.5,120.5,201.48,149.62
2016,6,23,6,0,580.0,45.0,3.5,14.0,165.0,268.28,209.07
2016,6,23,6,15,635.5,50.5,3.5,14.5,214.5,329.87,264.38
2016,6,23,6,30,691.0,56.0,3.5,15.0,264.0,396.58,322.41
2016,6,23,6,45,732.5,59.0,3.55,15.5,316.0,457.93,374.52
2016,6,23,7,0,774.0,62.0,3.6,16.0,368.0,522.17,427.12
2016,6,23,7,15,801.0,65.5,3.5,16.5,419.5,580.57,472.96
2016,6,23,7,30,828.0,69.0,3.4,17.0,471.0,635.78,514.79
2016,6,23,7,45,849.5,71.0,3.35,17.5,521.0,689.47,552.39
2016,6,23,8,0,871.0,73.0,3.3,18.0,571.0,742.85,588.48
2016,6,23,8,15,885.5,75.0,3.25,18.5,618.0,790.06,619.24
2016,6,23,8,30,900.0,77.0,3.2,19.0,665.0,835.8,648.35
2016,6,23,8,45,911.5,78.0,3.15,19.5,708.5,876.09,673.07
2016,6,23,9,0,923.0,79.0,3.1,20.0,752.0,914.22,695.91
2016,6,23,9,15,930.5,80.5,3.05,20.0,790.0,946.84,716.03
2016,6,23,9,30,938.0,82.0,3.0,20.0,828.0,976.64,734.12
2016,6,23,9,45,937.5,86.5,3.0,20.5,859.0,999.08,746.2
2016,6,23,10,0,937.0,91.0,3.0,21.0,890.0,1018.03,756.0
2016,6,23,10,15,941.0,92.0,3.05,21.0,916.0,1034.13,765.87
2016,6,23,10,30,945.0,93.0,3.1,21.0,942.0,1046.78,773.61
2016,6,23,10,45,947.5,93.5,3.2,21.5,961.5,1053.89,776.78
2016,6,23,11,0,950.0,94.0,3.3,22.0,981.0,1057.42,777.76
2016,6,23,11,15,951.0,94.5,3.4,22.0,993.5,1055.85,777.03
2016,6,23,11,30,952.0,95.0,3.5,22.0,1006.0,1050.7,774.08
2016,6,23,11,45,953.0,94.0,3.6,22.0,1011.5,1040.47,767.91
2016,6,23,12,0,954.0,93.0,3.7,22.0,1017.0,1026.78,759.54
2016,6,23,12,15,953.5,93.0,3.8,22.0,1016.0,1009.23,748.66
2016,6,23,12,30,953.0,93.0,3.9,22.0,1015.0,988.4,735.6
2016,6,23,12,45,949.0,94.5,4.0,22.0,1006.0,962.62,719.2
2016,6,23,13,0,945.0,96.0,4.1,22.0,997.0,933.89,700.73
2016,6,23,13,15,942.5,95.5,4.1,21.5,982.0,901.74,680.62
2016,6,23,13,30,940.0,95.0,4.1,21.0,967.0,866.84,658.46
2016,6,23,13,45,938.0,93.0,4.2,21.0,945.5,828.34,632.76
2016,6,23,14,0,936.0,91.0,4.3,21.0,924.0,787.39,605.06
2016,6,23,14,15,930.5,90.0,4.35,21.0,895.5,742.59,574.09
2016,6,23,14,30,925.0,89.0,4.4,21.0,867.0,695.96,540.46
2016,6,23,14,45,919.5,86.5,4.45,21.0,833.0,646.36,502.66
2016,6,23,15,0,914.0,84.0,4.5,21.0,799.0,595.37,462.76
2016,6,23,15,15,903.5,82.5,4.5,20.5,759.0,541.53,420.17
2016,6,23,15,30,893.0,81.0,4.5,20.0,719.0,487.24,375.81
2016,6,23,15,45,880.5,78.5,4.5,20.0,675.0,431.06,327.91
2016,6,23,16,0,868.0,76.0,4.5,20.0,631.0,375.13,278.97
2016,6,23,16,15,850.5,74.0,4.5,19.5,583.5,318.64,229.19
2016,6,23,16,30,833.0,72.0,4.5,19.0,536.0,263.41,180.0
2016,6,23,16,45,810.0,69.5,4.5,19.0,486.0,208.23,131.7
2016,6,23,17,0,787.0,67.0,4.5,19.0,436.0,149.36,83.72
2016,6,23,17,15,757.5,64.0,4.4,18.5,385.5,98.04,49.34
2016,6,23,17,30,728.0,61.0,4.3,18.0,335.0,50.26,31.04
2016,6,23,17,45,685.0,57.0,4.25,17.5,284.5,41.19,30.85
2016,6,23,18,0,642.0,53.0,4.2,17.0,234.0,39.64,29.54
2016,6,23,18,15,582.0,47.5,4.05,16.5,187.0,36.68,26.86
2016,6,23,18,30,522.0,42.0,3.9,16.0,140.0,30.78,21.46
2016,6,23,18,45,424.0,34.5,3.8,16.0,99.0,26.09,16.91
2016,6,23,19,0,326.0,27.0,3.7,16.0,58.0,21.2,11.35
2016,6,23,19,15,163.0,13.5,3.65,15.5,29.0,10.38,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,98.0,10.0,3.1,12.0,12.0,22.9,0.0
2016,6,24,5,15,245.5,20.5,3.1,12.5,43.0,75.55,24.01
2016,6,24,5,30,393.0,31.0,3.1,13.0,74.0,141.37,95.33
2016,6,24,5,45,479.5,38.5,3.15,13.5,118.0,198.62,147.3
2016,6,24,6,0,566.0,46.0,3.2,14.0,162.0,265.33,206.62
2016,6,24,6,15,315.0,80.0,3.1,14.5,147.5,227.97,183.41
2016,6,24,6,30,64.0,114.0,3.0,15.0,133.0,146.4,118.13
2016,6,24,6,45,70.0,134.5,2.9,15.5,159.0,173.71,141.07
2016,6,24,7,0,76.0,155.0,2.8,16.0,185.0,201.48,163.69
2016,6,24,7,15,80.5,177.5,2.65,16.5,213.0,230.98,187.13
2016,6,24,7,30,85.0,200.0,2.5,17.0,241.0,260.71,210.19
2016,6,24,7,45,98.0,224.0,2.35,17.5,276.0,298.29,239.15
2016,6,24,8,0,111.0,248.0,2.2,18.0,311.0,346.6,275.67
2016,6,24,8,15,182.5,266.5,2.1,18.5,381.0,426.35,337.0
2016,6,24,8,30,254.0,285.0,2.0,19.0,451.0,522.04,407.91
2016,6,24,8,45,234.5,309.5,1.95,19.5,471.0,527.95,409.22
2016,6,24,9,0,215.0,334.0,1.9,20.0,491.0,542.86,417.43
2016,6,24,9,15,190.0,356.0,1.85,20.5,500.0,548.0,418.29
2016,6,24,9,30,165.0,378.0,1.8,21.0,509.0,551.03,417.67
2016,6,24,9,45,552.0,236.5,1.8,21.5,701.5,802.05,603.02
2016,6,24,10,0,939.0,95.0,1.8,22.0,894.0,1024.19,746.28
2016,6,24,10,15,944.0,96.0,1.8,22.0,921.5,1041.31,753.5
2016,6,24,10,30,949.0,97.0,1.8,22.0,949.0,1055.0,761.07
2016,6,24,10,45,952.5,97.5,1.85,22.5,970.0,1063.14,764.54
2016,6,24,11,0,956.0,98.0,1.9,23.0,991.0,1067.69,765.91
2016,6,24,11,15,958.5,98.5,1.95,23.0,1004.5,1067.62,766.02
2016,6,24,11,30,961.0,99.0,2.0,23.0,1018.0,1063.92,764.0
2016,6,24,11,45,961.5,99.5,2.15,23.5,1024.5,1054.63,758.41
2016,6,24,12,0,962.0,100.0,2.3,24.0,1031.0,1041.82,750.58
2016,6,24,12,15,962.0,100.0,2.4,24.0,1030.5,1024.59,740.82
2016,6,24,12,30,962.0,100.0,2.5,24.0,1030.0,1004.02,728.91
2016,6,24,12,45,952.5,105.0,2.6,24.0,1019.5,976.32,712.32
2016,6,24,13,0,943.0,110.0,2.7,24.0,1009.0,945.87,693.81
2016,6,24,13,15,940.0,109.5,2.8,24.0,993.5,913.26,673.7
2016,6,24,13,30,937.0,109.0,2.9,24.0,978.0,877.96,651.56
2016,6,24,13,45,932.5,108.0,3.0,24.0,956.0,838.46,626.3
2016,6,24,14,0,928.0,107.0,3.1,24.0,934.0,796.69,599.16
2016,6,24,14,15,922.5,106.0,3.1,24.0,905.5,752.12,569.22
2016,6,24,14,30,917.0,105.0,3.1,24.0,877.0,705.74,536.08
2016,6,24,14,45,908.5,103.5,3.15,24.0,842.0,655.46,498.92
2016,6,24,15,0,900.0,102.0,3.2,24.0,807.0,604.06,459.89
2016,6,24,15,15,889.5,100.5,3.15,23.5,767.0,550.76,418.83
2016,6,24,15,30,879.0,99.0,3.1,23.0,727.0,497.02,376.07
2016,6,24,15,45,864.5,97.0,3.1,23.0,682.5,441.0,329.66
2016,6,24,16,0,850.0,95.0,3.1,23.0,638.0,385.44,282.35
2016,6,24,16,15,832.0,92.0,3.1,22.5,590.0,323.73,229.94
2016,6,24,16,30,814.0,89.0,3.1,22.0,542.0,268.02,181.56
2016,6,24,16,45,790.0,86.0,3.1,21.5,492.0,212.86,134.57
2016,6,24,17,0,766.0,83.0,3.1,21.0,442.0,160.27,92.61
2016,6,24,17,15,734.0,78.5,3.05,20.5,390.5,108.65,58.3
2016,6,24,17,30,702.0,74.0,3.0,20.0,339.0,56.02,35.44
2016,6,24,17,45,656.5,69.0,3.0,19.5,288.0,46.45,35.2
2016,6,24,18,0,611.0,64.0,3.0,19.0,237.0,44.77,33.79
2016,6,24,18,15,546.0,57.0,2.9,18.0,189.0,41.29,30.74
2016,6,24,18,30,481.0,50.0,2.8,17.0,141.0,37.63,27.36
2016,6,24,18,45,380.5,40.5,2.7,16.5,99.0,31.45,21.5
2016,6,24,19,0,280.0,31.0,2.6,16.0,57.0,24.95,14.39
2016,6,24,19,15,140.0,15.5,2.6,15.5,28.5,12.18,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,9.0,1.4,13.0,11.0,18.47,0.0
2016,6,25,5,15,215.0,21.0,1.4,13.5,41.5,69.86,20.4
2016,6,25,5,30,357.0,33.0,1.4,14.0,72.0,134.21,90.04
2016,6,25,5,45,449.0,41.0,1.4,15.0,115.5,191.72,140.9
2016,6,25,6,0,541.0,49.0,1.4,16.0,159.0,259.26,199.18
2016,6,25,6,15,599.0,55.0,1.35,16.5,208.0,320.17,252.24
2016,6,25,6,30,657.0,61.0,1.3,17.0,257.0,386.58,308.06
2016,6,25,6,45,698.5,65.0,1.3,17.5,308.5,445.95,356.7
2016,6,25,7,0,740.0,69.0,1.3,18.0,360.0,509.73,406.79
2016,6,25,7,15,769.0,72.5,1.3,18.5,411.5,567.81,450.64
2016,6,25,7,30,798.0,76.0,1.3,19.0,463.0,626.93,493.6
2016,6,25,7,45,820.5,79.0,1.35,19.5,513.0,681.58,531.2
2016,6,25,8,0,843.0,82.0,1.4,20.0,563.0,731.2,563.52
2016,6,25,8,15,859.5,84.0,1.45,20.5,610.5,778.92,593.91
2016,6,25,8,30,876.0,86.0,1.5,21.0,658.0,825.39,622.89
2016,6,25,8,45,889.0,88.0,1.55,22.0,702.0,867.33,647.12
2016,6,25,9,0,902.0,90.0,1.6,23.0,746.0,907.24,669.6
2016,6,25,9,15,911.5,91.5,1.65,23.0,785.5,941.14,690.48
2016,6,25,9,30,921.0,93.0,1.7,23.0,825.0,972.38,709.61
2016,6,25,9,45,923.0,97.5,1.75,23.5,857.0,996.84,722.98
2016,6,25,10,0,925.0,102.0,1.8,24.0,889.0,1017.95,734.28
2016,6,25,10,15,930.5,103.0,1.9,24.0,916.5,1035.37,745.42
2016,6,25,10,30,936.0,104.0,2.0,24.0,944.0,1049.41,754.54
2016,6,25,10,45,939.5,105.5,2.1,24.5,965.0,1058.5,759.19
2016,6,25,11,0,943.0,107.0,2.2,25.0,986.0,1064.03,761.71
2016,6,25,11,15,945.5,107.5,2.25,25.0,1000.0,1063.93,761.7
2016,6,25,11,30,948.0,108.0,2.3,25.0,1014.0,1060.25,759.61
2016,6,25,11,45,948.5,108.5,2.4,25.0,1020.5,1051.02,754.71
2016,6,25,12,0,949.0,109.0,2.5,25.0,1027.0,1038.32,747.69
2016,6,25,12,15,948.5,109.0,2.55,25.0,1026.5,1020.77,737.11
2016,6,25,12,30,948.0,109.0,2.6,25.0,1026.0,999.96,724.48
2016,6,25,12,45,949.0,107.5,2.7,25.0,1018.5,975.91,710.22
2016,6,25,13,0,950.0,106.0,2.8,25.0,1011.0,948.71,693.8
2016,6,25,13,15,947.0,105.0,2.85,25.0,996.0,915.49,672.9
2016,6,25,13,30,944.0,104.0,2.9,25.0,981.0,879.55,650.06
2016,6,25,13,45,939.5,103.5,2.95,25.0,958.5,840.32,624.8
2016,6,25,14,0,935.0,103.0,3.0,25.0,936.0,798.79,597.71
2016,6,25,14,15,929.0,102.0,3.05,24.5,907.0,753.63,568.89
2016,6,25,14,30,923.0,101.0,3.1,24.0,878.0,706.67,536.89
2016,6,25,14,45,915.5,99.5,3.15,24.0,843.5,656.76,500.0
2016,6,25,15,0,908.0,98.0,3.2,24.0,809.0,605.64,461.16
2016,6,25,15,15,897.5,96.0,3.2,24.0,769.0,551.54,418.82
2016,6,25,15,30,887.0,94.0,3.2,24.0,729.0,496.99,374.88
2016,6,25,15,45,874.0,91.5,3.25,24.0,684.5,440.77,328.48
2016,6,25,16,0,861.0,89.0,3.3,24.0,640.0,384.86,280.99
2016,6,25,16,15,843.5,86.5,3.25,23.5,592.0,328.13,232.33
2016,6,25,16,30,826.0,84.0,3.2,23.0,544.0,267.28,179.99
2016,6,25,16,45,803.5,80.5,3.2,22.5,494.0,211.31,132.35
2016,6,25,17,0,781.0,77.0,3.2,22.0,444.0,157.72,89.54
2016,6,25,17,15,750.5,73.5,3.15,21.5,392.5,106.15,55.32
2016,6,25,17,30,720.0,70.0,3.1,21.0,341.0,58.27,36.73
2016,6,25,17,45,677.0,65.0,3.05,20.5,290.0,47.81,36.23
2016,6,25,18,0,634.0,60.0,3.0,20.0,239.0,41.62,30.88
2016,6,25,18,15,570.5,53.5,2.85,19.0,191.0,38.39,28.08
2016,6,25,18,30,507.0,47.0,2.7,18.0,143.0,35.02,24.97
2016,6,25,18,45,409.0,38.5,2.6,17.5,101.0,29.64,19.85
2016,6,25,19,0,311.0,30.0,2.5,17.0,59.0,24.0,13.58
2016,6,25,19,15,155.5,15.0,2.55,16.5,29.5,11.72,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,174.0,16.0,1.9,13.5,35.0,56.29,13.92
2016,6,26,5,30,348.0,32.0,1.9,14.0,70.0,130.64,87.37
2016,6,26,5,45,435.5,40.5,1.9,14.5,112.5,186.7,137.55
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,252.36,195.05
2016,6,26,6,15,266.0,75.5,1.8,15.5,130.0,202.26,161.37
2016,6,26,6,30,9.0,102.0,1.7,16.0,105.0,102.98,81.27
2016,6,26,6,45,14.0,120.5,1.6,16.5,126.0,124.0,98.8
2016,6,26,7,0,19.0,139.0,1.5,17.0,147.0,145.49,116.17
2016,6,26,7,15,28.0,161.5,1.45,17.5,174.5,180.85,144.52
2016,6,26,7,30,37.0,184.0,1.4,18.0,202.0,211.17,168.23
2016,6,26,7,45,150.0,210.5,1.4,19.0,294.5,329.39,262.32
2016,6,26,8,0,263.0,237.0,1.4,20.0,387.0,458.48,360.01
2016,6,26,8,15,558.5,162.0,1.4,20.5,515.5,635.83,493.76
2016,6,26,8,30,854.0,87.0,1.4,21.0,644.0,807.99,611.6
2016,6,26,8,45,866.5,89.0,1.45,21.5,687.0,848.8,635.0
2016,6,26,9,0,879.0,91.0,1.5,22.0,730.0,887.63,658.23
2016,6,26,9,15,560.0,230.0,1.55,22.5,645.5,775.41,578.96
2016,6,26,9,30,241.0,369.0,1.6,23.0,561.0,624.87,465.64
2016,6,26,9,45,579.0,231.5,1.7,23.5,717.5,822.67,611.2
2016,6,26,10,0,917.0,94.0,1.8,24.0,874.0,1001.41,725.82
2016,6,26,10,15,922.0,95.5,1.85,24.5,901.0,1018.89,733.11
2016,6,26,10,30,927.0,97.0,1.9,25.0,928.0,1033.01,740.19
2016,6,26,10,45,928.5,98.5,2.0,25.5,948.0,1040.18,743.65
2016,6,26,11,0,930.0,100.0,2.1,26.0,968.0,1043.81,745.04
2016,6,26,11,15,932.0,100.5,2.15,26.0,981.5,1043.36,744.85
2016,6,26,11,30,934.0,101.0,2.2,26.0,995.0,1039.38,742.58
2016,6,26,11,45,933.0,102.5,2.3,26.5,1000.5,1029.94,736.11
2016,6,26,12,0,932.0,104.0,2.4,27.0,1006.0,1017.08,727.57
2016,6,26,12,15,931.5,104.0,2.5,27.0,1005.0,999.91,717.77
2016,6,26,12,30,931.0,104.0,2.6,27.0,1004.0,979.53,705.91
2016,6,26,12,45,919.0,110.5,2.75,27.0,993.0,951.72,689.61
2016,6,26,13,0,907.0,117.0,2.9,27.0,982.0,921.35,671.46
2016,6,26,13,15,904.0,116.0,2.95,26.5,967.0,889.38,652.62
2016,6,26,13,30,901.0,115.0,3.0,26.0,952.0,854.82,631.82
2016,6,26,13,45,896.5,114.0,3.1,26.0,930.0,816.63,607.37
2016,6,26,14,0,892.0,113.0,3.2,26.0,908.0,776.27,581.13
2016,6,26,14,15,885.5,112.0,3.25,26.0,880.0,732.49,551.94
2016,6,26,14,30,879.0,111.0,3.3,26.0,852.0,687.06,519.47
2016,6,26,14,45,870.0,109.5,3.4,26.0,817.5,638.2,483.57
2016,6,26,15,0,861.0,108.0,3.5,26.0,783.0,588.36,445.91
2016,6,26,15,15,850.0,106.0,3.5,25.5,744.0,536.29,406.05
2016,6,26,15,30,839.0,104.0,3.5,25.0,705.0,483.88,364.61
2016,6,26,15,45,824.0,102.0,3.55,25.0,661.5,425.72,317.02
2016,6,26,16,0,809.0,100.0,3.6,25.0,618.0,371.68,271.26
2016,6,26,16,15,791.0,97.0,3.55,24.5,571.0,316.76,224.36
2016,6,26,16,30,773.0,94.0,3.5,24.0,524.0,263.3,178.18
2016,6,26,16,45,749.0,90.0,3.5,23.5,475.5,209.56,132.75
2016,6,26,17,0,725.0,86.0,3.5,23.0,427.0,158.42,92.16
2016,6,26,17,15,693.0,81.5,3.4,22.5,377.0,104.33,55.54
2016,6,26,17,30,661.0,77.0,3.3,22.0,327.0,58.46,36.97
2016,6,26,17,45,619.5,71.0,3.25,21.5,278.0,47.86,36.11
2016,6,26,18,0,578.0,65.0,3.2,21.0,229.0,45.47,34.1
2016,6,26,18,15,515.0,58.0,3.05,20.0,182.5,42.04,31.13
2016,6,26,18,30,452.0,51.0,2.9,19.0,136.0,38.45,27.83
2016,6,26,18,45,362.0,40.5,2.8,18.5,96.0,31.4,21.26
2016,6,26,19,0,272.0,30.0,2.7,18.0,56.0,23.96,13.48
2016,6,26,19,15,136.0,15.0,2.7,17.5,28.0,11.71,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.0,55.22,11.79
2016,6,27,5,30,346.0,31.0,2.1,15.0,68.0,128.78,85.39
2016,6,27,5,45,432.0,39.5,2.1,15.5,110.0,184.15,135.0
2016,6,27,6,0,518.0,48.0,2.1,16.0,152.0,249.0,191.73
2016,6,27,6,15,575.5,54.0,2.0,16.5,200.0,308.36,243.93
2016,6,27,6,30,633.0,60.0,1.9,17.0,248.0,373.21,299.08
2016,6,27,6,45,672.0,64.5,1.8,17.5,297.5,430.61,346.56
2016,6,27,7,0,711.0,69.0,1.7,18.0,347.0,492.19,395.29
2016,6,27,7,15,740.5,73.0,1.65,18.5,397.5,549.77,439.17
2016,6,27,7,30,770.0,77.0,1.6,19.0,448.0,608.51,482.19
2016,6,27,7,45,791.0,80.5,1.6,20.0,497.0,661.49,517.98
2016,6,27,8,0,812.0,84.0,1.6,21.0,546.0,714.21,551.48
2016,6,27,8,15,829.0,86.5,1.65,21.5,593.0,756.87,578.55
2016,6,27,8,30,846.0,89.0,1.7,22.0,640.0,803.27,607.83
2016,6,27,8,45,859.0,91.0,1.75,23.0,683.0,844.27,631.7
2016,6,27,9,0,872.0,93.0,1.8,24.0,726.0,883.35,653.88
2016,6,27,9,15,882.5,94.5,1.85,24.5,765.0,917.42,673.74
2016,6,27,9,30,893.0,96.0,1.9,25.0,804.0,948.98,691.84
2016,6,27,9,45,889.5,104.0,1.95,25.5,834.0,971.46,704.0
2016,6,27,10,0,886.0,112.0,2.0,26.0,864.0,990.4,713.98
2016,6,27,10,15,892.0,113.0,2.05,26.5,892.0,1007.81,723.05
2016,6,27,10,30,898.0,114.0,2.1,27.0,920.0,1021.99,730.13
2016,6,27,10,45,902.5,115.0,2.2,27.5,941.0,1031.35,734.86
2016,6,27,11,0,907.0,116.0,2.3,28.0,962.0,1037.29,737.56
2016,6,27,11,15,910.0,117.0,2.4,28.0,976.0,1038.26,738.73
2016,6,27,11,30,913.0,118.0,2.5,28.0,990.0,1035.76,737.84
2016,6,27,11,45,914.5,118.0,2.6,28.0,997.0,1027.33,733.3
2016,6,27,12,0,916.0,118.0,2.7,28.0,1004.0,1015.53,726.72
2016,6,27,12,15,916.0,118.0,2.8,28.0,1003.5,999.0,717.16
2016,6,27,12,30,916.0,118.0,2.9,28.0,1003.0,979.29,705.57
2016,6,27,12,45,919.5,114.5,3.0,28.0,997.0,956.38,691.89
2016,6,27,13,0,923.0,111.0,3.1,28.0,991.0,930.32,676.08
2016,6,27,13,15,920.0,110.5,3.15,28.0,976.0,898.4,655.98
2016,6,27,13,30,917.0,110.0,3.2,28.0,961.0,863.84,634.01
2016,6,27,13,45,913.0,108.5,3.3,28.0,939.0,825.06,609.3
2016,6,27,14,0,909.0,107.0,3.4,28.0,917.0,784.02,582.76
2016,6,27,14,15,903.0,106.0,3.45,27.5,889.0,739.94,554.66
2016,6,27,14,30,897.0,105.0,3.5,27.0,861.0,694.13,523.34
2016,6,27,14,45,889.5,103.0,3.6,27.0,827.0,644.97,487.29
2016,6,27,15,0,882.0,101.0,3.7,27.0,793.0,594.64,449.35
2016,6,27,15,15,871.5,99.0,3.75,26.5,753.5,541.83,409.11
2016,6,27,15,30,861.0,97.0,3.8,26.0,714.0,488.59,367.16
2016,6,27,15,45,849.0,94.0,3.85,26.0,670.5,433.71,321.92
2016,6,27,16,0,837.0,91.0,3.9,26.0,627.0,379.05,275.61
2016,6,27,16,15,819.5,88.5,3.9,25.5,580.0,318.58,224.47
2016,6,27,16,30,802.0,86.0,3.9,25.0,533.0,264.09,177.36
2016,6,27,16,45,781.5,82.0,3.9,24.5,484.0,209.37,130.91
2016,6,27,17,0,761.0,78.0,3.9,24.0,435.0,156.82,89.02
2016,6,27,17,15,730.5,74.0,3.8,23.5,385.0,105.92,55.21
2016,6,27,17,30,700.0,70.0,3.7,23.0,335.0,58.7,36.46
2016,6,27,17,45,659.5,65.0,3.6,22.5,285.0,43.38,32.08
2016,6,27,18,0,619.0,60.0,3.5,22.0,235.0,41.56,30.56
2016,6,27,18,15,558.0,53.5,3.35,21.0,188.0,38.35,27.79
2016,6,27,18,30,497.0,47.0,3.2,20.0,141.0,34.98,24.71
2016,6,27,18,45,404.0,38.0,3.1,19.5,99.5,29.16,19.25
2016,6,27,19,0,311.0,29.0,3.0,19.0,58.0,23.04,12.68
2016,6,27,19,15,155.5,14.5,2.95,18.5,29.0,11.26,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,160.5,16.0,2.2,13.5,33.5,53.17,9.51
2016,6,28,5,30,321.0,32.0,2.1,14.0,67.0,123.39,82.02
2016,6,28,5,45,406.5,41.5,2.05,14.5,108.5,178.28,131.24
2016,6,28,6,0,492.0,51.0,2.0,15.0,150.0,242.61,187.53
2016,6,28,6,15,273.0,81.0,1.9,15.5,138.5,210.89,168.3
2016,6,28,6,30,54.0,111.0,1.8,16.0,127.0,138.42,110.8
2016,6,28,6,45,61.5,131.5,1.7,16.5,153.0,165.99,133.8
2016,6,28,7,0,69.0,152.0,1.6,17.0,179.0,194.18,156.56
2016,6,28,7,15,67.5,173.0,1.55,17.5,202.5,218.0,175.13
2016,6,28,7,30,66.0,194.0,1.5,18.0,226.0,241.5,192.99
2016,6,28,7,45,93.0,220.5,1.5,18.5,270.5,290.9,231.48
2016,6,28,8,0,120.0,247.0,1.5,19.0,315.0,352.24,278.08
2016,6,28,8,15,153.5,269.5,1.5,19.5,364.5,406.71,318.58
2016,6,28,8,30,187.0,292.0,1.5,20.0,414.0,463.18,359.66
2016,6,28,8,45,218.0,309.5,1.55,21.0,461.0,513.69,394.91
2016,6,28,9,0,249.0,327.0,1.6,22.0,508.0,577.21,438.44
2016,6,28,9,15,197.5,351.5,1.65,22.5,500.0,550.05,415.74
2016,6,28,9,30,146.0,376.0,1.7,23.0,492.0,531.18,399.4
2016,6,28,9,45,526.0,239.0,1.75,23.5,681.5,775.18,579.67
2016,6,28,10,0,906.0,102.0,1.8,24.0,871.0,999.13,724.98
2016,6,28,10,15,912.0,103.5,1.85,24.0,899.0,1017.48,733.72
2016,6,28,10,30,918.0,105.0,1.9,24.0,927.0,1032.52,742.83
2016,6,28,10,45,922.0,106.0,2.0,24.5,948.0,1041.63,747.53
2016,6,28,11,0,926.0,107.0,2.1,25.0,969.0,1047.26,750.16
2016,6,28,11,15,928.5,107.5,2.15,25.0,983.5,1047.33,750.27
2016,6,28,11,30,931.0,108.0,2.2,25.0,998.0,1043.88,748.32
2016,6,28,11,45,932.0,108.5,2.3,25.0,1005.0,1035.44,743.93
2016,6,28,12,0,933.0,109.0,2.4,25.0,1012.0,1023.57,737.42
2016,6,28,12,15,933.5,109.0,2.45,25.0,1011.5,1007.36,727.67
2016,6,28,12,30,934.0,109.0,2.5,25.0,1011.0,987.9,715.89
2016,6,28,12,45,924.5,114.0,2.6,25.0,1001.5,960.87,699.67
2016,6,28,13,0,915.0,119.0,2.7,25.0,992.0,931.17,681.61
2016,6,28,13,15,912.5,118.5,2.75,25.0,977.0,899.88,661.95
2016,6,28,13,30,910.0,118.0,2.8,25.0,962.0,865.93,640.38
2016,6,28,13,45,682.0,234.5,2.85,25.0,858.5,762.92,569.43
2016,6,28,14,0,454.0,351.0,2.9,25.0,755.0,667.05,498.04
2016,6,28,14,15,673.5,231.0,2.95,24.5,809.5,691.38,521.5
2016,6,28,14,30,893.0,111.0,3.0,24.0,864.0,697.37,530.01
2016,6,28,14,45,675.5,201.0,3.05,24.0,757.0,597.99,454.55
2016,6,28,15,0,458.0,291.0,3.1,24.0,650.0,516.48,391.94
2016,6,28,15,15,659.0,196.5,3.1,23.5,684.0,512.22,389.89
2016,6,28,15,30,860.0,102.0,3.1,23.0,718.0,492.94,373.54
2016,6,28,15,45,848.5,98.5,3.1,23.0,674.5,437.82,327.72
2016,6,28,16,0,837.0,95.0,3.1,23.0,631.0,378.34,277.54
2016,6,28,16,15,819.0,92.5,3.05,22.5,584.0,322.28,229.42
2016,6,28,16,30,801.0,90.0,3.0,22.0,537.0,267.64,181.89
2016,6,28,16,45,779.5,86.0,3.0,21.5,487.5,212.74,135.02
2016,6,28,17,0,758.0,82.0,3.0,21.0,438.0,160.12,92.77
2016,6,28,17,15,727.0,77.5,2.95,20.5,387.0,108.89,58.35
2016,6,28,17,30,696.0,73.0,2.9,20.0,336.0,61.43,39.03
2016,6,28,17,45,654.5,68.0,2.9,19.5,286.0,45.64,34.48
2016,6,28,18,0,613.0,63.0,2.9,19.0,236.0,43.94,33.06
2016,6,28,18,15,550.0,56.0,2.85,18.0,188.5,40.42,29.98
2016,6,28,18,30,487.0,49.0,2.8,17.0,141.0,36.72,26.57
2016,6,28,18,45,391.0,39.5,2.75,16.5,99.5,30.51,20.7
2016,6,28,19,0,295.0,30.0,2.7,16.0,58.0,23.98,13.64
2016,6,28,19,15,147.5,15.0,2.8,15.5,29.0,11.71,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,163.5,16.5,2.65,12.5,34.0,54.0,7.67
2016,6,29,5,30,327.0,33.0,2.6,13.0,68.0,125.52,83.55
2016,6,29,5,45,421.5,42.0,2.6,13.5,111.0,182.9,135.1
2016,6,29,6,0,516.0,51.0,2.6,14.0,154.0,250.67,194.58
2016,6,29,6,15,258.0,59.0,2.55,14.0,110.5,179.43,143.8
2016,6,29,6,30,0.0,67.0,2.5,14.0,67.0,62.74,48.0
2016,6,29,6,45,0.0,81.0,2.5,14.5,81.0,76.19,59.38
2016,6,29,7,0,0.0,95.0,2.5,15.0,95.0,89.64,70.45
2016,6,29,7,15,0.0,100.0,2.45,15.5,100.0,94.14,73.85
2016,6,29,7,30,0.0,105.0,2.4,16.0,105.0,98.72,77.26
2016,6,29,7,45,0.0,128.5,2.4,16.5,128.5,121.59,95.67
2016,6,29,8,0,0.0,152.0,2.4,17.0,152.0,144.54,113.83
2016,6,29,8,15,5.0,179.0,2.4,17.5,182.5,174.97,137.9
2016,6,29,8,30,10.0,206.0,2.4,18.0,213.0,205.82,161.9
2016,6,29,8,45,9.0,209.5,2.4,18.5,216.5,208.22,162.95
2016,6,29,9,0,8.0,213.0,2.4,19.0,220.0,210.61,164.08
2016,6,29,9,15,9.0,222.5,2.4,19.0,230.0,220.76,171.69
2016,6,29,9,30,10.0,232.0,2.4,19.0,240.0,230.94,179.29
2016,6,29,9,45,14.5,265.0,2.45,19.5,277.5,267.76,207.22
2016,6,29,10,0,19.0,298.0,2.5,20.0,315.0,304.69,234.73
2016,6,29,10,15,21.0,314.5,2.55,20.0,333.5,322.74,248.04
2016,6,29,10,30,23.0,331.0,2.6,20.0,352.0,340.69,261.31
2016,6,29,10,45,34.0,367.5,2.65,20.5,399.0,399.39,304.62
2016,6,29,11,0,45.0,404.0,2.7,21.0,446.0,446.49,338.5
2016,6,29,11,15,42.5,405.0,2.7,21.0,445.0,443.15,335.49
2016,6,29,11,30,40.0,406.0,2.7,21.0,444.0,439.57,332.61
2016,6,29,11,45,72.0,441.0,2.75,21.0,510.5,504.03,380.51
2016,6,29,12,0,104.0,476.0,2.8,21.0,577.0,566.86,426.16
2016,6,29,12,15,81.0,459.0,2.85,21.0,537.5,523.35,394.02
2016,6,29,12,30,58.0,442.0,2.9,21.0,498.0,480.63,362.74
2016,6,29,12,45,98.5,459.0,2.95,21.0,553.5,529.96,400.1
2016,6,29,13,0,139.0,476.0,3.0,21.0,609.0,580.53,437.4
2016,6,29,13,15,152.0,469.0,3.0,21.0,612.0,576.47,434.73
2016,6,29,13,30,165.0,462.0,3.0,21.0,615.0,571.17,431.47
2016,6,29,13,45,145.5,448.5,3.05,21.0,581.0,533.0,403.85
2016,6,29,14,0,126.0,435.0,3.1,21.0,547.0,496.12,377.08
2016,6,29,14,15,161.5,420.5,3.1,20.5,559.5,498.76,380.93
2016,6,29,14,30,197.0,406.0,3.1,20.0,572.0,498.15,381.98
2016,6,29,14,45,266.0,373.5,3.1,20.0,588.0,497.3,382.47
2016,6,29,15,0,335.0,341.0,3.1,20.0,604.0,491.35,378.46
2016,6,29,15,15,347.5,318.0,3.1,19.5,579.0,457.23,352.99
2016,6,29,15,30,360.0,295.0,3.1,19.0,554.0,421.67,325.74
2016,6,29,15,45,265.5,291.0,3.1,19.0,475.5,355.93,274.76
2016,6,29,16,0,171.0,287.0,3.1,19.0,397.0,304.45,235.26
2016,6,29,16,15,212.0,259.5,3.1,18.5,385.5,281.64,216.23
2016,6,29,16,30,253.0,232.0,3.1,18.0,374.0,249.19,188.53
2016,6,29,16,45,201.0,213.5,3.1,18.0,319.5,212.25,160.08
2016,6,29,17,0,149.0,195.0,3.1,18.0,265.0,175.99,133.2
2016,6,29,17,15,259.0,159.5,3.1,17.5,264.5,139.91,101.56
2016,6,29,17,30,369.0,124.0,3.1,17.0,264.0,91.15,67.42
2016,6,29,17,45,334.5,112.0,3.15,16.5,224.5,78.88,64.2
2016,6,29,18,0,300.0,100.0,3.2,16.0,185.0,76.64,62.34
2016,6,29,18,15,266.5,83.0,3.15,15.5,147.5,64.71,51.74
2016,6,29,18,30,233.0,66.0,3.1,15.0,110.0,52.34,40.52
2016,6,29,18,45,181.0,49.5,3.1,14.5,77.5,39.9,29.01
2016,6,29,19,0,129.0,33.0,3.1,14.0,45.0,27.09,16.28
2016,6,29,19,15,64.5,16.5,3.1,13.5,22.5,13.9,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,125.0,18.0,1.75,12.5,31.0,46.96,3.99
2016,6,30,5,30,250.0,36.0,1.7,13.0,62.0,109.02,72.71
2016,6,30,5,45,342.0,47.0,1.7,13.5,103.0,163.89,121.29
2016,6,30,6,0,434.0,58.0,1.7,14.0,144.0,228.56,177.36
2016,6,30,6,15,217.0,73.5,1.6,14.5,116.5,172.32,137.54
2016,6,30,6,30,0.0,89.0,1.5,15.0,89.0,85.26,66.74
2016,6,30,6,45,1.0,107.5,1.4,15.5,108.0,103.8,82.25
2016,6,30,7,0,2.0,126.0,1.3,16.0,127.0,122.42,97.33
2016,6,30,7,15,15.5,152.0,1.25,16.5,159.5,156.58,125.09
2016,6,30,7,30,29.0,178.0,1.2,17.0,192.0,199.46,159.28
2016,6,30,7,45,62.5,210.5,1.2,17.5,245.0,258.39,205.9
2016,6,30,8,0,96.0,243.0,1.2,18.0,298.0,320.03,253.37
2016,6,30,8,15,94.5,264.5,1.15,18.5,322.5,344.39,270.28
2016,6,30,8,30,93.0,286.0,1.1,19.0,347.0,368.33,286.73
2016,6,30,8,45,80.0,301.0,1.1,19.5,356.0,374.89,289.78
2016,6,30,9,0,67.0,316.0,1.1,20.0,365.0,380.36,292.09
2016,6,30,9,15,219.5,325.5,1.15,20.5,497.0,542.14,413.33
2016,6,30,9,30,372.0,335.0,1.2,21.0,629.0,711.36,532.08
2016,6,30,9,45,634.0,226.0,1.25,21.5,752.5,869.54,642.16
2016,6,30,10,0,896.0,117.0,1.3,22.0,876.0,1005.27,726.13
2016,6,30,10,15,549.0,278.0,1.4,22.0,747.5,852.51,624.02
2016,6,30,10,30,202.0,439.0,1.5,22.0,619.0,655.03,482.51
2016,6,30,10,45,559.0,280.5,1.6,22.5,797.0,872.17,640.9
2016,6,30,11,0,916.0,122.0,1.7,23.0,975.0,1052.85,756.15
2016,6,30,11,15,919.0,122.5,1.8,23.0,989.0,1053.37,755.22
2016,6,30,11,30,922.0,123.0,1.9,23.0,1003.0,1050.39,754.37
2016,6,30,11,45,922.5,124.0,2.05,23.0,1010.0,1041.94,750.8
2016,6,30,12,0,923.0,125.0,2.2,23.0,1017.0,1030.08,745.05
2016,6,30,12,15,923.0,124.5,2.3,23.0,1016.5,1012.98,735.34
2016,6,30,12,30,923.0,124.0,2.4,23.0,1016.0,992.69,723.56
2016,6,30,12,45,914.0,128.5,2.5,23.0,1005.5,965.76,707.39
2016,6,30,13,0,905.0,133.0,2.6,23.0,995.0,936.17,689.38
2016,6,30,13,15,901.5,132.0,2.65,23.0,980.0,903.79,668.93
2016,6,30,13,30,898.0,131.0,2.7,23.0,965.0,868.86,646.62
2016,6,30,13,45,894.0,129.5,2.75,23.0,943.0,830.66,621.9
2016,6,30,14,0,890.0,128.0,2.8,23.0,921.0,790.26,595.4
2016,6,30,14,15,883.0,126.5,2.85,23.0,892.0,745.67,565.63
2016,6,30,14,30,876.0,125.0,2.9,23.0,863.0,699.48,532.36
2016,6,30,14,45,868.5,122.0,2.95,23.0,828.5,650.26,496.07
2016,6,30,15,0,861.0,119.0,3.0,23.0,794.0,599.92,457.93
2016,6,30,15,15,848.5,117.0,3.0,23.0,754.0,546.94,416.54
2016,6,30,15,30,836.0,115.0,3.0,23.0,714.0,490.59,371.52
2016,6,30,15,45,594.0,186.0,3.05,23.0,598.0,401.39,302.3
2016,6,30,16,0,352.0,257.0,3.1,23.0,482.0,341.08,256.69
2016,6,30,16,15,560.0,179.0,3.1,22.5,506.0,313.65,229.17
2016,6,30,16,30,768.0,101.0,3.1,22.0,530.0,269.63,184.7
2016,6,30,16,45,743.0,97.0,3.1,22.0,480.5,215.85,138.76
2016,6,30,17,0,718.0,93.0,3.1,22.0,431.0,159.95,93.95
2016,6,30,17,15,684.0,88.0,3.05,21.5,380.0,109.9,60.34
2016,6,30,17,30,650.0,83.0,3.0,21.0,329.0,63.95,41.07
2016,6,30,17,45,604.0,77.0,2.95,20.5,279.0,52.52,40.32
2016,6,30,18,0,558.0,71.0,2.9,20.0,229.0,50.37,38.52
2016,6,30,18,15,492.0,63.0,2.8,19.0,182.0,46.31,35.0
2016,6,30,18,30,426.0,55.0,2.7,18.0,135.0,42.05,31.08
2016,6,30,18,45,328.0,44.0,2.65,17.5,95.0,34.67,24.16
2016,6,30,19,0,230.0,33.0,2.6,17.0,55.0,25.8,15.0
2016,6,30,19,15,115.0,16.5,2.7,16.5,27.5,12.98,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,117.0,18.0,2.3,13.0,30.0,45.26,1.19
2016,7,1,5,30,234.0,36.0,2.3,13.0,60.0,105.01,69.79
2016,7,1,5,45,328.5,47.0,2.35,13.5,100.5,158.23,117.05
2016,7,1,6,0,423.0,58.0,2.4,14.0,141.0,224.27,174.34
