Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,15,487.0,66.0,2.35,14.0,188.0,283.54,226.93
2016,7,1,6,30,551.0,74.0,2.3,14.0,235.0,349.06,283.71
2016,7,1,6,45,279.5,102.0,2.25,14.5,184.0,258.1,211.74
2016,7,1,7,0,8.0,130.0,2.2,15.0,133.0,130.01,103.99
2016,7,1,7,15,6.5,142.0,2.1,15.5,144.5,140.71,112.56
2016,7,1,7,30,5.0,154.0,2.0,16.0,156.0,151.32,120.62
2016,7,1,7,45,7.0,169.0,1.95,16.5,173.0,167.36,133.05
2016,7,1,8,0,9.0,184.0,1.9,17.0,190.0,183.57,145.43
2016,7,1,8,15,13.0,205.0,1.85,17.0,213.5,207.6,164.24
2016,7,1,8,30,17.0,226.0,1.8,17.0,237.0,231.89,183.01
2016,7,1,8,45,14.0,227.0,1.8,17.5,236.5,230.13,180.63
2016,7,1,9,0,11.0,228.0,1.8,18.0,236.0,228.29,178.3
2016,7,1,9,15,19.5,265.5,1.85,18.5,281.0,273.4,212.86
2016,7,1,9,30,28.0,303.0,1.9,19.0,326.0,330.59,255.76
2016,7,1,9,45,52.5,346.5,1.95,19.5,391.0,399.35,306.96
2016,7,1,10,0,77.0,390.0,2.0,20.0,456.0,468.68,357.3
2016,7,1,10,15,70.0,398.5,2.0,20.0,459.5,470.02,357.06
2016,7,1,10,30,63.0,407.0,2.0,20.0,463.0,470.87,356.93
2016,7,1,10,45,67.5,421.0,2.05,20.0,483.0,488.54,369.6
2016,7,1,11,0,72.0,435.0,2.1,20.0,503.0,505.77,381.83
2016,7,1,11,15,80.0,447.5,2.15,20.0,523.5,524.45,395.25
2016,7,1,11,30,88.0,460.0,2.2,20.0,544.0,542.49,408.18
2016,7,1,11,45,116.0,472.5,2.25,20.5,584.5,588.72,440.92
2016,7,1,12,0,144.0,485.0,2.3,21.0,625.0,623.42,465.03
2016,7,1,12,15,222.5,473.0,2.35,21.0,689.0,680.67,507.44
2016,7,1,12,30,301.0,461.0,2.4,21.0,753.0,740.02,550.37
2016,7,1,12,45,258.5,467.5,2.45,21.0,716.5,695.11,517.98
2016,7,1,13,0,216.0,474.0,2.5,21.0,680.0,647.53,484.22
2016,7,1,13,15,199.0,467.5,2.55,21.0,655.5,615.85,462.14
2016,7,1,13,30,182.0,461.0,2.6,21.0,631.0,584.69,440.11
2016,7,1,13,45,258.5,435.0,2.65,21.0,669.5,611.35,461.64
2016,7,1,14,0,335.0,409.0,2.7,21.0,708.0,630.27,476.93
2016,7,1,14,15,234.0,407.5,2.7,20.5,613.5,538.44,409.75
2016,7,1,14,30,133.0,406.0,2.7,20.0,519.0,455.98,348.71
2016,7,1,14,45,110.0,383.0,2.75,20.0,473.5,411.46,315.98
2016,7,1,15,0,87.0,360.0,2.8,20.0,428.0,371.75,286.32
2016,7,1,15,15,173.0,340.5,2.8,19.5,467.0,389.12,300.88
2016,7,1,15,30,259.0,321.0,2.8,19.0,506.0,396.37,306.46
2016,7,1,15,45,218.0,304.0,2.8,19.0,453.5,351.3,271.3
2016,7,1,16,0,177.0,287.0,2.8,19.0,401.0,306.86,236.82
2016,7,1,16,15,246.0,254.0,2.8,18.5,399.0,283.01,216.29
2016,7,1,16,30,315.0,221.0,2.8,18.0,397.0,256.36,192.01
2016,7,1,16,45,178.0,201.0,2.8,18.0,298.5,199.04,150.33
2016,7,1,17,0,41.0,181.0,2.8,18.0,200.0,157.64,122.98
2016,7,1,17,15,55.5,164.0,2.75,17.5,187.0,140.17,109.14
2016,7,1,17,30,70.0,147.0,2.7,17.0,174.0,121.08,95.22
2016,7,1,17,45,60.5,126.5,2.7,17.0,147.5,104.06,86.0
2016,7,1,18,0,51.0,106.0,2.7,17.0,121.0,88.34,72.29
2016,7,1,18,15,234.5,80.0,2.65,16.5,127.0,62.5,49.58
2016,7,1,18,30,418.0,54.0,2.6,16.0,133.0,41.13,30.54
2016,7,1,18,45,320.0,43.0,2.55,15.5,93.0,33.72,23.56
2016,7,1,19,0,222.0,32.0,2.5,15.0,53.0,24.98,14.47
2016,7,1,19,15,111.0,16.0,2.5,14.5,26.5,12.57,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,17.0,2.15,12.5,29.0,44.48,0.0
2016,7,2,5,30,241.0,34.0,2.2,13.0,58.0,104.16,68.56
2016,7,2,5,45,336.0,44.5,2.25,13.5,99.0,158.94,117.29
2016,7,2,6,0,431.0,55.0,2.3,14.0,140.0,223.61,173.51
2016,7,2,6,15,494.5,63.0,2.3,14.0,186.5,282.97,226.28
2016,7,2,6,30,558.0,71.0,2.3,14.0,233.0,348.56,283.25
2016,7,2,6,45,285.5,102.0,2.3,14.5,186.0,269.37,220.89
2016,7,2,7,0,13.0,133.0,2.3,15.0,139.0,136.02,109.05
2016,7,2,7,15,9.0,143.5,2.3,15.5,148.0,143.83,115.23
2016,7,2,7,30,5.0,154.0,2.3,16.0,157.0,151.35,120.72
2016,7,2,7,45,382.5,128.0,2.3,16.5,344.0,421.66,344.68
2016,7,2,8,0,760.0,102.0,2.3,17.0,531.0,693.71,552.09
2016,7,2,8,15,779.0,105.0,2.3,17.0,577.5,741.94,583.21
2016,7,2,8,30,798.0,108.0,2.3,17.0,624.0,789.26,615.01
2016,7,2,8,45,559.0,208.5,2.3,17.5,582.0,719.27,559.98
2016,7,2,9,0,320.0,309.0,2.3,18.0,540.0,620.65,480.77
2016,7,2,9,15,585.5,213.5,2.3,18.5,664.5,785.28,604.5
2016,7,2,9,30,851.0,118.0,2.3,19.0,789.0,932.68,702.94
2016,7,2,9,45,564.5,256.0,2.3,19.5,709.0,830.27,627.33
2016,7,2,10,0,278.0,394.0,2.3,20.0,629.0,693.48,522.31
2016,7,2,10,15,246.0,415.0,2.3,20.0,628.0,685.69,516.05
2016,7,2,10,30,214.0,436.0,2.3,20.0,627.0,664.1,499.36
2016,7,2,10,45,329.5,407.0,2.35,20.0,709.0,760.06,569.64
2016,7,2,11,0,445.0,378.0,2.4,20.0,791.0,853.9,635.89
2016,7,2,11,15,383.5,414.5,2.4,20.0,775.0,816.44,607.25
2016,7,2,11,30,322.0,451.0,2.4,20.0,759.0,786.7,584.71
2016,7,2,11,45,263.5,467.0,2.45,20.5,720.5,737.96,548.73
2016,7,2,12,0,205.0,483.0,2.5,21.0,682.0,681.21,507.16
2016,7,2,12,15,160.5,481.0,2.5,21.0,637.0,629.18,469.8
2016,7,2,12,30,116.0,479.0,2.5,21.0,592.0,578.02,432.6
2016,7,2,12,45,88.0,458.0,2.55,21.0,543.5,519.74,390.83
2016,7,2,13,0,60.0,437.0,2.6,21.0,495.0,469.29,354.09
2016,7,2,13,15,120.5,449.0,2.6,21.0,562.0,531.26,401.09
2016,7,2,13,30,181.0,461.0,2.6,21.0,629.0,584.06,440.17
2016,7,2,13,45,292.5,415.5,2.65,21.0,679.5,620.76,469.37
2016,7,2,14,0,404.0,370.0,2.7,21.0,730.0,647.7,491.11
2016,7,2,14,15,284.5,389.0,2.7,20.5,638.5,558.15,425.09
2016,7,2,14,30,165.0,408.0,2.7,20.0,547.0,479.16,366.26
2016,7,2,14,45,121.0,381.5,2.7,20.0,481.5,417.13,320.2
2016,7,2,15,0,77.0,355.0,2.7,20.0,416.0,361.89,278.64
2016,7,2,15,15,146.0,341.5,2.7,19.5,449.0,376.07,290.77
2016,7,2,15,30,215.0,328.0,2.7,19.0,482.0,385.36,298.03
2016,7,2,15,45,187.0,308.0,2.7,19.0,436.0,341.8,264.2
2016,7,2,16,0,159.0,288.0,2.7,19.0,390.0,301.31,232.76
2016,7,2,16,15,124.5,262.5,2.65,18.5,339.0,257.85,199.47
2016,7,2,16,30,90.0,237.0,2.6,18.0,288.0,223.67,173.58
2016,7,2,16,45,79.5,213.0,2.6,18.0,255.0,194.59,150.78
2016,7,2,17,0,69.0,189.0,2.6,18.0,222.0,167.04,129.35
2016,7,2,17,15,50.5,164.0,2.55,17.5,187.0,139.82,108.99
2016,7,2,17,30,32.0,139.0,2.5,17.0,152.0,115.22,90.74
2016,7,2,17,45,25.0,119.5,2.5,16.5,128.5,99.33,82.04
2016,7,2,18,0,18.0,100.0,2.5,16.0,105.0,87.48,71.82
2016,7,2,18,15,9.0,80.5,2.45,15.5,83.0,71.02,57.27
2016,7,2,18,30,0.0,61.0,2.4,15.0,61.0,54.43,42.34
2016,7,2,18,45,0.0,42.5,2.35,15.0,42.5,38.49,27.72
2016,7,2,19,0,0.0,24.0,2.3,15.0,24.0,22.29,12.28
2016,7,2,19,15,0.0,12.0,2.3,14.5,12.0,11.13,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.5,29.0,45.3,0.0
2016,7,3,5,30,259.0,33.0,2.2,13.0,58.0,107.93,70.51
2016,7,3,5,45,353.5,43.0,2.3,13.5,99.0,162.25,119.38
2016,7,3,6,0,448.0,53.0,2.4,14.0,140.0,227.07,175.96
2016,7,3,6,15,510.5,61.0,2.4,14.0,187.5,286.86,229.26
2016,7,3,6,30,573.0,69.0,2.4,14.0,235.0,352.79,286.67
2016,7,3,6,45,286.5,81.0,2.4,14.5,164.0,245.88,202.03
2016,7,3,7,0,0.0,93.0,2.4,15.0,93.0,87.71,68.65
2016,7,3,7,15,0.0,107.5,2.35,15.5,107.5,101.67,80.16
2016,7,3,7,30,0.0,122.0,2.3,16.0,122.0,115.64,91.29
2016,7,3,7,45,3.5,150.5,2.25,16.5,152.5,146.15,115.88
2016,7,3,8,0,7.0,179.0,2.2,17.0,183.0,177.05,140.31
2016,7,3,8,15,14.0,206.0,2.2,17.0,215.5,209.47,165.99
2016,7,3,8,30,21.0,233.0,2.2,17.0,248.0,242.39,191.73
2016,7,3,8,45,21.0,246.0,2.2,17.5,261.0,255.44,200.99
2016,7,3,9,0,21.0,259.0,2.2,18.0,274.0,268.45,210.2
2016,7,3,9,15,33.0,294.5,2.2,18.0,320.0,326.81,255.02
2016,7,3,9,30,45.0,330.0,2.2,18.0,366.0,375.31,291.44
2016,7,3,9,45,38.5,333.5,2.25,18.5,365.0,372.33,287.74
2016,7,3,10,0,32.0,337.0,2.3,19.0,364.0,369.03,284.09
2016,7,3,10,15,38.5,360.5,2.3,19.0,394.5,399.15,306.39
2016,7,3,10,30,45.0,384.0,2.3,19.0,425.0,429.06,328.2
2016,7,3,10,45,164.0,413.5,2.35,19.5,565.5,589.53,447.87
2016,7,3,11,0,283.0,443.0,2.4,20.0,706.0,748.65,560.3
2016,7,3,11,15,239.0,459.5,2.45,20.0,684.0,707.43,529.07
2016,7,3,11,30,195.0,476.0,2.5,20.0,662.0,675.95,505.83
2016,7,3,11,45,295.5,445.5,2.55,20.5,729.5,748.27,558.57
2016,7,3,12,0,396.0,415.0,2.6,21.0,797.0,808.13,601.08
2016,7,3,12,15,336.5,441.5,2.6,21.0,766.0,766.41,570.01
2016,7,3,12,30,277.0,468.0,2.6,21.0,735.0,724.76,539.6
2016,7,3,12,45,337.0,437.5,2.65,21.0,760.0,738.9,551.94
2016,7,3,13,0,397.0,407.0,2.7,21.0,785.0,749.44,561.27
2016,7,3,13,15,263.5,432.5,2.7,21.0,681.5,641.89,482.59
2016,7,3,13,30,130.0,458.0,2.7,21.0,578.0,539.31,406.47
2016,7,3,13,45,115.5,442.5,2.75,21.0,547.5,504.55,381.95
2016,7,3,14,0,101.0,427.0,2.8,21.0,517.0,470.32,357.19
2016,7,3,14,15,139.5,417.0,2.8,20.5,537.0,480.77,366.82
2016,7,3,14,30,178.0,407.0,2.8,20.0,557.0,487.13,373.0
2016,7,3,14,45,153.5,388.5,2.8,20.0,514.0,443.37,340.32
2016,7,3,15,0,129.0,370.0,2.8,20.0,471.0,401.9,309.31
2016,7,3,15,15,123.0,349.5,2.75,19.5,442.0,370.85,286.55
2016,7,3,15,30,117.0,329.0,2.7,19.0,413.0,340.49,263.94
2016,7,3,15,45,87.5,298.5,2.7,19.0,359.0,297.17,230.77
2016,7,3,16,0,58.0,268.0,2.7,19.0,305.0,253.86,197.58
2016,7,3,16,15,42.0,237.0,2.7,18.5,263.0,217.96,170.23
2016,7,3,16,30,26.0,206.0,2.7,18.0,221.0,189.72,148.82
2016,7,3,16,45,18.0,182.5,2.7,18.0,192.5,165.49,129.98
2016,7,3,17,0,10.0,159.0,2.7,18.0,164.0,142.4,111.99
2016,7,3,17,15,5.0,130.0,2.65,17.5,132.5,116.36,91.44
2016,7,3,17,30,0.0,101.0,2.6,17.0,101.0,91.15,71.14
2016,7,3,17,45,0.0,85.5,2.6,16.5,85.5,77.59,63.05
2016,7,3,18,0,0.0,70.0,2.6,16.0,70.0,64.03,51.23
2016,7,3,18,15,214.5,61.5,2.55,15.5,101.5,44.7,34.09
2016,7,3,18,30,429.0,53.0,2.5,15.0,133.0,40.28,29.93
2016,7,3,18,45,337.0,42.0,2.5,14.5,93.0,32.84,22.89
2016,7,3,19,0,245.0,31.0,2.5,14.0,53.0,24.99,14.47
2016,7,3,19,15,122.5,15.5,2.5,13.5,26.5,12.18,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.0,2.3,12.5,29.5,47.46,0.0
2016,7,4,5,30,291.0,30.0,2.4,13.0,59.0,112.34,72.44
2016,7,4,5,45,388.5,39.0,2.55,13.5,100.5,168.01,123.05
2016,7,4,6,0,486.0,48.0,2.7,14.0,142.0,234.56,181.41
2016,7,4,6,15,547.0,55.0,2.65,14.0,189.5,294.54,235.26
2016,7,4,6,30,608.0,62.0,2.6,14.0,237.0,360.49,292.98
2016,7,4,6,45,304.0,78.0,2.6,14.5,165.5,251.18,206.58
2016,7,4,7,0,0.0,94.0,2.6,15.0,94.0,88.73,69.52
2016,7,4,7,15,20.0,138.0,2.55,15.5,147.5,144.94,116.53
2016,7,4,7,30,40.0,182.0,2.5,16.0,201.0,211.35,170.55
2016,7,4,7,45,28.0,189.0,2.45,16.5,203.0,210.75,168.78
2016,7,4,8,0,16.0,196.0,2.4,17.0,205.0,201.17,159.9
2016,7,4,8,15,27.5,226.0,2.35,17.0,243.5,249.98,198.62
2016,7,4,8,30,39.0,256.0,2.3,17.0,282.0,291.49,230.81
2016,7,4,8,45,52.0,284.5,2.3,17.5,321.0,333.27,262.38
2016,7,4,9,0,65.0,313.0,2.3,18.0,360.0,375.63,293.81
2016,7,4,9,15,150.5,339.5,2.3,18.0,456.0,494.47,384.85
2016,7,4,9,30,236.0,366.0,2.3,18.0,552.0,605.23,466.74
2016,7,4,9,45,241.5,382.5,2.35,18.5,580.0,643.62,491.84
2016,7,4,10,0,247.0,399.0,2.4,19.0,608.0,668.82,507.98
2016,7,4,10,15,220.5,418.0,2.4,19.0,609.5,651.92,494.33
2016,7,4,10,30,194.0,437.0,2.4,19.0,611.0,645.47,488.24
2016,7,4,10,45,284.0,421.0,2.45,19.5,682.0,729.32,548.7
2016,7,4,11,0,374.0,405.0,2.5,20.0,753.0,801.1,598.97
2016,7,4,11,15,218.0,422.0,2.5,20.0,626.0,648.06,487.52
2016,7,4,11,30,62.0,439.0,2.5,20.0,499.0,495.48,373.82
2016,7,4,11,45,92.5,459.5,2.55,20.5,549.0,543.54,409.51
2016,7,4,12,0,123.0,480.0,2.6,21.0,599.0,598.46,448.32
2016,7,4,12,15,83.0,448.5,2.6,21.0,529.0,515.49,387.73
2016,7,4,12,30,43.0,417.0,2.6,21.0,459.0,442.63,334.12
2016,7,4,12,45,59.5,434.0,2.65,21.0,491.5,470.64,355.52
2016,7,4,13,0,76.0,451.0,2.7,21.0,524.0,497.16,375.24
2016,7,4,13,15,98.0,453.5,2.7,21.0,545.5,513.05,387.38
2016,7,4,13,30,120.0,456.0,2.7,21.0,567.0,529.38,399.79
2016,7,4,13,45,160.0,445.5,2.7,21.0,590.5,542.67,410.56
2016,7,4,14,0,200.0,435.0,2.7,21.0,614.0,552.63,418.77
2016,7,4,14,15,271.5,403.5,2.7,20.5,637.5,562.25,428.2
2016,7,4,14,30,343.0,372.0,2.7,20.0,661.0,565.46,432.54
2016,7,4,14,45,607.0,239.0,2.7,20.0,724.5,591.49,455.45
2016,7,4,15,0,871.0,106.0,2.7,20.0,788.0,595.88,460.05
2016,7,4,15,15,630.5,196.0,2.7,19.5,676.5,499.19,385.05
2016,7,4,15,30,390.0,286.0,2.7,19.0,565.0,429.41,330.83
2016,7,4,15,45,281.0,286.5,2.75,19.0,481.0,359.62,277.13
2016,7,4,16,0,172.0,287.0,2.8,19.0,397.0,305.41,235.79
2016,7,4,16,15,120.5,259.5,2.75,18.5,334.0,254.51,197.02
2016,7,4,16,30,69.0,232.0,2.7,18.0,271.0,214.83,167.32
2016,7,4,16,45,60.5,208.5,2.7,18.0,240.0,187.77,146.13
2016,7,4,17,0,52.0,185.0,2.7,18.0,209.0,162.0,126.05
2016,7,4,17,15,31.0,157.0,2.7,17.5,171.0,133.54,104.59
2016,7,4,17,30,10.0,129.0,2.7,17.0,133.0,113.03,89.2
2016,7,4,17,45,5.0,110.5,2.7,16.5,112.5,97.07,80.08
2016,7,4,18,0,0.0,92.0,2.7,16.0,92.0,81.4,66.5
2016,7,4,18,15,224.5,71.0,2.65,15.5,113.0,55.98,44.03
2016,7,4,18,30,449.0,50.0,2.6,15.0,134.0,37.63,27.59
2016,7,4,18,45,355.0,40.0,2.55,15.0,94.0,31.03,21.26
2016,7,4,19,0,261.0,30.0,2.5,15.0,54.0,24.06,13.61
2016,7,4,19,15,130.5,15.0,2.5,14.5,27.0,11.77,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,131.5,16.0,2.65,13.0,28.5,44.59,0.0
2016,7,5,5,30,263.0,32.0,2.7,13.0,57.0,107.37,69.02
2016,7,5,5,45,360.5,41.5,2.75,13.5,98.0,162.07,118.81
2016,7,5,6,0,458.0,51.0,2.8,14.0,139.0,227.61,176.13
2016,7,5,6,15,229.0,45.5,2.75,14.0,89.5,150.57,119.9
2016,7,5,6,30,0.0,40.0,2.7,14.0,40.0,37.14,26.21
2016,7,5,6,45,0.0,48.5,2.65,14.5,48.5,45.06,32.97
2016,7,5,7,0,0.0,57.0,2.6,15.0,57.0,52.99,39.57
2016,7,5,7,15,0.0,77.5,2.55,15.5,77.5,72.14,55.5
2016,7,5,7,30,0.0,98.0,2.5,16.0,98.0,91.9,71.67
2016,7,5,7,45,0.0,128.0,2.45,16.5,128.5,121.19,95.41
2016,7,5,8,0,0.0,158.0,2.4,17.0,159.0,150.67,118.87
2016,7,5,8,15,0.0,154.5,2.35,17.0,155.0,146.7,115.22
2016,7,5,8,30,0.0,151.0,2.3,17.0,151.0,142.93,111.82
2016,7,5,8,45,3.5,177.0,2.3,17.5,180.0,171.27,134.17
2016,7,5,9,0,7.0,203.0,2.3,18.0,209.0,199.89,156.34
2016,7,5,9,15,10.5,230.0,2.35,18.0,239.0,229.71,179.49
2016,7,5,9,30,14.0,257.0,2.4,18.0,269.0,259.68,202.53
2016,7,5,9,45,21.0,291.5,2.45,18.5,309.5,300.6,233.47
2016,7,5,10,0,28.0,326.0,2.5,19.0,350.0,353.75,273.09
2016,7,5,10,15,36.0,353.5,2.55,19.0,385.5,389.53,299.66
2016,7,5,10,30,44.0,381.0,2.6,19.0,421.0,425.12,325.92
2016,7,5,10,45,109.5,421.0,2.65,19.5,522.5,542.9,413.3
2016,7,5,11,0,175.0,461.0,2.7,20.0,624.0,648.13,488.52
2016,7,5,11,15,124.0,455.0,2.75,20.0,571.5,587.62,443.09
2016,7,5,11,30,73.0,449.0,2.8,20.0,519.0,516.77,390.71
2016,7,5,11,45,257.5,426.0,2.85,20.0,674.0,691.47,522.05
2016,7,5,12,0,442.0,403.0,2.9,20.0,829.0,848.4,634.4
2016,7,5,12,15,280.5,441.0,2.95,19.5,711.5,712.62,536.09
2016,7,5,12,30,119.0,479.0,3.0,19.0,594.0,581.4,439.63
2016,7,5,12,45,101.0,467.0,3.05,19.0,564.0,540.8,410.79
2016,7,5,13,0,83.0,455.0,3.1,19.0,534.0,507.36,386.33
2016,7,5,13,15,86.0,449.5,3.1,19.0,530.5,499.08,380.68
2016,7,5,13,30,89.0,444.0,3.1,19.0,527.0,490.36,374.58
2016,7,5,13,45,497.5,278.5,3.1,19.0,723.5,660.4,510.13
2016,7,5,14,0,906.0,113.0,3.1,19.0,920.0,790.82,608.04
2016,7,5,14,15,496.5,253.0,3.1,19.0,693.5,588.53,455.71
2016,7,5,14,30,87.0,393.0,3.1,19.0,467.0,415.63,319.73
2016,7,5,14,45,64.0,358.0,3.15,19.0,411.0,363.57,281.18
2016,7,5,15,0,41.0,323.0,3.2,19.0,355.0,314.18,243.72
2016,7,5,15,15,63.0,322.0,3.2,18.5,368.5,319.82,249.11
2016,7,5,15,30,85.0,321.0,3.2,18.0,382.0,322.71,251.95
2016,7,5,15,45,54.0,278.0,3.25,18.0,316.0,266.79,208.71
2016,7,5,16,0,23.0,235.0,3.3,18.0,250.0,219.61,172.27
2016,7,5,16,15,12.5,200.0,3.35,17.5,208.5,183.97,144.78
2016,7,5,16,30,2.0,165.0,3.4,17.0,167.0,149.77,118.12
2016,7,5,16,45,5.5,161.0,3.45,17.0,164.0,145.6,115.0
2016,7,5,17,0,9.0,157.0,3.5,17.0,161.0,140.67,111.19
2016,7,5,17,15,4.5,124.0,3.55,16.5,126.0,111.51,87.87
2016,7,5,17,30,0.0,91.0,3.6,16.0,91.0,83.0,64.63
2016,7,5,17,45,0.0,77.5,3.65,15.5,77.5,71.03,57.55
2016,7,5,18,0,0.0,64.0,3.7,15.0,64.0,59.04,47.03
2016,7,5,18,15,237.0,57.0,3.65,14.5,101.5,41.4,31.29
2016,7,5,18,30,474.0,50.0,3.6,14.0,139.0,37.71,27.77
2016,7,5,18,45,368.0,40.5,3.55,14.0,97.0,31.54,21.78
2016,7,5,19,0,262.0,31.0,3.5,14.0,55.0,25.07,14.42
2016,7,5,19,15,131.0,15.5,3.45,13.5,27.5,12.26,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,15.5,2.75,12.5,27.5,42.95,0.0
2016,7,6,5,30,254.0,31.0,2.7,13.0,55.0,104.03,66.21
2016,7,6,5,45,352.5,40.5,2.7,13.5,95.5,158.36,115.82
2016,7,6,6,0,451.0,50.0,2.7,14.0,136.0,223.7,172.89
2016,7,6,6,15,514.0,57.0,2.55,14.0,182.5,282.58,225.59
2016,7,6,6,30,577.0,64.0,2.4,14.0,229.0,347.66,282.39
2016,7,6,6,45,291.0,95.0,2.3,14.5,178.5,263.66,216.26
2016,7,6,7,0,5.0,126.0,2.2,15.0,128.0,124.4,99.3
2016,7,6,7,15,2.5,121.0,2.1,15.0,122.0,116.9,93.01
2016,7,6,7,30,0.0,116.0,2.0,15.0,116.0,109.71,86.7
2016,7,6,7,45,0.5,139.5,1.9,15.5,140.0,133.05,105.47
2016,7,6,8,0,1.0,163.0,1.8,16.0,164.0,156.48,123.93
2016,7,6,8,15,3.0,174.5,1.75,16.5,176.5,169.05,133.44
2016,7,6,8,30,5.0,186.0,1.7,17.0,189.0,181.78,142.99
2016,7,6,8,45,5.5,191.0,1.7,17.5,194.5,186.9,146.38
2016,7,6,9,0,6.0,196.0,1.7,18.0,200.0,192.08,149.83
2016,7,6,9,15,12.0,235.0,1.75,18.0,244.5,236.1,184.19
2016,7,6,9,30,18.0,274.0,1.8,18.0,289.0,280.5,218.22
2016,7,6,9,45,17.0,276.0,1.85,18.5,290.5,281.3,217.86
2016,7,6,10,0,16.0,278.0,1.9,19.0,292.0,282.07,217.7
2016,7,6,10,15,15.0,278.0,1.95,19.0,291.5,280.82,216.45
2016,7,6,10,30,14.0,278.0,2.0,19.0,291.0,279.54,215.23
2016,7,6,10,45,20.0,317.0,2.15,19.5,336.0,323.58,248.27
2016,7,6,11,0,26.0,356.0,2.3,20.0,381.0,378.74,288.91
2016,7,6,11,15,20.5,326.0,2.4,20.0,346.0,331.78,253.47
2016,7,6,11,30,15.0,296.0,2.5,20.0,311.0,296.43,226.82
2016,7,6,11,45,24.5,346.5,2.65,20.0,370.5,362.94,277.26
2016,7,6,12,0,34.0,397.0,2.8,20.0,430.0,420.45,319.98
2016,7,6,12,15,31.5,388.0,2.9,20.0,418.5,406.49,309.46
2016,7,6,12,30,29.0,379.0,3.0,20.0,407.0,392.57,299.27
2016,7,6,12,45,24.0,352.5,3.15,20.0,375.5,359.55,274.8
2016,7,6,13,0,19.0,326.0,3.3,20.0,344.0,323.11,247.59
2016,7,6,13,15,32.0,363.0,3.4,19.5,393.0,370.95,284.84
2016,7,6,13,30,45.0,400.0,3.5,19.0,442.0,412.99,317.3
2016,7,6,13,45,71.0,412.5,3.6,19.0,477.0,440.75,338.92
2016,7,6,14,0,97.0,425.0,3.7,19.0,512.0,465.87,358.46
2016,7,6,14,15,67.0,384.5,3.7,19.0,443.5,400.89,309.38
2016,7,6,14,30,37.0,344.0,3.7,19.0,375.0,339.07,262.42
2016,7,6,14,45,22.0,273.0,3.75,19.0,291.0,264.7,205.53
2016,7,6,15,0,7.0,202.0,3.8,19.0,207.0,190.39,147.65
2016,7,6,15,15,11.5,223.5,3.8,18.5,232.0,210.98,164.64
2016,7,6,15,30,16.0,245.0,3.8,18.0,257.0,230.41,180.56
2016,7,6,15,45,48.0,261.5,3.8,18.0,293.0,250.82,196.73
2016,7,6,16,0,80.0,278.0,3.8,18.0,329.0,269.82,211.26
2016,7,6,16,15,173.0,253.5,3.75,17.5,353.5,265.99,206.2
2016,7,6,16,30,266.0,229.0,3.7,17.0,378.0,250.96,190.62
2016,7,6,16,45,246.0,209.0,3.7,17.0,336.5,212.47,159.26
2016,7,6,17,0,226.0,189.0,3.7,17.0,295.0,176.49,130.89
2016,7,6,17,15,451.0,130.0,3.7,16.5,310.5,126.9,84.15
2016,7,6,17,30,676.0,71.0,3.7,16.0,326.0,55.83,34.56
2016,7,6,17,45,634.5,65.5,3.7,15.5,276.5,43.77,33.42
2016,7,6,18,0,593.0,60.0,3.7,15.0,227.0,41.59,31.54
2016,7,6,18,15,530.5,53.5,3.6,14.5,180.5,38.41,28.64
2016,7,6,18,30,468.0,47.0,3.5,14.0,134.0,35.07,25.44
2016,7,6,18,45,373.5,37.5,3.45,14.0,94.0,28.82,19.41
2016,7,6,19,0,279.0,28.0,3.4,14.0,54.0,22.23,12.08
2016,7,6,19,15,139.5,14.0,3.35,13.5,27.0,10.9,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.1,13.0,27.5,46.04,0.0
2016,7,7,5,30,298.0,28.0,3.1,13.0,55.0,111.11,69.55
2016,7,7,5,45,392.5,36.5,3.1,13.5,95.5,165.39,120.36
2016,7,7,6,0,487.0,45.0,3.1,14.0,136.0,230.29,177.63
2016,7,7,6,15,547.5,51.0,3.0,14.0,183.0,288.82,230.56
2016,7,7,6,30,608.0,57.0,2.9,14.0,230.0,353.29,287.39
2016,7,7,6,45,304.0,66.0,2.85,14.5,152.5,236.59,194.87
2016,7,7,7,0,0.0,75.0,2.8,15.0,75.0,69.93,53.75
2016,7,7,7,15,0.0,86.0,2.8,15.5,86.0,80.43,62.45
2016,7,7,7,30,0.0,97.0,2.8,16.0,97.0,90.94,70.88
2016,7,7,7,45,3.0,136.0,2.8,16.5,137.5,131.32,103.88
2016,7,7,8,0,6.0,175.0,2.8,17.0,178.0,172.38,136.74
2016,7,7,8,15,52.0,229.0,2.8,17.0,262.0,272.64,217.81
2016,7,7,8,30,98.0,283.0,2.8,17.0,346.0,369.64,293.94
2016,7,7,8,45,72.0,289.5,2.85,17.5,337.5,356.05,281.04
2016,7,7,9,0,46.0,296.0,2.9,18.0,329.0,340.71,267.23
2016,7,7,9,15,42.0,307.5,2.95,18.0,339.0,349.22,273.12
2016,7,7,9,30,38.0,319.0,3.0,18.0,349.0,357.38,278.65
2016,7,7,9,45,35.5,328.5,3.1,18.0,357.5,364.51,283.54
2016,7,7,10,0,33.0,338.0,3.2,18.0,366.0,371.38,288.27
2016,7,7,10,15,42.0,364.0,3.25,18.0,401.0,406.64,314.81
2016,7,7,10,30,51.0,390.0,3.3,18.0,436.0,441.71,340.88
2016,7,7,10,45,62.5,412.0,3.35,18.5,469.5,474.79,364.72
2016,7,7,11,0,74.0,434.0,3.4,19.0,503.0,507.44,387.98
2016,7,7,11,15,99.5,453.0,3.4,19.0,547.5,550.44,419.79
2016,7,7,11,30,125.0,472.0,3.4,19.0,592.0,602.65,457.73
2016,7,7,11,45,132.5,469.0,3.4,19.0,596.5,602.59,457.52
2016,7,7,12,0,140.0,466.0,3.4,19.0,601.0,601.7,457.04
2016,7,7,12,15,194.0,470.0,3.4,19.0,657.0,651.56,494.4
2016,7,7,12,30,248.0,474.0,3.4,19.0,713.0,704.37,532.97
2016,7,7,12,45,186.5,473.0,3.4,19.0,652.0,630.96,478.7
2016,7,7,13,0,125.0,472.0,3.4,19.0,591.0,565.8,430.3
2016,7,7,13,15,227.0,452.0,3.35,19.0,663.5,626.77,477.79
2016,7,7,13,30,329.0,432.0,3.3,19.0,736.0,683.01,520.21
2016,7,7,13,45,611.0,270.0,3.3,19.0,819.0,742.63,570.33
2016,7,7,14,0,893.0,108.0,3.3,19.0,902.0,777.17,598.78
2016,7,7,14,15,621.5,241.0,3.3,19.0,785.0,666.88,515.13
2016,7,7,14,30,350.0,374.0,3.3,19.0,668.0,572.61,440.68
2016,7,7,14,45,312.5,365.0,3.3,19.0,620.0,520.62,402.03
2016,7,7,15,0,275.0,356.0,3.3,19.0,572.0,471.63,364.94
2016,7,7,15,15,322.0,324.0,3.3,18.5,564.0,450.74,349.87
2016,7,7,15,30,369.0,292.0,3.3,18.0,556.0,425.07,330.06
2016,7,7,15,45,595.0,191.5,3.35,18.0,586.0,408.37,314.31
2016,7,7,16,0,821.0,91.0,3.4,18.0,616.0,376.47,282.6
2016,7,7,16,15,562.0,156.5,3.45,17.5,503.5,296.73,220.69
2016,7,7,16,30,303.0,222.0,3.5,17.0,391.0,254.82,192.31
2016,7,7,16,45,241.0,207.5,3.6,17.0,334.0,210.45,157.81
2016,7,7,17,0,179.0,193.0,3.7,17.0,277.0,178.91,134.92
2016,7,7,17,15,101.0,164.0,3.75,16.5,210.0,137.92,106.13
2016,7,7,17,30,23.0,135.0,3.8,16.0,143.0,117.64,93.33
2016,7,7,17,45,17.5,116.0,3.9,15.5,121.5,101.13,84.01
2016,7,7,18,0,12.0,97.0,4.0,15.0,100.0,85.14,70.07
2016,7,7,18,15,243.5,71.5,3.9,14.5,117.0,52.42,41.05
2016,7,7,18,30,475.0,46.0,3.8,14.0,134.0,34.24,24.69
2016,7,7,18,45,382.0,37.0,3.75,13.5,94.0,28.41,19.09
2016,7,7,19,0,289.0,28.0,3.7,13.0,54.0,22.28,12.11
2016,7,7,19,15,144.5,14.0,3.6,13.0,27.0,10.93,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,12.5,3.1,13.0,27.0,45.44,0.0
2016,7,8,5,30,314.0,25.0,3.1,13.0,54.0,111.36,68.5
2016,7,8,5,45,408.0,33.0,3.15,13.5,94.0,165.61,119.95
2016,7,8,6,0,502.0,41.0,3.2,14.0,134.0,230.49,177.42
2016,7,8,6,15,560.5,46.5,3.15,14.5,180.0,288.32,229.61
2016,7,8,6,30,619.0,52.0,3.1,15.0,226.0,350.81,284.5
2016,7,8,6,45,318.5,92.5,3.05,15.5,183.0,274.48,224.91
2016,7,8,7,0,18.0,133.0,3.0,16.0,140.0,139.15,111.47
2016,7,8,7,15,109.5,162.0,2.9,16.0,213.0,239.67,195.55
2016,7,8,7,30,201.0,191.0,2.8,16.0,286.0,335.83,273.87
2016,7,8,7,45,169.5,216.0,2.75,16.5,302.5,349.26,282.39
2016,7,8,8,0,138.0,241.0,2.7,17.0,319.0,359.42,288.22
2016,7,8,8,15,101.0,256.0,2.65,17.5,315.5,340.63,271.31
2016,7,8,8,30,64.0,271.0,2.6,18.0,312.0,328.68,259.66
2016,7,8,8,45,461.0,176.0,2.6,18.5,503.0,599.33,475.17
2016,7,8,9,0,858.0,81.0,2.6,19.0,694.0,855.04,657.05
2016,7,8,9,15,578.5,215.5,2.6,19.0,639.0,780.76,600.17
2016,7,8,9,30,299.0,350.0,2.6,19.0,584.0,659.69,505.25
2016,7,8,9,45,179.5,362.0,2.6,19.5,504.5,550.49,422.39
2016,7,8,10,0,60.0,374.0,2.6,20.0,425.0,435.83,333.39
2016,7,8,10,15,74.5,397.5,2.65,20.0,463.0,474.16,362.23
2016,7,8,10,30,89.0,421.0,2.7,20.0,501.0,512.31,389.93
2016,7,8,10,45,106.0,438.5,2.8,20.5,535.5,546.29,413.91
2016,7,8,11,0,123.0,456.0,2.9,21.0,570.0,591.15,445.29
2016,7,8,11,15,110.0,459.5,2.95,21.0,562.5,567.84,427.85
2016,7,8,11,30,97.0,463.0,3.0,21.0,555.0,555.47,418.49
2016,7,8,11,45,150.5,472.0,3.05,21.5,616.5,623.65,467.95
2016,7,8,12,0,204.0,481.0,3.1,22.0,678.0,679.49,507.47
2016,7,8,12,15,251.5,470.5,3.15,22.0,713.0,714.56,533.08
2016,7,8,12,30,299.0,460.0,3.2,22.0,748.0,739.11,551.46
2016,7,8,12,45,258.5,465.5,3.25,22.0,713.5,695.1,519.7
2016,7,8,13,0,218.0,471.0,3.3,22.0,679.0,648.03,485.98
2016,7,8,13,15,169.5,463.0,3.35,22.0,623.0,587.71,442.35
2016,7,8,13,30,121.0,455.0,3.4,22.0,567.0,530.02,400.1
2016,7,8,13,45,166.5,444.0,3.45,22.0,594.5,547.21,414.37
2016,7,8,14,0,212.0,433.0,3.5,22.0,622.0,560.66,425.35
2016,7,8,14,15,164.5,417.5,3.5,21.5,561.5,499.82,380.92
2016,7,8,14,30,117.0,402.0,3.5,21.0,501.0,442.9,339.1
2016,7,8,14,45,171.5,383.5,3.55,21.0,521.5,451.01,346.5
2016,7,8,15,0,226.0,365.0,3.6,21.0,542.0,453.83,349.16
2016,7,8,15,15,245.0,341.5,3.6,21.0,524.5,425.38,327.62
2016,7,8,15,30,264.0,318.0,3.6,21.0,507.0,397.42,305.93
2016,7,8,15,45,546.0,200.0,3.65,21.0,559.0,395.54,301.87
2016,7,8,16,0,828.0,82.0,3.7,21.0,611.0,371.44,275.85
2016,7,8,16,15,468.5,160.5,3.65,20.5,455.5,272.42,201.64
2016,7,8,16,30,109.0,239.0,3.6,20.0,300.0,230.02,177.06
2016,7,8,16,45,60.0,199.0,3.55,20.0,232.5,180.67,139.57
2016,7,8,17,0,11.0,159.0,3.5,20.0,165.0,142.5,111.25
2016,7,8,17,15,9.5,143.0,3.4,19.5,147.5,126.84,99.22
2016,7,8,17,30,8.0,127.0,3.3,19.0,130.0,111.41,87.25
2016,7,8,17,45,4.0,109.0,3.25,18.5,110.5,95.86,78.43
2016,7,8,18,0,0.0,91.0,3.2,18.0,91.0,80.56,65.24
2016,7,8,18,15,247.0,66.5,3.1,17.5,112.0,48.65,37.23
2016,7,8,18,30,494.0,42.0,3.0,17.0,133.0,30.87,21.42
2016,7,8,18,45,402.5,33.5,2.95,16.5,93.0,25.35,16.18
2016,7,8,19,0,311.0,25.0,2.9,16.0,53.0,19.53,9.68
2016,7,8,19,15,155.5,12.5,2.9,15.5,26.5,9.61,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,12.0,2.1,14.5,27.0,46.4,0.0
2016,7,9,5,30,335.0,24.0,2.1,15.0,54.0,114.86,68.99
2016,7,9,5,45,426.0,31.0,2.15,15.5,94.0,168.12,120.18
2016,7,9,6,0,517.0,38.0,2.2,16.0,134.0,230.46,175.22
2016,7,9,6,15,574.5,43.5,2.25,16.5,180.0,288.85,227.4
2016,7,9,6,30,632.0,49.0,2.3,17.0,226.0,352.8,282.9
2016,7,9,6,45,316.0,79.5,2.4,17.5,168.0,258.15,209.67
2016,7,9,7,0,0.0,110.0,2.5,18.0,110.0,105.15,82.3
2016,7,9,7,15,14.0,141.5,2.55,18.0,148.0,145.13,115.46
2016,7,9,7,30,28.0,173.0,2.6,18.0,186.0,193.94,155.05
2016,7,9,7,45,32.0,193.5,2.65,18.5,210.0,218.87,174.3
2016,7,9,8,0,36.0,214.0,2.7,19.0,234.0,244.04,193.5
2016,7,9,8,15,29.0,222.5,2.7,19.5,239.5,247.75,195.22
2016,7,9,8,30,22.0,231.0,2.7,20.0,245.0,241.42,189.1
2016,7,9,8,45,49.0,273.5,2.75,20.5,307.5,319.23,249.37
2016,7,9,9,0,76.0,316.0,2.8,21.0,370.0,389.12,301.9
2016,7,9,9,15,120.0,343.0,2.85,21.0,434.5,471.0,363.43
2016,7,9,9,30,164.0,370.0,2.9,21.0,499.0,542.69,416.28
2016,7,9,9,45,112.0,372.0,3.0,21.0,461.5,496.74,380.17
2016,7,9,10,0,60.0,374.0,3.1,21.0,424.0,435.96,333.39
2016,7,9,10,15,92.0,403.0,3.15,21.0,483.5,497.41,379.54
2016,7,9,10,30,124.0,432.0,3.2,21.0,543.0,571.17,433.21
2016,7,9,10,45,164.5,444.5,3.25,21.5,595.0,623.34,470.26
2016,7,9,11,0,205.0,457.0,3.3,22.0,647.0,674.93,506.42
2016,7,9,11,15,318.0,425.0,3.35,22.0,725.0,762.97,571.07
2016,7,9,11,30,431.0,393.0,3.4,22.0,803.0,846.81,631.29
2016,7,9,11,45,226.0,367.0,3.5,22.0,582.0,601.49,454.96
2016,7,9,12,0,21.0,341.0,3.6,22.0,361.0,344.42,261.14
2016,7,9,12,15,47.0,397.5,3.7,22.0,442.5,431.07,327.17
2016,7,9,12,30,73.0,454.0,3.8,22.0,524.0,507.7,383.63
2016,7,9,12,45,60.5,436.0,3.9,22.0,493.5,474.1,358.67
2016,7,9,13,0,48.0,418.0,4.0,22.0,463.0,441.23,334.53
2016,7,9,13,15,127.5,437.0,4.05,21.5,555.5,527.31,401.12
2016,7,9,13,30,207.0,456.0,4.1,21.0,648.0,602.45,458.27
2016,7,9,13,45,284.5,423.5,4.2,21.0,680.5,623.53,475.63
2016,7,9,14,0,362.0,391.0,4.3,21.0,713.0,636.55,487.09
2016,7,9,14,15,400.0,359.0,4.35,20.5,704.5,615.26,473.5
2016,7,9,14,30,438.0,327.0,4.4,20.0,696.0,590.02,456.69
2016,7,9,14,45,394.0,331.0,4.45,20.0,652.5,540.99,419.33
2016,7,9,15,0,350.0,335.0,4.5,20.0,609.0,497.04,385.44
2016,7,9,15,15,284.5,330.0,4.5,19.5,545.5,436.52,339.32
2016,7,9,15,30,219.0,325.0,4.5,19.0,482.0,385.66,300.27
2016,7,9,15,45,539.5,200.0,4.55,19.0,553.5,392.97,303.35
2016,7,9,16,0,860.0,75.0,4.6,19.0,625.0,377.01,282.73
2016,7,9,16,15,846.5,73.0,4.6,18.5,579.5,321.75,233.52
2016,7,9,16,30,833.0,71.0,4.6,18.0,534.0,267.27,184.5
2016,7,9,16,45,812.5,69.0,4.6,18.0,485.5,212.46,135.94
2016,7,9,17,0,792.0,67.0,4.6,18.0,437.0,153.75,87.38
2016,7,9,17,15,765.0,64.0,4.55,17.5,387.0,101.73,51.61
2016,7,9,17,30,738.0,61.0,4.5,17.0,337.0,52.96,31.7
2016,7,9,17,45,695.0,57.5,4.45,16.5,287.0,41.75,31.48
2016,7,9,18,0,652.0,54.0,4.4,16.0,237.0,40.68,30.58
2016,7,9,18,15,592.5,48.5,4.25,15.5,189.0,37.78,27.94
2016,7,9,18,30,533.0,43.0,4.1,15.0,141.0,31.83,22.45
2016,7,9,18,45,430.5,35.0,3.95,14.5,98.5,26.76,17.54
2016,7,9,19,0,328.0,27.0,3.8,14.0,56.0,21.45,11.2
2016,7,9,19,15,164.0,13.5,3.75,14.0,28.0,10.54,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,161.0,13.0,3.15,13.5,27.0,46.09,0.0
2016,7,10,5,30,322.0,26.0,3.2,14.0,54.0,113.78,67.95
2016,7,10,5,45,420.5,34.0,3.25,14.5,95.5,169.64,121.97
2016,7,10,6,0,519.0,42.0,3.3,15.0,137.0,236.64,181.11
2016,7,10,6,15,581.0,48.0,3.25,15.0,185.0,297.39,236.06
2016,7,10,6,30,643.0,54.0,3.2,15.0,233.0,362.95,294.0
2016,7,10,6,45,686.0,58.0,3.15,15.5,283.5,423.74,346.04
2016,7,10,7,0,729.0,62.0,3.1,16.0,334.0,487.74,398.73
2016,7,10,7,15,759.0,65.5,3.0,16.5,385.5,546.15,444.98
2016,7,10,7,30,789.0,69.0,2.9,17.0,437.0,605.79,490.4
2016,7,10,7,45,812.5,71.5,2.85,17.5,487.0,656.22,526.5
2016,7,10,8,0,836.0,74.0,2.8,18.0,537.0,710.68,563.56
2016,7,10,8,15,853.0,76.0,2.75,18.5,585.0,759.16,595.32
2016,7,10,8,30,870.0,78.0,2.7,19.0,633.0,806.49,625.56
2016,7,10,8,45,884.5,79.5,2.65,19.5,677.5,849.67,652.25
2016,7,10,9,0,899.0,81.0,2.6,20.0,722.0,890.98,677.16
2016,7,10,9,15,909.0,82.5,2.6,20.0,762.0,926.05,699.17
2016,7,10,9,30,919.0,84.0,2.6,20.0,802.0,958.51,719.32
2016,7,10,9,45,925.5,86.0,2.6,20.5,836.5,985.36,734.23
2016,7,10,10,0,932.0,88.0,2.6,21.0,871.0,1009.08,747.04
2016,7,10,10,15,938.0,89.0,2.65,21.0,899.5,1027.94,758.63
2016,7,10,10,30,944.0,90.0,2.7,21.0,928.0,1043.41,768.12
2016,7,10,10,45,947.5,91.5,2.8,21.5,950.0,1053.4,773.19
2016,7,10,11,0,951.0,93.0,2.9,22.0,972.0,1059.78,776.05
2016,7,10,11,15,954.0,93.5,3.0,22.0,987.0,1060.96,777.17
2016,7,10,11,30,957.0,94.0,3.1,22.0,1002.0,1058.48,776.05
2016,7,10,11,45,958.5,94.5,3.25,22.5,1009.5,1050.87,770.65
2016,7,10,12,0,960.0,95.0,3.4,23.0,1017.0,1039.68,762.98
2016,7,10,12,15,960.0,95.0,3.45,23.0,1017.5,1023.01,752.47
2016,7,10,12,30,960.0,95.0,3.5,23.0,1018.0,1002.95,739.81
2016,7,10,12,45,953.5,98.5,3.6,23.0,1009.5,977.01,723.62
2016,7,10,13,0,947.0,102.0,3.7,23.0,1001.0,948.13,705.39
2016,7,10,13,15,944.5,101.5,3.7,23.0,986.5,916.11,684.36
2016,7,10,13,30,942.0,101.0,3.7,23.0,972.0,881.3,661.35
2016,7,10,13,45,939.5,99.5,3.75,23.0,950.5,842.89,635.98
2016,7,10,14,0,937.0,98.0,3.8,23.0,929.0,802.0,608.67
2016,7,10,14,15,931.5,97.0,3.75,23.0,901.0,757.11,577.86
2016,7,10,14,30,926.0,96.0,3.7,23.0,873.0,710.33,544.49
2016,7,10,14,45,919.0,94.0,3.7,23.0,839.0,660.03,506.75
2016,7,10,15,0,912.0,92.0,3.7,23.0,805.0,608.42,467.05
2016,7,10,15,15,902.5,90.5,3.65,22.5,765.5,554.87,425.46
2016,7,10,15,30,893.0,89.0,3.6,22.0,726.0,500.71,382.01
2016,7,10,15,45,880.5,86.5,3.6,22.0,682.0,444.06,334.68
2016,7,10,16,0,868.0,84.0,3.6,22.0,638.0,387.62,286.2
2016,7,10,16,15,851.0,81.5,3.55,21.5,590.0,330.26,236.48
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,274.07,187.12
2016,7,10,16,45,812.0,76.0,3.5,21.0,492.0,212.33,133.97
2016,7,10,17,0,790.0,73.0,3.5,21.0,442.0,158.21,89.92
2016,7,10,17,15,759.5,69.5,3.4,20.5,390.0,105.56,54.33
2016,7,10,17,30,729.0,66.0,3.3,20.0,338.0,56.59,34.58
2016,7,10,17,45,685.5,61.5,3.25,20.0,287.0,45.09,33.93
2016,7,10,18,0,642.0,57.0,3.2,20.0,236.0,39.49,29.02
2016,7,10,18,15,578.5,51.0,3.1,19.0,187.5,36.59,26.48
2016,7,10,18,30,515.0,45.0,3.0,18.0,139.0,33.58,23.66
2016,7,10,18,45,412.0,36.0,2.9,17.5,97.0,27.69,18.07
2016,7,10,19,0,309.0,27.0,2.8,17.0,55.0,21.49,10.94
2016,7,10,19,15,154.5,13.5,2.8,16.5,27.5,10.57,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,151.5,13.0,1.2,14.5,26.0,38.66,0.0
2016,7,11,5,30,303.0,26.0,1.2,15.0,52.0,109.01,63.66
2016,7,11,5,45,402.5,34.5,1.3,15.5,93.0,164.69,117.34
2016,7,11,6,0,502.0,43.0,1.4,16.0,134.0,231.53,175.43
2016,7,11,6,15,564.5,49.0,1.4,16.5,181.0,291.54,228.31
