Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,30,627.0,55.0,1.4,17.0,228.0,356.33,283.77
2016,7,11,6,45,670.0,59.5,1.4,17.5,278.5,416.87,334.19
2016,7,11,7,0,713.0,64.0,1.4,18.0,329.0,480.68,385.17
2016,7,11,7,15,743.0,67.5,1.4,18.5,379.5,538.35,429.53
2016,7,11,7,30,773.0,71.0,1.4,19.0,430.0,597.29,473.14
2016,7,11,7,45,796.0,73.5,1.4,19.5,479.5,651.08,510.7
2016,7,11,8,0,819.0,76.0,1.4,20.0,529.0,700.07,542.62
2016,7,11,8,15,836.0,78.5,1.45,20.5,576.5,748.48,573.87
2016,7,11,8,30,853.0,81.0,1.5,21.0,624.0,795.78,603.76
2016,7,11,8,45,866.0,83.5,1.55,21.5,668.0,838.27,629.87
2016,7,11,9,0,879.0,86.0,1.6,22.0,712.0,878.82,654.36
2016,7,11,9,15,588.5,217.5,1.65,22.0,647.0,792.0,593.53
2016,7,11,9,30,298.0,349.0,1.7,22.0,582.0,658.09,493.3
2016,7,11,9,45,287.5,369.0,1.8,22.5,602.0,674.22,503.98
2016,7,11,10,0,277.0,389.0,1.9,23.0,622.0,688.57,512.08
2016,7,11,10,15,284.5,402.0,1.95,23.0,648.0,711.54,527.38
2016,7,11,10,30,292.0,415.0,2.0,23.0,674.0,733.29,541.74
2016,7,11,10,45,207.5,435.0,2.05,23.5,621.5,656.98,485.65
2016,7,11,11,0,123.0,455.0,2.1,24.0,569.0,590.69,436.26
2016,7,11,11,15,525.0,280.5,2.15,24.0,777.0,833.47,616.14
2016,7,11,11,30,927.0,106.0,2.2,24.0,985.0,1041.01,752.04
2016,7,11,11,45,928.0,106.5,2.3,24.0,992.5,1033.05,745.6
2016,7,11,12,0,929.0,107.0,2.4,24.0,1000.0,1021.62,739.32
2016,7,11,12,15,929.5,107.0,2.45,24.0,1000.5,1005.82,729.77
2016,7,11,12,30,930.0,107.0,2.5,24.0,1001.0,986.72,718.14
2016,7,11,12,45,934.0,104.0,2.65,24.0,995.5,964.72,705.56
2016,7,11,13,0,938.0,101.0,2.8,24.0,990.0,939.43,690.68
2016,7,11,13,15,936.0,100.5,2.85,24.0,976.5,908.12,670.87
2016,7,11,13,30,934.0,100.0,2.9,24.0,963.0,874.0,649.08
2016,7,11,13,45,930.5,99.5,3.0,24.0,942.0,836.02,624.8
2016,7,11,14,0,927.0,99.0,3.1,24.0,921.0,795.64,598.57
2016,7,11,14,15,922.0,97.5,3.15,23.5,893.5,751.03,569.91
2016,7,11,14,30,917.0,96.0,3.2,23.0,866.0,704.51,538.45
2016,7,11,14,45,911.0,94.5,3.25,23.0,833.0,655.68,502.16
2016,7,11,15,0,905.0,93.0,3.3,23.0,800.0,605.44,463.79
2016,7,11,15,15,895.5,91.5,3.3,22.5,761.0,552.2,422.71
2016,7,11,15,30,886.0,90.0,3.3,22.0,722.0,498.36,379.75
2016,7,11,15,45,875.0,87.0,3.3,22.0,678.5,442.23,332.93
2016,7,11,16,0,864.0,84.0,3.3,22.0,635.0,386.15,284.84
2016,7,11,16,15,847.5,81.5,3.3,21.5,587.5,329.12,235.5
2016,7,11,16,30,831.0,79.0,3.3,21.0,540.0,273.21,186.44
2016,7,11,16,45,810.5,75.5,3.3,21.0,490.0,211.48,133.29
2016,7,11,17,0,790.0,72.0,3.3,21.0,440.0,157.19,89.09
2016,7,11,17,15,759.5,68.5,3.25,20.5,388.5,104.51,53.54
2016,7,11,17,30,729.0,65.0,3.2,20.0,337.0,55.5,33.89
2016,7,11,17,45,687.5,60.5,3.2,19.5,286.5,44.3,33.31
2016,7,11,18,0,646.0,56.0,3.2,19.0,236.0,42.5,31.78
2016,7,11,18,15,583.0,50.0,3.1,18.0,187.0,35.83,25.92
2016,7,11,18,30,520.0,44.0,3.0,17.0,138.0,32.77,23.05
2016,7,11,18,45,420.5,35.5,2.95,16.5,96.0,27.3,17.81
2016,7,11,19,0,321.0,27.0,2.9,16.0,54.0,21.56,10.92
2016,7,11,19,15,160.5,13.5,2.95,15.5,27.0,12.87,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,162.5,12.0,3.15,13.0,26.0,39.45,0.0
2016,7,12,5,30,325.0,24.0,3.2,13.0,52.0,111.27,63.96
2016,7,12,5,45,422.5,32.0,3.25,13.5,92.5,167.25,119.96
2016,7,12,6,0,520.0,40.0,3.3,14.0,133.0,233.84,179.14
2016,7,12,6,15,582.0,46.0,3.25,14.5,181.0,293.2,232.86
2016,7,12,6,30,644.0,52.0,3.2,15.0,229.0,360.19,291.64
2016,7,12,6,45,322.0,85.5,3.15,15.5,174.0,267.65,219.38
2016,7,12,7,0,0.0,119.0,3.1,16.0,119.0,114.66,90.93
2016,7,12,7,15,31.5,152.0,3.05,16.0,166.5,173.57,140.23
2016,7,12,7,30,63.0,185.0,3.0,16.0,214.0,230.47,186.84
2016,7,12,7,45,60.5,205.0,2.95,16.5,235.5,251.81,202.97
2016,7,12,8,0,58.0,225.0,2.9,17.0,257.0,272.77,218.56
2016,7,12,8,15,199.0,240.5,2.8,17.5,364.5,410.87,329.28
2016,7,12,8,30,340.0,256.0,2.7,18.0,472.0,560.64,443.61
2016,7,12,8,45,340.0,277.0,2.65,18.5,506.0,594.43,465.5
2016,7,12,9,0,340.0,298.0,2.6,19.0,540.0,626.94,486.72
2016,7,12,9,15,626.0,193.0,2.55,19.0,669.0,800.52,617.06
2016,7,12,9,30,912.0,88.0,2.5,19.0,798.0,956.34,721.03
2016,7,12,9,45,921.5,88.5,2.45,19.5,833.5,984.31,734.99
2016,7,12,10,0,931.0,89.0,2.4,20.0,869.0,1009.3,748.09
2016,7,12,10,15,937.5,90.0,2.4,20.0,898.0,1028.71,759.48
2016,7,12,10,30,944.0,91.0,2.4,20.0,927.0,1044.74,768.78
2016,7,12,10,45,948.0,92.5,2.4,20.5,949.5,1055.29,773.16
2016,7,12,11,0,952.0,94.0,2.4,21.0,972.0,1062.23,775.35
2016,7,12,11,15,955.0,94.5,2.45,21.0,987.0,1063.45,776.1
2016,7,12,11,30,958.0,95.0,2.5,21.0,1002.0,1061.01,774.66
2016,7,12,11,45,959.5,95.0,2.55,21.0,1010.0,1052.91,769.73
2016,7,12,12,0,961.0,95.0,2.6,21.0,1018.0,1041.23,762.61
2016,7,12,12,15,961.5,95.0,2.65,21.0,1018.5,1025.04,752.67
2016,7,12,12,30,962.0,95.0,2.7,21.0,1019.0,1005.44,740.56
2016,7,12,12,45,952.5,100.5,2.8,21.0,1009.0,978.64,724.19
2016,7,12,13,0,943.0,106.0,2.9,21.0,999.0,948.99,705.83
2016,7,12,13,15,940.0,105.5,2.95,21.0,984.5,916.61,685.11
2016,7,12,13,30,937.0,105.0,3.0,21.0,970.0,881.47,662.37
2016,7,12,13,45,933.5,103.5,3.1,21.0,948.5,842.39,637.05
2016,7,12,14,0,930.0,102.0,3.2,21.0,927.0,800.9,609.74
2016,7,12,14,15,924.0,101.0,3.2,21.0,898.5,755.87,579.08
2016,7,12,14,30,918.0,100.0,3.2,21.0,870.0,708.99,545.7
2016,7,12,14,45,910.5,98.0,3.25,21.0,835.5,658.66,508.1
2016,7,12,15,0,903.0,96.0,3.3,21.0,801.0,607.08,468.5
2016,7,12,15,15,892.5,94.5,3.3,21.0,761.0,553.35,425.96
2016,7,12,15,30,882.0,93.0,3.3,21.0,721.0,499.12,381.76
2016,7,12,15,45,869.0,90.5,3.3,21.0,677.0,442.73,334.62
2016,7,12,16,0,856.0,88.0,3.3,21.0,633.0,386.61,286.39
2016,7,12,16,15,838.5,85.0,3.25,20.5,585.0,329.2,236.63
2016,7,12,16,30,821.0,82.0,3.2,20.0,537.0,267.8,183.17
2016,7,12,16,45,798.5,78.5,3.2,20.0,486.5,211.5,134.28
2016,7,12,17,0,776.0,75.0,3.2,20.0,436.0,157.58,90.36
2016,7,12,17,15,745.0,71.5,3.1,19.5,384.5,105.61,55.27
2016,7,12,17,30,714.0,68.0,3.0,19.0,333.0,57.4,36.01
2016,7,12,17,45,671.0,63.0,2.95,18.5,282.5,46.41,35.31
2016,7,12,18,0,628.0,58.0,2.9,18.0,232.0,40.34,30.02
2016,7,12,18,15,563.5,51.5,2.8,17.5,183.5,37.07,27.07
2016,7,12,18,30,499.0,45.0,2.7,17.0,135.0,33.66,23.82
2016,7,12,18,45,397.5,36.0,2.6,16.5,93.5,27.78,18.2
2016,7,12,19,0,296.0,27.0,2.5,16.0,52.0,21.61,10.8
2016,7,12,19,15,148.0,13.5,2.5,15.5,26.0,12.87,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,148.5,12.5,1.75,13.5,25.0,37.36,0.0
2016,7,13,5,30,297.0,25.0,1.7,14.0,50.0,105.28,58.91
2016,7,13,5,45,399.5,34.0,1.65,14.5,91.0,162.61,115.82
2016,7,13,6,0,502.0,43.0,1.6,15.0,132.0,230.72,175.25
2016,7,13,6,15,566.5,49.5,1.45,15.5,180.0,292.07,229.37
2016,7,13,6,30,631.0,56.0,1.3,16.0,228.0,359.84,287.11
2016,7,13,6,45,320.5,91.0,1.2,16.5,179.0,273.05,220.7
2016,7,13,7,0,10.0,126.0,1.1,17.0,130.0,127.64,100.97
2016,7,13,7,15,24.5,151.0,1.0,17.5,162.0,161.73,128.98
2016,7,13,7,30,39.0,176.0,0.9,18.0,194.0,204.86,163.13
2016,7,13,7,45,81.5,206.5,0.85,19.0,250.0,268.24,212.56
2016,7,13,8,0,124.0,237.0,0.8,20.0,306.0,345.06,270.35
2016,7,13,8,15,212.0,250.5,0.75,20.5,380.5,432.17,335.48
2016,7,13,8,30,300.0,264.0,0.7,21.0,455.0,536.82,410.37
2016,7,13,8,45,595.0,176.0,0.7,21.5,587.5,719.33,541.59
2016,7,13,9,0,890.0,88.0,0.7,22.0,720.0,890.56,650.43
2016,7,13,9,15,900.5,89.5,0.75,22.5,760.0,925.92,668.69
2016,7,13,9,30,911.0,91.0,0.8,23.0,800.0,958.72,687.14
2016,7,13,9,45,906.5,99.5,0.85,23.5,831.5,982.07,699.64
2016,7,13,10,0,902.0,108.0,0.9,24.0,863.0,1001.75,709.98
2016,7,13,10,15,908.5,109.0,1.0,24.0,891.5,1020.63,722.29
2016,7,13,10,30,915.0,110.0,1.1,24.0,920.0,1036.2,732.66
2016,7,13,10,45,541.5,284.0,1.25,24.5,766.0,858.32,618.35
2016,7,13,11,0,168.0,458.0,1.4,25.0,612.0,639.55,463.8
2016,7,13,11,15,549.0,286.0,1.5,25.0,803.0,865.69,628.66
2016,7,13,11,30,930.0,114.0,1.6,25.0,994.0,1052.64,748.17
2016,7,13,11,45,673.0,259.0,1.7,25.5,899.0,948.03,680.04
2016,7,13,12,0,416.0,404.0,1.8,26.0,804.0,826.4,594.32
2016,7,13,12,15,674.5,259.5,1.9,26.0,907.0,923.44,667.39
2016,7,13,12,30,933.0,115.0,2.0,26.0,1010.0,997.92,715.24
2016,7,13,12,45,935.0,112.0,2.15,26.0,1003.5,973.94,701.06
2016,7,13,13,0,937.0,109.0,2.3,26.0,997.0,946.77,685.63
2016,7,13,13,15,934.5,108.5,2.4,26.0,982.5,914.97,666.5
2016,7,13,13,30,932.0,108.0,2.5,26.0,968.0,880.39,645.33
2016,7,13,13,45,665.5,239.0,2.6,26.0,846.0,759.42,563.26
2016,7,13,14,0,399.0,370.0,2.7,26.0,724.0,647.08,480.43
2016,7,13,14,15,655.0,237.0,2.75,26.0,795.5,688.76,515.88
2016,7,13,14,30,911.0,104.0,2.8,26.0,867.0,708.08,533.17
2016,7,13,14,45,903.0,102.5,2.85,26.0,832.5,658.14,496.36
2016,7,13,15,0,895.0,101.0,2.9,26.0,798.0,607.01,458.1
2016,7,13,15,15,884.0,99.0,2.95,25.5,758.5,552.89,417.31
2016,7,13,15,30,873.0,97.0,3.0,25.0,719.0,498.35,374.72
2016,7,13,15,45,859.5,94.5,3.05,25.0,674.5,442.15,328.71
2016,7,13,16,0,846.0,92.0,3.1,25.0,630.0,386.28,281.63
2016,7,13,16,15,828.0,89.0,3.1,24.5,582.0,324.36,229.41
2016,7,13,16,30,810.0,86.0,3.1,24.0,534.0,268.25,180.98
2016,7,13,16,45,786.5,83.0,3.1,24.0,484.0,212.74,133.59
2016,7,13,17,0,763.0,80.0,3.1,24.0,434.0,159.73,91.19
2016,7,13,17,15,731.0,75.5,3.05,23.5,382.5,107.56,56.53
2016,7,13,17,30,699.0,71.0,3.0,23.0,331.0,59.3,37.37
2016,7,13,17,45,654.5,66.0,2.95,22.5,280.0,44.5,33.05
2016,7,13,18,0,610.0,61.0,2.9,22.0,229.0,42.75,31.58
2016,7,13,18,15,544.0,54.0,2.7,21.0,181.0,39.19,28.48
2016,7,13,18,30,478.0,47.0,2.5,20.0,133.0,35.45,25.04
2016,7,13,18,45,375.5,37.5,2.4,19.5,92.0,29.21,19.12
2016,7,13,19,0,273.0,28.0,2.3,19.0,51.0,22.63,11.19
2016,7,13,19,15,136.5,14.0,2.25,18.5,25.5,13.34,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.5,12.5,1.45,14.5,24.5,37.21,0.0
2016,7,14,5,30,297.0,25.0,1.4,15.0,49.0,104.61,56.62
2016,7,14,5,45,402.5,34.0,1.35,15.5,90.5,163.14,115.34
2016,7,14,6,0,508.0,43.0,1.3,16.0,132.0,232.36,175.34
2016,7,14,6,15,573.5,49.0,1.2,16.5,180.5,293.84,229.28
2016,7,14,6,30,639.0,55.0,1.1,17.0,229.0,360.31,285.73
2016,7,14,6,45,354.0,98.5,1.0,17.5,198.5,298.24,239.33
2016,7,14,7,0,69.0,142.0,0.9,18.0,168.0,183.97,146.79
2016,7,14,7,15,65.5,162.5,0.9,18.5,190.0,206.13,164.6
2016,7,14,7,30,62.0,183.0,0.9,19.0,212.0,227.8,180.97
2016,7,14,7,45,64.5,205.0,0.9,19.5,238.0,254.83,201.27
2016,7,14,8,0,67.0,227.0,0.9,20.0,264.0,281.89,221.14
2016,7,14,8,15,81.5,252.5,0.9,20.5,301.0,322.18,250.99
2016,7,14,8,30,96.0,278.0,0.9,21.0,338.0,363.28,280.74
2016,7,14,8,45,135.0,302.0,0.95,21.5,394.0,435.78,333.71
2016,7,14,9,0,174.0,326.0,1.0,22.0,450.0,499.18,378.65
2016,7,14,9,15,547.5,207.5,1.05,22.5,627.0,744.39,557.91
2016,7,14,9,30,921.0,89.0,1.1,23.0,804.0,965.83,699.74
2016,7,14,9,45,926.5,92.0,1.2,23.5,838.5,993.0,712.94
2016,7,14,10,0,932.0,95.0,1.3,24.0,873.0,1016.97,726.73
2016,7,14,10,15,938.5,96.0,1.35,24.0,902.5,1036.41,738.33
2016,7,14,10,30,945.0,97.0,1.4,24.0,932.0,1052.46,747.96
2016,7,14,10,45,495.0,248.0,1.5,24.5,686.0,777.81,568.82
2016,7,14,11,0,45.0,399.0,1.6,25.0,440.0,442.93,326.03
2016,7,14,11,15,501.5,249.5,1.7,25.0,723.5,781.66,577.49
2016,7,14,11,30,958.0,100.0,1.8,25.0,1007.0,1066.64,760.82
2016,7,14,11,45,959.5,100.5,1.9,25.0,1014.5,1059.02,753.8
2016,7,14,12,0,961.0,101.0,2.0,25.0,1022.0,1047.8,748.05
2016,7,14,12,15,553.5,291.0,2.05,25.0,822.0,837.58,610.61
2016,7,14,12,30,146.0,481.0,2.1,25.0,622.0,610.68,446.63
2016,7,14,12,45,98.0,450.5,2.2,25.0,545.0,523.37,386.65
2016,7,14,13,0,50.0,420.0,2.3,25.0,468.0,445.53,330.81
2016,7,14,13,15,141.5,435.5,2.35,25.0,567.0,538.9,400.64
2016,7,14,13,30,233.0,451.0,2.4,25.0,666.0,620.42,459.61
2016,7,14,13,45,153.5,431.0,2.45,25.0,571.5,526.11,391.39
2016,7,14,14,0,74.0,411.0,2.5,25.0,477.0,436.72,326.28
2016,7,14,14,15,108.5,407.5,2.5,24.5,500.5,451.96,339.41
2016,7,14,14,30,143.0,404.0,2.5,24.0,524.0,462.81,348.68
2016,7,14,14,45,143.5,386.5,2.55,24.0,502.5,436.91,330.02
2016,7,14,15,0,144.0,369.0,2.6,24.0,481.0,410.9,311.21
2016,7,14,15,15,116.5,344.5,2.6,23.5,432.0,364.38,277.22
2016,7,14,15,30,89.0,320.0,2.6,23.0,383.0,324.19,247.66
2016,7,14,15,45,62.0,284.0,2.6,23.0,326.5,275.27,210.81
2016,7,14,16,0,35.0,248.0,2.6,23.0,270.0,229.83,176.46
2016,7,14,16,15,32.0,227.5,2.6,22.5,247.0,207.57,159.85
2016,7,14,16,30,29.0,207.0,2.6,22.0,224.0,185.86,143.44
2016,7,14,16,45,25.0,186.5,2.6,21.5,200.0,169.86,131.47
2016,7,14,17,0,21.0,166.0,2.6,21.0,176.0,149.16,115.68
2016,7,14,17,15,10.5,134.5,2.55,20.5,139.5,120.08,93.23
2016,7,14,17,30,0.0,103.0,2.5,20.0,103.0,92.54,71.45
2016,7,14,17,45,0.0,87.0,2.5,19.5,87.0,78.61,63.18
2016,7,14,18,0,0.0,71.0,2.5,19.0,71.0,64.66,51.13
2016,7,14,18,15,228.0,60.0,2.45,18.5,101.0,43.87,32.87
2016,7,14,18,30,456.0,49.0,2.4,18.0,131.0,37.29,26.85
2016,7,14,18,45,350.0,39.0,2.35,17.5,90.0,30.66,20.52
2016,7,14,19,0,244.0,29.0,2.3,17.0,49.0,23.68,11.87
2016,7,14,19,15,122.0,14.5,2.35,16.5,24.5,13.82,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,13.0,7.0,6.67,0.0
2016,7,15,5,30,0.0,14.0,2.3,13.0,14.0,12.98,3.03
2016,7,15,5,45,0.0,26.5,2.35,13.5,26.5,24.6,14.64
2016,7,15,6,0,0.0,39.0,2.4,14.0,39.0,36.24,24.96
2016,7,15,6,15,0.0,53.5,2.3,14.5,53.5,50.22,37.11
2016,7,15,6,30,0.0,68.0,2.2,15.0,68.0,64.19,49.09
2016,7,15,6,45,0.0,83.5,2.15,15.5,83.5,79.18,61.68
2016,7,15,7,0,0.0,99.0,2.1,16.0,99.0,94.15,74.01
2016,7,15,7,15,0.0,120.0,2.05,16.0,120.0,114.74,90.94
2016,7,15,7,30,0.0,141.0,2.0,16.0,141.0,135.34,107.6
2016,7,15,7,45,1.5,153.0,1.95,16.5,154.0,147.75,117.17
2016,7,15,8,0,3.0,165.0,1.9,17.0,167.0,160.33,126.75
2016,7,15,8,15,11.0,194.5,1.9,17.5,201.5,195.92,154.87
2016,7,15,8,30,19.0,224.0,1.9,18.0,236.0,232.13,182.92
2016,7,15,8,45,39.0,263.0,1.9,18.5,290.0,299.99,235.38
2016,7,15,9,0,59.0,302.0,1.9,19.0,344.0,359.63,280.15
2016,7,15,9,15,55.0,316.5,1.9,19.0,357.5,371.69,288.15
2016,7,15,9,30,51.0,331.0,1.9,19.0,371.0,383.31,296.03
2016,7,15,9,45,81.5,364.0,1.95,19.5,431.0,447.36,343.46
2016,7,15,10,0,112.0,397.0,2.0,20.0,491.0,524.71,399.06
2016,7,15,10,15,98.0,406.5,2.05,20.0,490.5,507.98,385.65
2016,7,15,10,30,84.0,416.0,2.1,20.0,490.0,503.11,381.34
2016,7,15,10,45,122.0,436.5,2.15,20.5,547.0,573.47,431.9
2016,7,15,11,0,160.0,457.0,2.2,21.0,604.0,630.9,471.96
2016,7,15,11,15,160.5,465.0,2.25,21.0,615.0,636.62,475.36
2016,7,15,11,30,161.0,473.0,2.3,21.0,626.0,641.39,478.53
2016,7,15,11,45,150.0,476.0,2.35,21.5,619.5,628.7,468.34
2016,7,15,12,0,139.0,479.0,2.4,22.0,613.0,615.39,457.89
2016,7,15,12,15,150.0,480.0,2.4,22.0,624.5,620.82,462.04
2016,7,15,12,30,161.0,481.0,2.4,22.0,636.0,625.07,465.26
2016,7,15,12,45,138.5,474.0,2.4,22.0,606.5,589.49,439.65
2016,7,15,13,0,116.0,467.0,2.4,22.0,577.0,554.6,414.62
2016,7,15,13,15,137.5,462.5,2.4,22.0,590.5,561.02,420.17
2016,7,15,13,30,159.0,458.0,2.4,22.0,604.0,565.64,424.14
2016,7,15,13,45,163.0,443.0,2.4,22.0,590.5,544.79,409.62
2016,7,15,14,0,167.0,428.0,2.4,22.0,577.0,523.42,394.76
2016,7,15,14,15,167.0,414.5,2.4,21.5,558.5,500.01,378.9
2016,7,15,14,30,167.0,401.0,2.4,21.0,540.0,476.36,362.65
2016,7,15,14,45,101.5,357.0,2.4,21.0,440.5,386.74,295.85
2016,7,15,15,0,36.0,313.0,2.4,21.0,341.0,303.22,232.77
2016,7,15,15,15,35.5,297.0,2.4,20.5,324.0,284.78,219.73
2016,7,15,15,30,35.0,281.0,2.4,20.0,307.0,266.48,206.4
2016,7,15,15,45,34.0,263.5,2.4,20.0,287.0,246.87,191.53
2016,7,15,16,0,33.0,246.0,2.4,20.0,267.0,227.5,176.72
2016,7,15,16,15,35.5,230.0,2.35,19.5,251.0,210.59,163.93
2016,7,15,16,30,38.0,214.0,2.3,19.0,235.0,193.44,150.76
2016,7,15,16,45,42.5,197.0,2.3,19.0,218.5,175.66,136.6
2016,7,15,17,0,47.0,180.0,2.3,19.0,202.0,157.4,122.07
2016,7,15,17,15,31.5,154.5,2.3,18.5,168.5,131.38,102.42
2016,7,15,17,30,16.0,129.0,2.3,18.0,135.0,112.66,88.53
2016,7,15,17,45,9.5,110.0,2.35,17.5,113.5,96.35,79.13
2016,7,15,18,0,3.0,91.0,2.4,17.0,92.0,80.3,65.23
2016,7,15,18,15,1.5,72.0,2.35,16.5,72.5,64.13,50.92
2016,7,15,18,30,0.0,53.0,2.3,16.0,53.0,47.82,36.25
2016,7,15,18,45,0.0,36.0,2.3,16.0,36.0,32.94,22.57
2016,7,15,19,0,0.0,19.0,2.3,16.0,19.0,17.63,7.24
2016,7,15,19,15,0.0,9.5,2.35,15.5,9.5,9.05,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,115.0,13.0,2.2,13.5,22.0,31.75,0.0
2016,7,16,5,30,230.0,26.0,2.2,14.0,44.0,89.17,44.98
2016,7,16,5,45,338.5,36.5,2.2,14.5,83.5,147.1,104.37
2016,7,16,6,0,447.0,47.0,2.2,15.0,123.0,215.31,163.68
2016,7,16,6,15,516.5,54.0,2.1,15.0,170.5,276.26,218.02
2016,7,16,6,30,586.0,61.0,2.0,15.0,218.0,344.2,277.13
2016,7,16,6,45,293.0,73.5,1.9,15.5,152.0,238.67,194.81
2016,7,16,7,0,0.0,86.0,1.8,16.0,86.0,81.01,62.79
2016,7,16,7,15,86.0,136.5,1.7,16.5,176.0,197.33,160.24
2016,7,16,7,30,172.0,187.0,1.6,17.0,266.0,312.79,253.0
2016,7,16,7,45,86.0,141.5,1.55,17.5,181.0,209.0,167.89
2016,7,16,8,0,0.0,96.0,1.5,18.0,96.0,89.68,68.62
2016,7,16,8,15,1.0,133.0,1.5,18.5,133.5,126.42,98.32
2016,7,16,8,30,2.0,170.0,1.5,19.0,171.0,163.62,127.53
2016,7,16,8,45,5.5,191.5,1.5,19.5,195.5,187.68,145.95
2016,7,16,9,0,9.0,213.0,1.5,20.0,220.0,211.96,164.31
2016,7,16,9,15,16.5,250.5,1.55,20.0,264.0,256.15,198.29
2016,7,16,9,30,24.0,288.0,1.6,20.0,308.0,300.75,232.0
2016,7,16,9,45,25.0,301.5,1.65,20.5,322.0,326.86,250.65
2016,7,16,10,0,26.0,315.0,1.7,21.0,336.0,341.32,260.52
2016,7,16,10,15,36.0,347.5,1.8,21.0,378.0,384.42,292.51
2016,7,16,10,30,46.0,380.0,1.9,21.0,420.0,427.39,323.92
2016,7,16,10,45,157.5,410.5,2.0,21.5,554.5,582.09,437.89
2016,7,16,11,0,269.0,441.0,2.1,22.0,689.0,735.59,545.26
2016,7,16,11,15,232.5,456.0,2.15,22.0,673.0,700.02,518.47
2016,7,16,11,30,196.0,471.0,2.2,22.0,657.0,674.63,499.92
2016,7,16,11,45,565.5,291.5,2.3,22.0,832.0,874.2,648.52
2016,7,16,12,0,935.0,112.0,2.4,22.0,1007.0,1033.82,754.77
2016,7,16,12,15,936.0,112.0,2.4,22.0,1008.0,1018.38,743.06
2016,7,16,12,30,937.0,112.0,2.4,22.0,1009.0,999.56,731.09
2016,7,16,12,45,573.0,286.0,2.45,22.0,833.5,819.13,609.33
2016,7,16,13,0,209.0,460.0,2.5,22.0,658.0,631.28,470.39
2016,7,16,13,15,204.0,458.0,2.5,21.5,648.5,614.44,460.63
2016,7,16,13,30,199.0,456.0,2.5,21.0,639.0,597.2,449.34
2016,7,16,13,45,191.0,445.0,2.55,21.0,617.5,569.02,429.54
2016,7,16,14,0,183.0,434.0,2.6,21.0,596.0,541.06,409.77
2016,7,16,14,15,235.0,410.0,2.6,21.0,611.0,544.62,413.85
2016,7,16,14,30,287.0,386.0,2.6,21.0,626.0,542.69,413.41
2016,7,16,14,45,173.5,363.5,2.6,21.0,507.0,435.95,333.55
2016,7,16,15,0,60.0,341.0,2.6,21.0,388.0,341.16,261.75
2016,7,16,15,15,82.0,332.0,2.6,20.5,392.5,338.71,261.15
2016,7,16,15,30,104.0,323.0,2.6,20.0,397.0,333.72,257.94
2016,7,16,15,45,62.0,274.5,2.65,20.0,318.0,267.51,207.33
2016,7,16,16,0,20.0,226.0,2.7,20.0,239.0,210.9,164.01
2016,7,16,16,15,38.5,225.0,2.7,19.5,247.0,207.52,161.63
2016,7,16,16,30,57.0,224.0,2.7,19.0,255.0,205.69,160.04
2016,7,16,16,45,39.0,195.0,2.7,19.0,215.5,173.46,135.07
2016,7,16,17,0,21.0,166.0,2.7,19.0,176.0,149.05,116.54
2016,7,16,17,15,10.5,131.0,2.7,18.5,136.0,117.23,91.67
2016,7,16,17,30,0.0,96.0,2.7,18.0,96.0,86.87,67.34
2016,7,16,17,45,309.0,78.0,2.7,17.5,162.0,54.53,42.6
2016,7,16,18,0,618.0,60.0,2.7,17.0,228.0,42.16,31.75
2016,7,16,18,15,549.5,53.5,2.7,16.5,179.5,38.98,28.85
2016,7,16,18,30,481.0,47.0,2.7,16.0,131.0,35.69,25.66
2016,7,16,18,45,369.0,37.0,2.7,15.5,89.5,28.98,19.19
2016,7,16,19,0,257.0,27.0,2.7,15.0,48.0,21.9,10.1
2016,7,16,19,15,128.5,13.5,2.75,14.5,24.0,12.87,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,12.5,2.95,13.0,22.0,33.34,0.0
2016,7,17,5,30,256.0,25.0,3.0,13.0,44.0,93.42,44.88
2016,7,17,5,45,371.0,34.0,3.05,13.5,84.5,153.34,108.67
2016,7,17,6,0,486.0,43.0,3.1,14.0,125.0,223.78,170.58
2016,7,17,6,15,553.5,49.5,3.05,14.5,173.0,285.36,225.94
2016,7,17,6,30,621.0,56.0,3.0,15.0,221.0,353.72,285.79
2016,7,17,6,45,310.5,71.0,3.0,15.5,153.5,244.4,200.31
2016,7,17,7,0,0.0,86.0,3.0,16.0,86.0,81.04,62.9
2016,7,17,7,15,0.0,100.5,2.95,16.0,100.5,95.02,74.6
2016,7,17,7,30,0.0,115.0,2.9,16.0,115.0,109.0,85.98
2016,7,17,7,45,0.0,131.0,2.85,16.5,131.0,124.5,98.28
2016,7,17,8,0,0.0,147.0,2.8,17.0,147.0,140.01,110.4
2016,7,17,8,15,2.5,166.5,2.8,17.0,168.0,160.98,127.12
2016,7,17,8,30,5.0,186.0,2.8,17.0,189.0,182.15,143.83
2016,7,17,8,45,10.0,212.0,2.85,17.5,219.0,212.17,167.23
2016,7,17,9,0,15.0,238.0,2.9,18.0,249.0,242.5,190.52
2016,7,17,9,15,15.5,250.0,2.95,18.0,262.0,254.79,199.66
2016,7,17,9,30,16.0,262.0,3.0,18.0,275.0,267.06,208.81
2016,7,17,9,45,16.0,269.5,3.05,18.5,282.5,274.3,213.63
2016,7,17,10,0,16.0,277.0,3.1,19.0,290.0,281.51,218.43
2016,7,17,10,15,19.0,298.0,3.1,19.0,314.0,305.06,236.26
2016,7,17,10,30,22.0,319.0,3.1,19.0,338.0,328.55,253.88
2016,7,17,10,45,22.0,326.5,3.15,19.5,346.5,335.48,258.33
2016,7,17,11,0,22.0,334.0,3.2,20.0,355.0,342.3,262.75
2016,7,17,11,15,20.5,329.0,3.25,20.0,348.5,335.19,257.15
2016,7,17,11,30,19.0,324.0,3.3,20.0,342.0,328.06,251.63
2016,7,17,11,45,23.5,349.0,3.4,20.0,371.5,365.4,279.86
2016,7,17,12,0,28.0,374.0,3.5,20.0,401.0,392.8,300.35
2016,7,17,12,15,27.0,369.5,3.55,19.5,395.5,384.99,294.96
2016,7,17,12,30,26.0,365.0,3.6,19.0,390.0,377.1,289.65
2016,7,17,12,45,46.5,402.0,3.65,19.0,446.5,429.22,329.44
2016,7,17,13,0,67.0,439.0,3.7,19.0,503.0,479.37,367.11
2016,7,17,13,15,42.0,370.5,3.75,19.0,410.5,387.68,298.24
2016,7,17,13,30,17.0,302.0,3.8,19.0,318.0,296.38,228.73
2016,7,17,13,45,17.5,301.0,3.85,19.0,317.5,294.39,227.65
2016,7,17,14,0,18.0,300.0,3.9,19.0,317.0,292.27,226.25
2016,7,17,14,15,47.0,341.5,3.95,19.0,382.0,348.81,270.52
2016,7,17,14,30,76.0,383.0,4.0,19.0,447.0,400.53,310.37
2016,7,17,14,45,47.5,328.5,4.05,19.0,368.0,328.32,255.07
2016,7,17,15,0,19.0,274.0,4.1,19.0,289.0,261.9,203.84
2016,7,17,15,15,55.5,296.5,4.15,18.5,336.5,294.83,230.66
2016,7,17,15,30,92.0,319.0,4.2,18.0,384.0,324.81,254.51
2016,7,17,15,45,65.0,284.5,4.3,18.0,329.0,276.92,217.24
2016,7,17,16,0,38.0,250.0,4.4,18.0,274.0,232.5,182.74
2016,7,17,16,15,63.5,241.5,4.4,17.5,277.5,228.02,179.16
2016,7,17,16,30,89.0,233.0,4.4,17.0,281.0,220.24,172.38
2016,7,17,16,45,103.5,211.5,4.45,17.0,262.5,197.56,153.39
2016,7,17,17,0,118.0,190.0,4.5,17.0,244.0,168.09,129.03
2016,7,17,17,15,85.5,165.0,4.45,16.5,201.5,142.14,110.46
2016,7,17,17,30,53.0,140.0,4.4,16.0,159.0,115.2,96.04
2016,7,17,17,45,45.5,119.5,4.4,15.5,134.0,98.82,82.02
2016,7,17,18,0,38.0,99.0,4.4,15.0,109.0,82.98,68.15
2016,7,17,18,15,250.0,72.5,4.3,14.5,117.5,53.62,42.04
2016,7,17,18,30,462.0,46.0,4.2,14.0,126.0,34.85,25.11
2016,7,17,18,45,349.0,36.5,4.1,14.0,85.5,28.57,18.93
2016,7,17,19,0,236.0,27.0,4.0,14.0,45.0,21.98,9.85
2016,7,17,19,15,118.0,13.5,3.95,13.5,22.5,12.87,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,3.1,13.0,20.5,32.01,0.0
2016,7,18,5,30,253.0,23.0,3.2,13.0,41.0,90.17,40.4
2016,7,18,5,45,364.0,32.0,3.3,13.5,80.5,148.96,105.04
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,217.5,165.6
2016,7,18,6,15,541.0,47.0,3.4,14.5,166.5,277.2,219.56
2016,7,18,6,30,607.0,53.0,3.4,15.0,213.0,343.56,278.05
2016,7,18,6,45,303.5,53.5,3.4,15.5,133.5,224.9,184.64
2016,7,18,7,0,0.0,54.0,3.4,16.0,54.0,50.19,36.97
2016,7,18,7,15,0.0,86.5,3.3,16.0,86.5,81.07,62.97
2016,7,18,7,30,0.0,119.0,3.2,16.0,119.0,113.06,89.4
2016,7,18,7,45,0.0,129.0,3.15,16.5,129.0,122.52,96.68
2016,7,18,8,0,0.0,139.0,3.1,17.0,139.0,132.02,103.93
2016,7,18,8,15,98.5,208.0,3.05,17.0,270.0,297.22,239.42
2016,7,18,8,30,197.0,277.0,3.0,17.0,401.0,456.32,364.09
2016,7,18,8,45,121.0,283.0,3.0,17.5,361.0,403.54,319.32
2016,7,18,9,0,45.0,289.0,3.0,18.0,321.0,333.57,261.9
2016,7,18,9,15,136.5,323.5,3.0,18.0,428.0,466.23,365.64
2016,7,18,9,30,228.0,358.0,3.0,18.0,535.0,591.1,459.41
2016,7,18,9,45,267.5,367.0,3.0,18.5,583.5,654.36,503.78
2016,7,18,10,0,307.0,376.0,3.0,19.0,632.0,705.42,539.13
2016,7,18,10,15,278.5,398.0,3.0,19.0,636.5,702.99,535.2
2016,7,18,10,30,250.0,420.0,3.0,19.0,641.0,698.36,530.14
2016,7,18,10,45,584.5,259.5,3.05,19.5,791.0,880.43,667.09
2016,7,18,11,0,919.0,99.0,3.1,20.0,941.0,1035.4,769.82
2016,7,18,11,15,604.0,274.5,3.1,20.0,831.5,911.04,683.09
2016,7,18,11,30,289.0,450.0,3.1,20.0,722.0,756.87,567.0
2016,7,18,11,45,609.0,275.0,3.15,20.0,854.5,901.85,678.92
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,1016.38,756.39
2016,7,18,12,15,929.5,100.0,3.25,20.0,987.5,1000.67,745.23
2016,7,18,12,30,930.0,100.0,3.3,20.0,988.0,981.62,733.07
2016,7,18,12,45,934.5,96.0,3.35,20.0,982.5,959.07,718.59
2016,7,18,13,0,939.0,92.0,3.4,20.0,977.0,933.2,701.86
2016,7,18,13,15,686.5,232.5,3.4,20.0,874.5,826.52,628.5
2016,7,18,13,30,434.0,373.0,3.4,20.0,772.0,720.62,547.38
2016,7,18,13,45,683.0,229.5,3.4,20.0,840.0,765.61,586.76
2016,7,18,14,0,932.0,86.0,3.4,20.0,908.0,788.12,604.8
2016,7,18,14,15,927.0,85.0,3.4,20.0,880.5,743.63,573.73
2016,7,18,14,30,922.0,84.0,3.4,20.0,853.0,697.19,540.82
2016,7,18,14,45,917.0,81.5,3.4,20.0,819.5,647.64,503.2
2016,7,18,15,0,912.0,79.0,3.4,20.0,786.0,596.59,463.44
2016,7,18,15,15,902.5,77.5,3.4,20.0,747.0,542.8,420.44
2016,7,18,15,30,893.0,76.0,3.4,20.0,708.0,488.4,375.65
2016,7,18,15,45,882.5,73.5,3.4,20.0,664.5,432.34,328.22
2016,7,18,16,0,872.0,71.0,3.4,20.0,621.0,376.26,279.43
2016,7,18,16,15,856.0,69.0,3.4,19.5,574.0,319.18,229.33
2016,7,18,16,30,840.0,67.0,3.4,19.0,527.0,263.16,179.5
2016,7,18,16,45,819.5,64.0,3.45,19.0,477.5,206.76,130.08
2016,7,18,17,0,799.0,61.0,3.5,19.0,428.0,152.4,85.69
2016,7,18,17,15,770.0,58.0,3.5,18.5,377.0,93.71,45.58
2016,7,18,17,30,741.0,55.0,3.5,18.0,326.0,44.31,33.48
2016,7,18,17,45,700.5,51.0,3.5,17.5,275.5,36.89,27.06
2016,7,18,18,0,660.0,47.0,3.5,17.0,225.0,35.15,25.55
2016,7,18,18,15,598.0,42.0,3.45,16.5,177.5,32.45,23.06
2016,7,18,18,30,536.0,37.0,3.4,16.0,130.0,29.68,20.37
2016,7,18,18,45,432.5,29.5,3.35,15.5,88.5,24.4,15.2
2016,7,18,19,0,329.0,22.0,3.3,15.0,47.0,17.34,6.2
2016,7,18,19,15,164.5,11.0,3.25,14.5,23.5,10.48,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,153.5,10.5,2.6,12.5,21.0,35.41,0.0
2016,7,19,5,30,307.0,21.0,2.7,13.0,42.0,99.47,41.07
2016,7,19,5,45,415.0,29.0,2.8,13.5,82.5,159.52,111.62
2016,7,19,6,0,523.0,37.0,2.9,14.0,123.0,226.95,171.97
2016,7,19,6,15,587.5,42.5,2.9,14.0,171.0,288.34,228.05
2016,7,19,6,30,652.0,48.0,2.9,14.0,219.0,356.09,288.4
2016,7,19,6,45,326.0,71.0,2.9,14.5,156.5,251.94,207.17
2016,7,19,7,0,0.0,94.0,2.9,15.0,94.0,89.22,70.03
2016,7,19,7,15,0.0,108.5,2.85,15.5,108.5,103.18,81.58
2016,7,19,7,30,0.0,123.0,2.8,16.0,123.0,117.15,92.74
2016,7,19,7,45,4.5,150.0,2.8,16.5,152.5,146.98,116.88
2016,7,19,8,0,9.0,177.0,2.8,17.0,182.0,177.24,140.93
2016,7,19,8,15,8.5,186.5,2.8,17.0,192.0,186.02,147.49
2016,7,19,8,30,8.0,196.0,2.8,17.0,202.0,194.8,154.06
2016,7,19,8,45,11.0,215.5,2.8,17.5,223.5,216.67,170.82
2016,7,19,9,0,14.0,235.0,2.8,18.0,245.0,238.69,187.46
2016,7,19,9,15,13.5,241.5,2.8,18.0,252.0,244.5,191.51
2016,7,19,9,30,13.0,248.0,2.8,18.0,259.0,250.29,195.59
2016,7,19,9,45,41.0,311.5,2.8,18.5,345.5,353.1,274.96
2016,7,19,10,0,69.0,375.0,2.8,19.0,432.0,447.28,345.08
2016,7,19,10,15,114.0,402.5,2.8,19.0,501.0,532.94,408.61
2016,7,19,10,30,159.0,430.0,2.8,19.0,570.0,606.1,461.85
2016,7,19,10,45,256.5,420.5,2.85,19.0,653.0,704.66,534.34
2016,7,19,11,0,354.0,411.0,2.9,19.0,736.0,790.83,596.52
2016,7,19,11,15,303.5,435.0,2.9,19.0,716.5,761.36,573.17
2016,7,19,11,30,253.0,459.0,2.9,19.0,697.0,730.29,549.54
2016,7,19,11,45,330.0,431.5,2.95,19.0,745.0,772.61,581.92
2016,7,19,12,0,407.0,404.0,3.0,19.0,793.0,819.42,616.37
2016,7,19,12,15,675.0,250.5,3.0,19.0,895.0,916.94,691.46
2016,7,19,12,30,943.0,97.0,3.0,19.0,997.0,991.11,740.66
2016,7,19,12,45,936.5,100.0,3.05,19.5,988.5,964.99,721.66
2016,7,19,13,0,930.0,103.0,3.1,20.0,980.0,935.95,701.62
2016,7,19,13,15,927.5,102.5,3.1,20.0,965.5,904.27,680.74
2016,7,19,13,30,925.0,102.0,3.1,20.0,951.0,869.81,657.87
2016,7,19,13,45,925.0,98.5,3.15,20.5,930.5,831.87,631.56
2016,7,19,14,0,925.0,95.0,3.2,21.0,910.0,791.29,603.28
2016,7,19,14,15,919.0,94.0,3.25,20.5,881.5,746.26,573.85
2016,7,19,14,30,913.0,93.0,3.3,20.0,853.0,699.39,541.72
2016,7,19,14,45,908.0,90.0,3.35,20.0,819.5,649.69,504.28
2016,7,19,15,0,903.0,87.0,3.4,20.0,786.0,598.5,464.66
2016,7,19,15,15,893.0,85.0,3.45,20.0,746.5,544.34,421.56
2016,7,19,15,30,883.0,83.0,3.5,20.0,707.0,489.63,376.69
2016,7,19,15,45,872.5,80.0,3.55,20.0,663.5,433.54,329.35
2016,7,19,16,0,862.0,77.0,3.6,20.0,620.0,377.45,280.63
2016,7,19,16,15,845.5,74.5,3.6,19.5,572.5,320.22,230.47
2016,7,19,16,30,829.0,72.0,3.6,19.0,525.0,264.12,180.66
2016,7,19,16,45,810.0,68.5,3.6,19.0,475.5,208.09,131.54
2016,7,19,17,0,791.0,65.0,3.6,19.0,426.0,148.16,82.6
2016,7,19,17,15,761.5,61.5,3.55,18.5,375.0,95.23,47.34
2016,7,19,17,30,732.0,58.0,3.5,18.0,324.0,45.86,34.84
2016,7,19,17,45,693.0,53.5,3.5,17.5,274.0,38.95,28.89
2016,7,19,18,0,654.0,49.0,3.5,17.0,224.0,36.9,27.1
2016,7,19,18,15,591.0,43.5,3.35,16.5,176.0,33.84,24.29
2016,7,19,18,30,528.0,38.0,3.2,16.0,128.0,30.69,21.23
2016,7,19,18,45,426.0,30.0,3.1,15.5,87.0,22.9,13.89
2016,7,19,19,0,324.0,22.0,3.0,15.0,46.0,17.42,5.84
2016,7,19,19,15,162.0,11.0,2.95,14.5,23.0,10.48,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,154.5,10.0,2.45,13.0,20.5,34.95,0.0
2016,7,20,5,30,309.0,20.0,2.5,13.0,41.0,98.22,36.45
2016,7,20,5,45,417.0,28.0,2.6,13.5,81.5,156.77,108.92
2016,7,20,6,0,525.0,36.0,2.7,14.0,122.0,226.14,170.98
2016,7,20,6,15,590.0,41.5,2.7,14.5,169.5,287.78,226.84
2016,7,20,6,30,655.0,47.0,2.7,15.0,217.0,355.86,286.8
2016,7,20,6,45,698.0,51.0,2.7,15.5,268.0,417.28,339.8
2016,7,20,7,0,741.0,55.0,2.7,16.0,319.0,482.02,393.42
2016,7,20,7,15,771.5,58.0,2.6,16.0,370.5,540.98,441.05
2016,7,20,7,30,802.0,61.0,2.5,16.0,422.0,597.21,484.99
2016,7,20,7,45,824.0,63.5,2.45,16.5,472.0,651.65,523.93
2016,7,20,8,0,846.0,66.0,2.4,17.0,522.0,705.95,560.76
2016,7,20,8,15,863.0,68.0,2.35,17.5,570.5,755.32,593.03
2016,7,20,8,30,880.0,70.0,2.3,18.0,619.0,803.52,623.71
2016,7,20,8,45,471.0,185.5,2.25,18.5,482.0,618.65,484.86
2016,7,20,9,0,62.0,301.0,2.2,19.0,345.0,361.95,281.19
2016,7,20,9,15,45.0,297.5,2.2,19.5,330.0,342.77,266.1
2016,7,20,9,30,28.0,294.0,2.2,20.0,315.0,322.86,249.4
2016,7,20,9,45,47.0,333.0,2.25,20.5,371.0,381.88,293.6
2016,7,20,10,0,66.0,372.0,2.3,21.0,427.0,441.31,336.86
2016,7,20,10,15,58.5,378.0,2.3,21.0,428.0,439.46,334.39
2016,7,20,10,30,51.0,384.0,2.3,21.0,429.0,437.2,332.0
2016,7,20,10,45,85.5,416.0,2.35,21.5,494.0,504.05,380.8
2016,7,20,11,0,120.0,448.0,2.4,22.0,559.0,582.36,436.19
2016,7,20,11,15,168.5,456.5,2.45,22.0,614.5,637.05,475.59
2016,7,20,11,30,217.0,465.0,2.5,22.0,670.0,690.48,513.73
2016,7,20,11,45,241.0,464.5,2.6,22.0,693.5,717.96,533.15
2016,7,20,12,0,265.0,464.0,2.7,22.0,717.0,733.55,544.71
2016,7,20,12,15,283.0,459.0,2.75,22.0,729.5,736.95,547.64
2016,7,20,12,30,301.0,454.0,2.8,22.0,742.0,738.54,549.44
2016,7,20,12,45,224.0,462.0,2.85,22.0,675.5,657.7,491.38
2016,7,20,13,0,147.0,470.0,2.9,22.0,609.0,586.19,439.3
2016,7,20,13,15,114.0,452.0,2.95,22.0,558.5,531.77,400.22
2016,7,20,13,30,81.0,434.0,3.0,22.0,508.0,476.3,359.77
2016,7,20,13,45,123.5,433.0,3.1,22.0,543.0,505.06,382.5
2016,7,20,14,0,166.0,432.0,3.2,22.0,578.0,526.98,399.66
2016,7,20,14,15,552.5,258.5,3.25,22.0,722.0,635.98,487.59
2016,7,20,14,30,939.0,85.0,3.3,22.0,866.0,709.22,545.69
2016,7,20,14,45,932.0,83.5,3.35,22.0,831.5,658.44,506.94
2016,7,20,15,0,925.0,82.0,3.4,22.0,797.0,606.28,466.89
2016,7,20,15,15,915.5,80.5,3.4,21.5,757.5,551.7,424.47
2016,7,20,15,30,906.0,79.0,3.4,21.0,718.0,496.46,380.06
2016,7,20,15,45,893.5,77.0,3.45,21.0,673.5,439.15,331.95
2016,7,20,16,0,881.0,75.0,3.5,21.0,629.0,382.02,282.57
2016,7,20,16,15,864.5,73.0,3.5,20.5,581.0,324.11,231.98
2016,7,20,16,30,848.0,71.0,3.5,20.0,533.0,267.3,181.71
2016,7,20,16,45,827.0,68.0,3.55,19.5,482.5,210.17,132.19
2016,7,20,17,0,806.0,65.0,3.6,19.0,432.0,155.12,87.68
2016,7,20,17,15,776.0,61.5,3.6,18.5,380.0,95.48,47.27
2016,7,20,17,30,746.0,58.0,3.6,18.0,328.0,45.23,34.29
2016,7,20,17,45,704.0,54.0,3.6,18.0,277.0,39.46,29.27
2016,7,20,18,0,662.0,50.0,3.6,18.0,226.0,37.85,27.81
2016,7,20,18,15,597.5,44.0,3.5,17.5,177.5,34.38,24.64
2016,7,20,18,30,533.0,38.0,3.4,17.0,129.0,30.79,21.2
2016,7,20,18,45,426.5,30.0,3.35,16.5,87.0,22.98,13.84
2016,7,20,19,0,320.0,22.0,3.3,16.0,45.0,17.5,5.36
2016,7,20,19,15,160.0,11.0,3.3,15.5,22.5,10.48,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
