Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.0,10.0,2.9,13.0,20.0,34.24,0.0
2016,7,21,5,30,302.0,20.0,3.0,13.0,40.0,96.07,31.0
2016,7,21,5,45,413.0,28.5,3.15,13.5,80.5,157.86,109.48
2016,7,21,6,0,524.0,37.0,3.3,14.0,121.0,226.43,171.21
2016,7,21,6,15,589.5,42.5,3.3,14.5,169.0,288.29,227.47
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,356.59,287.91
2016,7,21,6,45,698.5,52.0,3.3,15.5,267.5,418.32,341.47
2016,7,21,7,0,742.0,56.0,3.3,16.0,318.0,483.4,395.72
2016,7,21,7,15,772.0,59.0,3.2,16.5,369.5,542.16,442.79
2016,7,21,7,30,802.0,62.0,3.1,17.0,421.0,598.11,485.97
2016,7,21,7,45,824.5,64.5,3.05,17.5,471.5,652.92,525.54
2016,7,21,8,0,847.0,67.0,3.0,18.0,522.0,707.65,563.0
2016,7,21,8,15,863.5,69.0,2.95,18.0,570.0,756.71,596.49
2016,7,21,8,30,880.0,71.0,2.9,18.0,618.0,804.55,628.51
2016,7,21,8,45,893.5,72.0,2.85,18.5,662.5,847.19,655.08
2016,7,21,9,0,907.0,73.0,2.8,19.0,707.0,887.86,679.8
2016,7,21,9,15,917.0,74.5,2.8,19.5,747.5,923.7,701.2
2016,7,21,9,30,927.0,76.0,2.8,20.0,788.0,956.89,720.59
2016,7,21,9,45,932.5,78.5,2.8,20.5,822.5,984.04,735.77
2016,7,21,10,0,938.0,81.0,2.8,21.0,857.0,1007.95,748.76
2016,7,21,10,15,944.0,82.0,2.85,21.0,886.0,1027.34,760.69
2016,7,21,10,30,950.0,83.0,2.9,21.0,915.0,1043.28,770.48
2016,7,21,10,45,955.5,83.0,2.95,21.0,938.0,1054.08,777.04
2016,7,21,11,0,961.0,83.0,3.0,21.0,961.0,1061.25,781.39
2016,7,21,11,15,964.5,83.5,3.1,21.0,977.0,1063.25,782.99
2016,7,21,11,30,968.0,84.0,3.2,21.0,993.0,1061.5,782.3
2016,7,21,11,45,970.0,84.0,3.3,21.5,1001.5,1054.01,776.46
2016,7,21,12,0,972.0,84.0,3.4,22.0,1010.0,1042.83,768.35
2016,7,21,12,15,973.0,84.0,3.45,22.0,1010.5,1027.05,758.38
2016,7,21,12,30,974.0,84.0,3.5,22.0,1011.0,1007.72,746.16
2016,7,21,12,45,965.5,89.0,3.6,22.0,1002.5,981.14,729.48
2016,7,21,13,0,957.0,94.0,3.7,22.0,994.0,951.57,710.74
2016,7,21,13,15,954.5,93.5,3.7,21.5,979.5,919.08,690.65
2016,7,21,13,30,952.0,93.0,3.7,21.0,965.0,883.72,668.42
2016,7,21,13,45,952.0,90.5,3.75,21.0,945.0,845.71,643.16
2016,7,21,14,0,952.0,88.0,3.8,21.0,925.0,804.96,615.75
2016,7,21,14,15,947.0,87.0,3.8,21.0,896.5,759.46,584.49
2016,7,21,14,30,942.0,86.0,3.8,21.0,868.0,711.96,550.85
2016,7,21,14,45,938.5,82.5,3.8,21.0,834.5,661.3,512.49
2016,7,21,15,0,935.0,79.0,3.8,21.0,801.0,608.95,471.81
2016,7,21,15,15,925.5,77.5,3.75,20.5,761.0,553.82,428.5
2016,7,21,15,30,916.0,76.0,3.7,20.0,721.0,498.03,383.2
2016,7,21,15,45,906.0,73.5,3.7,20.0,677.0,440.74,334.64
2016,7,21,16,0,896.0,71.0,3.7,20.0,633.0,383.35,284.59
2016,7,21,16,15,879.5,68.5,3.65,19.5,584.5,324.16,232.58
2016,7,21,16,30,863.0,66.0,3.6,19.0,536.0,266.08,180.91
2016,7,21,16,45,842.5,63.5,3.6,19.0,485.0,208.61,130.53
2016,7,21,17,0,822.0,61.0,3.6,19.0,434.0,153.16,85.44
2016,7,21,17,15,792.5,58.0,3.55,18.5,382.0,98.92,49.81
2016,7,21,17,30,763.0,55.0,3.5,18.0,330.0,42.18,31.61
2016,7,21,17,45,720.5,51.0,3.45,17.5,278.0,37.12,27.27
2016,7,21,18,0,678.0,47.0,3.4,17.0,226.0,35.39,25.75
2016,7,21,18,15,614.0,42.0,3.3,16.5,177.5,32.69,23.25
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,29.95,20.55
2016,7,21,18,45,440.0,29.0,3.1,15.5,87.0,24.17,14.87
2016,7,21,19,0,330.0,21.0,3.0,15.0,45.0,16.65,4.3
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.5,10.01,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,150.5,10.0,2.15,12.5,19.0,34.02,0.0
2016,7,22,5,30,301.0,20.0,2.2,13.0,38.0,95.24,25.26
2016,7,22,5,45,412.5,28.0,2.25,14.0,79.0,156.9,107.88
2016,7,22,6,0,524.0,36.0,2.3,15.0,120.0,224.98,168.79
2016,7,22,6,15,591.5,42.0,2.2,15.0,168.5,288.11,225.91
2016,7,22,6,30,659.0,48.0,2.1,15.0,217.0,357.97,287.38
2016,7,22,6,45,349.5,89.5,2.05,15.5,181.0,284.9,232.14
2016,7,22,7,0,40.0,131.0,2.0,16.0,145.0,156.48,125.92
2016,7,22,7,15,97.0,157.0,1.95,16.5,198.5,227.86,185.06
2016,7,22,7,30,154.0,183.0,1.9,17.0,252.0,297.26,240.79
2016,7,22,7,45,108.0,201.0,1.85,18.0,252.0,291.05,233.21
2016,7,22,8,0,62.0,219.0,1.8,19.0,252.0,270.43,214.39
2016,7,22,8,15,69.5,242.5,1.8,19.5,283.0,302.91,238.89
2016,7,22,8,30,77.0,266.0,1.8,20.0,314.0,335.71,262.98
2016,7,22,8,45,150.5,290.5,1.8,20.5,392.5,437.63,340.47
2016,7,22,9,0,224.0,315.0,1.8,21.0,471.0,532.62,409.98
2016,7,22,9,15,580.5,197.5,1.8,21.0,634.0,764.69,582.87
2016,7,22,9,30,937.0,80.0,1.8,21.0,797.0,970.8,718.65
2016,7,22,9,45,936.0,86.0,1.85,21.5,830.5,995.85,730.44
2016,7,22,10,0,935.0,92.0,1.9,22.0,864.0,1017.3,742.0
2016,7,22,10,15,511.5,252.5,1.95,22.5,677.5,791.85,588.95
2016,7,22,10,30,88.0,413.0,2.0,23.0,491.0,505.2,376.72
2016,7,22,10,45,145.0,431.0,2.05,23.5,563.0,592.41,440.83
2016,7,22,11,0,202.0,449.0,2.1,24.0,635.0,666.56,492.13
2016,7,22,11,15,199.5,457.5,2.2,24.0,643.5,669.8,493.76
2016,7,22,11,30,197.0,466.0,2.3,24.0,652.0,671.95,495.24
2016,7,22,11,45,124.5,445.5,2.4,24.0,563.5,573.99,425.41
2016,7,22,12,0,52.0,425.0,2.5,24.0,475.0,468.06,348.63
2016,7,22,12,15,84.0,447.5,2.6,24.0,528.0,518.08,386.14
2016,7,22,12,30,116.0,470.0,2.7,24.0,581.0,573.3,426.04
2016,7,22,12,45,100.0,459.5,2.8,24.0,554.5,535.19,398.68
2016,7,22,13,0,84.0,449.0,2.9,24.0,528.0,504.89,377.13
2016,7,22,13,15,170.0,445.5,2.95,24.0,602.0,574.37,429.64
2016,7,22,13,30,256.0,442.0,3.0,24.0,676.0,635.28,474.63
2016,7,22,13,45,601.0,268.5,3.1,24.0,800.5,736.83,555.13
2016,7,22,14,0,946.0,95.0,3.2,24.0,925.0,806.9,607.94
2016,7,22,14,15,940.0,94.0,3.2,23.5,896.5,760.83,577.26
2016,7,22,14,30,934.0,93.0,3.2,23.0,868.0,712.87,544.73
2016,7,22,14,45,926.0,91.5,3.25,23.0,833.0,661.51,506.63
2016,7,22,15,0,918.0,90.0,3.3,23.0,798.0,608.89,466.5
2016,7,22,15,15,907.5,88.5,3.3,22.5,757.5,553.95,424.08
2016,7,22,15,30,897.0,87.0,3.3,22.0,717.0,498.47,379.77
2016,7,22,15,45,883.0,85.0,3.3,22.0,672.0,440.82,331.64
2016,7,22,16,0,869.0,83.0,3.3,22.0,627.0,383.51,282.43
2016,7,22,16,15,851.5,80.5,3.3,21.5,578.5,325.33,232.03
2016,7,22,16,30,834.0,78.0,3.3,21.0,530.0,268.38,182.07
2016,7,22,16,45,809.0,75.5,3.3,21.0,479.0,206.1,128.74
2016,7,22,17,0,784.0,73.0,3.3,21.0,428.0,151.64,85.16
2016,7,22,17,15,752.0,69.0,3.25,20.5,376.0,98.37,50.56
2016,7,22,17,30,720.0,65.0,3.2,20.0,324.0,49.02,37.31
2016,7,22,17,45,670.5,61.0,3.15,19.5,272.0,45.42,34.3
2016,7,22,18,0,621.0,57.0,3.1,19.0,220.0,40.23,29.76
2016,7,22,18,15,550.5,50.0,3.0,18.5,171.0,36.54,26.4
2016,7,22,18,30,480.0,43.0,2.9,18.0,122.0,32.69,22.71
2016,7,22,18,45,361.5,33.5,2.85,17.5,81.0,26.3,16.45
2016,7,22,19,0,243.0,24.0,2.8,17.0,40.0,19.59,5.16
2016,7,22,19,15,121.5,12.0,2.8,16.5,20.0,11.44,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,118.5,10.0,1.55,14.5,17.5,28.71,0.0
2016,7,23,5,30,237.0,20.0,1.5,15.0,35.0,80.69,15.09
2016,7,23,5,45,357.0,29.5,1.45,15.5,74.5,143.1,97.37
2016,7,23,6,0,477.0,39.0,1.4,16.0,114.0,214.33,159.86
2016,7,23,6,15,548.0,46.0,1.4,16.5,161.5,277.1,215.34
2016,7,23,6,30,619.0,53.0,1.4,17.0,209.0,347.19,275.52
2016,7,23,6,45,667.5,57.5,1.4,17.5,260.5,408.5,327.15
2016,7,23,7,0,716.0,62.0,1.4,18.0,312.0,475.44,381.08
2016,7,23,7,15,749.0,65.5,1.4,18.5,364.0,535.46,427.6
2016,7,23,7,30,782.0,69.0,1.4,19.0,416.0,597.04,473.44
2016,7,23,7,45,807.0,71.5,1.4,20.0,467.5,653.11,511.93
2016,7,23,8,0,832.0,74.0,1.4,21.0,519.0,704.42,544.37
2016,7,23,8,15,850.0,76.5,1.45,21.5,567.5,754.66,576.7
2016,7,23,8,30,868.0,79.0,1.5,22.0,616.0,803.83,607.64
2016,7,23,8,45,881.5,81.0,1.55,23.0,661.0,847.23,632.91
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,888.68,656.44
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,924.62,677.29
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,957.97,696.32
2016,7,23,9,45,924.5,87.0,1.8,25.5,822.5,986.03,712.5
2016,7,23,10,0,933.0,88.0,1.9,26.0,858.0,1011.03,726.74
2016,7,23,10,15,939.0,89.5,1.95,26.0,887.0,1030.87,738.56
2016,7,23,10,30,945.0,91.0,2.0,26.0,916.0,1047.25,748.34
2016,7,23,10,45,947.5,93.0,2.15,26.5,938.0,1057.1,753.94
2016,7,23,11,0,950.0,95.0,2.3,27.0,960.0,1063.26,757.34
2016,7,23,11,15,953.0,95.5,2.4,27.0,975.5,1064.64,758.74
2016,7,23,11,30,956.0,96.0,2.5,27.0,991.0,1062.31,757.95
2016,7,23,11,45,955.5,97.5,2.6,27.0,998.5,1053.82,753.4
2016,7,23,12,0,955.0,99.0,2.7,27.0,1006.0,1041.72,746.66
2016,7,23,12,15,955.5,99.0,2.75,27.0,1006.5,1025.53,736.9
2016,7,23,12,30,956.0,99.0,2.8,27.0,1007.0,1005.88,724.99
2016,7,23,12,45,952.5,100.5,2.85,27.0,999.5,980.64,709.51
2016,7,23,13,0,949.0,102.0,2.9,27.0,992.0,952.27,691.99
2016,7,23,13,15,946.5,101.5,2.95,26.5,977.5,919.88,673.08
2016,7,23,13,30,944.0,101.0,3.0,26.0,963.0,884.63,652.06
2016,7,23,13,45,940.5,100.0,3.05,26.0,941.5,845.4,626.85
2016,7,23,14,0,937.0,99.0,3.1,26.0,920.0,803.7,599.72
2016,7,23,14,15,931.0,97.5,3.1,26.0,891.5,757.47,568.9
2016,7,23,14,30,925.0,96.0,3.1,26.0,863.0,709.35,535.44
2016,7,23,14,45,917.5,95.0,3.15,26.0,828.5,659.11,498.6
2016,7,23,15,0,910.0,94.0,3.2,26.0,794.0,607.55,459.73
2016,7,23,15,15,899.5,92.0,3.2,25.5,754.0,552.47,417.79
2016,7,23,15,30,889.0,90.0,3.2,25.0,714.0,496.87,373.98
2016,7,23,15,45,875.5,88.0,3.25,24.5,669.0,439.77,327.59
2016,7,23,16,0,862.0,86.0,3.3,24.0,624.0,382.96,279.87
2016,7,23,16,15,844.0,83.5,3.25,23.5,575.5,324.93,229.99
2016,7,23,16,30,826.0,81.0,3.2,23.0,527.0,263.09,176.67
2016,7,23,16,45,801.5,78.0,3.2,23.0,476.0,206.04,127.92
2016,7,23,17,0,777.0,75.0,3.2,23.0,425.0,151.61,84.79
2016,7,23,17,15,744.0,71.0,3.15,22.0,373.0,98.65,51.01
2016,7,23,17,30,711.0,67.0,3.1,21.0,321.0,49.75,37.78
2016,7,23,17,45,662.0,62.5,3.05,20.5,269.0,42.57,31.66
2016,7,23,18,0,613.0,58.0,3.0,20.0,217.0,41.12,30.41
2016,7,23,18,15,541.0,51.0,2.95,19.0,168.5,37.48,27.15
2016,7,23,18,30,469.0,44.0,2.9,18.0,120.0,33.69,23.55
2016,7,23,18,45,348.0,33.5,2.85,17.5,79.5,26.41,16.46
2016,7,23,19,0,227.0,23.0,2.8,17.0,39.0,18.71,3.74
2016,7,23,19,15,113.5,11.5,2.85,16.5,19.5,10.96,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.5,1.65,14.5,16.0,25.71,0.0
2016,7,24,5,30,195.0,21.0,1.6,15.0,32.0,71.99,7.05
2016,7,24,5,45,315.0,31.5,1.55,15.5,70.5,133.52,90.54
2016,7,24,6,0,435.0,42.0,1.5,16.0,109.0,203.44,151.87
2016,7,24,6,15,510.0,49.5,1.4,16.5,156.5,266.1,206.91
2016,7,24,6,30,585.0,57.0,1.3,17.0,204.0,336.51,267.0
2016,7,24,6,45,635.5,62.5,1.2,17.5,255.0,399.77,319.65
2016,7,24,7,0,686.0,68.0,1.1,18.0,306.0,465.46,371.94
2016,7,24,7,15,394.5,124.5,1.05,18.5,266.5,387.2,309.85
2016,7,24,7,30,103.0,181.0,1.0,19.0,227.0,262.3,208.39
2016,7,24,7,45,127.5,204.5,1.0,19.5,268.5,308.88,244.94
2016,7,24,8,0,152.0,228.0,1.0,20.0,310.0,357.24,281.08
2016,7,24,8,15,499.5,158.0,1.0,20.5,460.0,576.69,449.83
2016,7,24,8,30,847.0,88.0,1.0,21.0,610.0,796.96,601.59
2016,7,24,8,45,581.5,192.0,1.05,21.5,562.5,724.97,546.44
2016,7,24,9,0,316.0,296.0,1.1,22.0,515.0,605.45,456.18
2016,7,24,9,15,608.5,195.5,1.15,22.5,649.0,788.3,589.1
2016,7,24,9,30,901.0,95.0,1.2,23.0,783.0,954.06,693.84
2016,7,24,9,45,624.0,228.0,1.3,23.5,715.0,864.45,632.35
2016,7,24,10,0,347.0,361.0,1.4,24.0,647.0,729.76,535.11
2016,7,24,10,15,227.5,390.5,1.5,24.0,581.0,633.45,467.82
2016,7,24,10,30,108.0,420.0,1.6,24.0,515.0,533.04,394.92
2016,7,24,10,45,202.5,424.5,1.7,24.5,607.0,643.85,474.71
2016,7,24,11,0,297.0,429.0,1.8,25.0,699.0,753.58,549.63
2016,7,24,11,15,264.5,445.0,1.85,25.0,688.5,733.86,534.29
2016,7,24,11,30,232.0,461.0,1.9,25.0,678.0,702.38,512.34
2016,7,24,11,45,234.5,465.0,2.0,25.0,686.0,703.57,513.82
2016,7,24,12,0,237.0,469.0,2.1,25.0,694.0,703.53,514.22
2016,7,24,12,15,294.0,450.5,2.2,25.0,730.0,740.19,541.19
2016,7,24,12,30,351.0,432.0,2.3,25.0,766.0,765.17,559.98
2016,7,24,12,45,326.5,438.5,2.4,25.0,746.5,735.89,539.88
2016,7,24,13,0,302.0,445.0,2.5,25.0,727.0,706.41,519.87
2016,7,24,13,15,237.5,449.0,2.55,25.0,669.0,636.32,470.5
2016,7,24,13,30,173.0,453.0,2.6,25.0,611.0,574.16,426.06
2016,7,24,13,45,314.5,397.5,2.7,25.0,676.5,626.43,467.51
2016,7,24,14,0,456.0,342.0,2.8,25.0,742.0,666.79,499.02
2016,7,24,14,15,410.0,351.0,2.85,24.5,701.5,617.75,464.21
2016,7,24,14,30,364.0,360.0,2.9,24.0,661.0,571.78,431.57
2016,7,24,14,45,631.0,228.0,2.95,24.0,723.5,598.91,455.35
2016,7,24,15,0,898.0,96.0,3.0,24.0,786.0,602.08,459.06
2016,7,24,15,15,648.0,186.0,3.0,23.5,670.5,500.12,380.96
2016,7,24,15,30,398.0,276.0,3.0,23.0,555.0,425.14,323.42
2016,7,24,15,45,389.5,258.0,3.0,23.0,516.0,381.03,288.74
2016,7,24,16,0,381.0,240.0,3.0,23.0,477.0,337.65,253.78
2016,7,24,16,15,278.0,235.5,2.95,22.5,401.0,277.71,208.25
2016,7,24,16,30,175.0,231.0,2.9,22.0,325.0,233.8,176.25
2016,7,24,16,45,142.5,208.0,2.9,21.5,279.5,196.01,147.55
2016,7,24,17,0,110.0,185.0,2.9,21.0,234.0,162.35,122.62
2016,7,24,17,15,103.5,163.5,2.9,20.5,205.0,135.49,102.83
2016,7,24,17,30,97.0,142.0,2.9,20.0,176.0,109.74,89.81
2016,7,24,17,45,343.0,100.0,2.9,19.5,193.0,71.3,56.83
2016,7,24,18,0,589.0,58.0,2.9,19.0,210.0,41.17,30.56
2016,7,24,18,15,516.5,51.0,2.9,18.5,162.5,37.54,27.25
2016,7,24,18,30,444.0,44.0,2.9,18.0,115.0,33.78,23.59
2016,7,24,18,45,326.0,33.0,2.9,17.5,75.5,26.03,16.07
2016,7,24,19,0,208.0,22.0,2.9,17.0,36.0,17.84,2.2
2016,7,24,19,15,104.0,11.0,2.9,16.5,18.0,10.48,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,92.5,10.0,2.0,12.5,15.0,24.35,0.0
2016,7,25,5,30,185.0,20.0,2.0,13.0,30.0,68.35,0.0
2016,7,25,5,45,307.0,31.0,2.0,13.5,68.5,130.63,88.66
2016,7,25,6,0,429.0,42.0,2.0,14.0,107.0,201.19,151.36
2016,7,25,6,15,504.5,49.5,1.9,14.5,154.5,263.7,206.98
2016,7,25,6,30,580.0,57.0,1.8,15.0,202.0,334.01,267.92
2016,7,25,6,45,320.5,94.5,1.75,15.5,177.5,276.05,224.5
2016,7,25,7,0,61.0,132.0,1.7,16.0,153.0,169.63,136.91
2016,7,25,7,15,189.0,147.0,1.65,16.5,227.0,271.82,221.79
2016,7,25,7,30,317.0,162.0,1.6,17.0,301.0,388.21,314.6
2016,7,25,7,45,559.5,123.5,1.55,17.5,406.0,542.96,435.11
2016,7,25,8,0,802.0,85.0,1.5,18.0,511.0,699.84,549.45
2016,7,25,8,15,551.0,170.0,1.5,18.5,475.5,630.15,492.71
2016,7,25,8,30,300.0,255.0,1.5,19.0,440.0,528.41,411.52
2016,7,25,8,45,206.0,285.0,1.5,19.5,416.5,479.27,372.13
2016,7,25,9,0,112.0,315.0,1.5,20.0,393.0,422.37,326.03
2016,7,25,9,15,122.0,336.5,1.5,20.0,426.0,468.74,359.87
2016,7,25,9,30,132.0,358.0,1.5,20.0,459.0,502.88,383.79
2016,7,25,9,45,124.0,374.5,1.55,20.5,473.0,514.13,390.04
2016,7,25,10,0,116.0,391.0,1.6,21.0,487.0,524.42,395.75
2016,7,25,10,15,112.0,405.0,1.6,21.5,500.5,535.05,401.66
2016,7,25,10,30,108.0,419.0,1.6,22.0,514.0,532.19,398.14
2016,7,25,10,45,141.0,434.5,1.65,22.5,561.5,592.82,440.6
2016,7,25,11,0,174.0,450.0,1.7,23.0,609.0,640.13,472.75
2016,7,25,11,15,132.5,450.5,1.75,23.0,572.5,595.78,440.32
2016,7,25,11,30,91.0,451.0,1.8,23.0,536.0,540.08,400.39
2016,7,25,11,45,98.0,458.0,1.85,23.5,551.0,550.88,407.79
2016,7,25,12,0,105.0,465.0,1.9,24.0,566.0,560.92,414.19
2016,7,25,12,15,149.5,469.5,1.9,24.0,612.5,612.13,450.91
2016,7,25,12,30,194.0,474.0,1.9,24.0,659.0,651.56,478.87
2016,7,25,12,45,150.5,466.5,1.95,24.0,609.5,595.35,438.9
2016,7,25,13,0,107.0,459.0,2.0,24.0,560.0,535.54,396.57
2016,7,25,13,15,92.5,444.0,2.05,24.0,530.5,502.17,373.32
2016,7,25,13,30,78.0,429.0,2.1,24.0,501.0,469.68,350.31
2016,7,25,13,45,274.0,383.0,2.15,24.0,625.0,581.02,435.36
2016,7,25,14,0,470.0,337.0,2.2,24.0,749.0,672.88,503.1
2016,7,25,14,15,361.5,362.5,2.2,23.5,673.0,593.08,445.06
2016,7,25,14,30,253.0,388.0,2.2,23.0,597.0,522.57,393.86
2016,7,25,14,45,318.0,353.5,2.25,23.0,605.0,515.82,390.48
2016,7,25,15,0,383.0,319.0,2.3,23.0,613.0,502.76,381.41
2016,7,25,15,15,236.5,316.0,2.25,22.5,494.5,400.39,305.14
2016,7,25,15,30,90.0,313.0,2.2,22.0,376.0,318.71,244.06
2016,7,25,15,45,92.0,292.5,2.2,22.0,353.0,294.2,225.7
2016,7,25,16,0,94.0,272.0,2.2,22.0,330.0,269.55,206.72
2016,7,25,16,15,71.5,243.5,2.2,21.5,285.5,231.35,177.91
2016,7,25,16,30,49.0,215.0,2.2,21.0,241.0,196.16,151.4
2016,7,25,16,45,27.5,181.0,2.2,21.0,195.5,160.12,123.84
2016,7,25,17,0,6.0,147.0,2.2,21.0,150.0,131.53,102.2
2016,7,25,17,15,3.0,130.0,2.15,20.5,131.5,115.36,89.74
2016,7,25,17,30,0.0,113.0,2.1,20.0,113.0,99.66,81.12
2016,7,25,17,45,309.0,84.0,2.05,19.5,163.0,59.46,46.52
2016,7,25,18,0,618.0,55.0,2.0,19.0,213.0,38.9,28.58
2016,7,25,18,15,546.0,48.0,1.85,18.5,164.5,35.15,25.16
2016,7,25,18,30,474.0,41.0,1.7,18.0,116.0,31.23,21.39
2016,7,25,18,45,357.0,31.0,1.55,17.5,76.0,24.31,14.56
2016,7,25,19,0,240.0,21.0,1.4,17.0,36.0,17.0,0.54
2016,7,25,19,15,120.0,10.5,1.4,16.5,18.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.5,1.0,14.5,14.5,25.08,0.0
2016,7,26,5,30,201.0,19.0,0.9,15.0,29.0,70.3,0.0
2016,7,26,5,45,320.0,29.5,0.85,15.5,67.5,132.43,88.1
2016,7,26,6,0,439.0,40.0,0.8,16.0,106.0,202.07,149.73
2016,7,26,6,15,513.5,48.0,0.75,16.5,153.5,265.21,204.83
2016,7,26,6,30,588.0,56.0,0.7,17.0,201.0,336.11,264.79
2016,7,26,6,45,636.0,62.0,0.7,17.5,252.0,398.89,316.78
2016,7,26,7,0,684.0,68.0,0.7,18.0,303.0,465.68,369.72
2016,7,26,7,15,427.0,123.5,0.7,18.5,278.0,405.44,322.42
2016,7,26,7,30,170.0,179.0,0.7,19.0,253.0,303.62,240.93
2016,7,26,7,45,486.0,131.5,0.7,20.0,381.0,495.61,390.96
2016,7,26,8,0,802.0,84.0,0.7,21.0,509.0,698.55,534.87
2016,7,26,8,15,821.5,87.0,0.65,21.5,557.5,749.77,563.88
2016,7,26,8,30,841.0,90.0,0.6,22.0,606.0,794.21,589.36
2016,7,26,8,45,855.0,93.0,0.6,23.0,651.5,838.26,613.68
2016,7,26,9,0,869.0,96.0,0.6,24.0,697.0,880.45,636.19
2016,7,26,9,15,880.5,98.0,0.65,24.5,737.5,917.12,656.98
2016,7,26,9,30,892.0,100.0,0.7,25.0,778.0,951.31,676.1
2016,7,26,9,45,585.0,239.5,0.8,25.5,692.5,839.35,603.09
2016,7,26,10,0,278.0,379.0,0.9,26.0,607.0,682.46,492.69
2016,7,26,10,15,598.0,244.0,0.95,26.5,757.0,873.47,626.84
2016,7,26,10,30,918.0,109.0,1.0,27.0,907.0,1040.04,727.16
2016,7,26,10,45,691.0,235.0,1.1,27.5,844.5,964.31,678.35
2016,7,26,11,0,464.0,361.0,1.2,28.0,782.0,862.06,608.95
2016,7,26,11,15,698.5,236.5,1.3,28.0,882.5,969.78,684.77
2016,7,26,11,30,933.0,112.0,1.4,28.0,983.0,1056.15,737.54
2016,7,26,11,45,935.0,112.0,1.5,28.5,991.0,1048.6,731.76
2016,7,26,12,0,937.0,112.0,1.6,29.0,999.0,1037.48,725.0
2016,7,26,12,15,937.0,112.0,1.7,29.0,999.0,1020.89,716.35
2016,7,26,12,30,937.0,112.0,1.8,29.0,999.0,1000.92,705.6
2016,7,26,12,45,690.5,247.5,1.9,29.0,898.5,892.83,638.87
2016,7,26,13,0,444.0,383.0,2.0,29.0,798.0,778.65,559.47
2016,7,26,13,15,681.0,249.5,2.05,29.0,875.0,838.93,607.11
2016,7,26,13,30,918.0,116.0,2.1,29.0,952.0,876.9,633.22
2016,7,26,13,45,915.0,114.5,2.2,29.0,930.5,838.27,609.02
2016,7,26,14,0,912.0,113.0,2.3,29.0,909.0,797.21,583.54
2016,7,26,14,15,905.5,111.5,2.3,28.5,880.0,751.39,554.91
2016,7,26,14,30,899.0,110.0,2.3,28.0,851.0,703.79,523.08
2016,7,26,14,45,891.5,107.5,2.35,28.0,816.5,653.11,486.84
2016,7,26,15,0,884.0,105.0,2.4,28.0,782.0,601.19,448.6
2016,7,26,15,15,872.5,103.0,2.4,27.5,741.5,546.63,407.85
2016,7,26,15,30,861.0,101.0,2.4,27.0,701.0,491.69,365.35
2016,7,26,15,45,618.5,170.5,2.45,27.0,587.0,397.6,293.84
2016,7,26,16,0,376.0,240.0,2.5,27.0,473.0,335.27,247.49
2016,7,26,16,15,293.5,233.0,2.45,26.5,406.0,279.8,205.81
2016,7,26,16,30,211.0,226.0,2.4,26.0,339.0,238.11,175.34
2016,7,26,16,45,479.5,153.0,2.4,25.5,376.0,203.63,137.4
2016,7,26,17,0,748.0,80.0,2.4,25.0,413.0,149.58,83.79
2016,7,26,17,15,713.0,75.5,2.3,24.0,361.0,97.72,51.72
2016,7,26,17,30,678.0,71.0,2.2,23.0,309.0,47.13,35.21
2016,7,26,17,45,630.5,64.5,2.15,22.5,257.5,44.35,32.93
2016,7,26,18,0,583.0,58.0,2.1,22.0,206.0,41.38,30.35
2016,7,26,18,15,510.0,50.5,1.95,21.0,158.5,37.34,26.74
2016,7,26,18,30,437.0,43.0,1.8,20.0,111.0,33.12,22.77
2016,7,26,18,45,322.5,31.5,1.65,19.5,72.0,24.87,14.76
2016,7,26,19,0,208.0,20.0,1.5,19.0,33.0,16.13,0.0
2016,7,26,19,15,104.0,10.0,1.45,18.5,16.5,9.53,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.5,15.0,10.0,15.0,0.0
2016,7,27,5,30,93.0,16.0,1.5,15.0,20.0,42.32,0.0
2016,7,27,5,45,185.5,31.5,1.5,15.5,54.0,96.71,63.95
2016,7,27,6,0,278.0,47.0,1.5,16.0,88.0,155.06,115.71
2016,7,27,6,15,348.5,59.5,1.4,16.5,131.5,211.85,165.13
2016,7,27,6,30,419.0,72.0,1.3,17.0,175.0,276.31,220.1
2016,7,27,6,45,241.5,101.5,1.2,17.5,164.0,236.88,190.69
2016,7,27,7,0,64.0,131.0,1.1,18.0,153.0,170.46,136.34
2016,7,27,7,15,43.5,144.5,1.1,18.5,161.0,174.34,139.14
2016,7,27,7,30,23.0,158.0,1.1,19.0,169.0,168.97,133.84
2016,7,27,7,45,93.5,191.5,1.15,20.0,240.5,261.66,208.04
2016,7,27,8,0,164.0,225.0,1.2,21.0,312.0,363.22,285.86
2016,7,27,8,15,201.0,245.0,1.2,21.5,361.5,419.42,326.94
2016,7,27,8,30,238.0,265.0,1.2,22.0,411.0,477.9,368.93
2016,7,27,8,45,209.5,290.5,1.25,22.5,426.0,488.78,374.1
2016,7,27,9,0,181.0,316.0,1.3,23.0,441.0,496.91,377.52
2016,7,27,9,15,193.0,335.5,1.35,23.5,476.0,532.71,401.89
2016,7,27,9,30,205.0,355.0,1.4,24.0,511.0,568.33,425.55
2016,7,27,9,45,170.5,374.0,1.45,24.5,508.0,558.57,415.92
2016,7,27,10,0,136.0,393.0,1.5,25.0,505.0,546.58,405.12
2016,7,27,10,15,171.5,407.5,1.55,25.5,553.5,597.07,440.11
2016,7,27,10,30,207.0,422.0,1.6,26.0,602.0,647.54,474.0
2016,7,27,10,45,202.5,434.5,1.65,26.5,614.5,655.18,477.35
2016,7,27,11,0,198.0,447.0,1.7,27.0,627.0,661.7,480.33
2016,7,27,11,15,240.0,447.0,1.75,27.0,668.5,712.13,515.12
2016,7,27,11,30,282.0,447.0,1.8,27.0,710.0,749.33,540.59
2016,7,27,11,45,557.0,302.0,1.85,27.0,826.5,878.05,633.73
2016,7,27,12,0,832.0,157.0,1.9,27.0,943.0,987.63,705.77
2016,7,27,12,15,622.5,278.0,1.95,27.0,866.0,894.97,644.5
2016,7,27,12,30,413.0,399.0,2.0,27.0,789.0,797.75,575.71
2016,7,27,12,45,324.0,429.0,2.1,27.0,734.0,724.97,526.45
2016,7,27,13,0,235.0,459.0,2.2,27.0,679.0,655.61,478.14
2016,7,27,13,15,261.0,445.0,2.25,26.5,685.5,657.21,481.73
2016,7,27,13,30,287.0,431.0,2.3,26.0,692.0,651.6,479.88
2016,7,27,13,45,280.5,421.5,2.4,26.0,671.0,621.94,459.85
2016,7,27,14,0,274.0,412.0,2.5,26.0,650.0,592.12,439.6
2016,7,27,14,15,272.0,397.5,2.5,25.5,627.5,560.95,418.72
2016,7,27,14,30,270.0,383.0,2.5,25.0,605.0,529.53,397.28
2016,7,27,14,45,248.0,369.0,2.55,25.0,566.5,485.99,365.84
2016,7,27,15,0,226.0,355.0,2.6,25.0,528.0,445.99,336.59
2016,7,27,15,15,172.5,336.5,2.55,24.5,464.5,386.83,293.13
2016,7,27,15,30,119.0,318.0,2.5,24.0,401.0,333.23,253.51
2016,7,27,15,45,125.0,296.5,2.5,24.0,378.5,307.3,233.89
2016,7,27,16,0,131.0,275.0,2.5,24.0,356.0,280.83,213.35
2016,7,27,16,15,121.5,251.5,2.5,23.5,322.0,247.75,188.1
2016,7,27,16,30,112.0,228.0,2.5,23.0,288.0,216.02,163.71
2016,7,27,16,45,85.5,201.5,2.5,22.5,244.5,185.34,140.81
2016,7,27,17,0,59.0,175.0,2.5,22.0,201.0,153.68,117.37
2016,7,27,17,15,54.0,153.5,2.45,21.5,175.0,130.34,99.95
2016,7,27,17,30,49.0,132.0,2.4,21.0,149.0,108.31,88.22
2016,7,27,17,45,292.5,95.0,2.35,20.5,171.0,67.73,53.49
2016,7,27,18,0,536.0,58.0,2.3,20.0,193.0,41.39,30.61
2016,7,27,18,15,464.0,50.0,2.3,19.5,147.5,36.94,26.56
2016,7,27,18,30,392.0,42.0,2.3,19.0,102.0,32.27,22.11
2016,7,27,18,45,286.5,30.5,2.3,18.5,65.5,24.03,14.01
2016,7,27,19,0,181.0,19.0,2.3,18.0,29.0,15.27,0.0
2016,7,27,19,15,90.5,9.5,2.3,17.5,14.5,9.05,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,90.0,8.0,1.7,13.5,12.5,21.84,0.0
2016,7,28,5,30,180.0,16.0,1.7,14.0,25.0,61.8,0.0
2016,7,28,5,45,296.0,27.0,1.7,14.5,61.5,122.97,80.39
2016,7,28,6,0,412.0,38.0,1.7,15.0,98.0,190.56,141.8
2016,7,28,6,15,206.0,45.0,1.65,15.5,75.0,139.54,108.5
2016,7,28,6,30,0.0,52.0,1.6,16.0,52.0,48.37,35.36
2016,7,28,6,45,0.0,66.0,1.6,16.5,66.0,61.86,46.88
2016,7,28,7,0,0.0,80.0,1.6,17.0,80.0,75.35,58.08
2016,7,28,7,15,2.5,111.0,1.55,17.5,112.0,107.73,84.77
2016,7,28,7,30,5.0,142.0,1.5,18.0,144.0,140.55,111.25
2016,7,28,7,45,46.0,181.5,1.45,18.5,205.5,217.72,173.71
2016,7,28,8,0,87.0,221.0,1.4,19.0,267.0,292.15,232.03
2016,7,28,8,15,53.5,220.0,1.4,19.5,249.0,266.46,209.78
2016,7,28,8,30,20.0,219.0,1.4,20.0,231.0,228.79,178.56
2016,7,28,8,45,29.5,248.0,1.4,20.5,267.5,277.42,215.68
2016,7,28,9,0,39.0,277.0,1.4,21.0,304.0,316.8,244.67
2016,7,28,9,15,86.5,316.5,1.45,21.5,381.0,402.57,309.04
2016,7,28,9,30,134.0,356.0,1.5,22.0,458.0,503.31,381.85
2016,7,28,9,45,97.0,359.0,1.6,22.5,434.5,459.18,347.26
2016,7,28,10,0,60.0,362.0,1.7,23.0,411.0,426.22,321.41
2016,7,28,10,15,87.5,390.5,1.75,23.0,465.0,482.99,363.07
2016,7,28,10,30,115.0,419.0,1.8,23.0,519.0,552.68,412.54
2016,7,28,10,45,108.0,428.5,1.9,23.5,524.0,541.47,403.13
2016,7,28,11,0,101.0,438.0,2.0,24.0,529.0,542.49,402.83
2016,7,28,11,15,148.0,450.5,2.05,24.0,587.5,612.12,452.76
2016,7,28,11,30,195.0,463.0,2.1,24.0,646.0,668.32,492.3
2016,7,28,11,45,207.5,455.0,2.2,24.5,650.5,667.45,491.14
2016,7,28,12,0,220.0,447.0,2.3,25.0,655.0,665.51,489.7
2016,7,28,12,15,224.5,457.5,2.35,24.5,669.5,673.12,495.97
2016,7,28,12,30,229.0,468.0,2.4,24.0,684.0,679.29,501.25
2016,7,28,12,45,169.5,463.0,2.45,24.0,622.5,610.0,451.8
2016,7,28,13,0,110.0,458.0,2.5,24.0,561.0,537.66,399.89
2016,7,28,13,15,162.5,452.0,2.5,24.0,601.5,574.99,428.35
2016,7,28,13,30,215.0,446.0,2.5,24.0,642.0,602.99,449.31
2016,7,28,13,45,209.0,435.0,2.55,24.0,621.5,575.69,430.11
2016,7,28,14,0,203.0,424.0,2.6,24.0,601.0,548.4,411.08
2016,7,28,14,15,283.0,390.5,2.6,23.5,628.5,562.52,424.02
2016,7,28,14,30,363.0,357.0,2.6,23.0,656.0,568.3,430.25
2016,7,28,14,45,605.5,228.5,2.65,23.0,701.0,582.72,444.36
2016,7,28,15,0,848.0,100.0,2.7,23.0,746.0,575.15,440.3
2016,7,28,15,15,582.0,197.5,2.65,22.5,630.5,474.8,362.85
2016,7,28,15,30,316.0,295.0,2.6,22.0,515.0,402.16,306.98
2016,7,28,15,45,263.0,283.0,2.6,22.0,457.5,348.94,266.13
2016,7,28,16,0,210.0,271.0,2.6,22.0,400.0,305.17,232.35
2016,7,28,16,15,206.5,248.0,2.6,21.5,366.5,269.73,204.47
2016,7,28,16,30,203.0,225.0,2.6,21.0,333.0,234.87,176.68
2016,7,28,16,45,146.5,202.0,2.6,21.0,276.0,191.37,143.92
2016,7,28,17,0,90.0,179.0,2.6,21.0,219.0,159.88,121.55
2016,7,28,17,15,85.0,157.0,2.55,20.5,191.0,134.22,102.58
2016,7,28,17,30,80.0,135.0,2.5,20.0,163.0,110.23,90.22
2016,7,28,17,45,308.0,96.0,2.5,19.5,176.5,68.63,54.49
2016,7,28,18,0,536.0,57.0,2.5,19.0,190.0,40.68,30.11
2016,7,28,18,15,464.0,49.0,2.45,18.5,145.0,36.2,26.02
2016,7,28,18,30,392.0,41.0,2.4,18.0,100.0,31.5,21.51
2016,7,28,18,45,282.0,29.5,2.4,17.5,63.5,23.21,13.28
2016,7,28,19,0,172.0,18.0,2.4,17.0,27.0,14.42,0.0
2016,7,28,19,15,86.0,9.0,2.4,16.5,13.5,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.5,7.5,1.75,14.0,10.0,16.04,0.0
2016,7,29,5,30,113.0,15.0,1.8,14.0,20.0,44.89,0.0
2016,7,29,5,45,211.0,29.0,1.85,14.5,53.5,100.61,64.96
2016,7,29,6,0,309.0,43.0,1.9,15.0,87.0,160.31,119.48
2016,7,29,6,15,382.0,53.5,1.85,15.5,130.0,220.05,172.0
2016,7,29,6,30,455.0,64.0,1.8,16.0,173.0,285.91,228.91
2016,7,29,6,45,227.5,82.5,1.75,16.5,137.0,207.73,168.39
2016,7,29,7,0,0.0,101.0,1.7,17.0,101.0,97.1,76.01
2016,7,29,7,15,4.5,123.5,1.65,17.5,126.0,122.06,96.62
2016,7,29,7,30,9.0,146.0,1.6,18.0,151.0,147.43,116.96
2016,7,29,7,45,29.0,177.0,1.6,18.5,192.5,201.1,160.07
2016,7,29,8,0,49.0,208.0,1.6,19.0,234.0,249.75,198.17
2016,7,29,8,15,59.0,233.0,1.6,19.5,267.5,285.4,225.08
2016,7,29,8,30,69.0,258.0,1.6,20.0,301.0,321.6,251.95
2016,7,29,8,45,104.5,286.5,1.65,20.5,356.0,383.79,298.83
2016,7,29,9,0,140.0,315.0,1.7,21.0,411.0,460.16,354.82
2016,7,29,9,15,150.5,335.5,1.75,21.5,445.0,494.55,378.32
2016,7,29,9,30,161.0,356.0,1.8,22.0,479.0,528.81,401.66
2016,7,29,9,45,130.0,370.0,1.85,22.5,472.0,515.99,389.83
2016,7,29,10,0,99.0,384.0,1.9,23.0,465.0,488.2,367.75
2016,7,29,10,15,195.5,394.0,1.95,23.0,560.5,606.78,454.79
2016,7,29,10,30,292.0,404.0,2.0,23.0,656.0,726.44,538.78
2016,7,29,10,45,270.0,421.0,2.05,23.5,659.0,721.61,532.32
2016,7,29,11,0,248.0,438.0,2.1,24.0,662.0,715.04,525.82
2016,7,29,11,15,257.5,444.0,2.15,24.0,680.5,727.21,534.24
2016,7,29,11,30,267.0,450.0,2.2,24.0,699.0,737.94,541.58
2016,7,29,11,45,301.5,444.0,2.25,24.0,727.0,759.69,557.3
2016,7,29,12,0,336.0,438.0,2.3,24.0,755.0,779.39,571.51
2016,7,29,12,15,611.5,276.5,2.35,24.0,853.0,883.21,650.07
2016,7,29,12,30,887.0,115.0,2.4,24.0,951.0,956.58,699.45
2016,7,29,12,45,600.0,276.5,2.45,24.0,840.0,837.63,618.46
2016,7,29,13,0,313.0,438.0,2.5,24.0,729.0,710.45,524.45
2016,7,29,13,15,267.5,441.0,2.5,24.0,687.5,659.35,489.03
2016,7,29,13,30,222.0,444.0,2.5,24.0,646.0,607.02,451.82
2016,7,29,13,45,274.5,419.5,2.55,24.0,662.5,615.54,459.84
2016,7,29,14,0,327.0,395.0,2.6,24.0,679.0,616.61,462.05
2016,7,29,14,15,347.5,375.0,2.6,23.5,667.5,594.33,447.58
2016,7,29,14,30,368.0,355.0,2.6,23.0,656.0,569.76,431.22
2016,7,29,14,45,357.5,340.0,2.6,23.0,623.0,528.08,400.81
2016,7,29,15,0,347.0,325.0,2.6,23.0,590.0,486.9,370.33
2016,7,29,15,15,290.5,318.0,2.6,22.5,532.0,429.47,327.71
2016,7,29,15,30,234.0,311.0,2.6,22.0,474.0,380.28,290.84
2016,7,29,15,45,162.5,289.5,2.6,22.0,399.0,316.65,242.51
2016,7,29,16,0,91.0,268.0,2.6,22.0,324.0,264.82,203.43
2016,7,29,16,15,107.0,247.5,2.55,21.5,308.0,244.25,187.32
2016,7,29,16,30,123.0,227.0,2.5,21.0,292.0,217.43,165.75
2016,7,29,16,45,77.0,195.5,2.45,21.0,234.5,179.03,136.98
2016,7,29,17,0,31.0,164.0,2.4,21.0,177.0,142.19,109.8
2016,7,29,17,15,27.0,144.0,2.4,20.5,154.5,121.87,94.37
2016,7,29,17,30,23.0,124.0,2.4,20.0,132.0,107.56,87.95
2016,7,29,17,45,294.0,88.5,2.4,19.5,162.0,63.11,49.69
2016,7,29,18,0,565.0,53.0,2.4,19.0,192.0,37.58,27.4
2016,7,29,18,15,493.0,45.5,2.35,18.5,146.5,33.38,23.54
2016,7,29,18,30,421.0,38.0,2.3,18.0,101.0,28.96,19.3
2016,7,29,18,45,210.5,32.5,2.3,17.5,64.0,25.31,14.8
2016,7,29,19,0,0.0,27.0,2.3,17.0,27.0,23.26,0.0
2016,7,29,19,15,0.0,13.5,2.3,16.5,13.5,12.87,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.0,7.5,1.5,13.5,11.5,20.93,0.0
2016,7,30,5,30,176.0,15.0,1.5,14.0,23.0,59.05,0.0
2016,7,30,5,45,297.0,26.0,1.55,14.5,59.0,121.95,77.42
2016,7,30,6,0,418.0,37.0,1.6,15.0,95.0,191.0,141.46
2016,7,30,6,15,493.0,44.5,1.6,15.5,141.0,252.39,196.23
2016,7,30,6,30,568.0,52.0,1.6,16.0,187.0,321.68,256.42
2016,7,30,6,45,284.0,66.0,1.65,16.5,133.5,224.7,182.23
2016,7,30,7,0,0.0,80.0,1.7,17.0,80.0,75.43,57.95
2016,7,30,7,15,0.0,101.5,1.65,17.5,101.5,96.57,75.5
2016,7,30,7,30,0.0,123.0,1.6,18.0,123.0,117.74,92.52
2016,7,30,7,45,12.0,157.0,1.6,18.5,163.5,160.17,126.81
2016,7,30,8,0,24.0,191.0,1.6,19.0,204.0,203.77,161.26
2016,7,30,8,15,24.0,207.0,1.65,19.5,221.0,220.1,173.25
2016,7,30,8,30,24.0,223.0,1.7,20.0,238.0,236.39,185.12
2016,7,30,8,45,33.5,251.5,1.75,20.5,273.5,284.98,222.08
2016,7,30,9,0,43.0,280.0,1.8,21.0,309.0,323.97,250.92
2016,7,30,9,15,71.5,314.0,1.9,21.0,366.5,386.59,298.32
2016,7,30,9,30,100.0,348.0,2.0,21.0,424.0,450.36,345.62
2016,7,30,9,45,79.0,353.5,2.1,21.5,415.0,436.41,333.22
2016,7,30,10,0,58.0,359.0,2.2,22.0,406.0,421.44,320.53
2016,7,30,10,15,70.5,382.0,2.25,22.0,442.0,457.47,346.95
2016,7,30,10,30,83.0,405.0,2.3,22.0,478.0,493.33,372.73
2016,7,30,10,45,87.0,418.5,2.4,22.5,496.0,510.16,383.83
2016,7,30,11,0,91.0,432.0,2.5,23.0,514.0,526.5,394.65
2016,7,30,11,15,107.5,445.5,2.55,23.0,544.5,554.85,415.07
2016,7,30,11,30,124.0,459.0,2.6,23.0,575.0,593.51,442.47
2016,7,30,11,45,98.0,451.0,2.65,23.0,543.0,544.62,406.88
2016,7,30,12,0,72.0,443.0,2.7,23.0,511.0,507.11,379.49
2016,7,30,12,15,70.0,441.5,2.7,23.0,507.5,499.82,374.33
2016,7,30,12,30,68.0,440.0,2.7,23.0,504.0,492.27,368.85
2016,7,30,12,45,68.5,436.5,2.75,23.0,500.5,484.82,363.71
2016,7,30,13,0,69.0,433.0,2.8,23.0,497.0,477.08,358.38
2016,7,30,13,15,93.5,438.0,2.75,23.0,523.5,497.88,374.18
2016,7,30,13,30,118.0,443.0,2.7,23.0,550.0,520.04,390.65
2016,7,30,13,45,91.0,418.0,2.7,23.0,499.5,464.16,349.81
2016,7,30,14,0,64.0,393.0,2.7,23.0,449.0,414.08,313.1
2016,7,30,14,15,120.5,393.5,2.65,22.5,494.0,449.58,341.45
2016,7,30,14,30,177.0,394.0,2.6,22.0,539.0,477.74,363.59
2016,7,30,14,45,112.5,357.5,2.6,22.0,448.5,393.5,300.54
2016,7,30,15,0,48.0,321.0,2.6,22.0,358.0,317.33,243.13
2016,7,30,15,15,43.0,298.5,2.55,21.5,330.5,290.07,223.32
2016,7,30,15,30,38.0,276.0,2.5,21.0,303.0,263.6,203.71
2016,7,30,15,45,47.0,265.0,2.5,21.0,296.0,253.06,195.81
2016,7,30,16,0,56.0,254.0,2.5,21.0,289.0,241.37,186.73
2016,7,30,16,15,66.0,237.0,2.5,20.5,274.5,224.03,173.32
2016,7,30,16,30,76.0,220.0,2.5,20.0,260.0,205.53,158.69
2016,7,30,16,45,49.5,189.0,2.5,19.5,214.0,169.28,131.17
2016,7,30,17,0,23.0,158.0,2.5,19.0,168.0,141.69,110.67
2016,7,30,17,15,19.5,139.0,2.5,18.5,146.5,122.65,96.03
2016,7,30,17,30,16.0,120.0,2.5,18.0,125.0,104.51,86.02
2016,7,30,17,45,10.5,101.0,2.55,17.5,104.0,88.5,72.3
2016,7,30,18,0,5.0,82.0,2.6,17.0,83.0,72.37,58.15
2016,7,30,18,15,2.5,63.0,2.55,16.5,63.5,56.13,43.61
2016,7,30,18,30,0.0,44.0,2.5,16.0,44.0,39.76,28.74
2016,7,30,18,45,0.0,27.5,2.5,15.5,27.5,25.24,14.66
2016,7,30,19,0,0.0,11.0,2.5,15.0,11.0,10.2,0.0
2016,7,30,19,15,0.0,5.5,2.45,15.0,5.5,5.24,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
