Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,107.5,7.0,1.7,12.5,11.5,6.67,0.0
2016,7,31,5,30,215.0,14.0,1.8,13.0,23.0,58.5,0.0
2016,7,31,5,45,339.5,23.5,1.9,13.5,60.0,130.41,81.43
2016,7,31,6,0,464.0,33.0,2.0,14.0,97.0,201.2,149.07
2016,7,31,6,15,538.0,39.5,2.0,14.5,144.0,261.66,204.03
2016,7,31,6,30,612.0,46.0,2.0,15.0,191.0,331.95,265.84
2016,7,31,6,45,306.0,54.0,2.0,15.5,126.5,220.86,180.21
2016,7,31,7,0,0.0,62.0,2.0,16.0,62.0,57.66,43.28
2016,7,31,7,15,0.0,81.0,1.9,16.5,81.0,75.88,58.56
2016,7,31,7,30,0.0,100.0,1.8,17.0,100.0,94.39,73.65
2016,7,31,7,45,0.0,119.5,1.75,17.5,119.5,113.45,88.92
2016,7,31,8,0,0.0,139.0,1.7,18.0,139.0,132.52,103.94
2016,7,31,8,15,0.0,148.0,1.65,18.0,148.0,141.0,110.4
2016,7,31,8,30,0.0,157.0,1.6,18.0,157.0,149.52,116.87
2016,7,31,8,45,4.0,181.5,1.6,18.5,184.5,176.99,138.33
2016,7,31,9,0,8.0,206.0,1.6,19.0,212.0,204.75,159.63
2016,7,31,9,15,16.0,243.0,1.6,19.5,255.5,249.04,193.55
2016,7,31,9,30,24.0,280.0,1.6,20.0,299.0,293.79,227.08
2016,7,31,9,45,24.0,292.0,1.65,20.5,311.5,305.62,235.01
2016,7,31,10,0,24.0,304.0,1.7,21.0,324.0,317.37,242.99
2016,7,31,10,15,29.0,326.5,1.75,21.0,351.0,357.49,272.71
2016,7,31,10,30,34.0,349.0,1.8,21.0,378.0,385.1,292.8
2016,7,31,10,45,46.5,378.0,1.85,21.5,419.5,426.82,322.78
2016,7,31,11,0,59.0,407.0,1.9,22.0,461.0,468.14,351.96
2016,7,31,11,15,96.0,433.5,1.95,22.0,522.5,530.92,397.7
2016,7,31,11,30,133.0,460.0,2.0,22.0,584.0,603.8,449.5
2016,7,31,11,45,102.0,450.5,2.05,22.5,546.0,548.26,408.3
2016,7,31,12,0,71.0,441.0,2.1,23.0,508.0,504.27,375.73
2016,7,31,12,15,79.5,447.5,2.15,23.0,522.5,515.16,384.08
2016,7,31,12,30,88.0,454.0,2.2,23.0,537.0,525.2,391.52
2016,7,31,12,45,112.5,457.5,2.25,23.0,563.0,552.72,411.87
2016,7,31,13,0,137.0,461.0,2.3,23.0,589.0,570.62,425.29
2016,7,31,13,15,180.5,451.5,2.35,22.5,617.0,590.44,441.6
2016,7,31,13,30,224.0,442.0,2.4,22.0,645.0,606.97,455.49
2016,7,31,13,45,189.0,433.0,2.45,22.0,601.0,558.24,420.27
2016,7,31,14,0,154.0,424.0,2.5,22.0,557.0,511.75,386.67
2016,7,31,14,15,300.5,368.5,2.55,22.0,618.0,555.1,421.91
2016,7,31,14,30,447.0,313.0,2.6,22.0,679.0,584.8,445.65
2016,7,31,14,45,387.0,321.0,2.65,22.0,628.0,529.22,403.84
2016,7,31,15,0,327.0,329.0,2.7,22.0,577.0,478.67,365.79
2016,7,31,15,15,348.5,303.5,2.75,21.5,555.0,446.51,342.29
2016,7,31,15,30,370.0,278.0,2.8,21.0,533.0,411.96,315.95
2016,7,31,15,45,252.0,274.5,2.85,20.5,443.0,336.86,258.82
2016,7,31,16,0,134.0,271.0,2.9,20.0,353.0,278.07,214.74
2016,7,31,16,15,122.5,247.5,2.9,19.5,317.5,244.21,188.51
2016,7,31,16,30,111.0,224.0,2.9,19.0,282.0,211.95,163.28
2016,7,31,16,45,134.5,200.5,2.9,18.5,264.0,187.32,142.73
2016,7,31,17,0,158.0,177.0,2.9,18.0,246.0,160.23,120.53
2016,7,31,17,15,151.0,155.0,2.85,17.5,214.0,130.18,98.75
2016,7,31,17,30,144.0,133.0,2.8,17.0,182.0,103.68,85.66
2016,7,31,17,45,368.5,91.5,2.75,16.5,188.0,65.77,52.64
2016,7,31,18,0,593.0,50.0,2.7,16.0,194.0,35.45,25.85
2016,7,31,18,15,518.5,43.0,2.6,15.5,147.0,31.54,22.2
2016,7,31,18,30,444.0,36.0,2.5,15.0,100.0,27.46,18.19
2016,7,31,18,45,325.0,26.0,2.45,15.0,62.5,20.38,10.58
2016,7,31,19,0,206.0,16.0,2.4,15.0,25.0,12.87,0.0
2016,7,31,19,15,103.0,8.0,2.3,14.5,12.5,7.63,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,87.5,7.0,1.75,13.0,10.5,6.67,0.0
2016,8,1,5,30,175.0,14.0,1.8,13.0,21.0,49.96,0.0
2016,8,1,5,45,304.5,24.0,1.9,13.5,57.0,121.38,74.21
2016,8,1,6,0,434.0,34.0,2.0,14.0,93.0,192.45,142.41
2016,8,1,6,15,510.0,41.0,2.0,14.5,139.0,254.37,198.34
2016,8,1,6,30,586.0,48.0,2.0,15.0,185.0,322.55,258.38
2016,8,1,6,45,293.0,75.5,2.05,15.5,144.0,240.5,195.98
2016,8,1,7,0,0.0,103.0,2.1,16.0,103.0,99.49,78.33
2016,8,1,7,15,5.0,124.0,2.05,16.0,126.0,123.19,98.21
2016,8,1,7,30,10.0,145.0,2.0,16.0,149.0,147.33,117.95
2016,8,1,7,45,13.5,163.5,1.95,16.5,170.0,168.21,134.45
2016,8,1,8,0,17.0,182.0,1.9,17.0,191.0,189.38,150.91
2016,8,1,8,15,22.5,204.5,1.85,17.5,217.5,216.53,171.93
2016,8,1,8,30,28.0,227.0,1.8,18.0,244.0,254.4,200.97
2016,8,1,8,45,57.0,265.0,1.8,18.5,302.5,320.17,251.81
2016,8,1,9,0,86.0,303.0,1.8,19.0,361.0,387.66,302.51
2016,8,1,9,15,112.0,328.0,1.85,19.5,409.0,452.01,349.63
2016,8,1,9,30,138.0,353.0,1.9,20.0,457.0,504.81,387.39
2016,8,1,9,45,160.5,371.0,1.95,20.5,497.5,547.04,416.91
2016,8,1,10,0,183.0,389.0,2.0,21.0,538.0,589.36,446.11
2016,8,1,10,15,221.0,399.0,2.05,21.0,585.0,638.15,480.94
2016,8,1,10,30,259.0,409.0,2.1,21.0,632.0,699.68,523.94
2016,8,1,10,45,231.5,425.5,2.15,21.5,629.0,676.06,504.98
2016,8,1,11,0,204.0,442.0,2.2,22.0,626.0,663.74,494.39
2016,8,1,11,15,251.5,440.0,2.25,22.0,670.5,717.83,533.01
2016,8,1,11,30,299.0,438.0,2.3,22.0,715.0,758.4,561.66
2016,8,1,11,45,302.5,441.0,2.35,22.0,723.5,758.34,561.38
2016,8,1,12,0,306.0,444.0,2.4,22.0,732.0,756.7,560.41
2016,8,1,12,15,302.5,445.5,2.45,22.0,730.0,745.24,552.64
2016,8,1,12,30,299.0,447.0,2.5,22.0,728.0,732.51,544.08
2016,8,1,12,45,312.0,430.5,2.55,22.0,721.5,716.22,533.82
2016,8,1,13,0,325.0,414.0,2.6,22.0,715.0,698.43,522.44
2016,8,1,13,15,623.0,257.0,2.65,22.0,822.5,795.88,599.07
2016,8,1,13,30,921.0,100.0,2.7,22.0,930.0,862.47,646.66
2016,8,1,13,45,918.0,98.0,2.75,22.0,908.5,823.0,620.02
2016,8,1,14,0,915.0,96.0,2.8,22.0,887.0,781.09,592.31
2016,8,1,14,15,909.0,95.0,2.8,21.5,858.5,735.7,562.65
2016,8,1,14,30,903.0,94.0,2.8,21.0,830.0,688.48,529.93
2016,8,1,14,45,896.5,92.0,2.85,21.0,795.5,638.39,492.44
2016,8,1,15,0,890.0,90.0,2.9,21.0,761.0,586.95,452.83
2016,8,1,15,15,879.0,88.0,2.95,20.5,721.0,532.08,410.18
2016,8,1,15,30,868.0,86.0,3.0,20.0,681.0,476.79,365.62
2016,8,1,15,45,854.5,83.5,3.1,20.0,636.5,419.87,317.68
2016,8,1,16,0,841.0,81.0,3.2,20.0,592.0,363.3,268.59
2016,8,1,16,15,822.5,78.5,3.2,19.5,544.0,305.88,218.27
2016,8,1,16,30,804.0,76.0,3.2,19.0,496.0,244.83,164.76
2016,8,1,16,45,470.5,126.5,3.2,18.5,366.0,177.32,120.48
2016,8,1,17,0,137.0,177.0,3.2,18.0,236.0,157.53,119.32
2016,8,1,17,15,410.5,119.5,3.15,17.5,264.0,106.2,71.55
2016,8,1,17,30,684.0,62.0,3.1,17.0,292.0,45.15,34.39
2016,8,1,17,45,631.5,57.5,3.1,16.5,241.5,39.56,29.54
2016,8,1,18,0,579.0,53.0,3.1,16.0,191.0,37.99,28.09
2016,8,1,18,15,502.5,45.5,3.0,15.5,144.0,33.78,24.15
2016,8,1,18,30,426.0,38.0,2.9,15.0,97.0,29.39,19.81
2016,8,1,18,45,297.5,27.0,2.85,14.5,60.0,21.44,11.15
2016,8,1,19,0,169.0,16.0,2.8,14.0,23.0,12.98,0.0
2016,8,1,19,15,84.5,8.0,2.75,14.0,11.5,7.63,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,67.0,7.0,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,134.0,14.0,2.4,13.0,19.0,41.28,0.0
2016,8,2,5,45,269.0,25.5,2.5,13.5,55.0,112.89,67.34
2016,8,2,6,0,404.0,37.0,2.6,14.0,91.0,185.9,137.64
2016,8,2,6,15,486.0,45.0,2.55,14.5,137.5,249.71,195.04
2016,8,2,6,30,568.0,53.0,2.5,15.0,184.0,322.24,258.63
2016,8,2,6,45,284.0,50.5,2.5,15.5,116.0,205.7,168.02
2016,8,2,7,0,0.0,48.0,2.5,16.0,48.0,44.59,32.27
2016,8,2,7,15,0.0,72.0,2.45,16.0,72.0,67.0,51.24
2016,8,2,7,30,0.0,96.0,2.4,16.0,96.0,90.45,70.71
2016,8,2,7,45,0.0,106.0,2.35,16.5,106.0,99.97,78.21
2016,8,2,8,0,0.0,116.0,2.3,17.0,116.0,109.52,85.64
2016,8,2,8,15,0.0,137.0,2.25,17.5,137.0,130.04,101.91
2016,8,2,8,30,0.0,158.0,2.2,18.0,158.0,150.6,117.95
2016,8,2,8,45,6.0,189.5,2.15,18.5,193.5,186.87,146.5
2016,8,2,9,0,12.0,221.0,2.1,19.0,229.0,223.61,174.87
2016,8,2,9,15,15.5,243.0,2.05,19.0,254.0,248.74,194.02
2016,8,2,9,30,19.0,265.0,2.0,19.0,279.0,273.98,213.09
2016,8,2,9,45,21.0,282.5,2.0,19.5,299.0,293.26,226.99
2016,8,2,10,0,23.0,300.0,2.0,20.0,319.0,312.51,240.74
2016,8,2,10,15,26.0,318.5,2.0,20.0,340.5,346.37,265.85
2016,8,2,10,30,29.0,337.0,2.0,20.0,362.0,367.78,281.39
2016,8,2,10,45,27.5,339.5,2.05,20.5,364.0,367.66,280.37
2016,8,2,11,0,26.0,342.0,2.1,21.0,366.0,367.39,279.39
2016,8,2,11,15,51.5,389.0,2.1,21.0,436.5,440.13,333.48
2016,8,2,11,30,77.0,436.0,2.1,21.0,507.0,512.03,385.49
2016,8,2,11,45,86.0,445.5,2.15,21.5,525.5,527.59,395.66
2016,8,2,12,0,95.0,455.0,2.2,22.0,544.0,542.36,405.58
2016,8,2,12,15,168.0,458.0,2.2,22.0,615.0,620.08,462.5
2016,8,2,12,30,241.0,461.0,2.2,22.0,686.0,684.52,508.73
2016,8,2,12,45,326.5,424.0,2.2,22.5,727.0,723.33,536.57
2016,8,2,13,0,412.0,387.0,2.2,23.0,768.0,754.64,559.02
2016,8,2,13,15,279.5,415.5,2.25,23.0,672.5,645.94,480.92
2016,8,2,13,30,147.0,444.0,2.3,23.0,577.0,545.32,407.51
2016,8,2,13,45,199.5,427.5,2.35,23.0,602.5,561.55,421.43
2016,8,2,14,0,252.0,411.0,2.4,23.0,628.0,574.97,432.36
2016,8,2,14,15,359.5,357.5,2.45,22.5,655.5,586.7,444.17
2016,8,2,14,30,467.0,304.0,2.5,22.0,683.0,589.61,448.97
2016,8,2,14,45,675.5,202.0,2.55,22.0,724.5,600.04,459.06
2016,8,2,15,0,884.0,100.0,2.6,22.0,766.0,591.74,453.54
2016,8,2,15,15,626.0,188.0,2.6,22.0,647.0,486.52,372.03
2016,8,2,15,30,368.0,276.0,2.6,22.0,528.0,408.63,311.73
2016,8,2,15,45,326.5,264.5,2.65,22.0,477.0,357.94,272.42
2016,8,2,16,0,285.0,253.0,2.7,22.0,426.0,311.54,235.99
2016,8,2,16,15,275.0,232.0,2.7,21.5,387.5,271.15,203.76
2016,8,2,16,30,265.0,211.0,2.7,21.0,349.0,232.04,172.25
2016,8,2,16,45,495.0,145.5,2.75,20.5,370.0,195.51,132.97
2016,8,2,17,0,725.0,80.0,2.8,20.0,391.0,139.15,78.78
2016,8,2,17,15,687.5,75.0,2.8,19.5,339.0,83.46,44.76
2016,8,2,17,30,650.0,70.0,2.8,19.0,287.0,47.17,35.88
2016,8,2,17,45,591.0,64.5,2.85,18.5,235.5,45.16,34.2
2016,8,2,18,0,532.0,59.0,2.9,18.0,184.0,43.1,32.32
2016,8,2,18,15,449.0,50.0,2.85,17.5,138.0,37.82,27.42
2016,8,2,18,30,366.0,41.0,2.8,17.0,92.0,32.29,22.05
2016,8,2,18,45,233.0,28.5,2.8,16.5,56.0,22.99,11.86
2016,8,2,19,0,100.0,16.0,2.8,16.0,20.0,15.25,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,48.5,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,97.0,13.0,1.2,14.0,16.0,32.54,0.0
2016,8,3,5,45,229.0,26.0,1.15,14.5,51.0,102.08,58.62
2016,8,3,6,0,361.0,39.0,1.1,15.0,86.0,173.92,127.67
2016,8,3,6,15,445.5,48.0,0.95,15.5,132.0,237.48,183.53
2016,8,3,6,30,530.0,57.0,0.8,16.0,178.0,310.06,245.29
2016,8,3,6,45,265.0,69.0,0.65,16.5,129.5,219.11,176.18
2016,8,3,7,0,0.0,81.0,0.5,17.0,81.0,76.63,58.75
2016,8,3,7,15,25.5,122.5,0.45,17.5,133.5,139.79,111.34
2016,8,3,7,30,51.0,164.0,0.4,18.0,186.0,202.4,161.33
2016,8,3,7,45,30.5,168.0,0.4,18.5,182.0,192.88,152.26
2016,8,3,8,0,10.0,172.0,0.4,19.0,178.0,173.97,136.06
2016,8,3,8,15,20.0,200.0,0.45,19.5,212.0,210.09,164.14
2016,8,3,8,30,30.0,228.0,0.5,20.0,246.0,257.48,200.01
2016,8,3,8,45,43.0,257.0,0.6,20.5,285.0,299.83,231.5
2016,8,3,9,0,56.0,286.0,0.7,21.0,324.0,342.82,262.95
2016,8,3,9,15,53.0,301.5,0.8,21.5,339.5,356.87,272.11
2016,8,3,9,30,50.0,317.0,0.9,22.0,355.0,370.53,281.13
2016,8,3,9,45,479.0,208.5,1.05,22.5,594.5,701.25,528.4
2016,8,3,10,0,908.0,100.0,1.2,23.0,834.0,1000.7,722.74
2016,8,3,10,15,556.0,258.5,1.3,23.0,713.0,844.77,617.26
2016,8,3,10,30,204.0,417.0,1.4,23.0,592.0,641.02,471.74
2016,8,3,10,45,160.5,427.5,1.55,23.5,567.5,607.32,448.52
2016,8,3,11,0,117.0,438.0,1.7,24.0,543.0,572.32,422.55
2016,8,3,11,15,272.5,408.5,1.85,24.0,658.5,706.58,520.81
2016,8,3,11,30,428.0,379.0,2.0,24.0,774.0,836.58,611.81
2016,8,3,11,45,373.5,409.0,2.15,24.0,755.5,796.43,583.12
2016,8,3,12,0,319.0,439.0,2.3,24.0,737.0,764.78,561.11
2016,8,3,12,15,289.5,447.5,2.4,23.5,718.0,735.09,541.89
2016,8,3,12,30,260.0,456.0,2.5,23.0,699.0,704.99,522.08
2016,8,3,12,45,177.0,451.0,2.65,23.0,616.5,606.13,452.03
2016,8,3,13,0,94.0,446.0,2.8,23.0,534.0,512.48,384.1
2016,8,3,13,15,196.0,434.0,2.85,23.0,612.0,587.43,441.47
2016,8,3,13,30,298.0,422.0,2.9,23.0,690.0,652.9,490.08
2016,8,3,13,45,311.0,406.5,3.0,23.0,680.0,632.55,476.15
2016,8,3,14,0,324.0,391.0,3.1,23.0,670.0,610.59,461.37
2016,8,3,14,15,260.5,389.5,3.15,22.5,609.0,545.62,414.49
2016,8,3,14,30,197.0,388.0,3.2,22.0,548.0,485.51,370.6
2016,8,3,14,45,147.0,366.5,3.3,21.5,483.5,422.35,324.24
2016,8,3,15,0,97.0,345.0,3.4,21.0,419.0,365.53,281.92
2016,8,3,15,15,72.0,313.5,3.4,20.5,366.5,317.49,245.99
2016,8,3,15,30,47.0,282.0,3.4,20.0,314.0,272.55,212.01
2016,8,3,15,45,36.5,253.5,3.45,20.0,277.5,239.09,186.3
2016,8,3,16,0,26.0,225.0,3.5,20.0,241.0,211.33,164.91
2016,8,3,16,15,13.0,180.5,3.5,19.5,188.5,166.83,130.37
2016,8,3,16,30,0.0,136.0,3.5,19.0,136.0,124.05,96.8
2016,8,3,16,45,0.0,120.0,3.55,19.0,120.0,109.47,85.25
2016,8,3,17,0,0.0,104.0,3.6,19.0,104.0,95.0,73.61
2016,8,3,17,15,0.0,90.0,3.55,18.5,90.0,82.32,63.44
2016,8,3,17,30,0.0,76.0,3.5,18.0,76.0,69.77,55.86
2016,8,3,17,45,0.0,62.5,3.5,17.5,62.5,57.75,45.41
2016,8,3,18,0,0.0,49.0,3.5,17.0,49.0,45.55,34.58
2016,8,3,18,15,199.5,44.0,3.35,16.5,70.5,32.7,23.04
2016,8,3,18,30,399.0,39.0,3.2,16.0,92.0,30.62,20.65
2016,8,3,18,45,262.5,27.0,3.1,15.5,55.5,21.73,10.5
2016,8,3,19,0,126.0,15.0,3.0,15.0,19.0,14.3,0.0
2016,8,3,19,15,63.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.5,2.6,13.0,7.5,0.0,0.0
2016,8,4,5,30,96.0,13.0,2.7,13.0,15.0,32.27,0.0
2016,8,4,5,45,233.0,25.5,2.8,13.5,50.0,101.97,56.49
2016,8,4,6,0,370.0,38.0,2.9,14.0,85.0,175.64,129.53
2016,8,4,6,15,454.5,47.0,2.9,14.5,131.5,239.64,187.1
2016,8,4,6,30,539.0,56.0,2.9,15.0,178.0,312.68,251.23
2016,8,4,6,45,269.5,48.5,2.95,15.5,109.5,196.12,160.24
2016,8,4,7,0,0.0,41.0,3.0,16.0,41.0,38.07,26.76
2016,8,4,7,15,0.0,52.5,2.95,16.0,52.5,48.79,35.87
2016,8,4,7,30,0.0,64.0,2.9,16.0,64.0,59.53,44.81
2016,8,4,7,45,0.0,80.0,2.9,16.5,80.0,74.48,57.07
2016,8,4,8,0,0.0,96.0,2.9,17.0,96.0,89.83,69.47
2016,8,4,8,15,0.0,101.5,2.95,17.0,101.5,95.03,73.51
2016,8,4,8,30,0.0,107.0,3.0,17.0,107.0,100.26,77.56
2016,8,4,8,45,0.0,133.5,3.05,17.5,133.5,126.01,98.13
2016,8,4,9,0,0.0,160.0,3.1,18.0,160.0,151.89,118.5
2016,8,4,9,15,3.0,178.5,3.15,18.0,181.0,172.64,134.89
2016,8,4,9,30,6.0,197.0,3.2,18.0,202.0,193.54,151.31
2016,8,4,9,45,10.5,229.5,3.3,18.5,238.5,229.94,179.52
2016,8,4,10,0,15.0,262.0,3.4,19.0,275.0,266.53,207.46
2016,8,4,10,15,13.0,252.0,3.4,19.0,263.5,254.26,197.47
2016,8,4,10,30,11.0,242.0,3.4,19.0,252.0,242.09,187.72
2016,8,4,10,45,12.0,255.5,3.45,19.0,266.5,256.1,198.45
2016,8,4,11,0,13.0,269.0,3.5,19.0,281.0,270.02,209.01
2016,8,4,11,15,36.5,344.5,3.5,19.0,378.5,379.31,292.97
2016,8,4,11,30,60.0,420.0,3.5,19.0,476.0,478.78,367.16
2016,8,4,11,45,62.5,421.0,3.55,19.0,479.5,479.45,367.23
2016,8,4,12,0,65.0,422.0,3.6,19.0,483.0,479.73,367.49
2016,8,4,12,15,50.5,405.5,3.6,19.0,453.5,445.64,341.7
2016,8,4,12,30,36.0,389.0,3.6,19.0,424.0,412.16,316.38
2016,8,4,12,45,32.0,373.5,3.6,19.0,404.0,390.1,299.91
2016,8,4,13,0,28.0,358.0,3.6,19.0,384.0,368.37,283.62
2016,8,4,13,15,31.5,363.0,3.6,19.0,392.0,373.13,287.51
2016,8,4,13,30,35.0,368.0,3.6,19.0,400.0,377.38,290.95
2016,8,4,13,45,34.5,357.5,3.6,19.0,388.5,363.4,280.58
2016,8,4,14,0,34.0,347.0,3.6,19.0,377.0,349.49,270.3
2016,8,4,14,15,27.0,318.5,3.6,18.5,342.0,314.63,244.33
2016,8,4,14,30,20.0,290.0,3.6,18.0,307.0,281.09,219.13
2016,8,4,14,45,18.5,273.5,3.65,18.0,288.5,263.17,205.58
2016,8,4,15,0,17.0,257.0,3.7,18.0,270.0,245.49,192.09
2016,8,4,15,15,13.5,235.0,3.7,18.0,245.0,222.14,174.04
2016,8,4,15,30,10.0,213.0,3.7,18.0,220.0,199.33,156.32
2016,8,4,15,45,38.5,233.5,3.7,18.0,257.0,223.19,175.42
2016,8,4,16,0,67.0,254.0,3.7,18.0,294.0,244.5,191.91
2016,8,4,16,15,37.5,211.5,3.7,17.5,233.5,195.13,153.51
2016,8,4,16,30,8.0,169.0,3.7,17.0,173.0,153.68,121.5
2016,8,4,16,45,4.0,122.0,3.7,16.5,124.0,111.79,87.82
2016,8,4,17,0,0.0,75.0,3.7,16.0,75.0,69.8,53.4
2016,8,4,17,15,0.0,65.0,3.65,15.5,65.0,60.46,45.8
2016,8,4,17,30,0.0,55.0,3.6,15.0,55.0,51.12,40.03
2016,8,4,17,45,283.5,53.0,3.6,15.0,118.5,37.61,27.98
2016,8,4,18,0,567.0,51.0,3.6,15.0,182.0,36.72,27.04
2016,8,4,18,15,486.5,43.5,3.5,14.5,135.5,32.45,23.0
2016,8,4,18,30,406.0,36.0,3.4,14.0,89.0,28.0,18.52
2016,8,4,18,45,273.5,24.5,3.3,13.5,53.0,19.5,8.44
2016,8,4,19,0,141.0,13.0,3.2,13.0,17.0,12.39,0.0
2016,8,4,19,15,70.5,6.5,3.15,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,84.0,12.0,2.3,14.0,14.0,28.77,0.0
2016,8,5,5,45,216.0,25.0,2.4,14.0,48.0,96.32,50.52
2016,8,5,6,0,348.0,38.0,2.5,14.0,82.0,168.4,123.78
2016,8,5,6,15,433.5,47.5,2.45,14.0,128.0,232.08,181.21
2016,8,5,6,30,519.0,57.0,2.4,14.0,174.0,304.96,245.48
2016,8,5,6,45,259.5,53.5,2.4,14.5,112.0,197.53,161.69
2016,8,5,7,0,0.0,50.0,2.4,15.0,50.0,46.46,34.0
2016,8,5,7,15,0.0,74.5,2.35,15.0,74.5,69.53,53.59
2016,8,5,7,30,0.0,99.0,2.3,15.0,99.0,93.56,73.62
2016,8,5,7,45,3.0,131.5,2.25,15.5,133.0,127.99,101.87
2016,8,5,8,0,6.0,164.0,2.2,16.0,167.0,162.89,129.92
2016,8,5,8,15,3.0,160.5,2.15,16.0,162.0,156.24,123.91
2016,8,5,8,30,0.0,157.0,2.1,16.0,157.0,149.73,118.12
2016,8,5,8,45,1.0,164.0,2.05,16.5,165.0,157.11,123.55
2016,8,5,9,0,2.0,171.0,2.0,17.0,173.0,164.6,128.99
2016,8,5,9,15,4.0,183.0,2.0,17.0,186.5,178.05,139.47
2016,8,5,9,30,6.0,195.0,2.0,17.0,200.0,191.59,149.96
2016,8,5,9,45,6.5,200.5,2.0,17.5,206.0,197.33,153.88
2016,8,5,10,0,7.0,206.0,2.0,18.0,212.0,203.07,157.83
2016,8,5,10,15,10.0,232.5,2.0,18.5,241.5,232.0,179.89
2016,8,5,10,30,13.0,259.0,2.0,19.0,271.0,260.94,201.61
2016,8,5,10,45,17.5,292.5,2.0,19.5,309.0,298.3,229.48
2016,8,5,11,0,22.0,326.0,2.0,20.0,347.0,335.56,256.83
2016,8,5,11,15,114.5,390.5,2.05,20.0,496.5,517.55,393.61
2016,8,5,11,30,207.0,455.0,2.1,20.0,646.0,673.87,505.35
2016,8,5,11,45,254.0,449.0,2.15,20.5,684.5,719.29,535.92
2016,8,5,12,0,301.0,443.0,2.2,21.0,723.0,751.57,558.15
2016,8,5,12,15,260.0,452.5,2.25,21.0,695.0,712.06,529.7
2016,8,5,12,30,219.0,462.0,2.3,21.0,667.0,665.18,496.56
2016,8,5,12,45,201.0,460.0,2.4,21.0,646.5,637.23,477.33
2016,8,5,13,0,183.0,458.0,2.5,21.0,626.0,609.4,457.85
2016,8,5,13,15,218.5,444.5,2.55,21.0,642.0,616.91,464.73
2016,8,5,13,30,254.0,431.0,2.6,21.0,658.0,625.13,471.74
2016,8,5,13,45,566.5,277.5,2.65,21.0,767.0,716.61,545.06
2016,8,5,14,0,879.0,124.0,2.7,21.0,876.0,777.77,592.79
2016,8,5,14,15,871.0,122.5,2.75,20.5,846.5,731.52,561.61
2016,8,5,14,30,863.0,121.0,2.8,20.0,817.0,683.7,527.69
2016,8,5,14,45,847.5,121.5,2.9,20.0,779.5,631.74,488.83
2016,8,5,15,0,832.0,122.0,3.0,20.0,742.0,578.06,447.57
2016,8,5,15,15,818.0,119.5,3.0,19.5,701.0,523.01,404.57
2016,8,5,15,30,804.0,117.0,3.0,19.0,660.0,468.03,360.14
2016,8,5,15,45,780.5,115.5,3.0,19.0,613.5,410.5,311.79
2016,8,5,16,0,757.0,114.0,3.0,19.0,567.0,354.63,263.63
2016,8,5,16,15,476.0,165.0,3.0,18.5,441.5,268.68,198.65
2016,8,5,16,30,195.0,216.0,3.0,18.0,316.0,223.26,169.88
2016,8,5,16,45,415.0,157.5,3.05,18.0,341.0,189.3,132.7
2016,8,5,17,0,635.0,99.0,3.1,18.0,366.0,136.89,81.83
2016,8,5,17,15,592.0,92.5,3.1,17.5,315.0,89.27,54.26
2016,8,5,17,30,549.0,86.0,3.1,17.0,264.0,60.32,47.78
2016,8,5,17,45,485.5,77.5,3.1,16.5,214.5,56.48,44.47
2016,8,5,18,0,422.0,69.0,3.1,16.0,165.0,51.19,39.67
2016,8,5,18,15,337.5,57.0,3.0,15.5,121.0,43.2,32.27
2016,8,5,18,30,253.0,45.0,2.9,15.0,77.0,34.87,24.23
2016,8,5,18,45,146.0,28.5,2.85,15.0,45.0,22.42,9.71
2016,8,5,19,0,39.0,12.0,2.8,15.0,13.0,11.44,0.0
2016,8,5,19,15,19.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,22.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,8,6,5,30,44.0,11.0,2.4,13.0,12.0,19.54,0.0
2016,8,6,5,45,164.0,26.0,2.5,13.5,44.0,82.49,40.46
2016,8,6,6,0,284.0,41.0,2.6,14.0,76.0,150.15,110.2
2016,8,6,6,15,372.0,52.0,2.55,14.0,120.5,213.36,166.71
2016,8,6,6,30,460.0,63.0,2.5,14.0,165.0,285.68,230.21
2016,8,6,6,45,518.5,71.5,2.5,14.5,214.5,349.96,285.93
2016,8,6,7,0,577.0,80.0,2.5,15.0,264.0,419.51,344.15
2016,8,6,7,15,288.5,77.5,2.45,15.5,169.5,269.87,223.11
2016,8,6,7,30,0.0,75.0,2.4,16.0,75.0,69.8,53.26
2016,8,6,7,45,0.0,83.5,2.4,16.5,83.5,77.82,59.86
2016,8,6,8,0,0.0,92.0,2.4,17.0,92.0,85.94,66.26
2016,8,6,8,15,0.0,105.5,2.35,17.0,105.5,98.96,76.75
2016,8,6,8,30,0.0,119.0,2.3,17.0,119.0,112.0,87.16
2016,8,6,8,45,0.0,129.0,2.3,17.5,129.0,121.62,94.52
2016,8,6,9,0,0.0,139.0,2.3,18.0,139.0,131.25,101.82
2016,8,6,9,15,1.5,157.5,2.3,18.0,159.0,150.59,117.12
2016,8,6,9,30,3.0,176.0,2.3,18.0,179.0,170.02,132.36
2016,8,6,9,45,6.5,202.0,2.3,18.5,207.5,198.85,154.68
2016,8,6,10,0,10.0,228.0,2.3,19.0,236.0,227.81,176.78
2016,8,6,10,15,10.5,234.0,2.3,19.0,243.0,234.01,181.26
2016,8,6,10,30,11.0,240.0,2.3,19.0,250.0,240.19,185.79
2016,8,6,10,45,12.5,255.0,2.35,19.5,266.0,256.19,197.6
2016,8,6,11,0,14.0,270.0,2.4,20.0,282.0,272.09,209.21
2016,8,6,11,15,27.5,330.5,2.4,20.0,355.0,356.09,272.9
2016,8,6,11,30,41.0,391.0,2.4,20.0,428.0,430.11,327.56
2016,8,6,11,45,38.5,388.5,2.45,20.0,423.5,422.68,321.59
2016,8,6,12,0,36.0,386.0,2.5,20.0,419.0,415.13,315.96
2016,8,6,12,15,38.5,392.0,2.5,20.0,428.0,420.81,320.2
2016,8,6,12,30,41.0,398.0,2.5,20.0,437.0,426.04,324.09
2016,8,6,12,45,68.0,421.0,2.55,20.0,484.0,470.0,357.31
2016,8,6,13,0,95.0,444.0,2.6,20.0,531.0,511.74,388.39
2016,8,6,13,15,65.5,406.0,2.65,20.0,465.5,443.77,338.05
2016,8,6,13,30,36.0,368.0,2.7,20.0,400.0,378.36,289.33
2016,8,6,13,45,52.0,379.0,2.75,20.0,424.0,397.42,304.54
2016,8,6,14,0,68.0,390.0,2.8,20.0,448.0,414.67,317.97
2016,8,6,14,15,59.5,368.5,2.85,19.5,418.5,383.14,295.08
2016,8,6,14,30,51.0,347.0,2.9,19.0,389.0,352.59,272.86
2016,8,6,14,45,101.5,348.5,3.0,19.0,426.0,379.22,294.4
2016,8,6,15,0,152.0,350.0,3.1,19.0,463.0,398.93,309.92
2016,8,6,15,15,107.5,319.5,3.15,18.5,397.5,340.26,265.34
2016,8,6,15,30,63.0,289.0,3.2,18.0,332.0,285.4,223.54
2016,8,6,15,45,57.0,266.5,3.3,18.0,303.5,257.63,202.13
2016,8,6,16,0,51.0,244.0,3.4,18.0,275.0,230.77,181.17
2016,8,6,16,15,37.5,215.5,3.5,17.5,237.0,198.03,155.86
2016,8,6,16,30,24.0,187.0,3.6,17.0,199.0,171.84,135.72
2016,8,6,16,45,83.5,178.5,3.7,17.0,214.5,165.51,128.34
2016,8,6,17,0,143.0,170.0,3.8,17.0,230.0,151.18,114.67
2016,8,6,17,15,131.0,149.0,3.8,16.5,198.5,122.46,94.16
2016,8,6,17,30,119.0,128.0,3.8,16.0,167.0,99.93,82.79
2016,8,6,17,45,309.0,93.5,3.85,15.5,169.0,67.9,54.71
2016,8,6,18,0,499.0,59.0,3.9,15.0,171.0,43.76,33.23
2016,8,6,18,15,411.0,49.0,3.85,14.5,125.5,37.6,27.46
2016,8,6,18,30,323.0,39.0,3.8,14.0,80.0,31.13,21.04
2016,8,6,18,45,191.5,25.0,3.75,14.0,46.5,19.64,6.99
2016,8,6,19,0,60.0,11.0,3.7,14.0,13.0,10.48,0.0
2016,8,6,19,15,30.0,5.5,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.0,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,88.0,11.0,2.9,13.0,13.0,28.53,0.0
2016,8,7,5,45,235.0,23.0,3.0,13.5,47.0,98.04,44.48
2016,8,7,6,0,382.0,35.0,3.1,14.0,81.0,175.94,128.35
2016,8,7,6,15,470.0,43.5,3.0,14.0,127.5,241.17,187.94
2016,8,7,6,30,558.0,52.0,2.9,14.0,174.0,315.9,254.27
2016,8,7,6,45,279.0,71.5,2.85,14.5,132.5,229.21,187.76
2016,8,7,7,0,0.0,91.0,2.8,15.0,91.0,87.32,68.52
2016,8,7,7,15,0.0,108.5,2.65,15.5,108.5,104.4,82.76
2016,8,7,7,30,0.0,126.0,2.5,16.0,126.0,121.46,96.53
2016,8,7,7,45,0.0,137.0,2.45,16.5,137.0,131.74,104.48
2016,8,7,8,0,0.0,148.0,2.4,17.0,148.0,142.1,112.37
2016,8,7,8,15,9.0,179.0,2.3,17.0,184.5,180.07,143.04
2016,8,7,8,30,18.0,210.0,2.2,17.0,221.0,218.79,173.77
2016,8,7,8,45,26.5,237.5,2.1,17.5,255.0,254.04,200.88
2016,8,7,9,0,35.0,265.0,2.0,18.0,289.0,301.97,237.27
2016,8,7,9,15,50.5,295.5,1.9,18.5,332.0,348.83,272.27
2016,8,7,9,30,66.0,326.0,1.8,19.0,375.0,396.21,306.87
2016,8,7,9,45,91.5,353.5,1.75,19.5,425.0,450.17,346.04
2016,8,7,10,0,117.0,381.0,1.7,20.0,475.0,518.01,394.16
2016,8,7,10,15,118.5,396.0,1.75,20.0,494.5,535.21,405.59
2016,8,7,10,30,120.0,411.0,1.8,20.0,514.0,551.76,416.9
2016,8,7,10,45,278.5,384.5,1.85,20.5,630.5,693.74,520.81
2016,8,7,11,0,437.0,358.0,1.9,21.0,747.0,834.44,618.44
2016,8,7,11,15,693.0,230.0,1.95,21.0,858.5,959.13,706.53
2016,8,7,11,30,949.0,102.0,2.0,21.0,970.0,1061.46,771.28
2016,8,7,11,45,952.0,101.5,2.1,21.5,978.5,1053.97,764.85
2016,8,7,12,0,955.0,101.0,2.2,22.0,987.0,1042.77,757.39
2016,8,7,12,15,955.0,101.0,2.25,22.0,987.0,1025.5,746.97
2016,8,7,12,30,955.0,101.0,2.3,22.0,987.0,1004.7,734.36
2016,8,7,12,45,954.5,100.0,2.35,22.0,980.0,979.0,718.57
2016,8,7,13,0,954.0,99.0,2.4,22.0,973.0,950.01,700.6
2016,8,7,13,15,951.5,98.5,2.45,22.0,957.5,916.6,679.61
2016,8,7,13,30,949.0,98.0,2.5,22.0,942.0,880.26,656.51
2016,8,7,13,45,945.5,96.5,2.55,22.0,920.0,839.39,630.11
2016,8,7,14,0,942.0,95.0,2.6,22.0,898.0,796.01,601.7
2016,8,7,14,15,935.5,94.0,2.65,22.0,868.0,748.66,570.15
2016,8,7,14,30,929.0,93.0,2.7,22.0,838.0,699.43,535.29
2016,8,7,14,45,920.5,91.5,2.75,22.0,802.5,646.87,496.19
2016,8,7,15,0,912.0,90.0,2.8,22.0,767.0,593.09,454.99
2016,8,7,15,15,900.5,88.5,2.8,21.5,725.0,536.82,411.24
2016,8,7,15,30,889.0,87.0,2.8,21.0,683.0,480.14,365.56
2016,8,7,15,45,873.0,85.0,2.8,21.0,637.0,421.08,315.89
2016,8,7,16,0,857.0,83.0,2.8,21.0,591.0,362.62,265.33
2016,8,7,16,15,836.5,80.0,2.8,20.5,541.0,298.37,209.88
2016,8,7,16,30,816.0,77.0,2.8,20.0,491.0,240.0,158.81
2016,8,7,16,45,787.0,74.0,2.8,20.0,438.5,182.25,110.05
2016,8,7,17,0,758.0,71.0,2.8,20.0,386.0,127.74,69.04
2016,8,7,17,15,719.5,67.0,2.75,19.5,333.0,75.5,40.65
2016,8,7,17,30,681.0,63.0,2.7,19.0,280.0,46.84,35.6
2016,8,7,17,45,622.0,57.5,2.7,18.5,228.0,40.35,29.95
2016,8,7,18,0,563.0,52.0,2.7,18.0,176.0,38.01,27.78
2016,8,7,18,15,474.5,43.5,2.65,17.5,129.0,32.91,23.0
2016,8,7,18,30,386.0,35.0,2.6,17.0,82.0,27.58,17.66
2016,8,7,18,45,235.0,23.0,2.55,16.5,47.5,18.53,5.12
2016,8,7,19,0,84.0,11.0,2.5,16.0,13.0,10.48,0.0
2016,8,7,19,15,42.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,39.0,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,78.0,10.0,2.2,13.0,11.0,25.48,0.0
2016,8,8,5,45,220.5,22.0,2.25,14.0,44.0,92.62,37.41
2016,8,8,6,0,363.0,34.0,2.3,15.0,77.0,168.71,121.94
2016,8,8,6,15,451.0,42.5,2.15,15.0,122.5,232.76,180.12
2016,8,8,6,30,539.0,51.0,2.0,15.0,168.0,306.39,244.82
2016,8,8,6,45,593.0,57.5,1.9,15.5,218.0,370.13,299.91
2016,8,8,7,0,647.0,64.0,1.8,16.0,268.0,438.67,356.64
2016,8,8,7,15,324.5,98.5,1.7,16.5,201.5,316.33,258.55
2016,8,8,7,30,2.0,133.0,1.6,17.0,135.0,130.22,102.85
2016,8,8,7,45,7.0,152.5,1.55,18.0,156.5,152.87,121.11
2016,8,8,8,0,12.0,172.0,1.5,19.0,178.0,175.94,138.87
2016,8,8,8,15,20.5,197.5,1.5,19.0,209.0,208.41,164.45
2016,8,8,8,30,29.0,223.0,1.5,19.0,240.0,252.04,198.35
2016,8,8,8,45,41.0,252.0,1.5,19.5,278.5,293.59,229.72
2016,8,8,9,0,53.0,281.0,1.5,20.0,317.0,335.72,260.9
2016,8,8,9,15,116.5,314.0,1.55,20.5,398.5,442.4,341.23
2016,8,8,9,30,180.0,347.0,1.6,21.0,480.0,539.34,411.44
2016,8,8,9,45,252.5,351.5,1.7,21.5,548.0,628.79,475.08
2016,8,8,10,0,325.0,356.0,1.8,22.0,616.0,706.84,529.41
2016,8,8,10,15,330.5,369.0,1.9,22.0,642.0,728.88,543.76
2016,8,8,10,30,336.0,382.0,2.0,22.0,668.0,749.46,557.59
2016,8,8,10,45,632.5,241.0,2.15,22.5,796.0,913.82,676.72
2016,8,8,11,0,929.0,100.0,2.3,23.0,924.0,1047.79,761.96
2016,8,8,11,15,932.5,100.5,2.4,23.0,939.5,1049.35,762.08
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,1047.19,761.36
2016,8,8,11,45,936.5,102.0,2.65,23.0,963.0,1038.87,757.29
2016,8,8,12,0,937.0,103.0,2.8,23.0,971.0,1026.9,750.91
2016,8,8,12,15,937.5,103.0,2.9,23.0,971.0,1010.34,741.09
2016,8,8,12,30,938.0,103.0,3.0,23.0,971.0,990.28,729.02
2016,8,8,12,45,937.5,102.0,3.15,23.0,964.0,964.91,713.78
2016,8,8,13,0,937.0,101.0,3.3,23.0,957.0,936.3,696.25
2016,8,8,13,15,934.0,100.5,3.35,22.5,942.0,902.9,675.99
2016,8,8,13,30,931.0,100.0,3.4,22.0,927.0,866.66,653.57
2016,8,8,13,45,928.0,98.5,3.5,22.0,904.5,826.76,627.38
2016,8,8,14,0,925.0,97.0,3.6,22.0,882.0,784.36,599.14
2016,8,8,14,15,918.5,95.5,3.65,22.0,853.0,737.18,566.92
2016,8,8,14,30,912.0,94.0,3.7,22.0,824.0,688.17,531.31
2016,8,8,14,45,904.0,92.5,3.75,22.0,788.5,636.65,492.24
2016,8,8,15,0,896.0,91.0,3.8,22.0,753.0,583.89,451.11
2016,8,8,15,15,884.0,89.0,3.8,21.5,711.5,527.68,406.81
2016,8,8,15,30,872.0,87.0,3.8,21.0,670.0,471.15,360.72
2016,8,8,15,45,857.5,84.5,3.8,21.0,624.5,413.13,311.33
2016,8,8,16,0,843.0,82.0,3.8,21.0,579.0,355.58,261.04
2016,8,8,16,15,822.5,79.0,3.75,20.5,529.5,292.1,205.83
2016,8,8,16,30,802.0,76.0,3.7,20.0,480.0,234.53,155.18
2016,8,8,16,45,776.5,72.0,3.7,20.0,429.0,177.32,106.65
2016,8,8,17,0,751.0,68.0,3.7,20.0,378.0,122.93,65.7
2016,8,8,17,15,713.0,64.0,3.65,19.5,325.5,71.15,38.01
2016,8,8,17,30,675.0,60.0,3.6,19.0,273.0,44.4,33.47
2016,8,8,17,45,621.5,54.0,3.6,18.5,222.0,37.7,27.61
2016,8,8,18,0,568.0,48.0,3.6,18.0,171.0,34.81,24.94
2016,8,8,18,15,479.5,40.5,3.55,17.5,125.0,30.43,20.81
2016,8,8,18,30,391.0,33.0,3.5,17.0,79.0,25.9,16.13
2016,8,8,18,45,240.5,21.5,3.5,16.5,45.5,17.25,3.09
2016,8,8,19,0,90.0,10.0,3.5,16.0,12.0,9.53,0.0
2016,8,8,19,15,45.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,181.0,16.5,1.2,14.5,37.5,75.52,25.26
2016,8,9,6,0,362.0,33.0,1.2,15.0,75.0,167.23,120.04
2016,8,9,6,15,451.5,41.5,1.0,15.0,120.5,231.71,178.14
2016,8,9,6,30,541.0,50.0,0.8,15.0,166.0,305.97,242.22
2016,8,9,6,45,286.0,82.5,0.6,15.5,145.5,245.83,197.81
2016,8,9,7,0,31.0,115.0,0.4,16.0,125.0,136.49,108.59
2016,8,9,7,15,36.5,135.5,0.4,16.5,149.0,162.37,130.07
2016,8,9,7,30,42.0,156.0,0.4,17.0,173.0,188.68,150.79
2016,8,9,7,45,59.5,182.0,0.4,17.5,210.0,229.99,183.12
2016,8,9,8,0,77.0,208.0,0.4,18.0,247.0,272.63,215.63
2016,8,9,8,15,448.5,147.5,0.45,18.5,408.0,526.64,413.77
2016,8,9,8,30,820.0,87.0,0.5,19.0,569.0,779.18,588.76
2016,8,9,8,45,840.0,88.0,0.6,19.5,615.5,819.57,610.87
2016,8,9,9,0,860.0,89.0,0.7,20.0,662.0,864.57,638.88
2016,8,9,9,15,872.0,90.5,0.7,20.5,703.0,901.14,659.16
2016,8,9,9,30,884.0,92.0,0.7,21.0,744.0,935.23,677.67
2016,8,9,9,45,895.5,92.5,0.75,22.0,780.0,965.02,693.0
2016,8,9,10,0,907.0,93.0,0.8,23.0,816.0,991.89,706.43
2016,8,9,10,15,914.0,94.0,0.85,23.0,845.5,1011.75,718.25
2016,8,9,10,30,921.0,95.0,0.9,23.0,875.0,1028.21,728.17
2016,8,9,10,45,926.0,95.5,0.95,23.5,898.0,1038.6,733.1
2016,8,9,11,0,931.0,96.0,1.0,24.0,921.0,1045.35,735.99
2016,8,9,11,15,934.0,96.5,1.1,24.0,936.0,1046.4,737.99
2016,8,9,11,30,937.0,97.0,1.2,24.0,951.0,1043.74,737.84
2016,8,9,11,45,937.5,98.0,1.35,24.5,958.5,1035.4,733.7
2016,8,9,12,0,938.0,99.0,1.5,25.0,966.0,1023.42,727.25
2016,8,9,12,15,938.0,99.0,1.6,25.0,966.0,1006.34,718.2
2016,8,9,12,30,938.0,99.0,1.7,25.0,966.0,985.78,706.93
2016,8,9,12,45,933.5,100.5,1.85,25.0,957.0,959.21,692.35
2016,8,9,13,0,929.0,102.0,2.0,25.0,948.0,929.57,675.53
2016,8,9,13,15,926.0,101.5,2.1,25.0,933.0,896.34,655.56
2016,8,9,13,30,923.0,101.0,2.2,25.0,918.0,860.28,633.47
2016,8,9,13,45,917.0,101.0,2.35,25.0,895.5,819.68,608.38
2016,8,9,14,0,911.0,101.0,2.5,25.0,873.0,776.81,581.27
2016,8,9,14,15,904.0,99.5,2.55,24.5,843.5,729.77,551.26
2016,8,9,14,30,897.0,98.0,2.6,24.0,814.0,680.99,517.57
2016,8,9,14,45,587.5,214.5,2.65,24.0,675.0,553.48,421.11
2016,8,9,15,0,278.0,331.0,2.7,24.0,536.0,450.7,342.11
2016,8,9,15,15,565.0,212.0,2.7,23.5,598.5,471.46,359.23
2016,8,9,15,30,852.0,93.0,2.7,23.0,661.0,466.14,352.45
2016,8,9,15,45,834.5,91.0,2.7,23.0,615.0,408.37,303.96
2016,8,9,16,0,817.0,89.0,2.7,23.0,569.0,347.4,252.06
2016,8,9,16,15,796.0,86.0,2.65,22.5,520.0,289.34,201.97
2016,8,9,16,30,775.0,83.0,2.6,22.0,471.0,233.12,153.29
2016,8,9,16,45,743.5,80.0,2.6,22.0,419.5,177.38,107.02
2016,8,9,17,0,712.0,77.0,2.6,22.0,368.0,125.22,68.77
2016,8,9,17,15,672.0,72.0,2.55,21.0,316.0,70.35,38.8
2016,8,9,17,30,632.0,67.0,2.5,20.0,264.0,45.88,34.62
2016,8,9,17,45,567.0,61.0,2.5,19.5,213.0,43.4,32.47
2016,8,9,18,0,502.0,55.0,2.5,19.0,162.0,40.85,30.09
2016,8,9,18,15,410.0,45.5,2.45,18.5,117.0,35.01,24.62
2016,8,9,18,30,318.0,36.0,2.4,18.0,72.0,28.89,18.42
2016,8,9,18,45,159.0,18.0,2.4,17.5,36.0,14.06,0.06
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
