Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,149.0,17.5,2.05,14.5,34.5,68.0,17.77
2016,8,10,6,0,298.0,35.0,2.1,15.0,69.0,148.83,106.66
2016,8,10,6,15,389.0,45.0,2.0,15.0,113.0,212.03,163.82
2016,8,10,6,30,480.0,55.0,1.9,15.0,157.0,285.23,227.87
2016,8,10,6,45,536.0,63.0,1.8,15.5,206.5,348.61,282.57
2016,8,10,7,0,592.0,71.0,1.7,16.0,256.0,417.08,339.26
2016,8,10,7,15,634.5,77.0,1.6,16.5,307.0,479.88,389.22
2016,8,10,7,30,677.0,83.0,1.5,17.0,358.0,545.49,439.13
2016,8,10,7,45,708.0,87.0,1.45,17.5,409.0,603.2,481.32
2016,8,10,8,0,739.0,91.0,1.4,18.0,460.0,659.35,519.95
2016,8,10,8,15,762.0,94.5,1.4,18.5,509.0,711.75,554.36
2016,8,10,8,30,785.0,98.0,1.4,19.0,558.0,763.6,587.53
2016,8,10,8,45,804.5,100.5,1.4,19.5,604.0,810.45,616.49
2016,8,10,9,0,824.0,103.0,1.4,20.0,650.0,855.87,643.92
2016,8,10,9,15,837.5,105.0,1.45,20.0,691.0,886.2,662.76
2016,8,10,9,30,851.0,107.0,1.5,20.0,732.0,921.26,684.84
2016,8,10,9,45,863.0,108.0,1.55,20.5,768.5,951.24,702.09
2016,8,10,10,0,875.0,109.0,1.6,21.0,805.0,978.43,717.49
2016,8,10,10,15,883.0,110.0,1.65,21.0,834.5,998.66,729.81
2016,8,10,10,30,891.0,111.0,1.7,21.0,864.0,1015.61,740.18
2016,8,10,10,45,897.0,111.5,1.75,21.5,887.5,1026.61,745.45
2016,8,10,11,0,903.0,112.0,1.8,22.0,911.0,1034.1,748.65
2016,8,10,11,15,907.0,113.0,1.85,22.0,926.5,1036.5,750.23
2016,8,10,11,30,911.0,114.0,1.9,22.0,942.0,1035.28,749.67
2016,8,10,11,45,913.0,114.0,2.0,22.5,950.0,1027.39,744.23
2016,8,10,12,0,915.0,114.0,2.1,23.0,958.0,1015.93,736.64
2016,8,10,12,15,915.5,114.0,2.15,23.0,958.0,999.5,726.75
2016,8,10,12,30,916.0,114.0,2.2,23.0,958.0,979.65,714.74
2016,8,10,12,45,913.0,114.5,2.3,23.0,950.0,953.77,699.31
2016,8,10,13,0,910.0,115.0,2.4,23.0,942.0,924.82,681.77
2016,8,10,13,15,906.5,114.5,2.4,22.5,927.0,891.55,661.63
2016,8,10,13,30,903.0,114.0,2.4,22.0,912.0,855.56,639.48
2016,8,10,13,45,899.0,112.5,2.45,22.0,889.5,815.66,613.6
2016,8,10,14,0,895.0,111.0,2.5,22.0,867.0,773.4,585.82
2016,8,10,14,15,574.0,241.0,2.5,22.0,719.5,630.7,480.48
2016,8,10,14,30,253.0,371.0,2.5,22.0,572.0,506.42,385.04
2016,8,10,14,45,205.0,357.5,2.5,22.0,516.0,448.77,342.71
2016,8,10,15,0,157.0,344.0,2.5,22.0,460.0,395.92,303.13
2016,8,10,15,15,252.5,308.0,2.5,21.5,481.5,398.66,306.25
2016,8,10,15,30,348.0,272.0,2.5,21.0,503.0,392.46,300.95
2016,8,10,15,45,292.0,261.5,2.5,21.0,446.0,338.24,258.53
2016,8,10,16,0,236.0,251.0,2.5,21.0,389.0,293.41,223.54
2016,8,10,16,15,188.5,231.0,2.5,20.5,335.5,246.68,187.59
2016,8,10,16,30,141.0,211.0,2.5,20.0,282.0,205.63,156.41
2016,8,10,16,45,105.5,186.0,2.55,19.5,236.0,168.6,128.44
2016,8,10,17,0,70.0,161.0,2.6,19.0,190.0,140.93,108.45
2016,8,10,17,15,63.0,139.5,2.6,18.5,162.5,116.85,90.73
2016,8,10,17,30,56.0,118.0,2.6,18.0,135.0,97.32,79.82
2016,8,10,17,45,283.0,85.0,2.6,17.5,147.0,61.94,48.99
2016,8,10,18,0,510.0,52.0,2.6,17.0,159.0,38.44,28.2
2016,8,10,18,15,418.0,42.5,2.55,16.5,114.0,32.48,22.61
2016,8,10,18,30,326.0,33.0,2.5,16.0,69.0,26.22,16.21
2016,8,10,18,45,163.0,16.5,2.45,15.5,34.5,12.82,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,135.5,17.5,1.6,13.5,32.5,62.2,10.69
2016,8,11,6,0,271.0,35.0,1.7,14.0,65.0,140.17,100.22
2016,8,11,6,15,359.5,46.5,1.7,14.5,108.5,202.45,156.47
2016,8,11,6,30,448.0,58.0,1.7,15.0,152.0,274.6,219.19
2016,8,11,6,45,500.5,68.0,1.75,15.5,200.5,336.87,273.06
2016,8,11,7,0,553.0,78.0,1.8,16.0,249.0,403.93,328.99
2016,8,11,7,15,276.5,78.0,1.75,16.5,163.5,263.79,216.55
2016,8,11,7,30,0.0,78.0,1.7,17.0,78.0,72.74,55.48
2016,8,11,7,45,0.0,93.5,1.65,17.5,93.5,87.75,67.89
2016,8,11,8,0,0.0,109.0,1.6,18.0,109.0,102.79,79.86
2016,8,11,8,15,0.0,134.0,1.6,18.5,134.0,127.37,99.4
2016,8,11,8,30,0.0,159.0,1.6,19.0,159.0,152.04,118.66
2016,8,11,8,45,4.0,181.5,1.65,19.5,184.0,177.59,138.49
2016,8,11,9,0,8.0,204.0,1.7,20.0,209.0,203.41,158.25
2016,8,11,9,15,13.0,231.0,1.7,20.0,240.5,234.94,182.5
2016,8,11,9,30,18.0,258.0,1.7,20.0,272.0,266.68,206.62
2016,8,11,9,45,18.5,269.0,1.75,20.5,283.5,277.91,214.32
2016,8,11,10,0,19.0,280.0,1.8,21.0,295.0,289.09,222.03
2016,8,11,10,15,30.5,318.0,1.85,21.0,343.5,351.71,269.13
2016,8,11,10,30,42.0,356.0,1.9,21.0,392.0,402.45,306.45
2016,8,11,10,45,62.0,386.0,1.95,21.5,440.5,452.92,342.86
2016,8,11,11,0,82.0,416.0,2.0,22.0,489.0,502.98,378.33
2016,8,11,11,15,121.5,433.5,2.05,22.0,543.5,570.95,427.41
2016,8,11,11,30,161.0,451.0,2.1,22.0,598.0,624.92,465.9
2016,8,11,11,45,165.5,451.0,2.15,22.5,603.0,624.43,464.45
2016,8,11,12,0,170.0,451.0,2.2,23.0,608.0,623.03,462.8
2016,8,11,12,15,169.0,455.5,2.25,23.0,611.0,619.94,460.68
2016,8,11,12,30,168.0,460.0,2.3,23.0,614.0,615.96,458.0
2016,8,11,12,45,190.5,454.0,2.35,23.0,627.5,622.28,463.38
2016,8,11,13,0,213.0,448.0,2.4,23.0,641.0,626.73,467.39
2016,8,11,13,15,258.0,429.5,2.45,23.0,660.0,641.22,479.08
2016,8,11,13,30,303.0,411.0,2.5,23.0,679.0,646.42,484.15
2016,8,11,13,45,206.0,407.5,2.55,23.0,587.5,547.91,412.5
2016,8,11,14,0,109.0,404.0,2.6,23.0,496.0,458.1,346.17
2016,8,11,14,15,114.5,390.0,2.6,22.5,484.0,442.36,336.12
2016,8,11,14,30,120.0,376.0,2.6,22.0,472.0,423.85,323.5
2016,8,11,14,45,122.0,358.5,2.6,22.0,452.0,399.54,305.75
2016,8,11,15,0,124.0,341.0,2.6,22.0,432.0,375.02,287.62
2016,8,11,15,15,132.5,321.0,2.6,21.5,413.0,351.4,270.46
2016,8,11,15,30,141.0,301.0,2.6,21.0,394.0,326.91,252.18
2016,8,11,15,45,130.5,278.0,2.6,21.0,359.5,291.78,224.99
2016,8,11,16,0,120.0,255.0,2.6,21.0,325.0,258.03,198.64
2016,8,11,16,15,106.5,231.0,2.6,20.5,289.0,227.85,175.35
2016,8,11,16,30,93.0,207.0,2.6,20.0,253.0,196.23,150.84
2016,8,11,16,45,90.0,184.0,2.6,20.0,224.5,168.81,129.09
2016,8,11,17,0,87.0,161.0,2.6,20.0,196.0,142.05,108.32
2016,8,11,17,15,77.5,139.5,2.6,19.0,167.5,116.83,90.37
2016,8,11,17,30,68.0,118.0,2.6,18.0,139.0,97.17,79.7
2016,8,11,17,45,268.5,87.0,2.6,17.5,146.0,67.53,53.87
2016,8,11,18,0,469.0,56.0,2.6,17.0,153.0,42.1,31.38
2016,8,11,18,15,377.5,44.5,2.5,16.5,108.5,34.47,24.28
2016,8,11,18,30,286.0,33.0,2.4,16.0,64.0,26.39,16.16
2016,8,11,18,45,143.0,16.5,2.3,15.5,32.0,12.93,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.5,16.5,1.9,13.5,32.5,65.85,4.86
2016,8,12,6,0,297.0,33.0,2.0,14.0,65.0,146.38,103.94
2016,8,12,6,15,388.5,44.0,1.95,14.0,109.5,210.6,162.85
2016,8,12,6,30,480.0,55.0,1.9,14.0,154.0,285.04,228.29
2016,8,12,6,45,543.0,62.0,1.9,14.5,204.5,350.72,285.33
2016,8,12,7,0,606.0,69.0,1.9,15.0,255.0,422.18,345.08
2016,8,12,7,15,314.0,107.0,1.9,15.5,204.5,320.45,263.02
2016,8,12,7,30,22.0,145.0,1.9,16.0,154.0,156.42,125.4
2016,8,12,7,45,27.0,166.0,1.9,16.5,178.5,189.92,152.67
2016,8,12,8,0,32.0,187.0,1.9,17.0,203.0,216.37,173.27
2016,8,12,8,15,49.0,215.5,1.85,17.5,243.0,260.89,208.16
2016,8,12,8,30,66.0,244.0,1.8,18.0,283.0,306.54,243.11
2016,8,12,8,45,63.5,263.0,1.8,19.0,303.0,325.87,256.07
2016,8,12,9,0,61.0,282.0,1.8,20.0,323.0,344.8,268.61
2016,8,12,9,15,89.5,310.5,1.85,20.0,374.5,402.05,311.98
2016,8,12,9,30,118.0,339.0,1.9,20.0,426.0,473.69,364.88
2016,8,12,9,45,141.5,359.0,1.95,20.5,468.0,518.72,396.65
2016,8,12,10,0,165.0,379.0,2.0,21.0,510.0,563.9,428.19
2016,8,12,10,15,168.0,394.5,2.1,21.5,532.5,583.79,440.94
2016,8,12,10,30,171.0,410.0,2.2,22.0,555.0,602.85,453.22
2016,8,12,10,45,301.5,382.5,2.3,22.5,645.0,715.74,535.15
2016,8,12,11,0,432.0,355.0,2.4,23.0,735.0,826.99,612.7
2016,8,12,11,15,671.0,235.5,2.45,23.0,838.0,942.6,695.73
2016,8,12,11,30,910.0,116.0,2.5,23.0,941.0,1035.75,755.4
2016,8,12,11,45,912.5,116.0,2.6,23.0,948.5,1028.23,750.33
2016,8,12,12,0,915.0,116.0,2.7,23.0,956.0,1017.13,744.01
2016,8,12,12,15,915.0,116.0,2.75,23.0,956.0,1000.07,733.42
2016,8,12,12,30,915.0,116.0,2.8,23.0,956.0,979.6,720.69
2016,8,12,12,45,556.5,282.0,2.85,23.0,792.0,801.85,598.94
2016,8,12,13,0,198.0,448.0,2.9,23.0,628.0,613.48,458.53
2016,8,12,13,15,260.0,426.0,2.9,23.0,657.5,639.56,479.95
2016,8,12,13,30,322.0,404.0,2.9,23.0,687.0,655.22,492.56
2016,8,12,13,45,337.5,389.5,2.9,23.0,679.5,636.56,479.75
2016,8,12,14,0,353.0,375.0,2.9,23.0,672.0,615.95,465.59
2016,8,12,14,15,326.0,366.0,2.85,22.5,633.0,568.79,432.06
2016,8,12,14,30,299.0,357.0,2.8,22.0,594.0,523.33,399.41
2016,8,12,14,45,324.0,332.5,2.8,22.0,578.5,497.36,380.7
2016,8,12,15,0,349.0,308.0,2.8,22.0,563.0,468.67,359.27
2016,8,12,15,15,303.0,298.5,2.75,22.0,510.5,414.84,318.03
2016,8,12,15,30,257.0,289.0,2.7,22.0,458.0,365.5,279.97
2016,8,12,15,45,194.5,271.5,2.65,22.0,394.5,310.78,237.9
2016,8,12,16,0,132.0,254.0,2.6,22.0,331.0,260.84,199.76
2016,8,12,16,15,453.0,168.5,2.5,21.5,397.5,259.09,188.81
2016,8,12,16,30,774.0,83.0,2.4,21.0,464.0,227.93,149.31
2016,8,12,16,45,745.0,79.0,2.35,21.0,412.0,171.74,102.75
2016,8,12,17,0,716.0,75.0,2.3,21.0,360.0,118.88,64.6
2016,8,12,17,15,674.5,70.0,2.15,20.5,308.0,63.88,36.25
2016,8,12,17,30,633.0,65.0,2.0,20.0,256.0,44.83,33.71
2016,8,12,17,45,572.0,58.0,1.9,19.5,205.5,41.48,30.77
2016,8,12,18,0,511.0,51.0,1.8,19.0,155.0,37.96,27.5
2016,8,12,18,15,415.0,41.0,1.8,18.5,109.5,31.51,21.48
2016,8,12,18,30,319.0,31.0,1.8,18.0,64.0,24.71,14.42
2016,8,12,18,45,159.5,15.5,1.8,17.5,32.0,12.15,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,16.5,2.0,14.5,31.5,64.53,0.0
2016,8,13,6,0,290.0,33.0,2.1,15.0,63.0,144.09,101.21
2016,8,13,6,15,383.0,43.0,2.05,15.5,107.0,207.39,159.27
2016,8,13,6,30,476.0,53.0,2.0,16.0,151.0,281.02,223.38
2016,8,13,6,45,538.5,60.0,1.95,16.5,200.5,346.17,279.65
2016,8,13,7,0,601.0,67.0,1.9,17.0,250.0,417.08,338.56
2016,8,13,7,15,323.5,110.5,1.85,17.5,211.0,330.22,268.78
2016,8,13,7,30,46.0,154.0,1.8,18.0,172.0,189.85,152.01
2016,8,13,7,45,72.5,180.5,1.75,18.5,214.0,238.15,191.15
2016,8,13,8,0,99.0,207.0,1.7,19.0,256.0,288.57,230.51
2016,8,13,8,15,91.5,228.0,1.7,19.5,277.0,308.27,244.32
2016,8,13,8,30,84.0,249.0,1.7,20.0,298.0,327.09,257.29
2016,8,13,8,45,81.5,269.0,1.7,20.5,319.5,348.14,271.91
2016,8,13,9,0,79.0,289.0,1.7,21.0,341.0,368.73,285.95
2016,8,13,9,15,469.0,194.5,1.75,21.5,533.5,657.43,507.41
2016,8,13,9,30,859.0,100.0,1.8,22.0,726.0,920.74,685.83
2016,8,13,9,45,873.5,99.5,1.85,22.5,763.0,951.6,701.06
2016,8,13,10,0,888.0,99.0,1.9,23.0,800.0,979.73,717.01
2016,8,13,10,15,527.0,254.0,1.95,23.0,674.5,812.62,603.47
2016,8,13,10,30,166.0,409.0,2.0,23.0,549.0,597.04,444.73
2016,8,13,10,45,539.5,255.5,2.05,23.5,726.5,835.65,621.09
2016,8,13,11,0,913.0,102.0,2.1,24.0,904.0,1032.78,748.35
2016,8,13,11,15,597.0,267.0,2.15,24.0,795.0,900.45,659.13
2016,8,13,11,30,281.0,432.0,2.2,24.0,686.0,736.56,540.59
2016,8,13,11,45,242.5,443.5,2.3,24.5,664.0,703.73,517.64
2016,8,13,12,0,204.0,455.0,2.4,25.0,642.0,660.54,486.52
2016,8,13,12,15,190.0,456.0,2.45,25.0,630.5,640.79,472.88
2016,8,13,12,30,176.0,457.0,2.5,25.0,619.0,620.67,458.78
2016,8,13,12,45,133.0,445.0,2.55,25.0,566.5,561.1,416.26
2016,8,13,13,0,90.0,433.0,2.6,25.0,514.0,497.19,370.31
2016,8,13,13,15,488.5,275.5,2.65,25.0,704.5,694.76,522.15
2016,8,13,13,30,887.0,118.0,2.7,25.0,895.0,843.66,628.18
2016,8,13,13,45,884.5,115.5,2.75,25.0,873.5,804.3,601.1
2016,8,13,14,0,882.0,113.0,2.8,25.0,852.0,762.53,573.65
2016,8,13,14,15,875.0,111.5,2.8,24.5,822.5,716.32,543.24
2016,8,13,14,30,868.0,110.0,2.8,24.0,793.0,668.44,509.26
2016,8,13,14,45,861.0,106.5,2.85,24.0,758.0,617.28,471.16
2016,8,13,15,0,854.0,103.0,2.9,24.0,723.0,564.92,431.01
2016,8,13,15,15,616.5,181.0,2.9,23.5,615.5,466.51,355.58
2016,8,13,15,30,379.0,259.0,2.9,23.0,508.0,393.3,299.44
2016,8,13,15,45,307.5,252.5,2.9,23.0,445.0,335.11,254.37
2016,8,13,16,0,236.0,246.0,2.9,23.0,382.0,287.83,217.8
2016,8,13,16,15,495.5,165.0,2.9,22.5,417.5,266.49,192.63
2016,8,13,16,30,755.0,84.0,2.9,22.0,453.0,223.15,145.7
2016,8,13,16,45,727.5,79.5,2.9,22.0,402.5,167.88,100.11
2016,8,13,17,0,700.0,75.0,2.9,22.0,352.0,115.77,62.83
2016,8,13,17,15,658.0,70.0,2.8,21.5,300.0,61.74,35.62
2016,8,13,17,30,616.0,65.0,2.7,21.0,248.0,44.97,33.67
2016,8,13,17,45,555.5,57.5,2.65,20.5,198.5,41.21,30.38
2016,8,13,18,0,495.0,50.0,2.6,20.0,149.0,37.25,26.73
2016,8,13,18,15,397.0,40.5,2.6,19.5,104.5,31.23,21.08
2016,8,13,18,30,299.0,31.0,2.6,19.0,60.0,24.92,14.22
2016,8,13,18,45,149.5,15.5,2.6,18.5,30.0,12.28,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.1,14.5,31.0,64.9,0.0
2016,8,14,6,0,305.0,31.0,2.2,15.0,62.0,146.78,102.16
2016,8,14,6,15,400.5,41.0,2.15,15.0,106.5,211.69,162.6
2016,8,14,6,30,496.0,51.0,2.1,15.0,151.0,287.3,229.07
2016,8,14,6,45,557.0,58.0,2.1,15.5,201.5,352.75,286.07
2016,8,14,7,0,618.0,65.0,2.1,16.0,252.0,423.81,345.61
2016,8,14,7,15,309.0,77.5,2.1,16.5,171.0,282.65,232.5
2016,8,14,7,30,0.0,90.0,2.1,17.0,90.0,84.81,65.57
2016,8,14,7,45,2.5,124.0,2.1,18.0,125.5,120.52,94.87
2016,8,14,8,0,5.0,158.0,2.1,19.0,161.0,156.74,123.61
2016,8,14,8,15,24.0,194.5,2.1,19.5,208.5,208.69,165.03
2016,8,14,8,30,43.0,231.0,2.1,20.0,256.0,273.62,215.61
2016,8,14,8,45,34.0,238.5,2.1,20.5,259.5,273.87,214.24
2016,8,14,9,0,25.0,246.0,2.1,21.0,263.0,261.96,203.75
2016,8,14,9,15,48.5,284.5,2.1,21.5,319.5,336.37,260.46
2016,8,14,9,30,72.0,323.0,2.1,22.0,376.0,400.16,307.49
2016,8,14,9,45,105.0,349.5,2.15,22.5,430.5,460.35,351.4
2016,8,14,10,0,138.0,376.0,2.2,23.0,485.0,534.9,404.57
2016,8,14,10,15,139.0,391.5,2.2,23.0,505.0,552.44,415.91
2016,8,14,10,30,140.0,407.0,2.2,23.0,525.0,569.22,427.04
2016,8,14,10,45,117.0,413.0,2.25,23.5,513.0,550.88,412.0
2016,8,14,11,0,94.0,419.0,2.3,24.0,501.0,518.85,387.61
2016,8,14,11,15,125.5,433.5,2.35,24.0,545.5,575.61,428.7
2016,8,14,11,30,157.0,448.0,2.4,24.0,590.0,618.36,459.08
2016,8,14,11,45,164.0,452.5,2.45,24.0,602.0,624.99,463.58
2016,8,14,12,0,171.0,457.0,2.5,24.0,614.0,630.56,467.62
2016,8,14,12,15,528.5,293.0,2.55,24.0,776.5,817.94,608.12
2016,8,14,12,30,886.0,129.0,2.6,24.0,939.0,964.09,707.86
2016,8,14,12,45,546.5,287.0,2.65,24.5,785.5,796.1,590.26
2016,8,14,13,0,207.0,445.0,2.7,25.0,632.0,618.53,458.18
2016,8,14,13,15,539.0,287.0,2.75,24.5,761.0,748.47,560.56
2016,8,14,13,30,871.0,129.0,2.8,24.0,890.0,840.1,628.5
2016,8,14,13,45,529.0,267.5,2.85,24.0,726.0,674.15,508.61
2016,8,14,14,0,187.0,406.0,2.9,24.0,562.0,519.51,391.15
2016,8,14,14,15,514.0,265.0,2.95,24.0,673.0,608.01,462.91
2016,8,14,14,30,841.0,124.0,3.0,24.0,784.0,662.7,506.21
2016,8,14,14,45,830.5,122.0,3.05,24.0,748.5,611.19,467.05
2016,8,14,15,0,820.0,120.0,3.1,24.0,713.0,558.91,426.86
2016,8,14,15,15,538.5,203.0,3.15,23.5,583.5,446.06,340.68
2016,8,14,15,30,257.0,286.0,3.2,23.0,454.0,362.08,276.8
2016,8,14,15,45,271.5,261.0,3.25,22.5,427.0,327.84,250.11
2016,8,14,16,0,286.0,236.0,3.3,22.0,400.0,292.05,221.15
2016,8,14,16,15,272.5,215.5,3.3,21.5,360.0,250.96,188.03
2016,8,14,16,30,259.0,195.0,3.3,21.0,320.0,211.57,156.24
2016,8,14,16,45,454.0,141.0,3.35,21.0,330.5,173.54,116.93
2016,8,14,17,0,649.0,87.0,3.4,21.0,341.0,115.28,65.02
2016,8,14,17,15,604.0,80.5,3.3,20.0,290.0,67.17,42.22
2016,8,14,17,30,559.0,74.0,3.2,19.0,239.0,52.4,40.46
2016,8,14,17,45,497.0,65.0,3.15,18.5,190.0,47.71,36.32
2016,8,14,18,0,435.0,56.0,3.1,18.0,141.0,42.77,31.74
2016,8,14,18,15,336.5,44.0,3.0,17.5,98.0,34.66,24.16
2016,8,14,18,30,238.0,32.0,2.9,17.0,55.0,25.05,14.11
2016,8,14,18,45,119.0,16.0,2.85,16.5,27.5,12.65,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,161.0,15.5,2.15,12.5,31.5,66.69,0.0
2016,8,15,6,0,322.0,31.0,2.2,13.0,63.0,152.09,105.68
2016,8,15,6,15,421.5,41.0,2.15,13.5,109.0,219.45,169.21
2016,8,15,6,30,521.0,51.0,2.1,14.0,155.0,297.95,238.12
2016,8,15,6,45,585.0,57.5,2.1,14.5,206.5,365.66,297.26
2016,8,15,7,0,649.0,64.0,2.1,15.0,258.0,439.23,359.03
2016,8,15,7,15,324.5,86.0,2.05,15.5,183.0,302.19,249.02
2016,8,15,7,30,0.0,108.0,2.0,16.0,108.0,103.31,81.19
2016,8,15,7,45,0.0,117.0,2.0,16.5,117.0,111.65,88.0
2016,8,15,8,0,0.0,126.0,2.0,17.0,126.0,120.07,94.45
2016,8,15,8,15,0.0,132.5,1.95,17.5,132.5,126.03,98.78
2016,8,15,8,30,0.0,139.0,1.9,18.0,139.0,132.06,103.14
2016,8,15,8,45,7.0,181.0,1.85,18.5,186.0,179.88,141.2
2016,8,15,9,0,14.0,223.0,1.8,19.0,233.0,228.5,178.93
2016,8,15,9,15,17.5,243.0,1.8,19.0,256.0,251.7,196.51
2016,8,15,9,30,21.0,263.0,1.8,19.0,279.0,275.0,214.09
2016,8,15,9,45,27.0,288.5,1.85,19.5,309.5,319.31,247.21
2016,8,15,10,0,33.0,314.0,1.9,20.0,340.0,351.66,270.72
2016,8,15,10,15,65.5,355.5,1.95,20.5,410.0,427.31,327.01
2016,8,15,10,30,98.0,397.0,2.0,21.0,480.0,503.25,381.86
2016,8,15,10,45,87.0,402.5,2.1,21.5,477.5,496.48,375.21
2016,8,15,11,0,76.0,408.0,2.2,22.0,475.0,489.24,368.8
2016,8,15,11,15,99.5,425.5,2.25,22.0,514.5,528.88,397.9
2016,8,15,11,30,123.0,443.0,2.3,22.0,554.0,579.42,434.05
2016,8,15,11,45,116.5,445.0,2.4,22.0,551.0,570.5,427.33
2016,8,15,12,0,110.0,447.0,2.5,22.0,548.0,550.82,413.45
2016,8,15,12,15,135.5,451.0,2.5,22.0,575.0,583.82,437.66
2016,8,15,12,30,161.0,455.0,2.5,22.0,602.0,604.81,453.01
2016,8,15,12,45,120.5,440.0,2.55,22.0,550.0,544.97,409.46
2016,8,15,13,0,80.0,425.0,2.6,22.0,498.0,480.68,362.6
2016,8,15,13,15,152.5,424.5,2.6,22.0,559.5,541.6,409.18
2016,8,15,13,30,225.0,424.0,2.6,22.0,621.0,590.59,445.81
2016,8,15,13,45,158.0,408.0,2.6,22.0,544.5,510.72,386.77
2016,8,15,14,0,91.0,392.0,2.6,22.0,468.0,433.6,329.54
2016,8,15,14,15,137.5,382.5,2.6,21.5,492.5,451.28,344.82
2016,8,15,14,30,184.0,373.0,2.6,21.0,517.0,462.02,354.23
2016,8,15,14,45,289.0,333.0,2.6,21.0,547.0,475.72,365.74
2016,8,15,15,0,394.0,293.0,2.6,21.0,577.0,478.43,367.96
2016,8,15,15,15,296.0,293.0,2.6,20.5,499.5,405.23,312.35
2016,8,15,15,30,198.0,293.0,2.6,20.0,422.0,343.92,265.81
2016,8,15,15,45,119.5,259.0,2.6,20.0,335.0,271.06,209.95
2016,8,15,16,0,41.0,225.0,2.6,20.0,248.0,210.75,164.06
2016,8,15,16,15,53.5,210.5,2.55,19.5,238.0,196.71,153.08
2016,8,15,16,30,66.0,196.0,2.5,19.0,228.0,181.06,140.41
2016,8,15,16,45,47.5,169.5,2.5,19.0,191.5,150.68,116.87
2016,8,15,17,0,29.0,143.0,2.5,19.0,155.0,123.05,95.65
2016,8,15,17,15,23.5,123.0,2.45,18.5,132.0,102.94,80.28
2016,8,15,17,30,18.0,103.0,2.4,18.0,109.0,89.87,73.34
2016,8,15,17,45,270.5,75.5,2.35,17.5,128.5,55.37,43.15
2016,8,15,18,0,523.0,48.0,2.3,17.0,148.0,35.95,25.89
2016,8,15,18,15,419.0,38.5,2.15,16.5,102.5,29.84,20.07
2016,8,15,18,30,315.0,29.0,2.0,16.0,57.0,23.44,12.49
2016,8,15,18,45,157.5,14.5,1.95,15.5,28.5,13.82,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,131.5,15.5,2.0,13.5,28.5,58.69,0.0
2016,8,16,6,0,263.0,31.0,2.1,14.0,57.0,133.48,91.28
2016,8,16,6,15,360.5,42.5,2.05,14.0,101.0,198.29,152.46
2016,8,16,6,30,458.0,54.0,2.0,14.0,145.0,274.18,219.21
2016,8,16,6,45,519.5,63.0,2.0,14.5,194.5,340.22,276.8
2016,8,16,7,0,581.0,72.0,2.0,15.0,244.0,411.99,337.08
2016,8,16,7,15,290.5,91.5,2.0,15.5,177.5,288.88,237.88
2016,8,16,7,30,0.0,111.0,2.0,16.0,111.0,106.52,83.89
2016,8,16,7,45,0.0,124.0,2.0,16.5,124.0,118.95,94.04
2016,8,16,8,0,0.0,137.0,2.0,17.0,137.0,131.41,103.74
2016,8,16,8,15,5.0,163.5,1.95,17.5,167.0,161.69,127.91
2016,8,16,8,30,10.0,190.0,1.9,18.0,197.0,192.37,151.93
2016,8,16,8,45,25.5,227.0,1.9,18.5,244.0,243.27,191.87
2016,8,16,9,0,41.0,264.0,1.9,19.0,291.0,308.02,241.49
2016,8,16,9,15,34.5,270.5,1.9,19.5,294.5,308.61,240.37
2016,8,16,9,30,28.0,277.0,1.9,20.0,298.0,308.88,239.31
2016,8,16,9,45,32.0,297.5,1.9,20.5,322.5,334.04,257.51
2016,8,16,10,0,36.0,318.0,1.9,21.0,347.0,359.1,275.31
2016,8,16,10,15,46.0,343.5,1.95,21.0,381.5,395.3,302.05
2016,8,16,10,30,56.0,369.0,2.0,21.0,416.0,431.34,328.35
2016,8,16,10,45,55.0,378.0,2.05,21.5,425.0,438.34,332.29
2016,8,16,11,0,54.0,387.0,2.1,22.0,434.0,445.01,336.17
2016,8,16,11,15,44.0,377.5,2.15,22.0,417.0,422.86,319.52
2016,8,16,11,30,34.0,368.0,2.2,22.0,400.0,400.83,303.06
2016,8,16,11,45,72.0,407.0,2.25,22.5,473.5,476.26,358.65
2016,8,16,12,0,110.0,446.0,2.3,23.0,547.0,549.92,411.19
2016,8,16,12,15,172.5,446.5,2.3,23.0,604.0,614.72,458.22
2016,8,16,12,30,235.0,447.0,2.3,23.0,661.0,665.98,495.2
2016,8,16,12,45,180.0,444.0,2.35,23.0,607.5,603.08,449.67
2016,8,16,13,0,125.0,441.0,2.4,23.0,554.0,542.43,405.83
2016,8,16,13,15,189.0,429.5,2.4,23.0,596.0,577.37,433.03
2016,8,16,13,30,253.0,418.0,2.4,23.0,638.0,611.69,458.76
2016,8,16,13,45,174.5,405.5,2.45,23.0,555.0,521.1,392.67
2016,8,16,14,0,96.0,393.0,2.5,23.0,472.0,438.16,331.51
2016,8,16,14,15,161.5,380.0,2.5,22.5,508.0,465.44,354.18
2016,8,16,14,30,227.0,367.0,2.5,22.0,544.0,484.06,369.49
2016,8,16,14,45,219.0,349.5,2.5,22.0,513.5,448.48,343.01
2016,8,16,15,0,211.0,332.0,2.5,22.0,483.0,413.49,316.87
2016,8,16,15,15,200.0,312.0,2.5,21.5,448.5,375.57,288.72
2016,8,16,15,30,189.0,292.0,2.5,21.0,414.0,338.78,260.92
2016,8,16,15,45,141.0,268.0,2.5,21.0,355.0,286.11,220.43
2016,8,16,16,0,93.0,244.0,2.5,21.0,296.0,242.26,186.92
2016,8,16,16,15,107.5,222.5,2.5,20.5,278.0,219.69,168.91
2016,8,16,16,30,122.0,201.0,2.5,20.0,260.0,191.64,146.08
2016,8,16,16,45,84.0,174.0,2.5,20.0,212.5,158.63,121.27
2016,8,16,17,0,46.0,147.0,2.5,20.0,165.0,126.87,97.79
2016,8,16,17,15,37.5,126.0,2.5,19.5,139.5,104.83,81.43
2016,8,16,17,30,29.0,105.0,2.5,19.0,114.0,87.62,71.09
2016,8,16,17,45,217.0,80.5,2.55,18.5,123.0,62.82,49.44
2016,8,16,18,0,405.0,56.0,2.6,18.0,132.0,43.27,32.09
2016,8,16,18,15,305.5,43.0,2.5,17.5,90.0,33.1,22.67
2016,8,16,18,30,206.0,30.0,2.4,17.0,48.0,23.55,11.93
2016,8,16,18,45,103.0,15.0,2.35,16.5,24.0,14.3,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.0,14.5,25.5,50.29,0.0
2016,8,17,6,0,210.0,31.0,2.1,15.0,51.0,116.03,77.8
2016,8,17,6,15,303.5,44.0,2.05,15.5,92.5,176.95,135.06
2016,8,17,6,30,397.0,57.0,2.0,16.0,134.0,251.14,199.38
2016,8,17,6,45,461.5,66.5,1.95,16.5,182.5,315.98,255.37
2016,8,17,7,0,526.0,76.0,1.9,17.0,231.0,386.91,314.5
2016,8,17,7,15,263.0,90.0,1.85,17.5,167.5,271.03,221.41
2016,8,17,7,30,0.0,104.0,1.8,18.0,104.0,99.3,77.28
2016,8,17,7,45,0.5,126.5,1.75,18.5,127.0,121.97,95.79
2016,8,17,8,0,1.0,149.0,1.7,19.0,150.0,144.68,113.69
2016,8,17,8,15,5.0,168.0,1.65,19.0,171.0,166.46,130.89
2016,8,17,8,30,9.0,187.0,1.6,19.0,192.0,188.53,148.13
2016,8,17,8,45,14.5,210.5,1.6,19.5,220.0,216.81,169.82
2016,8,17,9,0,20.0,234.0,1.6,20.0,248.0,245.39,191.37
2016,8,17,9,15,25.0,257.5,1.6,20.5,275.5,273.75,212.41
2016,8,17,9,30,30.0,281.0,1.6,21.0,303.0,315.31,243.08
2016,8,17,9,45,41.0,309.5,1.65,21.5,340.5,355.92,272.78
2016,8,17,10,0,52.0,338.0,1.7,22.0,378.0,396.62,302.08
2016,8,17,10,15,67.5,363.0,1.75,22.0,417.5,437.87,332.16
2016,8,17,10,30,83.0,388.0,1.8,22.0,457.0,479.0,361.8
2016,8,17,10,45,87.0,401.0,1.9,22.5,475.5,495.29,372.51
2016,8,17,11,0,91.0,414.0,2.0,23.0,494.0,511.1,383.0
2016,8,17,11,15,89.5,421.0,2.05,23.0,500.5,514.46,385.05
2016,8,17,11,30,88.0,428.0,2.1,23.0,507.0,517.35,386.9
2016,8,17,11,45,93.0,434.5,2.15,23.5,518.5,525.63,392.11
2016,8,17,12,0,98.0,441.0,2.2,24.0,530.0,533.24,396.84
2016,8,17,12,15,126.5,446.5,2.25,24.0,561.5,570.92,424.27
2016,8,17,12,30,155.0,452.0,2.3,24.0,593.0,596.37,442.86
2016,8,17,12,45,145.5,447.0,2.4,24.0,578.5,574.76,427.69
2016,8,17,13,0,136.0,442.0,2.5,24.0,564.0,553.13,412.7
2016,8,17,13,15,172.0,433.0,2.55,24.0,584.5,566.29,423.52
2016,8,17,13,30,208.0,424.0,2.6,24.0,605.0,576.55,431.96
2016,8,17,13,45,149.0,406.5,2.65,24.0,534.5,502.23,377.78
2016,8,17,14,0,90.0,389.0,2.7,24.0,464.0,430.02,324.7
2016,8,17,14,15,143.0,379.0,2.7,23.5,493.0,451.68,342.9
2016,8,17,14,30,196.0,369.0,2.7,23.0,522.0,465.69,354.71
2016,8,17,14,45,170.5,351.0,2.7,23.0,479.5,420.82,321.2
2016,8,17,15,0,145.0,333.0,2.7,23.0,437.0,378.42,289.5
2016,8,17,15,15,149.5,312.5,2.7,22.5,414.0,351.1,269.52
2016,8,17,15,30,154.0,292.0,2.7,22.0,391.0,323.32,248.65
2016,8,17,15,45,151.0,269.5,2.7,21.5,360.5,290.68,223.62
2016,8,17,16,0,148.0,247.0,2.7,21.0,330.0,258.52,198.52
2016,8,17,16,15,99.5,217.5,2.7,20.5,271.5,213.38,164.23
2016,8,17,16,30,51.0,188.0,2.7,20.0,213.0,171.43,132.8
2016,8,17,16,45,31.0,160.0,2.75,19.5,174.5,140.84,109.48
2016,8,17,17,0,11.0,132.0,2.8,19.0,136.0,117.26,91.69
2016,8,17,17,15,5.5,112.5,2.75,18.5,114.5,98.78,77.12
2016,8,17,17,30,0.0,93.0,2.7,18.0,93.0,82.06,66.54
2016,8,17,17,45,184.5,75.0,2.7,17.5,108.5,58.8,46.11
2016,8,17,18,0,369.0,57.0,2.7,17.0,124.0,43.1,32.04
2016,8,17,18,15,271.0,43.0,2.65,16.5,83.5,33.16,22.73
2016,8,17,18,30,173.0,29.0,2.6,16.0,43.0,22.79,10.67
2016,8,17,18,45,86.5,14.5,2.55,16.0,21.5,13.82,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,1.7,14.5,24.0,38.21,0.0
2016,8,18,6,0,180.0,32.0,1.8,15.0,48.0,108.33,71.5
2016,8,18,6,15,274.0,46.0,1.8,15.0,89.5,168.74,128.8
2016,8,18,6,30,368.0,60.0,1.8,15.0,131.0,240.16,191.17
2016,8,18,6,45,431.5,70.5,1.8,15.5,178.0,302.85,245.56
2016,8,18,7,0,495.0,81.0,1.8,16.0,225.0,375.69,306.43
2016,8,18,7,15,252.5,107.5,1.8,16.5,181.5,275.27,225.37
2016,8,18,7,30,10.0,134.0,1.8,17.0,138.0,137.68,109.46
2016,8,18,7,45,15.0,154.0,1.8,17.5,161.0,161.23,128.63
2016,8,18,8,0,20.0,174.0,1.8,18.0,184.0,185.17,147.43
2016,8,18,8,15,31.0,200.0,1.75,18.5,217.5,230.72,183.22
2016,8,18,8,30,42.0,226.0,1.7,19.0,251.0,268.07,211.76
2016,8,18,8,45,79.0,259.5,1.7,19.5,310.0,336.5,264.56
2016,8,18,9,0,116.0,293.0,1.7,20.0,369.0,419.86,326.87
2016,8,18,9,15,158.0,313.5,1.7,20.0,424.0,482.25,373.0
2016,8,18,9,30,200.0,334.0,1.7,20.0,479.0,546.18,419.43
2016,8,18,9,45,153.0,350.5,1.75,20.5,464.5,521.87,398.44
2016,8,18,10,0,106.0,367.0,1.8,21.0,450.0,481.2,366.33
2016,8,18,10,15,77.0,362.5,1.85,21.0,424.0,446.9,340.24
2016,8,18,10,30,48.0,358.0,1.9,21.0,398.0,411.93,313.39
2016,8,18,10,45,119.5,392.5,1.95,21.5,495.5,532.22,402.32
2016,8,18,11,0,191.0,427.0,2.0,22.0,593.0,638.45,477.44
2016,8,18,11,15,110.5,391.0,2.05,22.0,488.0,516.42,388.19
2016,8,18,11,30,30.0,355.0,2.1,22.0,383.0,383.66,289.77
2016,8,18,11,45,31.5,356.5,2.15,22.5,385.5,384.58,290.54
2016,8,18,12,0,33.0,358.0,2.2,23.0,388.0,385.26,290.53
2016,8,18,12,15,177.5,390.0,2.25,23.0,550.5,562.32,423.26
2016,8,18,12,30,322.0,422.0,2.3,23.0,713.0,730.14,542.5
2016,8,18,12,45,291.0,426.0,2.35,23.0,687.5,693.13,515.13
2016,8,18,13,0,260.0,430.0,2.4,23.0,662.0,656.5,489.41
2016,8,18,13,15,245.5,424.5,2.4,23.0,640.5,625.43,467.7
2016,8,18,13,30,231.0,419.0,2.4,23.0,619.0,590.31,442.98
2016,8,18,13,45,171.5,407.0,2.45,23.0,553.0,519.98,391.99
2016,8,18,14,0,112.0,395.0,2.5,23.0,487.0,451.6,341.79
2016,8,18,14,15,103.0,377.0,2.5,22.5,459.5,420.71,320.18
2016,8,18,14,30,94.0,359.0,2.5,22.0,432.0,390.65,298.72
2016,8,18,14,45,114.0,345.0,2.55,22.0,429.0,382.06,292.99
2016,8,18,15,0,134.0,331.0,2.6,22.0,426.0,370.54,284.68
2016,8,18,15,15,143.5,310.5,2.6,21.5,407.0,346.21,266.78
2016,8,18,15,30,153.0,290.0,2.6,21.0,388.0,320.88,247.68
2016,8,18,15,45,118.5,264.5,2.65,20.5,337.0,274.21,212.13
2016,8,18,16,0,84.0,239.0,2.7,20.0,286.0,234.82,182.18
2016,8,18,16,15,63.0,211.0,2.7,19.5,244.0,198.73,154.45
2016,8,18,16,30,42.0,183.0,2.7,19.0,202.0,165.61,129.03
2016,8,18,16,45,31.5,159.5,2.7,19.0,173.0,140.26,109.24
2016,8,18,17,0,21.0,136.0,2.7,19.0,144.0,120.84,94.29
2016,8,18,17,15,12.5,115.5,2.65,18.5,120.0,100.85,82.72
2016,8,18,17,30,4.0,95.0,2.6,18.0,96.0,83.42,67.71
2016,8,18,17,45,116.5,80.0,2.55,17.5,101.0,65.47,51.9
2016,8,18,18,0,229.0,65.0,2.5,17.0,106.0,51.55,39.32
2016,8,18,18,15,158.5,44.5,2.4,16.5,68.5,36.03,25.06
2016,8,18,18,30,88.0,24.0,2.3,16.0,31.0,19.97,7.78
2016,8,18,18,45,44.0,12.0,2.25,15.5,15.5,11.44,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,13.0,2.0,14.5,17.5,23.98,0.0
2016,8,19,6,0,91.0,26.0,2.1,15.0,35.0,65.3,40.62
2016,8,19,6,15,154.0,47.0,2.1,15.0,72.0,118.66,89.88
2016,8,19,6,30,217.0,68.0,2.1,15.0,109.0,178.11,141.73
2016,8,19,6,45,270.5,86.0,2.1,15.5,153.5,235.6,191.45
2016,8,19,7,0,324.0,104.0,2.1,16.0,198.0,307.28,251.47
2016,8,19,7,15,162.0,94.0,2.05,16.5,141.0,206.07,168.71
2016,8,19,7,30,0.0,84.0,2.0,17.0,84.0,78.92,60.79
2016,8,19,7,45,0.0,101.0,1.95,17.5,101.0,95.52,74.42
2016,8,19,8,0,0.0,118.0,1.9,18.0,118.0,112.14,87.65
2016,8,19,8,15,0.0,139.5,1.85,18.0,139.5,133.34,104.6
2016,8,19,8,30,0.0,161.0,1.8,18.0,161.0,154.56,121.35
2016,8,19,8,45,4.5,183.0,1.8,18.5,186.5,180.1,141.27
2016,8,19,9,0,9.0,205.0,1.8,19.0,212.0,205.92,161.12
2016,8,19,9,15,8.5,208.0,1.8,19.5,214.5,208.0,161.94
2016,8,19,9,30,8.0,211.0,1.8,20.0,217.0,210.15,162.9
2016,8,19,9,45,13.0,240.5,1.8,20.5,250.5,244.31,188.86
2016,8,19,10,0,18.0,270.0,1.8,21.0,284.0,278.63,214.42
2016,8,19,10,15,16.5,269.0,1.85,21.0,282.5,275.63,211.67
2016,8,19,10,30,15.0,268.0,1.9,21.0,281.0,272.66,209.12
2016,8,19,10,45,28.0,317.0,1.95,21.5,341.5,347.0,264.84
2016,8,19,11,0,41.0,366.0,2.0,22.0,402.0,410.24,310.77
2016,8,19,11,15,109.0,404.0,2.05,22.0,501.0,528.85,398.37
2016,8,19,11,30,177.0,442.0,2.1,22.0,600.0,632.78,472.74
2016,8,19,11,45,142.5,442.0,2.2,22.5,570.0,593.64,442.81
2016,8,19,12,0,108.0,442.0,2.3,23.0,540.0,544.22,406.53
2016,8,19,12,15,138.5,446.0,2.35,23.0,571.0,582.07,434.58
2016,8,19,12,30,169.0,450.0,2.4,23.0,602.0,607.53,453.3
2016,8,19,12,45,181.5,444.5,2.45,23.0,607.0,604.98,451.98
2016,8,19,13,0,194.0,439.0,2.5,23.0,612.0,601.11,449.9
2016,8,19,13,15,201.5,424.0,2.55,22.5,600.5,582.44,438.19
2016,8,19,13,30,209.0,409.0,2.6,22.0,589.0,562.86,425.75
2016,8,19,13,45,231.0,399.0,2.65,22.0,593.0,558.18,423.31
2016,8,19,14,0,253.0,389.0,2.7,22.0,597.0,553.61,420.68
2016,8,19,14,15,182.5,376.0,2.7,21.5,523.0,475.68,363.49
2016,8,19,14,30,112.0,363.0,2.7,21.0,449.0,405.58,311.44
2016,8,19,14,45,101.0,342.0,2.7,21.0,416.5,371.62,286.3
2016,8,19,15,0,90.0,321.0,2.7,21.0,384.0,338.86,261.67
2016,8,19,15,15,120.5,304.5,2.7,20.5,384.0,329.79,255.52
2016,8,19,15,30,151.0,288.0,2.7,20.0,384.0,318.01,246.61
2016,8,19,15,45,187.0,263.0,2.75,20.0,372.5,297.86,230.06
2016,8,19,16,0,223.0,238.0,2.8,20.0,361.0,273.73,209.5
2016,8,19,16,15,332.0,201.5,2.8,19.5,365.5,251.22,187.31
2016,8,19,16,30,441.0,165.0,2.8,19.0,370.0,215.44,152.91
2016,8,19,16,45,297.5,157.0,2.8,19.0,288.0,163.83,116.84
2016,8,19,17,0,154.0,149.0,2.8,19.0,206.0,130.01,97.17
2016,8,19,17,15,124.5,129.5,2.8,18.5,171.0,101.75,83.5
2016,8,19,17,30,95.0,110.0,2.8,18.0,136.0,86.82,70.65
2016,8,19,17,45,70.5,86.0,2.8,17.5,103.0,69.32,55.22
2016,8,19,18,0,46.0,62.0,2.8,17.0,70.0,53.18,40.66
2016,8,19,18,15,23.0,40.0,2.75,16.5,44.0,35.29,24.29
2016,8,19,18,30,0.0,18.0,2.7,16.0,18.0,16.71,4.58
2016,8,19,18,45,0.0,9.0,2.65,16.0,9.0,8.58,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
