Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,37.5,12.0,1.8,14.5,15.0,20.97,0.0
2016,8,20,6,0,75.0,24.0,1.9,15.0,30.0,57.45,34.33
2016,8,20,6,15,131.0,46.0,1.9,15.0,66.5,109.11,82.25
2016,8,20,6,30,187.0,68.0,1.9,15.0,103.0,165.6,131.49
2016,8,20,6,45,237.0,88.0,1.95,15.5,146.5,222.22,180.34
2016,8,20,7,0,287.0,108.0,2.0,16.0,190.0,283.78,232.25
2016,8,20,7,15,143.5,112.0,1.95,16.5,153.0,208.14,170.02
2016,8,20,7,30,0.0,116.0,1.9,17.0,116.0,112.17,88.39
2016,8,20,7,45,0.0,127.0,1.9,17.5,127.0,122.41,96.56
2016,8,20,8,0,0.0,138.0,1.9,18.0,138.0,132.75,104.48
2016,8,20,8,15,3.0,158.0,1.9,18.5,160.0,154.78,121.84
2016,8,20,8,30,6.0,178.0,1.9,19.0,182.0,177.03,139.09
2016,8,20,8,45,9.5,197.0,1.9,19.5,203.0,198.85,155.78
2016,8,20,9,0,13.0,216.0,1.9,20.0,224.0,220.87,172.39
2016,8,20,9,15,14.0,228.5,1.95,20.0,238.0,234.06,182.23
2016,8,20,9,30,15.0,241.0,2.0,20.0,252.0,247.27,192.09
2016,8,20,9,45,14.0,246.0,2.05,20.5,257.0,250.93,194.09
2016,8,20,10,0,13.0,251.0,2.1,21.0,262.0,254.57,196.14
2016,8,20,10,15,18.0,278.5,2.15,21.0,293.5,286.8,220.63
2016,8,20,10,30,23.0,306.0,2.2,21.0,325.0,319.02,244.79
2016,8,20,10,45,37.0,343.0,2.3,21.5,375.0,383.71,292.77
2016,8,20,11,0,51.0,380.0,2.4,22.0,425.0,435.3,330.13
2016,8,20,11,15,53.0,389.0,2.45,22.0,436.0,444.63,336.56
2016,8,20,11,30,55.0,398.0,2.5,22.0,447.0,453.57,342.95
2016,8,20,11,45,67.5,412.5,2.6,22.0,473.5,478.1,361.18
2016,8,20,12,0,80.0,427.0,2.7,22.0,500.0,501.73,378.63
2016,8,20,12,15,150.5,435.5,2.75,22.0,571.5,582.89,439.07
2016,8,20,12,30,221.0,444.0,2.8,22.0,643.0,649.86,488.12
2016,8,20,12,45,446.0,341.5,2.9,22.0,738.0,756.37,569.62
2016,8,20,13,0,671.0,239.0,3.0,22.0,833.0,837.37,631.47
2016,8,20,13,15,369.0,316.0,3.0,22.0,642.0,630.03,478.76
2016,8,20,13,30,67.0,393.0,3.0,22.0,451.0,428.25,325.03
2016,8,20,13,45,142.5,393.0,3.05,22.0,511.5,484.36,369.46
2016,8,20,14,0,218.0,393.0,3.1,22.0,572.0,529.11,403.72
2016,8,20,14,15,174.5,378.5,3.1,21.5,518.5,472.27,361.81
2016,8,20,14,30,131.0,364.0,3.1,21.0,465.0,419.19,322.62
2016,8,20,14,45,105.0,339.5,3.1,21.0,418.0,371.58,286.83
2016,8,20,15,0,79.0,315.0,3.1,21.0,371.0,327.61,253.47
2016,8,20,15,15,68.5,290.5,3.1,20.5,337.0,294.05,228.41
2016,8,20,15,30,58.0,266.0,3.1,20.0,303.0,261.92,204.12
2016,8,20,15,45,58.0,246.5,3.1,20.0,281.0,239.21,186.49
2016,8,20,16,0,58.0,227.0,3.1,20.0,259.0,216.63,168.72
2016,8,20,16,15,48.5,203.0,3.1,19.5,228.0,188.3,146.79
2016,8,20,16,30,39.0,179.0,3.1,19.0,197.0,161.45,125.94
2016,8,20,16,45,29.0,155.5,3.1,19.0,168.0,136.43,106.33
2016,8,20,17,0,19.0,132.0,3.1,19.0,139.0,117.14,91.42
2016,8,20,17,15,10.5,111.5,3.1,18.5,115.5,97.36,79.73
2016,8,20,17,30,2.0,91.0,3.1,18.0,92.0,80.11,64.8
2016,8,20,17,45,121.5,75.5,3.1,17.5,96.5,62.13,48.92
2016,8,20,18,0,241.0,60.0,3.1,17.0,101.0,45.66,34.09
2016,8,20,18,15,166.0,40.5,3.0,16.5,64.0,31.34,20.81
2016,8,20,18,30,91.0,21.0,2.9,16.0,27.0,16.41,3.04
2016,8,20,18,45,45.5,10.5,2.85,16.0,13.5,10.01,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.6,14.5,18.0,26.45,0.0
2016,8,21,6,0,107.0,27.0,2.7,15.0,36.0,71.89,42.75
2016,8,21,6,15,180.0,46.0,2.8,15.0,74.0,134.65,102.11
2016,8,21,6,30,253.0,65.0,2.9,15.0,112.0,197.59,157.39
2016,8,21,6,45,314.5,80.5,3.0,15.5,157.5,258.74,210.64
2016,8,21,7,0,376.0,96.0,3.1,16.0,203.0,326.16,267.93
2016,8,21,7,15,188.0,101.0,3.05,16.0,154.5,230.08,189.49
2016,8,21,7,30,0.0,106.0,3.0,16.0,106.0,101.69,80.12
2016,8,21,7,45,1.5,129.0,2.95,16.5,130.0,125.64,99.8
2016,8,21,8,0,3.0,152.0,2.9,17.0,154.0,149.71,119.04
2016,8,21,8,15,6.0,168.5,2.8,17.5,172.0,168.16,133.46
2016,8,21,8,30,9.0,185.0,2.7,18.0,190.0,186.85,147.88
2016,8,21,8,45,24.0,221.0,2.65,18.5,236.5,236.32,186.97
2016,8,21,9,0,39.0,257.0,2.6,19.0,283.0,299.56,235.83
2016,8,21,9,15,52.0,284.5,2.55,19.0,320.5,341.14,267.44
2016,8,21,9,30,65.0,312.0,2.5,19.0,358.0,383.1,298.94
2016,8,21,9,45,72.0,332.5,2.45,19.5,386.0,411.74,319.22
2016,8,21,10,0,79.0,353.0,2.4,20.0,414.0,440.24,339.18
2016,8,21,10,15,116.5,376.5,2.45,20.0,470.5,515.62,395.15
2016,8,21,10,30,154.0,400.0,2.5,20.0,527.0,577.2,440.0
2016,8,21,10,45,153.5,411.5,2.55,20.5,541.5,587.37,445.6
2016,8,21,11,0,153.0,423.0,2.6,21.0,556.0,596.66,450.91
2016,8,21,11,15,131.5,427.5,2.65,21.0,543.5,576.63,435.6
2016,8,21,11,30,110.0,432.0,2.7,21.0,531.0,544.06,411.55
2016,8,21,11,45,132.0,439.5,2.8,21.5,558.0,581.0,438.08
2016,8,21,12,0,154.0,447.0,2.9,22.0,585.0,604.58,454.61
2016,8,21,12,15,178.5,446.0,2.95,22.0,606.0,620.24,466.44
2016,8,21,12,30,203.0,445.0,3.0,22.0,627.0,634.13,477.03
2016,8,21,12,45,274.0,423.0,3.1,22.0,666.5,674.49,507.95
2016,8,21,13,0,345.0,401.0,3.2,22.0,706.0,702.08,529.56
2016,8,21,13,15,255.5,410.5,3.2,21.5,634.5,619.99,469.88
2016,8,21,13,30,166.0,420.0,3.2,21.0,563.0,538.38,410.04
2016,8,21,13,45,163.5,407.5,3.25,21.0,545.0,513.95,392.88
2016,8,21,14,0,161.0,395.0,3.3,21.0,527.0,489.41,375.21
2016,8,21,14,15,153.0,379.0,3.3,20.5,501.0,457.9,352.69
2016,8,21,14,30,145.0,363.0,3.3,20.0,475.0,426.98,330.34
2016,8,21,14,45,115.5,339.5,3.35,20.0,426.0,377.61,292.95
2016,8,21,15,0,86.0,316.0,3.4,20.0,377.0,332.02,258.17
2016,8,21,15,15,84.0,296.5,3.4,19.5,353.0,306.38,239.09
2016,8,21,15,30,82.0,277.0,3.4,19.0,329.0,281.03,219.87
2016,8,21,15,45,96.0,257.0,3.4,19.0,313.5,261.37,204.23
2016,8,21,16,0,110.0,237.0,3.4,19.0,298.0,240.16,186.89
2016,8,21,16,15,102.5,216.0,3.4,18.5,268.5,211.31,164.08
2016,8,21,16,30,95.0,195.0,3.4,18.0,239.0,183.49,142.05
2016,8,21,16,45,47.5,149.0,3.45,18.0,171.0,133.61,103.67
2016,8,21,17,0,0.0,103.0,3.5,18.0,103.0,92.89,72.37
2016,8,21,17,15,0.0,85.5,3.45,17.5,85.5,77.2,62.48
2016,8,21,17,30,0.0,68.0,3.4,17.0,68.0,62.0,49.19
2016,8,21,17,45,126.5,62.5,3.4,16.5,84.0,49.59,38.1
2016,8,21,18,0,253.0,57.0,3.4,16.0,100.0,43.43,32.23
2016,8,21,18,15,173.0,38.5,3.3,15.5,63.0,29.83,19.47
2016,8,21,18,30,93.0,20.0,3.2,15.0,26.0,15.66,0.87
2016,8,21,18,45,46.5,10.0,3.1,15.0,13.0,9.53,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,2.7,13.5,5.5,5.24,0.0
2016,8,22,6,0,0.0,11.0,2.8,14.0,11.0,10.19,1.31
2016,8,22,6,15,0.0,23.5,2.8,14.5,23.5,21.8,12.35
2016,8,22,6,30,0.0,36.0,2.8,15.0,36.0,33.43,22.56
2016,8,22,6,45,0.0,51.0,2.85,15.5,51.0,47.54,34.75
2016,8,22,7,0,0.0,66.0,2.9,16.0,66.0,62.16,47.2
2016,8,22,7,15,0.0,82.0,2.8,16.0,82.0,77.79,60.4
2016,8,22,7,30,0.0,98.0,2.7,16.0,98.0,93.41,73.37
2016,8,22,7,45,26.5,143.0,2.65,16.5,156.0,165.25,133.16
2016,8,22,8,0,53.0,188.0,2.6,17.0,214.0,235.22,189.8
2016,8,22,8,15,33.0,189.5,2.5,17.5,206.5,221.18,176.83
2016,8,22,8,30,13.0,191.0,2.4,18.0,199.0,196.5,155.55
2016,8,22,8,45,21.5,218.5,2.35,18.5,232.5,231.7,183.07
2016,8,22,9,0,30.0,246.0,2.3,19.0,266.0,279.57,219.79
2016,8,22,9,15,27.5,256.0,2.3,19.0,275.0,287.46,225.08
2016,8,22,9,30,25.0,266.0,2.3,19.0,284.0,282.6,220.69
2016,8,22,9,45,39.5,300.5,2.35,19.5,330.5,345.65,268.58
2016,8,22,10,0,54.0,335.0,2.4,20.0,377.0,396.39,306.0
2016,8,22,10,15,87.5,365.0,2.45,20.0,435.5,460.85,354.39
2016,8,22,10,30,121.0,395.0,2.5,20.0,494.0,539.22,411.84
2016,8,22,10,45,85.0,385.0,2.6,20.5,455.5,477.02,364.07
2016,8,22,11,0,49.0,375.0,2.7,21.0,417.0,428.33,326.44
2016,8,22,11,15,56.5,390.0,2.75,21.0,439.5,449.52,342.31
2016,8,22,11,30,64.0,405.0,2.8,21.0,462.0,470.16,357.41
2016,8,22,11,45,130.5,424.5,2.9,21.5,541.5,564.03,426.85
2016,8,22,12,0,197.0,444.0,3.0,22.0,621.0,643.14,483.83
2016,8,22,12,15,266.0,428.0,3.05,22.0,666.0,694.27,521.48
2016,8,22,12,30,335.0,412.0,3.1,22.0,711.0,731.64,549.43
2016,8,22,12,45,498.5,326.5,3.2,22.0,767.0,788.26,594.11
2016,8,22,13,0,662.0,241.0,3.3,22.0,823.0,829.93,627.74
2016,8,22,13,15,378.5,323.5,3.3,21.5,655.0,644.44,491.24
2016,8,22,13,30,95.0,406.0,3.3,21.0,487.0,463.26,353.42
2016,8,22,13,45,109.5,398.0,3.35,21.0,489.5,459.99,352.49
2016,8,22,14,0,124.0,390.0,3.4,21.0,492.0,457.91,351.57
2016,8,22,14,15,105.5,369.5,3.4,20.5,454.0,415.1,320.16
2016,8,22,14,30,87.0,349.0,3.4,20.0,416.0,376.73,291.86
2016,8,22,14,45,102.5,335.5,3.45,20.0,410.0,366.2,284.45
2016,8,22,15,0,118.0,322.0,3.5,20.0,404.0,353.34,274.9
2016,8,22,15,15,121.5,301.5,3.5,19.5,381.5,326.92,255.06
2016,8,22,15,30,125.0,281.0,3.5,19.0,359.0,300.2,234.6
2016,8,22,15,45,115.5,258.0,3.5,19.0,326.0,266.48,207.97
2016,8,22,16,0,106.0,235.0,3.5,19.0,293.0,236.95,184.48
2016,8,22,16,15,117.0,212.5,3.45,18.5,271.0,208.37,161.25
2016,8,22,16,30,128.0,190.0,3.4,18.0,249.0,181.59,139.16
2016,8,22,16,45,64.0,149.5,3.35,18.0,179.0,135.63,104.64
2016,8,22,17,0,0.0,109.0,3.3,18.0,109.0,97.6,76.29
2016,8,22,17,15,165.5,101.0,3.2,17.5,144.5,76.79,62.12
2016,8,22,17,30,331.0,93.0,3.1,17.0,180.0,68.09,54.51
2016,8,22,17,45,275.0,75.5,3.05,16.5,136.5,56.49,44.11
2016,8,22,18,0,219.0,58.0,3.0,16.0,93.0,44.32,32.94
2016,8,22,18,15,145.0,38.0,2.85,15.5,57.5,31.0,20.24
2016,8,22,18,30,71.0,18.0,2.7,15.0,22.0,15.14,0.0
2016,8,22,18,45,35.5,9.0,2.6,15.0,11.0,8.58,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,13.0,2.2,14.5,19.0,31.12,0.0
2016,8,23,6,0,148.0,26.0,2.3,15.0,38.0,89.24,49.87
2016,8,23,6,15,238.5,41.5,2.3,15.0,77.0,150.96,113.85
2016,8,23,6,30,329.0,57.0,2.3,15.0,116.0,220.52,175.11
2016,8,23,6,45,395.5,69.0,2.3,15.5,163.0,284.15,230.68
2016,8,23,7,0,462.0,81.0,2.3,16.0,210.0,354.55,290.3
2016,8,23,7,15,231.0,78.0,2.2,16.5,142.5,238.52,196.19
2016,8,23,7,30,0.0,75.0,2.1,17.0,75.0,70.0,53.34
2016,8,23,7,45,0.0,99.0,2.05,17.5,99.0,93.66,72.94
2016,8,23,8,0,0.0,123.0,2.0,18.0,123.0,117.46,92.1
2016,8,23,8,15,0.0,137.5,1.95,18.5,137.5,131.54,103.02
2016,8,23,8,30,0.0,152.0,1.9,19.0,152.0,145.62,113.8
2016,8,23,8,45,3.5,174.5,1.85,19.5,177.0,170.83,133.46
2016,8,23,9,0,7.0,197.0,1.8,20.0,202.0,196.28,152.97
2016,8,23,9,15,10.0,215.5,1.8,20.0,223.0,217.34,169.11
2016,8,23,9,30,13.0,234.0,1.8,20.0,244.0,238.5,185.2
2016,8,23,9,45,17.0,257.0,1.8,20.5,270.5,265.29,205.14
2016,8,23,10,0,21.0,280.0,1.8,21.0,297.0,292.12,224.82
2016,8,23,10,15,28.5,307.0,1.85,21.0,330.5,339.99,260.7
2016,8,23,10,30,36.0,334.0,1.9,21.0,364.0,375.12,286.6
2016,8,23,10,45,43.0,354.5,1.95,21.5,391.5,402.5,306.03
2016,8,23,11,0,50.0,375.0,2.0,22.0,419.0,429.51,325.04
2016,8,23,11,15,119.5,405.0,2.05,22.0,510.5,541.07,407.53
2016,8,23,11,30,189.0,435.0,2.1,22.0,602.0,637.77,476.84
2016,8,23,11,45,494.0,302.5,2.2,22.5,742.5,815.4,607.54
2016,8,23,12,0,799.0,170.0,2.3,23.0,883.0,961.0,706.63
2016,8,23,12,15,503.5,305.0,2.35,23.0,754.5,803.41,596.2
2016,8,23,12,30,208.0,440.0,2.4,23.0,626.0,633.67,471.6
2016,8,23,12,45,499.0,305.5,2.45,23.0,744.5,767.55,574.83
2016,8,23,13,0,790.0,171.0,2.5,23.0,863.0,868.36,647.8
2016,8,23,13,15,490.5,293.0,2.55,23.0,720.5,708.56,532.72
2016,8,23,13,30,191.0,415.0,2.6,23.0,578.0,553.46,416.33
2016,8,23,13,45,180.0,403.0,2.7,23.0,553.0,522.04,394.88
2016,8,23,14,0,169.0,391.0,2.8,23.0,528.0,491.15,372.82
2016,8,23,14,15,164.0,375.5,2.8,22.5,504.0,461.77,352.24
2016,8,23,14,30,159.0,360.0,2.8,22.0,480.0,432.66,331.55
2016,8,23,14,45,134.0,339.0,2.85,22.0,436.5,387.48,297.78
2016,8,23,15,0,109.0,318.0,2.9,22.0,393.0,345.47,266.14
2016,8,23,15,15,88.5,292.0,2.9,21.5,350.5,304.21,235.26
2016,8,23,15,30,68.0,266.0,2.9,21.0,308.0,265.5,206.01
2016,8,23,15,45,58.5,242.0,2.95,21.0,276.0,235.02,182.49
2016,8,23,16,0,49.0,218.0,3.0,21.0,244.0,205.93,159.89
2016,8,23,16,15,34.0,190.5,3.0,20.5,208.0,174.22,135.53
2016,8,23,16,30,19.0,163.0,3.0,20.0,172.0,148.57,115.96
2016,8,23,16,45,10.5,141.0,3.05,19.5,146.0,126.36,98.8
2016,8,23,17,0,2.0,119.0,3.1,19.0,120.0,105.43,82.41
2016,8,23,17,15,211.0,99.0,3.1,18.5,154.0,75.56,60.78
2016,8,23,17,30,420.0,79.0,3.1,18.0,188.0,57.78,45.26
2016,8,23,17,45,351.5,65.5,3.1,17.5,142.5,48.97,37.33
2016,8,23,18,0,283.0,52.0,3.1,17.0,97.0,39.75,28.78
2016,8,23,18,15,191.5,35.0,3.0,16.5,60.5,27.21,16.77
2016,8,23,18,30,100.0,18.0,2.9,16.0,24.0,14.15,0.0
2016,8,23,18,45,50.0,9.0,2.85,15.5,12.0,8.58,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,97.0,12.5,2.15,13.5,20.0,36.43,0.0
2016,8,24,6,0,194.0,25.0,2.3,14.0,40.0,101.76,54.26
2016,8,24,6,15,295.5,39.0,2.3,14.0,81.5,170.3,128.64
2016,8,24,6,30,397.0,53.0,2.3,14.0,123.0,246.54,196.2
2016,8,24,6,45,467.0,62.5,2.35,14.5,172.0,313.98,255.49
2016,8,24,7,0,537.0,72.0,2.4,15.0,221.0,388.09,318.53
2016,8,24,7,15,268.5,68.5,2.35,15.5,143.0,248.81,205.95
2016,8,24,7,30,0.0,65.0,2.3,16.0,65.0,60.46,45.56
2016,8,24,7,45,0.0,87.0,2.3,16.5,87.0,81.59,63.19
2016,8,24,8,0,0.0,109.0,2.3,17.0,109.0,103.23,80.78
2016,8,24,8,15,1.0,137.5,2.25,17.5,138.0,132.37,104.23
2016,8,24,8,30,2.0,166.0,2.2,18.0,167.0,161.71,127.4
2016,8,24,8,45,11.0,197.5,2.2,18.5,204.5,201.04,158.46
2016,8,24,9,0,20.0,229.0,2.2,19.0,242.0,240.99,189.41
2016,8,24,9,15,40.0,267.0,2.15,19.0,295.0,311.4,244.09
2016,8,24,9,30,60.0,305.0,2.1,19.0,348.0,371.35,289.51
2016,8,24,9,45,65.0,324.5,2.1,19.5,373.0,396.9,307.41
2016,8,24,10,0,70.0,344.0,2.1,20.0,398.0,422.27,325.12
2016,8,24,10,15,121.0,369.5,2.1,20.0,467.0,513.04,392.73
2016,8,24,10,30,172.0,395.0,2.1,20.0,536.0,590.2,448.64
2016,8,24,10,45,178.0,406.5,2.15,20.5,556.0,606.94,458.9
2016,8,24,11,0,184.0,418.0,2.2,21.0,576.0,622.75,468.91
2016,8,24,11,15,186.0,426.0,2.25,21.0,588.0,629.8,473.58
2016,8,24,11,30,188.0,434.0,2.3,21.0,600.0,635.82,477.65
2016,8,24,11,45,540.0,280.0,2.35,21.5,760.0,836.73,627.05
2016,8,24,12,0,892.0,126.0,2.4,22.0,920.0,996.64,733.61
2016,8,24,12,15,506.0,281.5,2.45,22.0,732.0,781.45,584.71
2016,8,24,12,30,120.0,437.0,2.5,22.0,544.0,549.29,411.77
2016,8,24,12,45,234.0,418.0,2.6,22.0,623.5,625.68,471.47
2016,8,24,13,0,348.0,399.0,2.7,22.0,703.0,701.84,527.85
2016,8,24,13,15,596.0,270.5,2.75,22.0,780.0,775.4,585.86
2016,8,24,13,30,844.0,142.0,2.8,22.0,857.0,822.71,622.17
2016,8,24,13,45,534.5,263.0,2.9,22.0,711.5,667.15,508.5
2016,8,24,14,0,225.0,384.0,3.0,22.0,566.0,524.72,399.76
2016,8,24,14,15,178.5,370.0,3.05,21.5,511.0,466.31,357.66
2016,8,24,14,30,132.0,356.0,3.1,21.0,456.0,411.93,317.45
2016,8,24,14,45,200.0,331.5,3.15,21.0,474.5,418.62,323.71
2016,8,24,15,0,268.0,307.0,3.2,21.0,493.0,417.88,323.32
2016,8,24,15,15,170.5,286.5,3.2,20.5,402.5,336.59,261.19
2016,8,24,15,30,73.0,266.0,3.2,20.0,312.0,267.34,208.33
2016,8,24,15,45,90.5,248.5,3.2,20.0,300.5,251.47,195.76
2016,8,24,16,0,108.0,231.0,3.2,20.0,289.0,233.53,180.95
2016,8,24,16,15,95.5,207.0,3.2,19.5,254.5,201.37,155.71
2016,8,24,16,30,83.0,183.0,3.2,19.0,220.0,170.99,131.93
2016,8,24,16,45,74.5,161.5,3.2,19.0,192.0,144.73,111.29
2016,8,24,17,0,66.0,140.0,3.2,19.0,164.0,119.75,92.28
2016,8,24,17,15,57.0,117.5,3.15,18.5,135.5,96.69,79.14
2016,8,24,17,30,48.0,95.0,3.1,18.0,107.0,79.41,64.11
2016,8,24,17,45,34.0,73.5,3.1,17.5,81.0,62.43,48.99
2016,8,24,18,0,20.0,52.0,3.1,17.0,55.0,45.11,33.32
2016,8,24,18,15,10.0,32.5,3.05,16.5,34.0,28.9,17.84
2016,8,24,18,30,0.0,13.0,3.0,16.0,13.0,12.06,0.0
2016,8,24,18,45,0.0,6.5,2.95,15.5,6.5,6.2,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.15,13.5,19.5,37.05,0.0
2016,8,25,6,0,203.0,24.0,2.2,14.0,39.0,103.89,51.58
2016,8,25,6,15,307.0,36.5,2.15,14.5,80.0,171.99,129.15
2016,8,25,6,30,411.0,49.0,2.1,15.0,121.0,248.27,196.47
2016,8,25,6,45,482.5,57.5,2.1,15.5,169.5,315.85,255.68
2016,8,25,7,0,554.0,66.0,2.1,16.0,218.0,390.3,318.66
2016,8,25,7,15,277.0,53.0,2.05,16.5,129.0,234.13,193.31
2016,8,25,7,30,0.0,40.0,2.0,17.0,40.0,37.15,25.78
2016,8,25,7,45,0.0,51.5,2.0,17.5,51.5,47.87,34.78
2016,8,25,8,0,0.0,63.0,2.0,18.0,63.0,58.6,43.53
2016,8,25,8,15,0.0,85.0,2.0,18.0,85.0,79.17,60.4
2016,8,25,8,30,0.0,107.0,2.0,18.0,107.0,100.51,77.7
2016,8,25,8,45,0.0,116.0,2.0,18.5,116.0,109.17,84.31
2016,8,25,9,0,0.0,125.0,2.0,19.0,125.0,117.84,90.89
2016,8,25,9,15,0.0,137.0,2.0,19.0,137.0,129.46,99.97
2016,8,25,9,30,0.0,149.0,2.0,19.0,149.0,141.08,109.01
2016,8,25,9,45,2.0,166.0,2.05,19.5,168.0,159.53,123.28
2016,8,25,10,0,4.0,183.0,2.1,20.0,187.0,178.05,137.45
2016,8,25,10,15,6.5,201.5,2.15,20.0,207.5,198.58,153.36
2016,8,25,10,30,9.0,220.0,2.2,20.0,228.0,219.12,169.18
2016,8,25,10,45,10.0,231.5,2.25,20.5,240.5,231.19,177.98
2016,8,25,11,0,11.0,243.0,2.3,21.0,253.0,243.17,186.69
2016,8,25,11,15,20.5,295.5,2.3,21.0,313.5,304.15,233.23
2016,8,25,11,30,30.0,348.0,2.3,21.0,374.0,377.33,287.85
2016,8,25,11,45,31.0,350.0,2.35,21.0,377.5,378.25,288.19
2016,8,25,12,0,32.0,352.0,2.4,21.0,381.0,378.94,288.73
2016,8,25,12,15,27.5,341.0,2.4,21.0,366.0,361.04,275.24
2016,8,25,12,30,23.0,330.0,2.4,21.0,351.0,335.12,255.83
2016,8,25,12,45,37.5,357.5,2.45,21.0,391.0,381.22,290.89
2016,8,25,13,0,52.0,385.0,2.5,21.0,431.0,417.55,318.13
2016,8,25,13,15,51.5,377.0,2.55,21.0,421.5,405.06,308.97
2016,8,25,13,30,51.0,369.0,2.6,21.0,412.0,392.53,300.0
2016,8,25,13,45,53.0,361.0,2.65,21.0,404.5,381.84,292.45
2016,8,25,14,0,55.0,353.0,2.7,21.0,397.0,370.89,284.68
2016,8,25,14,15,89.0,353.5,2.75,20.5,421.5,388.93,299.87
2016,8,25,14,30,123.0,354.0,2.8,20.0,446.0,404.33,312.74
2016,8,25,14,45,105.0,331.5,2.85,20.0,407.5,363.49,281.78
2016,8,25,15,0,87.0,309.0,2.9,20.0,369.0,325.66,253.07
2016,8,25,15,15,48.5,255.5,2.95,19.5,289.0,253.71,198.04
2016,8,25,15,30,10.0,202.0,3.0,19.0,209.0,188.69,147.68
2016,8,25,15,45,34.5,210.5,3.1,19.0,229.5,200.0,156.81
2016,8,25,16,0,59.0,219.0,3.2,19.0,250.0,209.17,163.65
2016,8,25,16,15,35.0,186.0,3.2,18.5,204.0,170.45,133.59
2016,8,25,16,30,11.0,153.0,3.2,18.0,158.0,138.67,109.21
2016,8,25,16,45,6.5,134.5,3.2,18.0,137.5,120.36,94.69
2016,8,25,17,0,2.0,116.0,3.2,18.0,117.0,102.73,80.53
2016,8,25,17,15,277.0,88.5,3.15,17.5,158.0,62.97,49.99
2016,8,25,17,30,552.0,61.0,3.1,17.0,199.0,44.15,33.43
2016,8,25,17,45,473.0,52.0,3.05,16.5,150.5,39.0,28.68
2016,8,25,18,0,394.0,43.0,3.0,16.0,102.0,33.61,23.46
2016,8,25,18,15,272.5,30.0,2.85,15.5,63.0,24.02,13.61
2016,8,25,18,30,151.0,17.0,2.7,15.0,24.0,13.82,0.0
2016,8,25,18,45,75.5,8.5,2.55,14.5,12.0,8.1,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,36.26,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,101.3,45.42
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,171.91,128.39
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,250.53,198.04
2016,8,26,6,45,481.0,59.5,2.15,15.5,169.5,317.32,256.74
2016,8,26,7,0,548.0,69.0,2.2,16.0,218.0,390.49,318.84
2016,8,26,7,15,274.0,73.5,2.2,16.0,148.0,258.53,213.29
2016,8,26,7,30,0.0,78.0,2.2,16.0,78.0,73.1,56.17
2016,8,26,7,45,0.0,97.5,2.2,16.5,97.5,92.27,72.11
2016,8,26,8,0,0.0,117.0,2.2,17.0,117.0,111.48,87.6
2016,8,26,8,15,0.0,126.5,2.15,17.5,126.5,120.48,94.48
2016,8,26,8,30,0.0,136.0,2.1,18.0,136.0,129.51,101.31
2016,8,26,8,45,4.0,167.5,2.05,18.5,170.5,164.3,128.94
2016,8,26,9,0,8.0,199.0,2.0,19.0,205.0,199.47,156.32
2016,8,26,9,15,10.0,214.0,2.0,19.0,221.5,216.05,168.95
2016,8,26,9,30,12.0,229.0,2.0,19.0,238.0,232.7,181.6
2016,8,26,9,45,67.0,294.5,2.0,19.5,346.0,365.96,285.04
2016,8,26,10,0,122.0,360.0,2.0,20.0,454.0,504.8,387.56
2016,8,26,10,15,95.5,364.5,2.05,20.0,439.5,469.03,359.27
2016,8,26,10,30,69.0,369.0,2.1,20.0,425.0,446.35,341.45
2016,8,26,10,45,138.5,391.5,2.15,20.5,508.0,551.66,419.42
2016,8,26,11,0,208.0,414.0,2.2,21.0,591.0,642.6,484.24
2016,8,26,11,15,530.0,280.5,2.25,21.0,740.5,841.93,631.61
2016,8,26,11,30,852.0,147.0,2.3,21.0,890.0,1011.2,745.53
2016,8,26,11,45,853.0,147.5,2.35,21.5,897.0,1001.66,736.34
2016,8,26,12,0,854.0,148.0,2.4,22.0,904.0,988.63,726.89
2016,8,26,12,15,853.5,148.0,2.45,22.0,903.0,970.24,715.45
2016,8,26,12,30,853.0,148.0,2.5,22.0,902.0,948.58,701.9
2016,8,26,12,45,646.0,248.5,2.6,22.0,816.0,842.94,630.99
2016,8,26,13,0,439.0,349.0,2.7,22.0,730.0,736.88,553.57
2016,8,26,13,15,298.5,380.0,2.7,21.5,637.0,625.24,473.4
2016,8,26,13,30,158.0,411.0,2.7,21.0,544.0,522.85,397.58
2016,8,26,13,45,116.0,388.0,2.75,21.0,484.0,458.93,350.76
2016,8,26,14,0,74.0,365.0,2.8,21.0,424.0,395.65,303.49
2016,8,26,14,15,170.0,353.5,2.8,21.0,482.5,445.03,342.79
2016,8,26,14,30,266.0,342.0,2.8,21.0,541.0,483.3,372.3
2016,8,26,14,45,296.5,316.5,2.8,21.0,527.5,459.94,354.8
2016,8,26,15,0,327.0,291.0,2.8,21.0,514.0,433.32,334.49
2016,8,26,15,15,237.0,282.5,2.75,20.5,439.0,363.15,280.91
2016,8,26,15,30,147.0,274.0,2.7,20.0,364.0,301.94,234.23
2016,8,26,15,45,244.0,239.0,2.7,20.0,374.0,292.15,224.65
2016,8,26,16,0,341.0,204.0,2.7,20.0,384.0,273.08,205.65
2016,8,26,16,15,508.5,150.0,2.7,19.5,388.5,240.42,171.98
2016,8,26,16,30,676.0,96.0,2.7,19.0,393.0,189.83,122.0
2016,8,26,16,45,638.5,89.5,2.7,18.5,341.5,136.26,80.71
2016,8,26,17,0,601.0,83.0,2.7,18.0,290.0,87.25,51.06
2016,8,26,17,15,547.5,75.0,2.65,17.5,239.0,53.24,41.45
2016,8,26,17,30,494.0,67.0,2.6,17.0,188.0,49.52,38.14
2016,8,26,17,45,414.5,56.0,2.55,17.0,140.5,42.81,31.91
2016,8,26,18,0,335.0,45.0,2.5,17.0,93.0,35.74,25.11
2016,8,26,18,15,167.5,32.0,2.4,16.5,56.0,25.04,13.88
2016,8,26,18,30,0.0,19.0,2.3,16.0,19.0,18.11,0.0
2016,8,26,18,45,0.0,9.5,2.2,15.5,9.5,9.05,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,11.5,2.0,14.5,16.5,30.22,0.0
2016,8,27,6,0,153.0,23.0,2.1,15.0,33.0,85.21,32.89
2016,8,27,6,15,252.5,38.5,2.15,15.0,73.0,153.22,113.94
2016,8,27,6,30,352.0,54.0,2.2,15.0,113.0,227.17,179.56
2016,8,27,6,45,176.0,53.5,2.3,15.5,83.0,150.62,121.22
2016,8,27,7,0,0.0,53.0,2.4,16.0,53.0,49.27,36.21
2016,8,27,7,15,0.0,66.0,2.4,16.0,66.0,61.57,46.74
2016,8,27,7,30,0.0,79.0,2.4,16.0,79.0,74.15,57.26
2016,8,27,7,45,0.0,91.5,2.4,16.5,91.5,86.22,67.08
2016,8,27,8,0,0.0,104.0,2.4,17.0,104.0,98.3,76.74
2016,8,27,8,15,0.0,128.0,2.4,17.0,128.0,122.06,96.03
2016,8,27,8,30,0.0,152.0,2.4,17.0,152.0,145.89,115.11
2016,8,27,8,45,0.5,161.5,2.4,17.5,162.0,155.28,122.1
2016,8,27,9,0,1.0,171.0,2.4,18.0,172.0,164.75,129.12
2016,8,27,9,15,4.0,186.5,2.35,18.5,189.5,182.61,142.85
2016,8,27,9,30,7.0,202.0,2.3,19.0,207.0,200.6,156.52
2016,8,27,9,45,9.5,222.0,2.3,19.5,229.5,222.78,173.3
2016,8,27,10,0,12.0,242.0,2.3,20.0,252.0,244.98,189.9
2016,8,27,10,15,17.0,269.0,2.3,20.0,283.0,276.73,214.14
2016,8,27,10,30,22.0,296.0,2.3,20.0,314.0,308.48,238.11
2016,8,27,10,45,31.5,326.5,2.35,20.5,353.0,361.78,277.76
2016,8,27,11,0,41.0,357.0,2.4,21.0,392.0,402.04,307.0
2016,8,27,11,15,47.5,372.5,2.45,21.0,413.5,422.86,322.22
2016,8,27,11,30,54.0,388.0,2.5,21.0,435.0,443.17,337.11
2016,8,27,11,45,58.0,395.5,2.6,21.0,446.0,452.07,343.69
2016,8,27,12,0,62.0,403.0,2.7,21.0,457.0,460.45,349.99
2016,8,27,12,15,64.5,404.5,2.75,21.0,461.5,460.7,350.26
2016,8,27,12,30,67.0,406.0,2.8,21.0,466.0,460.51,350.29
2016,8,27,12,45,60.5,395.5,2.85,21.0,448.5,439.8,335.05
2016,8,27,13,0,54.0,385.0,2.9,21.0,431.0,419.4,320.08
2016,8,27,13,15,54.5,376.5,2.95,21.0,423.0,407.15,311.36
2016,8,27,13,30,55.0,368.0,3.0,21.0,415.0,394.79,302.49
2016,8,27,13,45,109.5,376.0,3.05,21.0,465.0,442.64,339.86
2016,8,27,14,0,164.0,384.0,3.1,21.0,515.0,480.27,368.88
2016,8,27,14,15,219.0,361.0,3.1,20.5,528.0,484.26,373.61
2016,8,27,14,30,274.0,338.0,3.1,20.0,541.0,484.16,374.97
2016,8,27,14,45,534.5,230.5,3.1,20.0,602.0,518.54,403.29
2016,8,27,15,0,795.0,123.0,3.1,20.0,663.0,526.34,408.61
2016,8,27,15,15,610.5,173.0,3.1,19.5,572.0,438.5,339.38
2016,8,27,15,30,426.0,223.0,3.1,19.0,481.0,368.5,284.47
2016,8,27,15,45,580.5,163.0,3.1,19.0,484.5,343.17,259.64
2016,8,27,16,0,735.0,103.0,3.1,19.0,488.0,297.77,215.51
2016,8,27,16,15,707.0,98.0,3.1,18.5,438.5,240.31,165.45
2016,8,27,16,30,679.0,93.0,3.1,18.0,389.0,185.75,119.04
2016,8,27,16,45,649.5,85.5,3.1,18.0,338.5,132.1,77.25
2016,8,27,17,0,620.0,78.0,3.1,18.0,288.0,82.01,47.06
2016,8,27,17,15,566.5,70.5,3.0,17.5,237.0,49.8,38.42
2016,8,27,17,30,513.0,63.0,2.9,17.0,186.0,46.33,35.32
2016,8,27,17,45,440.0,52.0,2.85,16.5,139.0,39.49,29.02
2016,8,27,18,0,367.0,41.0,2.8,16.0,92.0,32.25,22.13
2016,8,27,18,15,183.5,29.5,2.7,15.5,55.0,23.1,11.84
2016,8,27,18,30,0.0,18.0,2.6,15.0,18.0,17.16,0.0
2016,8,27,18,45,0.0,9.0,2.55,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,111.0,10.5,1.65,13.5,18.0,37.92,0.0
2016,8,28,6,0,222.0,21.0,1.7,14.0,36.0,104.75,34.41
2016,8,28,6,15,334.5,33.0,1.65,14.0,78.0,178.39,132.41
2016,8,28,6,30,447.0,45.0,1.6,14.0,120.0,259.04,204.53
2016,8,28,6,45,223.5,56.0,1.6,14.5,93.5,186.12,150.55
2016,8,28,7,0,0.0,67.0,1.6,15.0,67.0,63.63,48.45
2016,8,28,7,15,0.0,83.5,1.55,15.5,83.5,79.83,62.22
2016,8,28,7,30,0.0,100.0,1.5,16.0,100.0,95.98,75.51
2016,8,28,7,45,3.5,126.5,1.5,16.5,128.5,125.1,99.36
2016,8,28,8,0,7.0,153.0,1.5,17.0,157.0,154.54,122.97
2016,8,28,8,15,32.0,188.5,1.45,17.5,206.0,220.61,176.15
2016,8,28,8,30,57.0,224.0,1.4,18.0,255.0,280.42,222.8
2016,8,28,8,45,50.5,239.0,1.4,18.5,268.5,291.58,229.88
2016,8,28,9,0,44.0,254.0,1.4,19.0,282.0,302.2,236.67
2016,8,28,9,15,73.5,286.0,1.45,19.0,336.0,363.98,284.11
2016,8,28,9,30,103.0,318.0,1.5,19.0,390.0,426.91,331.21
2016,8,28,9,45,491.0,213.0,1.55,19.5,581.5,719.24,552.39
2016,8,28,10,0,879.0,108.0,1.6,20.0,773.0,976.28,723.46
2016,8,28,10,15,887.0,109.5,1.7,20.0,802.5,996.3,733.53
2016,8,28,10,30,895.0,111.0,1.8,20.0,832.0,1012.93,744.44
2016,8,28,10,45,901.0,112.0,1.9,20.5,854.5,1023.5,750.13
2016,8,28,11,0,907.0,113.0,2.0,21.0,877.0,1030.43,753.64
2016,8,28,11,15,910.0,113.5,2.1,21.0,891.5,1030.15,754.08
2016,8,28,11,30,913.0,114.0,2.2,21.0,906.0,1026.16,752.29
2016,8,28,11,45,915.5,113.5,2.3,21.5,913.0,1016.93,745.78
2016,8,28,12,0,918.0,113.0,2.4,22.0,920.0,1004.03,737.01
2016,8,28,12,15,918.0,113.0,2.45,22.0,918.5,985.67,725.64
2016,8,28,12,30,918.0,113.0,2.5,22.0,917.0,963.83,712.06
2016,8,28,12,45,927.0,106.0,2.6,22.0,911.0,939.58,697.34
2016,8,28,13,0,936.0,99.0,2.7,22.0,905.0,911.6,680.04
2016,8,28,13,15,932.5,98.0,2.75,22.0,888.0,875.58,656.79
2016,8,28,13,30,929.0,97.0,2.8,22.0,871.0,836.72,631.46
2016,8,28,13,45,924.0,96.0,2.85,22.0,846.5,794.07,603.24
2016,8,28,14,0,919.0,95.0,2.9,22.0,822.0,749.07,573.06
2016,8,28,14,15,911.0,93.5,2.9,21.5,791.0,699.44,538.9
2016,8,28,14,30,903.0,92.0,2.9,21.0,760.0,648.16,501.37
2016,8,28,14,45,892.5,90.0,2.9,21.0,722.0,593.59,459.28
2016,8,28,15,0,882.0,88.0,2.9,21.0,684.0,538.11,415.23
2016,8,28,15,15,868.0,86.0,2.9,20.5,641.0,480.38,368.78
2016,8,28,15,30,854.0,84.0,2.9,20.0,598.0,422.64,320.65
2016,8,28,15,45,835.5,81.0,2.9,20.0,550.5,362.7,268.8
2016,8,28,16,0,817.0,78.0,2.9,20.0,503.0,300.04,213.8
2016,8,28,16,15,791.5,75.0,2.85,19.5,452.0,240.57,161.64
2016,8,28,16,30,766.0,72.0,2.8,19.0,401.0,183.59,112.98
2016,8,28,16,45,730.0,67.5,2.75,18.5,348.5,127.0,69.78
2016,8,28,17,0,694.0,63.0,2.7,18.0,296.0,74.71,40.07
2016,8,28,17,15,642.5,57.5,2.6,17.5,243.5,39.73,29.55
2016,8,28,17,30,591.0,52.0,2.5,17.0,191.0,37.38,27.43
2016,8,28,17,45,507.5,44.0,2.45,16.5,142.5,32.75,23.1
2016,8,28,18,0,424.0,36.0,2.4,16.0,94.0,27.92,18.33
2016,8,28,18,15,288.5,24.5,2.35,15.5,56.0,19.49,8.42
2016,8,28,18,30,153.0,13.0,2.3,15.0,18.0,12.39,0.0
2016,8,28,18,45,76.5,6.5,2.25,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,100.5,10.5,2.5,13.5,17.0,35.26,0.0
2016,8,29,6,0,201.0,21.0,2.6,14.0,34.0,97.62,23.79
2016,8,29,6,15,317.0,33.0,2.7,14.5,75.0,172.0,127.04
2016,8,29,6,30,433.0,45.0,2.8,15.0,116.0,253.08,199.72
2016,8,29,6,45,239.5,71.5,2.95,15.5,113.5,204.53,165.52
2016,8,29,7,0,46.0,98.0,3.1,16.0,111.0,129.34,103.81
2016,8,29,7,15,54.5,119.5,3.1,16.0,137.5,159.11,129.23
2016,8,29,7,30,63.0,141.0,3.1,16.0,164.0,189.5,154.54
2016,8,29,7,45,31.5,136.5,3.1,16.5,148.0,162.54,131.13
2016,8,29,8,0,0.0,132.0,3.1,17.0,132.0,127.27,100.64
2016,8,29,8,15,31.0,178.5,3.05,17.5,195.5,208.57,167.35
2016,8,29,8,30,62.0,225.0,3.0,18.0,259.0,285.88,228.86
2016,8,29,8,45,450.0,157.0,3.0,18.5,435.0,572.56,459.77
2016,8,29,9,0,838.0,89.0,3.0,19.0,611.0,842.07,654.91
2016,8,29,9,15,511.5,205.0,2.95,19.0,530.5,708.33,553.1
2016,8,29,9,30,185.0,321.0,2.9,19.0,450.0,520.2,405.14
2016,8,29,9,45,544.0,204.5,2.85,19.5,609.5,765.54,593.56
2016,8,29,10,0,903.0,88.0,2.8,20.0,769.0,976.18,735.77
2016,8,29,10,15,910.5,89.0,2.8,20.0,798.5,995.6,745.59
2016,8,29,10,30,918.0,90.0,2.8,20.0,828.0,1011.53,754.99
2016,8,29,10,45,924.5,90.5,2.85,20.5,850.5,1022.3,760.11
2016,8,29,11,0,931.0,91.0,2.9,21.0,873.0,1029.37,762.95
2016,8,29,11,15,934.5,91.5,2.95,21.0,888.0,1029.67,762.96
2016,8,29,11,30,938.0,92.0,3.0,21.0,903.0,1026.16,760.66
2016,8,29,11,45,940.5,91.5,3.05,21.5,910.0,1016.79,753.2
2016,8,29,12,0,943.0,91.0,3.1,22.0,917.0,1003.66,743.43
2016,8,29,12,15,943.0,91.0,3.15,22.0,916.0,984.98,731.54
2016,8,29,12,30,943.0,91.0,3.2,22.0,915.0,962.73,717.34
2016,8,29,12,45,924.0,100.5,3.25,22.0,901.0,929.81,695.96
2016,8,29,13,0,905.0,110.0,3.3,22.0,887.0,894.35,672.82
2016,8,29,13,15,901.5,109.5,3.35,22.0,870.5,859.65,650.05
2016,8,29,13,30,898.0,109.0,3.4,22.0,854.0,822.2,625.18
2016,8,29,13,45,896.5,105.5,3.45,22.0,831.0,780.78,597.32
2016,8,29,14,0,895.0,102.0,3.5,22.0,808.0,736.84,567.38
2016,8,29,14,15,887.0,100.5,3.5,21.5,777.0,688.16,533.02
2016,8,29,14,30,879.0,99.0,3.5,21.0,746.0,637.88,495.79
2016,8,29,14,45,648.5,180.0,3.55,21.0,644.0,535.5,415.84
2016,8,29,15,0,418.0,261.0,3.6,21.0,542.0,451.26,349.47
2016,8,29,15,15,627.5,174.0,3.6,21.0,565.0,444.04,342.38
2016,8,29,15,30,837.0,87.0,3.6,21.0,588.0,413.33,313.43
2016,8,29,15,45,821.0,83.5,3.6,21.0,541.0,354.24,261.98
2016,8,29,16,0,805.0,80.0,3.6,21.0,494.0,296.01,210.34
2016,8,29,16,15,779.0,76.5,3.6,20.5,443.5,236.7,158.43
2016,8,29,16,30,753.0,73.0,3.6,20.0,393.0,179.97,110.24
2016,8,29,16,45,717.0,68.5,3.6,19.5,341.0,124.23,68.14
2016,8,29,17,0,681.0,64.0,3.6,19.0,289.0,72.82,39.75
2016,8,29,17,15,628.0,58.5,3.5,18.5,237.5,40.69,30.25
2016,8,29,17,30,575.0,53.0,3.4,18.0,186.0,38.4,28.17
2016,8,29,17,45,488.0,45.0,3.3,17.5,137.5,33.82,23.87
2016,8,29,18,0,401.0,37.0,3.2,17.0,89.0,29.07,19.11
2016,8,29,18,15,200.5,26.0,3.15,16.5,52.0,20.43,8.02
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
