Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,66.5,10.0,3.0,14.5,14.0,26.22,0.0
2016,8,30,6,0,133.0,20.0,3.1,15.0,28.0,73.91,9.23
2016,8,30,6,15,211.0,35.0,3.1,15.5,62.5,134.22,97.91
2016,8,30,6,30,289.0,50.0,3.1,16.0,97.0,195.99,153.97
2016,8,30,6,45,333.0,65.5,3.1,16.5,138.0,250.79,202.69
2016,8,30,7,0,377.0,81.0,3.1,17.0,179.0,309.89,253.62
2016,8,30,7,15,407.5,94.5,3.0,17.5,222.5,362.61,297.68
2016,8,30,7,30,438.0,108.0,2.9,18.0,266.0,417.52,341.85
2016,8,30,7,45,616.5,87.5,2.85,18.5,346.5,540.72,439.72
2016,8,30,8,0,795.0,67.0,2.8,19.0,427.0,669.73,536.02
2016,8,30,8,15,818.0,70.0,2.75,19.5,477.0,717.74,567.53
2016,8,30,8,30,841.0,73.0,2.7,20.0,527.0,770.54,602.21
2016,8,30,8,45,860.5,74.0,2.65,20.5,574.0,816.93,631.46
2016,8,30,9,0,880.0,75.0,2.6,21.0,621.0,861.7,658.97
2016,8,30,9,15,892.0,76.5,2.6,21.5,662.0,898.37,680.81
2016,8,30,9,30,904.0,78.0,2.6,22.0,703.0,932.38,700.65
2016,8,30,9,45,912.5,80.0,2.65,22.5,738.5,960.79,717.0
2016,8,30,10,0,921.0,82.0,2.7,23.0,774.0,985.96,731.18
2016,8,30,10,15,927.5,83.0,2.75,23.0,803.0,1004.63,742.54
2016,8,30,10,30,934.0,84.0,2.8,23.0,832.0,1019.72,751.71
2016,8,30,10,45,940.5,83.5,2.9,23.0,854.0,1029.43,757.98
2016,8,30,11,0,947.0,83.0,3.0,23.0,876.0,1035.39,761.97
2016,8,30,11,15,949.5,83.5,3.1,23.0,890.5,1034.67,761.75
2016,8,30,11,30,952.0,84.0,3.2,23.0,905.0,1030.08,759.16
2016,8,30,11,45,954.5,83.5,3.3,23.5,911.5,1020.54,751.99
2016,8,30,12,0,957.0,83.0,3.4,24.0,918.0,1007.19,742.45
2016,8,30,12,15,956.5,83.0,3.45,23.5,916.5,987.78,731.49
2016,8,30,12,30,956.0,83.0,3.5,23.0,915.0,964.76,718.15
2016,8,30,12,45,950.0,85.0,3.6,23.0,904.5,935.42,699.45
2016,8,30,13,0,944.0,87.0,3.7,23.0,894.0,902.96,678.56
2016,8,30,13,15,940.0,86.5,3.7,23.0,877.0,866.69,654.37
2016,8,30,13,30,936.0,86.0,3.7,23.0,860.0,827.59,628.1
2016,8,30,13,45,932.5,84.0,3.75,23.0,835.5,784.73,599.23
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,739.38,568.29
2016,8,30,14,15,921.0,81.0,3.75,22.5,779.5,689.75,533.69
2016,8,30,14,30,913.0,80.0,3.7,22.0,748.0,638.45,495.45
2016,8,30,14,45,904.0,78.0,3.7,22.0,711.0,584.21,453.09
2016,8,30,15,0,895.0,76.0,3.7,22.0,674.0,528.89,408.64
2016,8,30,15,15,881.5,74.5,3.65,21.5,631.0,471.19,361.59
2016,8,30,15,30,868.0,73.0,3.6,21.0,588.0,413.4,312.86
2016,8,30,15,45,851.0,70.5,3.6,21.0,541.0,353.7,260.74
2016,8,30,16,0,834.0,68.0,3.6,21.0,494.0,294.87,208.34
2016,8,30,16,15,809.5,65.0,3.55,20.5,443.5,235.08,155.75
2016,8,30,16,30,785.0,62.0,3.5,20.0,393.0,173.1,103.21
2016,8,30,16,45,750.0,58.5,3.5,20.0,340.5,116.48,60.63
2016,8,30,17,0,715.0,55.0,3.5,20.0,288.0,64.0,32.69
2016,8,30,17,15,663.5,50.5,3.45,19.5,236.0,37.97,27.73
2016,8,30,17,30,612.0,46.0,3.4,19.0,184.0,35.95,25.88
2016,8,30,17,45,525.0,39.0,3.35,18.5,135.5,31.54,21.74
2016,8,30,18,0,438.0,32.0,3.3,18.0,87.0,24.73,15.24
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.5,18.46,5.38
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.5,9.5,2.9,14.5,16.5,41.03,0.0
2016,8,31,6,0,255.0,19.0,3.0,15.0,33.0,110.93,2.62
2016,8,31,6,15,379.0,28.5,3.1,15.0,75.0,189.67,138.15
2016,8,31,6,30,503.0,38.0,3.2,15.0,117.0,274.47,216.04
2016,8,31,6,45,573.0,44.5,3.3,15.5,167.0,340.65,275.85
2016,8,31,7,0,643.0,51.0,3.4,16.0,217.0,416.67,341.64
2016,8,31,7,15,688.5,55.5,3.4,16.5,269.5,482.01,396.48
2016,8,31,7,30,734.0,60.0,3.4,17.0,322.0,550.26,451.35
2016,8,31,7,45,765.5,63.5,3.45,17.5,374.0,610.24,497.7
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,670.94,541.28
2016,8,31,8,15,819.5,69.5,3.45,18.0,476.0,717.98,574.22
2016,8,31,8,30,842.0,72.0,3.4,18.0,526.0,769.79,610.06
2016,8,31,8,45,858.5,74.5,3.4,18.5,572.0,815.47,639.8
2016,8,31,9,0,875.0,77.0,3.4,19.0,618.0,859.29,667.72
2016,8,31,9,15,887.5,79.0,3.4,19.5,659.0,896.79,690.76
2016,8,31,9,30,900.0,81.0,3.4,20.0,700.0,931.66,711.74
2016,8,31,9,45,905.5,84.5,3.4,20.5,734.5,958.79,727.24
2016,8,31,10,0,911.0,88.0,3.4,21.0,769.0,982.56,740.43
2016,8,31,10,15,918.0,89.0,3.4,21.0,798.0,1001.45,751.78
2016,8,31,10,30,925.0,90.0,3.4,21.0,827.0,1016.8,760.88
2016,8,31,10,45,929.5,91.0,3.45,21.5,849.0,1026.03,764.94
2016,8,31,11,0,934.0,92.0,3.5,22.0,871.0,1031.49,766.67
2016,8,31,11,15,937.0,92.5,3.5,22.0,885.5,1031.11,765.79
2016,8,31,11,30,940.0,93.0,3.5,22.0,900.0,1026.91,762.57
2016,8,31,11,45,942.0,92.5,3.55,22.0,906.5,1016.83,755.99
2016,8,31,12,0,944.0,92.0,3.6,22.0,913.0,1003.0,747.06
2016,8,31,12,15,943.5,92.0,3.6,22.0,911.5,983.63,734.19
2016,8,31,12,30,943.0,92.0,3.6,22.0,910.0,960.71,719.03
2016,8,31,12,45,934.5,95.5,3.6,22.0,899.0,930.83,699.21
2016,8,31,13,0,926.0,99.0,3.6,22.0,888.0,898.0,677.37
2016,8,31,13,15,922.0,98.0,3.65,22.0,870.5,861.62,653.29
2016,8,31,13,30,918.0,97.0,3.7,22.0,853.0,822.47,627.11
2016,8,31,13,45,914.0,95.0,3.75,22.0,828.5,779.75,598.18
2016,8,31,14,0,910.0,93.0,3.8,22.0,804.0,734.66,567.26
2016,8,31,14,15,901.5,91.5,3.8,22.0,772.0,684.89,530.99
2016,8,31,14,30,893.0,90.0,3.8,22.0,740.0,633.56,491.82
2016,8,31,14,45,884.5,87.0,3.85,22.0,703.0,579.49,449.68
2016,8,31,15,0,876.0,84.0,3.9,22.0,666.0,524.36,405.42
2016,8,31,15,15,861.5,82.0,3.9,21.5,622.5,466.63,358.37
2016,8,31,15,30,847.0,80.0,3.9,21.0,579.0,408.98,309.77
2016,8,31,15,45,830.0,76.5,3.9,21.0,532.5,349.47,257.79
2016,8,31,16,0,813.0,73.0,3.9,21.0,486.0,287.11,202.68
2016,8,31,16,15,787.0,70.0,3.85,20.5,435.5,227.85,150.66
2016,8,31,16,30,761.0,67.0,3.8,20.0,385.0,171.17,102.67
2016,8,31,16,45,726.5,62.5,3.8,20.0,333.0,115.24,60.97
2016,8,31,17,0,692.0,58.0,3.8,20.0,281.0,63.43,33.96
2016,8,31,17,15,638.5,53.0,3.7,19.5,229.0,40.27,29.74
2016,8,31,17,30,585.0,48.0,3.6,19.0,177.0,34.68,24.74
2016,8,31,17,45,497.5,40.0,3.55,18.5,129.5,29.91,20.28
2016,8,31,18,0,410.0,32.0,3.5,18.0,82.0,24.92,15.27
2016,8,31,18,15,256.0,20.5,3.5,17.5,46.5,16.32,2.49
2016,8,31,18,30,102.0,9.0,3.5,17.0,11.0,8.58,0.0
2016,8,31,18,45,51.0,4.5,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,121.5,9.0,2.35,14.5,15.5,39.02,0.0
2016,9,1,6,0,243.0,18.0,2.4,15.0,31.0,105.6,0.0
2016,9,1,6,15,369.5,28.0,2.35,15.0,73.0,185.69,134.05
2016,9,1,6,30,496.0,38.0,2.3,15.0,115.0,271.51,212.87
2016,9,1,6,45,563.5,45.5,2.3,15.5,165.0,340.09,274.12
2016,9,1,7,0,631.0,53.0,2.3,16.0,215.0,412.41,336.31
2016,9,1,7,15,315.5,47.0,2.15,16.5,128.0,255.51,211.08
2016,9,1,7,30,0.0,41.0,2.0,17.0,41.0,38.07,26.58
2016,9,1,7,45,0.0,61.0,1.9,17.5,61.0,56.73,42.26
2016,9,1,8,0,0.0,81.0,1.8,18.0,81.0,75.45,57.6
2016,9,1,8,15,0.0,96.5,1.75,18.0,96.5,90.52,69.83
2016,9,1,8,30,0.0,112.0,1.7,18.0,112.0,105.62,81.95
2016,9,1,8,45,0.0,125.5,1.65,18.5,125.5,118.75,92.16
2016,9,1,9,0,0.0,139.0,1.6,19.0,139.0,131.88,102.25
2016,9,1,9,15,0.0,146.5,1.65,19.0,146.5,139.04,107.69
2016,9,1,9,30,0.0,154.0,1.7,19.0,154.0,146.21,113.14
2016,9,1,9,45,4.5,188.5,1.75,19.5,192.0,184.53,143.16
2016,9,1,10,0,9.0,223.0,1.8,20.0,230.0,223.18,172.84
2016,9,1,10,15,12.5,245.5,1.9,20.0,255.5,248.85,192.47
2016,9,1,10,30,16.0,268.0,2.0,20.0,281.0,274.51,212.0
2016,9,1,10,45,22.5,297.5,2.1,20.5,316.0,310.15,238.64
2016,9,1,11,0,29.0,327.0,2.2,21.0,351.0,358.97,274.74
2016,9,1,11,15,37.5,348.5,2.35,21.0,380.5,388.3,296.63
2016,9,1,11,30,46.0,370.0,2.5,21.0,410.0,417.08,318.11
2016,9,1,11,45,46.5,371.5,2.65,21.0,412.5,416.49,317.68
2016,9,1,12,0,47.0,373.0,2.8,21.0,415.0,415.66,317.23
2016,9,1,12,15,33.5,342.0,2.8,21.0,372.0,368.33,281.62
2016,9,1,12,30,20.0,311.0,2.8,21.0,329.0,314.08,240.63
2016,9,1,12,45,33.5,339.5,2.85,21.0,368.5,360.24,276.1
2016,9,1,13,0,47.0,368.0,2.9,21.0,408.0,396.87,303.8
2016,9,1,13,15,84.5,382.0,2.85,21.0,452.5,437.32,334.87
2016,9,1,13,30,122.0,396.0,2.8,21.0,497.0,479.36,366.62
2016,9,1,13,45,121.5,383.5,2.75,21.0,481.0,458.17,350.92
2016,9,1,14,0,121.0,371.0,2.7,21.0,465.0,436.85,335.35
2016,9,1,14,15,255.5,334.0,2.75,20.5,522.0,483.49,373.61
2016,9,1,14,30,390.0,297.0,2.8,20.0,579.0,514.48,398.76
2016,9,1,14,45,410.5,273.5,2.85,20.0,557.0,481.78,373.75
2016,9,1,15,0,431.0,250.0,2.9,20.0,535.0,444.94,345.12
2016,9,1,15,15,489.5,211.0,2.9,20.0,514.5,408.91,315.94
2016,9,1,15,30,548.0,172.0,2.9,20.0,494.0,366.19,279.89
2016,9,1,15,45,387.5,191.0,2.95,20.0,409.0,293.67,222.87
2016,9,1,16,0,227.0,210.0,3.0,20.0,324.0,243.02,184.87
2016,9,1,16,15,139.0,185.5,3.0,19.5,253.5,187.25,142.73
2016,9,1,16,30,51.0,161.0,3.0,19.0,183.0,145.87,113.07
2016,9,1,16,45,349.5,114.5,3.0,18.5,228.0,118.45,79.39
2016,9,1,17,0,648.0,68.0,3.0,18.0,273.0,64.25,37.06
2016,9,1,17,15,589.0,61.5,3.0,17.5,221.5,43.72,33.03
2016,9,1,17,30,530.0,55.0,3.0,17.0,170.0,40.77,30.3
2016,9,1,17,45,429.5,46.0,3.0,16.5,122.5,35.42,25.21
2016,9,1,18,0,329.0,37.0,3.0,16.0,75.0,29.87,19.42
2016,9,1,18,15,164.5,18.5,2.95,15.5,37.5,14.58,0.0
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,9.0,2.15,13.5,12.5,25.23,0.0
2016,9,2,6,0,133.0,18.0,2.2,14.0,25.0,70.26,0.0
2016,9,2,6,15,250.5,31.5,2.2,14.5,63.0,146.26,104.7
2016,9,2,6,30,368.0,45.0,2.2,15.0,101.0,225.45,176.77
2016,9,2,6,45,444.0,54.5,2.2,15.5,148.5,293.74,237.05
2016,9,2,7,0,520.0,64.0,2.2,16.0,196.0,369.47,301.72
2016,9,2,7,15,571.5,70.5,2.1,16.5,246.5,434.34,355.38
2016,9,2,7,30,623.0,77.0,2.0,17.0,297.0,502.98,409.71
2016,9,2,7,45,660.5,82.0,1.9,17.5,347.5,563.62,455.59
2016,9,2,8,0,698.0,87.0,1.8,18.0,398.0,625.78,500.32
2016,9,2,8,15,724.5,91.0,1.75,18.5,446.5,676.35,534.11
2016,9,2,8,30,751.0,95.0,1.7,19.0,495.0,729.83,569.07
2016,9,2,8,45,772.5,97.5,1.65,19.5,541.0,776.72,598.38
2016,9,2,9,0,794.0,100.0,1.6,20.0,587.0,822.26,626.09
2016,9,2,9,15,559.0,196.0,1.65,20.5,550.5,740.31,565.68
2016,9,2,9,30,324.0,292.0,1.7,21.0,514.0,630.16,480.64
2016,9,2,9,45,404.0,279.5,1.75,21.5,570.5,709.67,537.84
2016,9,2,10,0,484.0,267.0,1.8,22.0,627.0,778.32,584.85
2016,9,2,10,15,692.0,180.0,1.85,22.0,716.5,895.61,666.7
2016,9,2,10,30,900.0,93.0,1.9,22.0,806.0,993.84,729.53
2016,9,2,10,45,903.5,95.0,1.95,22.5,827.0,1002.88,732.61
2016,9,2,11,0,907.0,97.0,2.0,23.0,848.0,1008.21,734.45
2016,9,2,11,15,910.0,97.5,2.05,23.0,862.0,1007.68,734.11
2016,9,2,11,30,913.0,98.0,2.1,23.0,876.0,1003.43,731.56
2016,9,2,11,45,913.5,98.5,2.2,23.5,882.5,993.04,724.36
2016,9,2,12,0,914.0,99.0,2.3,24.0,889.0,979.02,714.92
2016,9,2,12,15,914.0,99.0,2.35,24.0,887.5,960.42,703.46
2016,9,2,12,30,914.0,99.0,2.4,24.0,886.0,938.36,689.78
2016,9,2,12,45,896.0,107.5,2.5,24.0,872.0,905.71,669.51
2016,9,2,13,0,878.0,116.0,2.6,24.0,858.0,870.6,647.47
2016,9,2,13,15,874.0,115.0,2.7,24.0,841.0,835.48,625.17
2016,9,2,13,30,870.0,114.0,2.8,24.0,824.0,797.76,600.81
2016,9,2,13,45,867.5,111.0,2.9,24.0,800.5,756.78,573.88
2016,9,2,14,0,865.0,108.0,3.0,24.0,777.0,713.44,544.86
2016,9,2,14,15,856.0,106.5,3.1,23.5,746.0,665.11,510.71
2016,9,2,14,30,847.0,105.0,3.2,23.0,715.0,615.38,474.4
2016,9,2,14,45,838.0,102.0,3.3,23.0,678.5,563.09,434.08
2016,9,2,15,0,829.0,99.0,3.4,23.0,642.0,508.38,390.66
2016,9,2,15,15,813.0,96.5,3.45,22.5,599.5,451.27,344.57
2016,9,2,15,30,797.0,94.0,3.5,22.0,557.0,394.56,297.2
2016,9,2,15,45,778.5,90.0,3.55,21.5,510.5,336.34,247.28
2016,9,2,16,0,760.0,86.0,3.6,21.0,464.0,279.37,197.36
2016,9,2,16,15,731.0,82.0,3.55,20.5,414.0,221.73,147.31
2016,9,2,16,30,702.0,78.0,3.5,20.0,364.0,163.56,98.91
2016,9,2,16,45,661.5,73.0,3.5,19.5,313.0,110.02,60.2
2016,9,2,17,0,621.0,68.0,3.5,19.0,262.0,61.37,36.26
2016,9,2,17,15,560.0,61.5,3.5,18.5,211.5,43.91,33.04
2016,9,2,17,30,499.0,55.0,3.5,18.0,161.0,40.99,30.32
2016,9,2,17,45,400.0,45.0,3.5,17.5,115.0,34.74,24.45
2016,9,2,18,0,301.0,35.0,3.5,17.0,69.0,28.2,17.7
2016,9,2,18,15,150.5,17.5,3.45,16.5,34.5,13.83,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.0,2.7,13.5,6.0,5.72,0.0
2016,9,3,6,0,0.0,12.0,2.8,14.0,12.0,11.13,0.0
2016,9,3,6,15,4.5,31.0,2.8,14.0,31.5,32.59,19.67
2016,9,3,6,30,9.0,50.0,2.8,14.0,51.0,54.29,39.62
2016,9,3,6,45,20.0,71.0,2.85,14.5,75.5,86.38,67.4
2016,9,3,7,0,31.0,92.0,2.9,15.0,100.0,115.41,92.43
2016,9,3,7,15,41.0,113.0,2.8,15.5,126.0,144.74,117.26
2016,9,3,7,30,51.0,134.0,2.7,16.0,152.0,174.86,142.22
2016,9,3,7,45,41.0,150.5,2.6,16.5,166.5,186.75,151.22
2016,9,3,8,0,31.0,167.0,2.5,17.0,181.0,197.75,159.17
2016,9,3,8,15,33.5,187.0,2.4,17.0,203.5,221.52,177.9
2016,9,3,8,30,36.0,207.0,2.3,17.0,226.0,245.36,196.37
2016,9,3,8,45,30.0,217.0,2.2,17.5,234.0,250.63,199.24
2016,9,3,9,0,24.0,227.0,2.1,18.0,242.0,243.7,192.55
2016,9,3,9,15,58.5,267.5,2.1,18.0,306.5,330.91,261.18
2016,9,3,9,30,93.0,308.0,2.1,18.0,371.0,407.79,319.89
2016,9,3,9,45,82.5,320.5,2.1,18.5,379.0,411.38,320.48
2016,9,3,10,0,72.0,333.0,2.1,19.0,387.0,414.27,320.98
2016,9,3,10,15,94.5,355.5,2.2,19.0,428.5,459.76,355.22
2016,9,3,10,30,117.0,378.0,2.3,19.0,470.0,519.14,398.9
2016,9,3,10,45,106.0,385.5,2.45,19.5,471.0,500.58,383.88
2016,9,3,11,0,95.0,393.0,2.6,20.0,472.0,495.48,379.07
2016,9,3,11,15,63.5,368.0,2.75,20.0,421.5,434.92,333.55
2016,9,3,11,30,32.0,343.0,2.9,20.0,371.0,375.26,288.22
2016,9,3,11,45,55.0,374.0,3.05,20.0,421.5,427.56,328.39
2016,9,3,12,0,78.0,405.0,3.2,20.0,472.0,478.56,366.73
2016,9,3,12,15,215.5,396.0,3.3,20.0,581.0,603.08,462.21
2016,9,3,12,30,353.0,387.0,3.4,20.0,690.0,719.1,548.45
2016,9,3,12,45,379.5,370.0,3.5,20.0,692.0,711.52,543.55
2016,9,3,13,0,406.0,353.0,3.6,20.0,694.0,707.44,541.75
2016,9,3,13,15,426.5,335.5,3.6,20.0,687.5,688.62,528.94
2016,9,3,13,30,447.0,318.0,3.6,20.0,681.0,667.15,514.13
2016,9,3,13,45,471.5,297.5,3.65,20.0,670.0,643.11,497.48
2016,9,3,14,0,496.0,277.0,3.7,20.0,659.0,615.95,478.16
2016,9,3,14,15,560.0,240.5,3.7,19.5,655.0,596.41,465.4
2016,9,3,14,30,624.0,204.0,3.7,19.0,651.0,571.39,447.61
2016,9,3,14,45,729.0,153.0,3.7,19.0,648.0,546.58,428.36
2016,9,3,15,0,834.0,102.0,3.7,19.0,645.0,511.35,399.37
2016,9,3,15,15,818.5,99.5,3.75,18.5,602.5,454.11,352.2
2016,9,3,15,30,803.0,97.0,3.8,18.0,560.0,397.22,303.78
2016,9,3,15,45,780.5,94.0,3.85,18.0,512.5,338.22,251.94
2016,9,3,16,0,758.0,91.0,3.9,18.0,465.0,280.93,200.77
2016,9,3,16,15,728.5,87.0,3.95,17.5,415.0,219.86,147.47
2016,9,3,16,30,699.0,83.0,4.0,17.0,365.0,164.95,101.41
2016,9,3,16,45,648.5,79.0,4.05,17.0,312.0,111.64,63.15
2016,9,3,17,0,598.0,75.0,4.1,17.0,259.0,64.51,40.91
2016,9,3,17,15,534.0,67.0,4.0,16.5,208.0,48.81,37.63
2016,9,3,17,30,470.0,59.0,3.9,16.0,157.0,44.85,33.93
2016,9,3,17,45,359.5,48.5,3.85,15.5,110.5,38.31,27.69
2016,9,3,18,0,249.0,38.0,3.8,15.0,64.0,29.77,18.86
2016,9,3,18,15,124.5,19.0,3.75,14.5,32.0,15.02,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,2.75,12.5,9.5,9.05,0.0
2016,9,4,6,0,0.0,19.0,2.8,13.0,19.0,19.27,0.0
2016,9,4,6,15,135.0,36.0,2.8,13.5,56.0,102.78,71.49
2016,9,4,6,30,270.0,53.0,2.8,14.0,93.0,192.92,151.59
2016,9,4,6,45,356.0,65.5,2.8,14.5,140.5,262.44,212.82
2016,9,4,7,0,442.0,78.0,2.8,15.0,188.0,341.1,280.36
2016,9,4,7,15,498.5,87.5,2.65,15.0,239.0,410.63,338.94
2016,9,4,7,30,555.0,97.0,2.5,15.0,290.0,482.64,397.47
2016,9,4,7,45,606.0,101.5,2.45,15.5,342.5,549.19,449.25
2016,9,4,8,0,657.0,106.0,2.4,16.0,395.0,618.35,501.14
2016,9,4,8,15,686.5,111.5,2.3,16.5,444.5,674.46,540.43
2016,9,4,8,30,716.0,117.0,2.2,17.0,494.0,730.61,577.87
2016,9,4,8,45,746.0,117.5,2.1,17.5,542.0,780.92,609.98
2016,9,4,9,0,776.0,118.0,2.0,18.0,590.0,826.36,637.81
2016,9,4,9,15,792.0,121.0,1.95,18.0,631.0,865.3,662.23
2016,9,4,9,30,808.0,124.0,1.9,18.0,672.0,901.99,684.82
2016,9,4,9,45,843.5,115.0,1.9,18.5,713.5,940.85,707.86
2016,9,4,10,0,879.0,106.0,1.9,19.0,755.0,969.34,723.71
2016,9,4,10,15,887.0,107.5,1.95,19.5,784.0,988.85,734.32
2016,9,4,10,30,895.0,109.0,2.0,20.0,813.0,1004.95,742.83
2016,9,4,10,45,900.0,110.5,2.05,20.5,834.5,1014.53,747.22
2016,9,4,11,0,905.0,112.0,2.1,21.0,856.0,1020.44,749.42
2016,9,4,11,15,908.0,112.5,2.2,21.0,870.0,1019.58,749.43
2016,9,4,11,30,911.0,113.0,2.3,21.0,884.0,1015.0,747.19
2016,9,4,11,45,912.5,113.0,2.4,21.0,890.5,1004.72,741.34
2016,9,4,12,0,914.0,113.0,2.5,21.0,897.0,990.78,733.19
2016,9,4,12,15,913.5,113.0,2.6,21.0,895.0,971.39,721.48
2016,9,4,12,30,913.0,113.0,2.7,21.0,893.0,948.54,707.47
2016,9,4,12,45,916.5,109.5,2.8,21.5,885.0,922.3,689.81
2016,9,4,13,0,920.0,106.0,2.9,22.0,877.0,892.64,669.8
2016,9,4,13,15,916.0,105.5,2.95,21.5,859.0,856.52,647.48
2016,9,4,13,30,912.0,105.0,3.0,21.0,841.0,817.66,622.99
2016,9,4,13,45,904.0,104.5,3.1,21.0,815.5,773.27,593.39
2016,9,4,14,0,896.0,104.0,3.2,21.0,790.0,726.84,561.88
2016,9,4,14,15,887.0,102.5,3.2,21.0,758.0,676.98,524.75
2016,9,4,14,30,878.0,101.0,3.2,21.0,726.0,625.66,485.58
2016,9,4,14,45,865.0,99.5,3.25,21.0,687.5,570.9,442.88
2016,9,4,15,0,852.0,98.0,3.3,21.0,649.0,514.08,397.32
2016,9,4,15,15,835.5,95.5,3.3,20.5,605.0,455.42,349.51
2016,9,4,15,30,819.0,93.0,3.3,20.0,561.0,397.2,300.42
2016,9,4,15,45,796.0,90.0,3.3,20.0,513.0,337.14,248.12
2016,9,4,16,0,773.0,87.0,3.3,20.0,465.0,278.84,196.52
2016,9,4,16,15,742.5,83.0,3.35,19.5,414.0,220.18,145.67
2016,9,4,16,30,712.0,79.0,3.4,19.0,363.0,161.06,96.82
2016,9,4,16,45,664.5,74.5,3.5,18.5,310.0,106.93,58.75
2016,9,4,17,0,617.0,70.0,3.6,18.0,257.0,58.58,37.1
2016,9,4,17,15,552.5,62.5,3.6,17.5,205.5,45.28,34.36
2016,9,4,17,30,488.0,55.0,3.6,17.0,154.0,41.57,30.87
2016,9,4,17,45,379.0,44.5,3.6,16.5,107.5,34.85,24.51
2016,9,4,18,0,270.0,34.0,3.6,16.0,61.0,27.84,16.81
2016,9,4,18,15,135.0,17.0,3.45,15.5,30.5,13.44,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,64.0,8.0,1.05,12.5,10.5,7.63,0.0
2016,9,5,6,0,128.0,16.0,1.0,13.0,21.0,54.22,0.0
2016,9,5,6,15,254.0,29.5,1.0,13.5,59.5,145.59,100.56
2016,9,5,6,30,380.0,43.0,1.0,14.0,98.0,228.2,177.79
2016,9,5,6,45,462.0,52.0,1.0,14.5,146.0,299.29,240.07
2016,9,5,7,0,544.0,61.0,1.0,15.0,194.0,378.42,306.76
2016,9,5,7,15,596.5,67.5,0.9,15.5,245.5,444.96,360.59
2016,9,5,7,30,649.0,74.0,0.8,16.0,297.0,515.31,414.63
2016,9,5,7,45,687.5,78.5,0.75,16.5,349.0,577.09,459.99
2016,9,5,8,0,726.0,83.0,0.7,17.0,401.0,637.37,501.62
2016,9,5,8,15,752.5,87.0,0.65,17.5,450.0,692.14,536.78
2016,9,5,8,30,779.0,91.0,0.6,18.0,499.0,746.52,570.46
2016,9,5,8,45,799.5,93.5,0.6,19.0,545.5,793.36,597.67
2016,9,5,9,0,820.0,96.0,0.6,20.0,592.0,838.7,623.21
2016,9,5,9,15,834.5,98.5,0.65,20.5,633.0,876.83,645.62
2016,9,5,9,30,849.0,101.0,0.7,21.0,674.0,904.77,661.32
2016,9,5,9,45,868.0,98.5,0.8,21.5,711.5,936.11,680.23
2016,9,5,10,0,887.0,96.0,0.9,22.0,749.0,964.79,697.33
2016,9,5,10,15,895.0,97.5,1.05,22.0,777.5,984.43,711.03
2016,9,5,10,30,903.0,99.0,1.2,22.0,806.0,1000.62,722.7
2016,9,5,10,45,907.0,100.5,1.35,22.5,827.5,1009.28,728.29
2016,9,5,11,0,911.0,102.0,1.5,23.0,849.0,1014.24,731.62
2016,9,5,11,15,914.0,103.0,1.65,23.0,863.0,1013.92,733.07
2016,9,5,11,30,917.0,104.0,1.8,23.0,877.0,1009.84,732.18
2016,9,5,11,45,916.0,105.5,1.95,23.5,882.5,998.68,725.36
2016,9,5,12,0,915.0,107.0,2.1,24.0,888.0,983.89,716.23
2016,9,5,12,15,915.0,107.0,2.2,24.0,886.5,964.91,705.19
2016,9,5,12,30,915.0,107.0,2.3,24.0,885.0,942.45,691.86
2016,9,5,12,45,898.5,114.0,2.4,24.0,871.0,909.26,671.37
2016,9,5,13,0,882.0,121.0,2.5,24.0,857.0,873.58,649.07
2016,9,5,13,15,877.5,120.0,2.55,24.0,839.5,837.61,625.95
2016,9,5,13,30,873.0,119.0,2.6,24.0,822.0,799.07,600.85
2016,9,5,13,45,866.0,118.0,2.7,24.0,796.5,756.28,572.83
2016,9,5,14,0,859.0,117.0,2.8,24.0,771.0,711.48,542.27
2016,9,5,14,15,849.0,115.5,2.8,23.5,739.5,663.31,507.87
2016,9,5,14,30,839.0,114.0,2.8,23.0,708.0,612.33,470.42
2016,9,5,14,45,827.0,111.0,2.85,23.0,670.0,557.84,428.51
2016,9,5,15,0,815.0,108.0,2.9,23.0,632.0,502.85,384.9
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.5,445.43,338.54
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,388.59,291.13
2016,9,5,15,45,761.0,97.5,2.8,22.0,498.0,330.27,240.9
2016,9,5,16,0,741.0,93.0,2.8,22.0,451.0,273.45,191.18
2016,9,5,16,15,710.0,88.0,2.7,21.5,401.0,212.2,139.02
2016,9,5,16,30,679.0,83.0,2.6,21.0,351.0,157.46,94.48
2016,9,5,16,45,638.0,76.5,2.55,20.5,299.5,104.28,57.57
2016,9,5,17,0,597.0,70.0,2.5,20.0,248.0,56.14,36.5
2016,9,5,17,15,532.5,62.0,2.45,19.0,197.5,45.1,33.97
2016,9,5,17,30,468.0,54.0,2.4,18.0,147.0,40.93,30.16
2016,9,5,17,45,366.5,43.0,2.35,17.5,102.0,33.73,23.37
2016,9,5,18,0,265.0,32.0,2.3,17.0,57.0,26.17,14.91
2016,9,5,18,15,132.5,16.0,2.3,16.5,28.5,15.25,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,137.0,14.0,0.8,14.0,20.0,55.0,0.0
2016,9,6,6,15,266.5,27.0,0.7,14.5,58.0,147.6,99.62
2016,9,6,6,30,396.0,40.0,0.6,15.0,96.0,231.67,178.86
2016,9,6,6,45,475.5,49.0,0.55,15.5,144.0,302.19,240.04
2016,9,6,7,0,555.0,58.0,0.5,16.0,192.0,380.59,305.03
2016,9,6,7,15,607.0,64.0,0.5,16.5,243.5,446.67,358.11
2016,9,6,7,30,659.0,70.0,0.5,17.0,295.0,516.52,411.64
2016,9,6,7,45,695.5,74.5,0.5,18.0,346.5,577.3,455.24
2016,9,6,8,0,732.0,79.0,0.5,19.0,398.0,636.71,495.08
2016,9,6,8,15,758.0,83.0,0.55,19.5,447.0,691.25,530.88
2016,9,6,8,30,784.0,87.0,0.6,20.0,496.0,745.37,565.52
2016,9,6,8,45,802.5,90.0,0.7,21.0,541.5,791.23,593.49
2016,9,6,9,0,821.0,93.0,0.8,22.0,587.0,835.45,619.92
2016,9,6,9,15,836.0,95.5,0.8,22.5,628.5,873.99,641.75
2016,9,6,9,30,851.0,98.0,0.8,23.0,670.0,902.44,656.82
2016,9,6,9,45,860.0,100.5,0.8,24.0,704.5,930.1,670.09
2016,9,6,10,0,869.0,103.0,0.8,25.0,739.0,954.69,681.28
2016,9,6,10,15,877.0,104.5,0.85,25.0,768.0,973.95,692.78
2016,9,6,10,30,885.0,106.0,0.9,25.0,797.0,989.81,702.35
2016,9,6,10,45,891.0,107.0,1.0,25.5,818.5,999.64,707.94
2016,9,6,11,0,897.0,108.0,1.1,26.0,840.0,1005.84,711.44
2016,9,6,11,15,900.5,109.0,1.25,26.0,854.5,1005.9,713.51
2016,9,6,11,30,904.0,110.0,1.4,26.0,869.0,1002.24,713.31
2016,9,6,11,45,905.0,110.0,1.6,26.5,875.0,991.41,707.92
2016,9,6,12,0,906.0,110.0,1.8,27.0,881.0,976.96,700.09
2016,9,6,12,15,906.0,110.0,1.9,27.0,879.0,958.03,689.43
2016,9,6,12,30,906.0,110.0,2.0,27.0,877.0,935.65,676.53
2016,9,6,12,45,899.0,112.0,2.15,27.0,866.0,905.83,659.2
2016,9,6,13,0,892.0,114.0,2.3,27.0,855.0,873.14,639.73
2016,9,6,13,15,888.0,113.5,2.35,26.5,837.5,837.72,618.59
2016,9,6,13,30,884.0,113.0,2.4,26.0,820.0,799.64,595.36
2016,9,6,13,45,879.5,110.5,2.5,26.0,795.5,756.77,567.68
2016,9,6,14,0,875.0,108.0,2.6,26.0,771.0,711.67,537.53
2016,9,6,14,15,865.5,106.5,2.6,26.0,739.0,662.29,501.65
2016,9,6,14,30,856.0,105.0,2.6,26.0,707.0,611.54,463.85
2016,9,6,14,45,846.0,101.5,2.6,26.0,669.5,556.72,422.05
2016,9,6,15,0,836.0,98.0,2.6,26.0,632.0,501.28,378.48
2016,9,6,15,15,819.0,95.5,2.55,25.5,588.5,443.25,332.14
2016,9,6,15,30,802.0,93.0,2.5,25.0,545.0,385.74,284.68
2016,9,6,15,45,783.0,88.5,2.5,25.0,498.0,326.59,234.24
2016,9,6,16,0,764.0,84.0,2.5,25.0,451.0,268.79,184.15
2016,9,6,16,15,733.5,80.0,2.45,24.5,400.0,210.79,135.08
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,152.47,88.34
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,98.5,51.81
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,49.34,37.12
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,40.76,29.76
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,36.79,26.16
2016,9,6,17,45,393.0,38.5,1.9,20.5,100.0,29.85,19.68
2016,9,6,18,0,291.0,28.0,1.8,20.0,55.0,22.55,11.32
2016,9,6,18,15,145.5,14.0,1.75,19.5,27.5,13.34,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,51.56,0.0
2016,9,7,6,15,255.5,26.5,1.15,17.5,55.5,143.14,93.5
2016,9,7,6,30,382.0,40.0,1.2,18.0,93.0,225.74,172.73
2016,9,7,6,45,462.5,49.5,1.3,19.0,141.0,296.52,234.08
2016,9,7,7,0,543.0,59.0,1.4,20.0,189.0,375.31,299.65
2016,9,7,7,15,595.5,66.0,1.45,20.5,240.5,442.27,354.16
2016,9,7,7,30,648.0,73.0,1.5,21.0,292.0,513.08,409.39
2016,9,7,7,45,685.0,78.0,1.55,21.5,343.5,574.31,455.29
2016,9,7,8,0,722.0,83.0,1.6,22.0,395.0,636.94,499.99
2016,9,7,8,15,748.5,87.0,1.55,22.5,444.0,688.32,533.5
2016,9,7,8,30,775.0,91.0,1.5,23.0,493.0,742.44,567.96
2016,9,7,8,45,794.5,94.0,1.45,24.0,538.5,788.79,594.89
2016,9,7,9,0,814.0,97.0,1.4,25.0,584.0,833.56,619.98
2016,9,7,9,15,828.5,99.5,1.3,25.5,625.0,871.39,640.39
2016,9,7,9,30,843.0,102.0,1.2,26.0,666.0,906.8,658.73
2016,9,7,9,45,855.0,103.5,1.15,27.0,701.5,928.03,667.1
2016,9,7,10,0,867.0,105.0,1.1,28.0,737.0,954.16,678.55
2016,9,7,10,15,875.0,106.5,1.0,28.5,765.5,973.28,685.87
2016,9,7,10,30,883.0,108.0,0.9,29.0,794.0,989.02,691.04
2016,9,7,10,45,888.5,109.0,0.85,29.5,815.5,998.24,693.23
2016,9,7,11,0,894.0,110.0,0.8,30.0,837.0,1003.83,693.4
2016,9,7,11,15,897.5,110.5,0.85,30.0,851.0,1003.25,693.46
2016,9,7,11,30,901.0,111.0,0.9,30.0,865.0,998.97,691.51
2016,9,7,11,45,902.0,111.5,1.0,30.5,871.0,988.6,685.59
2016,9,7,12,0,903.0,112.0,1.1,31.0,877.0,974.61,677.53
2016,9,7,12,15,903.0,112.0,1.25,31.0,875.0,955.62,668.53
2016,9,7,12,30,903.0,112.0,1.4,31.0,873.0,933.2,657.2
2016,9,7,12,45,879.0,123.0,1.55,31.0,857.0,897.62,637.31
2016,9,7,13,0,855.0,134.0,1.7,31.0,841.0,864.93,618.91
2016,9,7,13,15,850.0,133.0,1.8,30.5,823.0,828.42,598.32
2016,9,7,13,30,845.0,132.0,1.9,30.0,805.0,789.46,575.67
2016,9,7,13,45,836.0,131.0,2.0,30.0,779.5,745.3,547.96
2016,9,7,14,0,827.0,130.0,2.1,30.0,754.0,699.41,517.08
2016,9,7,14,15,816.5,128.0,2.15,29.5,722.0,650.1,483.4
2016,9,7,14,30,806.0,126.0,2.2,29.0,690.0,599.7,447.81
2016,9,7,14,45,790.5,124.0,2.3,29.0,651.5,545.75,407.77
2016,9,7,15,0,775.0,122.0,2.4,29.0,613.0,491.75,366.33
2016,9,7,15,15,755.5,118.5,2.4,28.5,569.5,432.58,320.21
2016,9,7,15,30,736.0,115.0,2.4,28.0,526.0,376.19,274.66
2016,9,7,15,45,709.5,110.5,2.45,28.0,478.5,317.95,226.21
2016,9,7,16,0,683.0,106.0,2.5,28.0,431.0,262.06,179.03
2016,9,7,16,15,648.0,100.5,2.45,27.0,380.5,206.29,133.35
2016,9,7,16,30,613.0,95.0,2.4,26.0,330.0,154.44,93.07
2016,9,7,16,45,564.0,87.5,2.4,25.5,279.0,104.12,59.95
2016,9,7,17,0,515.0,80.0,2.4,25.0,228.0,59.97,45.87
2016,9,7,17,15,445.5,69.5,2.2,24.0,179.0,52.23,39.29
2016,9,7,17,30,376.0,59.0,2.0,23.0,130.0,44.6,32.52
2016,9,7,17,45,274.5,44.5,1.85,22.0,87.5,34.31,23.18
2016,9,7,18,0,173.0,30.0,1.7,21.0,45.0,23.59,11.2
2016,9,7,18,15,86.5,15.0,1.6,20.5,22.5,14.3,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,14.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,15.0,13.0,29.29,0.0
2016,9,8,6,15,168.5,28.0,1.35,15.5,48.0,111.46,70.98
2016,9,8,6,30,275.0,45.0,1.4,16.0,83.0,185.59,142.98
2016,9,8,6,45,357.5,58.0,1.45,16.5,129.0,254.18,202.97
2016,9,8,7,0,440.0,71.0,1.5,17.0,175.0,331.53,268.54
2016,9,8,7,15,220.0,85.5,1.5,17.0,137.5,232.67,190.1
2016,9,8,7,30,0.0,100.0,1.5,17.0,100.0,97.22,76.05
2016,9,8,7,45,48.0,138.5,1.5,17.5,159.0,178.38,143.96
2016,9,8,8,0,96.0,177.0,1.5,18.0,218.0,258.08,208.34
2016,9,8,8,15,75.5,194.0,1.5,18.5,229.0,263.23,210.58
2016,9,8,8,30,55.0,211.0,1.5,19.0,240.0,266.63,211.57
2016,9,8,8,45,39.0,216.0,1.55,19.5,237.5,258.19,203.51
2016,9,8,9,0,23.0,221.0,1.6,20.0,235.0,237.16,185.7
2016,9,8,9,15,25.0,237.5,1.6,20.0,253.5,255.58,199.67
2016,9,8,9,30,27.0,254.0,1.6,20.0,272.0,287.08,223.41
2016,9,8,9,45,34.5,277.5,1.65,20.5,302.0,319.0,246.97
2016,9,8,10,0,42.0,301.0,1.7,21.0,332.0,350.9,270.2
2016,9,8,10,15,47.5,319.0,1.75,21.0,355.5,374.64,287.56
2016,9,8,10,30,53.0,337.0,1.8,21.0,379.0,398.14,304.71
2016,9,8,10,45,82.5,363.0,1.85,21.5,429.5,453.59,345.41
2016,9,8,11,0,112.0,389.0,1.9,22.0,480.0,508.53,384.79
2016,9,8,11,15,148.0,399.0,1.95,22.0,521.5,564.46,425.26
2016,9,8,11,30,184.0,409.0,2.0,22.0,563.0,605.65,454.95
2016,9,8,11,45,188.5,408.5,2.05,22.5,567.0,603.87,452.69
2016,9,8,12,0,193.0,408.0,2.1,23.0,571.0,601.14,450.13
2016,9,8,12,15,138.5,402.0,2.15,23.0,519.0,537.44,403.6
2016,9,8,12,30,84.0,396.0,2.2,23.0,467.0,466.44,351.5
2016,9,8,12,45,92.0,394.5,2.25,23.0,471.5,466.93,352.69
2016,9,8,13,0,100.0,393.0,2.3,23.0,476.0,466.59,352.89
2016,9,8,13,15,102.0,383.0,2.3,23.0,466.0,452.11,342.6
2016,9,8,13,30,104.0,373.0,2.3,23.0,456.0,437.3,332.11
2016,9,8,13,45,141.5,365.0,2.35,23.0,474.0,454.05,345.62
2016,9,8,14,0,179.0,357.0,2.4,23.0,492.0,462.02,352.35
2016,9,8,14,15,152.0,340.0,2.4,22.5,451.0,416.87,319.31
2016,9,8,14,30,125.0,323.0,2.4,22.0,410.0,374.2,287.93
2016,9,8,14,45,176.0,302.0,2.45,22.0,417.0,372.35,287.26
2016,9,8,15,0,227.0,281.0,2.5,22.0,424.0,365.11,281.6
2016,9,8,15,15,182.0,262.5,2.5,21.5,372.0,313.52,242.14
2016,9,8,15,30,137.0,244.0,2.5,21.0,320.0,266.93,206.47
2016,9,8,15,45,151.5,221.5,2.55,21.0,298.5,240.72,185.13
2016,9,8,16,0,166.0,199.0,2.6,21.0,277.0,212.95,161.95
2016,9,8,16,15,186.0,174.0,2.55,20.5,252.5,182.74,136.56
2016,9,8,16,30,206.0,149.0,2.5,20.0,228.0,147.15,107.1
2016,9,8,16,45,187.5,129.5,2.5,20.0,193.0,117.57,85.74
2016,9,8,17,0,169.0,110.0,2.5,20.0,158.0,87.22,70.43
2016,9,8,17,15,291.0,81.5,2.45,19.0,143.0,60.44,47.22
2016,9,8,17,30,413.0,53.0,2.4,18.0,128.0,40.9,29.97
2016,9,8,17,45,311.0,40.0,2.35,17.5,86.0,31.77,21.38
2016,9,8,18,0,209.0,27.0,2.3,17.0,44.0,21.24,8.69
2016,9,8,18,15,104.5,13.5,2.35,16.5,22.0,12.87,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
