Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.0,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,12.0,1.5,14.0,15.0,37.19,0.0
2016,9,9,6,15,212.0,26.5,1.5,14.5,50.5,125.71,78.09
2016,9,9,6,30,339.0,41.0,1.5,15.0,86.0,208.64,161.05
2016,9,9,6,45,425.5,51.0,1.5,15.5,133.5,280.52,224.5
2016,9,9,7,0,512.0,61.0,1.5,16.0,181.0,361.02,292.95
2016,9,9,7,15,256.0,59.0,1.4,16.5,119.0,230.96,189.51
2016,9,9,7,30,0.0,57.0,1.3,17.0,57.0,52.99,39.13
2016,9,9,7,45,0.0,71.5,1.2,17.5,71.5,66.53,50.51
2016,9,9,8,0,0.0,86.0,1.1,18.0,86.0,80.6,61.93
2016,9,9,8,15,0.0,106.5,1.05,18.5,106.5,100.82,78.2
2016,9,9,8,30,0.0,127.0,1.0,19.0,127.0,121.1,94.21
2016,9,9,8,45,1.5,151.5,0.95,19.5,152.5,146.77,114.32
2016,9,9,9,0,3.0,176.0,0.9,20.0,178.0,172.58,134.16
2016,9,9,9,15,4.5,187.0,0.9,20.5,190.0,184.51,142.85
2016,9,9,9,30,6.0,198.0,0.9,21.0,202.0,196.52,151.58
2016,9,9,9,45,14.5,233.5,0.95,21.5,244.0,240.33,184.97
2016,9,9,10,0,23.0,269.0,1.0,22.0,286.0,284.47,217.84
2016,9,9,10,15,25.0,283.5,1.05,22.0,303.0,300.62,229.5
2016,9,9,10,30,27.0,298.0,1.1,22.0,320.0,330.32,251.31
2016,9,9,10,45,50.0,334.5,1.2,22.5,375.5,390.78,295.82
2016,9,9,11,0,73.0,371.0,1.3,23.0,431.0,450.86,338.96
2016,9,9,11,15,51.5,350.5,1.4,23.0,393.0,405.28,305.08
2016,9,9,11,30,30.0,330.0,1.5,23.0,355.0,360.42,271.95
2016,9,9,11,45,44.5,354.5,1.65,23.5,392.0,397.73,299.61
2016,9,9,12,0,59.0,379.0,1.8,24.0,429.0,434.06,325.84
2016,9,9,12,15,60.5,376.5,1.9,24.0,428.0,429.32,322.5
2016,9,9,12,30,62.0,374.0,2.0,24.0,427.0,424.3,319.22
2016,9,9,12,45,60.5,369.0,2.1,24.0,420.0,413.86,311.9
2016,9,9,13,0,59.0,364.0,2.2,24.0,413.0,403.33,304.54
2016,9,9,13,15,64.5,360.5,2.25,24.0,412.5,399.82,302.44
2016,9,9,13,30,70.0,357.0,2.3,24.0,412.0,395.67,299.83
2016,9,9,13,45,70.0,345.5,2.4,24.0,399.0,379.19,288.09
2016,9,9,14,0,70.0,334.0,2.5,24.0,386.0,362.64,276.27
2016,9,9,14,15,69.5,319.5,2.55,23.5,369.5,342.92,262.41
2016,9,9,14,30,69.0,305.0,2.6,23.0,353.0,323.24,248.42
2016,9,9,14,45,165.0,289.5,2.65,23.0,395.0,354.88,273.51
2016,9,9,15,0,261.0,274.0,2.7,23.0,437.0,374.73,288.18
2016,9,9,15,15,223.0,257.0,2.7,22.5,389.5,325.51,250.32
2016,9,9,15,30,185.0,240.0,2.7,22.0,342.0,280.58,215.69
2016,9,9,15,45,171.5,218.5,2.75,21.5,306.0,243.78,186.76
2016,9,9,16,0,158.0,197.0,2.8,21.0,270.0,208.69,158.88
2016,9,9,16,15,113.5,172.5,2.85,20.5,222.0,167.38,127.22
2016,9,9,16,30,69.0,148.0,2.9,20.0,174.0,134.99,103.24
2016,9,9,16,45,59.0,126.5,2.95,19.5,146.5,110.1,84.25
2016,9,9,17,0,49.0,105.0,3.0,19.0,119.0,87.16,70.66
2016,9,9,17,15,227.5,78.5,2.95,18.0,121.5,61.41,48.23
2016,9,9,17,30,406.0,52.0,2.9,17.0,124.0,40.3,29.52
2016,9,9,17,45,295.5,39.0,2.9,16.5,82.0,31.11,20.78
2016,9,9,18,0,185.0,26.0,2.9,16.0,40.0,20.5,6.76
2016,9,9,18,15,92.5,13.0,2.8,15.5,20.0,12.39,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.05,12.5,5.5,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.1,13.0,11.0,22.54,0.0
2016,9,10,6,15,153.0,27.0,2.15,13.5,44.5,103.5,61.43
2016,9,10,6,30,263.0,44.0,2.2,14.0,78.0,179.77,139.12
2016,9,10,6,45,345.5,56.5,2.25,14.5,123.0,246.83,198.91
2016,9,10,7,0,428.0,69.0,2.3,15.0,168.0,322.76,264.51
2016,9,10,7,15,214.0,62.0,2.25,15.5,111.5,210.73,173.97
2016,9,10,7,30,0.0,55.0,2.2,16.0,55.0,51.12,37.78
2016,9,10,7,45,0.0,73.5,2.2,16.5,73.5,68.51,52.39
2016,9,10,8,0,0.0,92.0,2.2,17.0,92.0,86.7,67.31
2016,9,10,8,15,0.0,118.5,2.1,17.5,118.5,113.17,88.79
2016,9,10,8,30,0.0,145.0,2.0,18.0,145.0,139.77,109.97
2016,9,10,8,45,7.5,175.5,1.95,18.5,180.0,176.89,139.52
2016,9,10,9,0,15.0,206.0,1.9,19.0,215.0,214.53,168.9
2016,9,10,9,15,14.5,216.0,1.9,19.0,225.0,223.73,175.55
2016,9,10,9,30,14.0,226.0,1.9,19.0,235.0,232.92,182.27
2016,9,10,9,45,23.0,255.5,1.95,19.5,271.5,271.31,211.66
2016,9,10,10,0,32.0,285.0,2.0,20.0,308.0,323.99,251.34
2016,9,10,10,15,28.0,286.5,2.05,20.0,307.5,320.38,247.86
2016,9,10,10,30,24.0,288.0,2.1,20.0,307.0,303.53,234.64
2016,9,10,10,45,83.0,339.5,2.2,20.5,406.5,428.59,330.09
2016,9,10,11,0,142.0,391.0,2.3,21.0,506.0,553.69,421.41
2016,9,10,11,15,92.5,372.0,2.35,21.0,447.5,468.39,357.19
2016,9,10,11,30,43.0,353.0,2.4,21.0,389.0,397.42,303.47
2016,9,10,11,45,51.5,365.5,2.45,21.5,408.5,416.08,317.23
2016,9,10,12,0,60.0,378.0,2.5,22.0,428.0,434.05,330.0
2016,9,10,12,15,64.0,380.0,2.55,22.0,433.5,436.22,331.69
2016,9,10,12,30,68.0,382.0,2.6,22.0,439.0,437.88,333.13
2016,9,10,12,45,79.0,383.5,2.65,22.0,449.0,444.53,338.52
2016,9,10,13,0,90.0,385.0,2.7,22.0,459.0,450.14,343.12
2016,9,10,13,15,73.5,366.0,2.7,22.0,426.0,412.41,315.0
2016,9,10,13,30,57.0,347.0,2.7,22.0,393.0,376.02,287.87
2016,9,10,13,45,64.5,340.5,2.75,22.0,390.5,370.37,284.28
2016,9,10,14,0,72.0,334.0,2.8,22.0,388.0,363.89,279.9
2016,9,10,14,15,90.0,325.0,2.8,21.5,389.5,360.79,278.68
2016,9,10,14,30,108.0,316.0,2.8,21.0,391.0,355.73,275.77
2016,9,10,14,45,123.5,298.5,2.85,21.0,379.5,340.49,264.42
2016,9,10,15,0,139.0,281.0,2.9,21.0,368.0,321.93,250.19
2016,9,10,15,15,160.5,259.5,2.9,20.5,352.5,300.72,233.84
2016,9,10,15,30,182.0,238.0,2.9,20.0,337.0,277.15,214.93
2016,9,10,15,45,140.5,215.5,2.9,20.0,288.0,231.28,178.78
2016,9,10,16,0,99.0,193.0,2.9,20.0,239.0,192.74,148.77
2016,9,10,16,15,57.0,162.0,2.9,19.5,188.0,151.12,116.92
2016,9,10,16,30,15.0,131.0,2.9,19.0,137.0,118.28,92.33
2016,9,10,16,45,243.0,105.0,2.9,18.5,172.0,97.31,68.24
2016,9,10,17,0,471.0,79.0,2.9,18.0,207.0,58.21,45.67
2016,9,10,17,15,400.0,67.5,2.85,17.5,160.0,50.19,38.5
2016,9,10,17,30,329.0,56.0,2.8,17.0,113.0,42.61,31.46
2016,9,10,17,45,229.5,40.0,2.75,16.5,73.0,31.01,20.53
2016,9,10,18,0,130.0,24.0,2.7,16.0,33.0,18.91,3.83
2016,9,10,18,15,65.0,12.0,2.65,15.5,16.5,11.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.5,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,14.0,9.0,15.18,0.0
2016,9,11,6,15,111.0,27.0,2.7,14.0,40.0,80.91,44.45
2016,9,11,6,30,197.0,46.0,2.8,14.0,71.0,155.27,119.68
2016,9,11,6,45,272.0,62.5,2.9,14.5,114.5,219.99,177.27
2016,9,11,7,0,347.0,79.0,3.0,15.0,158.0,292.71,240.32
2016,9,11,7,15,173.5,69.5,2.95,15.0,109.0,186.0,153.67
2016,9,11,7,30,0.0,60.0,2.9,15.0,60.0,55.79,41.93
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,70.05,53.91
2016,9,11,8,0,0.0,90.0,2.8,16.0,90.0,84.71,65.94
2016,9,11,8,15,0.0,105.5,2.75,16.5,105.5,99.89,78.21
2016,9,11,8,30,0.0,121.0,2.7,17.0,121.0,115.08,90.3
2016,9,11,8,45,0.0,142.0,2.65,17.5,142.0,135.9,106.81
2016,9,11,9,0,0.0,163.0,2.6,18.0,163.0,156.74,123.09
2016,9,11,9,15,3.0,179.5,2.55,18.0,181.5,175.62,137.99
2016,9,11,9,30,6.0,196.0,2.5,18.0,200.0,194.62,152.87
2016,9,11,9,45,11.0,222.0,2.5,18.5,229.5,225.36,176.66
2016,9,11,10,0,16.0,248.0,2.5,19.0,259.0,256.22,200.19
2016,9,11,10,15,12.0,232.5,2.5,19.0,241.5,235.86,183.77
2016,9,11,10,30,8.0,217.0,2.5,19.0,224.0,215.85,167.79
2016,9,11,10,45,10.5,237.0,2.55,19.5,246.0,237.89,184.58
2016,9,11,11,0,13.0,257.0,2.6,20.0,268.0,259.84,201.05
2016,9,11,11,15,12.5,253.0,2.65,20.0,263.5,254.72,196.89
2016,9,11,11,30,12.0,249.0,2.7,20.0,259.0,249.63,192.88
2016,9,11,11,45,10.5,237.0,2.75,20.0,246.0,235.76,182.08
2016,9,11,12,0,9.0,225.0,2.8,20.0,233.0,222.05,171.42
2016,9,11,12,15,9.0,223.5,2.85,20.0,231.5,220.04,169.9
2016,9,11,12,30,9.0,222.0,2.9,20.0,230.0,217.99,168.37
2016,9,11,12,45,21.5,276.0,3.0,20.0,294.0,280.25,217.02
2016,9,11,13,0,34.0,330.0,3.1,20.0,358.0,348.75,269.55
2016,9,11,13,15,42.5,334.5,3.15,20.0,368.5,356.69,275.79
2016,9,11,13,30,51.0,339.0,3.2,20.0,379.0,363.68,281.52
2016,9,11,13,45,35.5,302.5,3.3,20.0,330.0,313.13,242.97
2016,9,11,14,0,20.0,266.0,3.4,20.0,281.0,261.92,203.59
2016,9,11,14,15,25.0,266.0,3.45,19.5,284.0,263.17,205.47
2016,9,11,14,30,30.0,266.0,3.5,19.0,287.0,264.75,207.47
2016,9,11,14,45,35.0,257.0,3.55,19.0,280.0,255.51,200.58
2016,9,11,15,0,40.0,248.0,3.6,19.0,273.0,245.64,193.11
2016,9,11,15,15,28.0,219.5,3.6,18.5,236.5,211.08,166.32
2016,9,11,15,30,16.0,191.0,3.6,18.0,200.0,179.86,142.03
2016,9,11,15,45,8.0,146.0,3.65,18.0,150.5,136.01,106.91
2016,9,11,16,0,0.0,101.0,3.7,18.0,101.0,93.3,72.34
2016,9,11,16,15,0.0,77.0,3.7,17.5,77.0,71.62,54.67
2016,9,11,16,30,0.0,53.0,3.7,17.0,53.0,49.26,36.11
2016,9,11,16,45,260.5,61.5,3.7,16.5,131.0,59.67,36.98
2016,9,11,17,0,521.0,70.0,3.7,16.0,209.0,50.77,39.48
2016,9,11,17,15,449.0,60.5,3.65,15.5,161.0,45.52,34.67
2016,9,11,17,30,377.0,51.0,3.6,15.0,113.0,40.03,29.4
2016,9,11,17,45,266.5,37.0,3.55,15.0,73.0,28.74,18.55
2016,9,11,18,0,156.0,23.0,3.5,15.0,33.0,18.19,0.71
2016,9,11,18,15,78.0,11.5,3.4,14.5,16.5,10.96,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,9,12,6,15,138.0,28.0,3.3,13.0,45.0,98.62,51.84
2016,9,12,6,30,276.0,45.0,3.4,13.0,79.0,187.03,144.8
2016,9,12,6,45,371.0,56.5,3.5,13.5,126.0,259.08,209.78
2016,9,12,7,0,466.0,68.0,3.6,14.0,173.0,343.85,283.59
2016,9,12,7,15,233.0,75.5,3.55,14.5,128.0,227.98,189.52
2016,9,12,7,30,0.0,83.0,3.5,15.0,83.0,79.28,61.77
2016,9,12,7,45,0.0,98.5,3.5,15.5,98.5,94.47,74.45
2016,9,12,8,0,0.0,114.0,3.5,16.0,114.0,109.64,86.76
2016,9,12,8,15,2.0,138.0,3.45,16.0,139.0,135.31,107.81
2016,9,12,8,30,4.0,162.0,3.4,16.0,164.0,161.13,128.7
2016,9,12,8,45,43.0,208.0,3.35,16.5,233.0,253.21,203.84
2016,9,12,9,0,82.0,254.0,3.3,17.0,302.0,339.04,271.75
2016,9,12,9,15,149.0,276.0,3.3,17.0,371.0,437.02,348.88
2016,9,12,9,30,216.0,298.0,3.3,17.0,440.0,524.53,416.19
2016,9,12,9,45,113.0,260.0,3.3,17.5,334.5,387.06,306.86
2016,9,12,10,0,10.0,222.0,3.3,18.0,229.0,223.88,175.38
2016,9,12,10,15,14.0,246.0,3.3,18.0,256.5,251.64,197.43
2016,9,12,10,30,18.0,270.0,3.3,18.0,284.0,279.39,218.87
2016,9,12,10,45,34.5,309.5,3.35,18.5,337.0,348.98,272.35
2016,9,12,11,0,51.0,349.0,3.4,19.0,390.0,405.94,315.1
2016,9,12,11,15,43.5,343.5,3.45,19.0,379.0,390.44,302.71
2016,9,12,11,30,36.0,338.0,3.5,19.0,368.0,375.04,290.69
2016,9,12,11,45,28.0,319.0,3.6,19.0,342.5,345.22,267.79
2016,9,12,12,0,20.0,300.0,3.7,19.0,317.0,306.09,237.67
2016,9,12,12,15,29.0,322.0,3.75,18.5,346.0,344.7,268.18
2016,9,12,12,30,38.0,344.0,3.8,18.0,375.0,372.53,290.17
2016,9,12,12,45,50.5,354.5,3.85,18.0,395.0,390.71,304.46
2016,9,12,13,0,63.0,365.0,3.9,18.0,415.0,407.7,317.83
2016,9,12,13,15,42.0,323.5,3.9,18.0,357.0,345.5,269.91
2016,9,12,13,30,21.0,282.0,3.9,18.0,299.0,281.17,219.96
2016,9,12,13,45,16.0,257.0,3.95,18.0,270.0,252.27,197.65
2016,9,12,14,0,11.0,232.0,4.0,18.0,241.0,224.05,175.64
2016,9,12,14,15,9.5,220.5,4.0,17.5,228.0,211.25,166.1
2016,9,12,14,30,8.0,209.0,4.0,17.0,215.0,198.64,156.63
2016,9,12,14,45,5.5,194.0,4.0,17.0,198.0,182.51,143.98
2016,9,12,15,0,3.0,179.0,4.0,17.0,181.0,166.74,131.59
2016,9,12,15,15,1.5,156.0,3.95,16.5,157.0,144.55,114.14
2016,9,12,15,30,0.0,133.0,3.9,16.0,133.0,122.73,96.8
2016,9,12,15,45,0.0,91.0,3.85,16.0,91.0,84.59,65.47
2016,9,12,16,0,0.0,49.0,3.8,16.0,49.0,45.54,32.93
2016,9,12,16,15,0.0,51.0,3.75,15.5,51.0,47.4,34.69
2016,9,12,16,30,0.0,53.0,3.7,15.0,53.0,49.26,36.43
2016,9,12,16,45,0.0,44.5,3.65,14.5,44.5,41.33,29.78
2016,9,12,17,0,0.0,36.0,3.6,14.0,36.0,33.42,24.32
2016,9,12,17,15,0.0,27.5,3.5,13.5,27.5,25.51,17.13
2016,9,12,17,30,0.0,19.0,3.4,13.0,19.0,17.61,9.88
2016,9,12,17,45,0.0,12.0,3.35,13.0,12.0,11.11,3.69
2016,9,12,18,0,0.0,5.0,3.3,13.0,5.0,4.62,0.0
2016,9,12,18,15,0.0,2.5,3.25,13.0,2.5,2.38,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,13.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,14.0,9.0,16.37,0.0
2016,9,13,6,15,138.5,26.0,1.85,14.0,41.5,95.47,45.41
2016,9,13,6,30,248.0,44.0,1.9,14.0,74.0,174.36,133.56
2016,9,13,6,45,330.0,58.0,1.95,14.5,119.0,241.86,194.06
2016,9,13,7,0,412.0,72.0,2.0,15.0,164.0,318.21,259.96
2016,9,13,7,15,471.5,82.0,1.95,15.5,213.5,384.63,315.91
2016,9,13,7,30,531.0,92.0,1.9,16.0,263.0,460.14,376.75
2016,9,13,7,45,574.0,99.5,1.85,16.5,313.0,523.11,425.5
2016,9,13,8,0,617.0,107.0,1.8,17.0,363.0,588.08,473.9
2016,9,13,8,15,648.0,113.0,1.75,17.0,411.5,643.86,514.58
2016,9,13,8,30,679.0,119.0,1.7,17.0,460.0,699.81,553.24
2016,9,13,8,45,704.0,123.0,1.7,17.5,505.0,748.25,584.82
2016,9,13,9,0,729.0,127.0,1.7,18.0,550.0,795.68,615.05
2016,9,13,9,15,470.5,212.0,1.75,18.0,492.5,676.4,525.79
2016,9,13,9,30,212.0,297.0,1.8,18.0,435.0,519.82,405.0
2016,9,13,9,45,137.0,304.5,1.85,18.5,396.0,460.25,358.33
2016,9,13,10,0,62.0,312.0,1.9,19.0,357.0,383.35,297.42
2016,9,13,10,15,34.0,257.0,1.9,19.0,282.0,294.39,229.05
2016,9,13,10,30,6.0,202.0,1.9,19.0,207.0,198.99,154.11
2016,9,13,10,45,60.0,291.5,1.9,19.5,339.0,354.39,275.34
2016,9,13,11,0,114.0,381.0,1.9,20.0,471.0,515.74,394.02
2016,9,13,11,15,477.5,261.5,1.85,20.0,649.5,760.19,577.2
2016,9,13,11,30,841.0,142.0,1.8,20.0,828.0,973.39,721.13
2016,9,13,11,45,435.5,235.5,1.8,20.5,591.5,676.91,513.03
2016,9,13,12,0,30.0,329.0,1.8,21.0,355.0,355.35,269.65
2016,9,13,12,15,30.5,328.0,1.75,21.0,354.0,352.31,268.87
2016,9,13,12,30,31.0,327.0,1.7,21.0,353.0,349.11,266.46
2016,9,13,12,45,103.0,359.5,1.7,21.5,443.0,440.8,335.87
2016,9,13,13,0,175.0,392.0,1.7,22.0,533.0,534.48,403.88
2016,9,13,13,15,176.5,381.5,1.7,22.0,520.5,515.38,389.73
2016,9,13,13,30,178.0,371.0,1.7,22.0,508.0,495.73,375.93
2016,9,13,13,45,510.0,244.5,1.7,22.0,620.0,608.85,464.59
2016,9,13,14,0,842.0,118.0,1.7,22.0,732.0,683.96,521.66
2016,9,13,14,15,831.0,116.0,1.7,22.0,699.0,633.49,483.68
2016,9,13,14,30,820.0,114.0,1.7,22.0,666.0,581.97,445.0
2016,9,13,14,45,808.0,110.5,1.7,22.0,628.0,527.68,403.15
2016,9,13,15,0,796.0,107.0,1.7,22.0,590.0,472.99,359.62
2016,9,13,15,15,776.5,103.5,1.7,21.5,546.0,415.07,312.91
2016,9,13,15,30,757.0,100.0,1.7,21.0,502.0,358.1,265.38
2016,9,13,15,45,731.5,95.5,1.75,21.0,454.0,296.85,213.08
2016,9,13,16,0,706.0,91.0,1.8,21.0,406.0,240.3,164.05
2016,9,13,16,15,670.0,86.0,1.8,20.5,356.0,184.02,116.97
2016,9,13,16,30,634.0,81.0,1.8,20.0,306.0,131.77,76.77
2016,9,13,16,45,581.5,74.0,1.85,19.5,254.5,81.33,46.4
2016,9,13,17,0,529.0,67.0,1.9,19.0,203.0,48.86,37.28
2016,9,13,17,15,452.0,57.5,1.8,18.5,155.0,43.49,32.4
2016,9,13,17,30,375.0,48.0,1.7,18.0,107.0,37.89,27.05
2016,9,13,17,45,256.0,34.0,1.6,17.5,67.0,26.52,15.98
2016,9,13,18,0,137.0,20.0,1.5,17.0,27.0,15.86,0.0
2016,9,13,18,15,68.5,10.0,1.5,16.5,13.5,9.53,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,106.0,21.5,0.85,14.5,34.0,76.78,31.21
2016,9,14,6,30,212.0,43.0,0.9,15.0,68.0,158.41,119.95
2016,9,14,6,45,293.5,58.5,0.95,15.5,112.5,225.51,179.21
2016,9,14,7,0,375.0,74.0,1.0,16.0,157.0,301.37,243.67
2016,9,14,7,15,434.0,85.5,1.0,16.0,206.0,367.36,298.88
2016,9,14,7,30,493.0,97.0,1.0,16.0,255.0,438.41,356.16
2016,9,14,7,45,536.5,105.5,1.0,16.5,304.5,504.16,406.42
2016,9,14,8,0,580.0,114.0,1.0,17.0,354.0,569.05,454.17
2016,9,14,8,15,612.0,121.0,1.0,17.5,402.0,625.28,493.83
2016,9,14,8,30,644.0,128.0,1.0,18.0,450.0,681.83,532.19
2016,9,14,8,45,670.0,132.5,1.0,18.5,495.0,730.51,563.29
2016,9,14,9,0,696.0,137.0,1.0,19.0,540.0,778.31,593.13
2016,9,14,9,15,714.5,141.0,1.05,19.0,580.0,817.68,618.5
2016,9,14,9,30,733.0,145.0,1.1,19.0,620.0,855.12,642.47
2016,9,14,9,45,800.5,122.5,1.15,19.5,667.0,900.69,670.4
2016,9,14,10,0,868.0,100.0,1.2,20.0,714.0,942.01,695.09
2016,9,14,10,15,876.5,101.5,1.2,20.5,742.5,961.05,704.39
2016,9,14,10,30,885.0,103.0,1.2,21.0,771.0,976.67,711.82
2016,9,14,10,45,892.0,103.0,1.3,21.5,792.5,985.63,716.82
2016,9,14,11,0,899.0,103.0,1.4,22.0,814.0,990.97,719.66
2016,9,14,11,15,902.5,104.0,1.45,22.0,827.5,990.32,719.42
2016,9,14,11,30,906.0,105.0,1.5,22.0,841.0,985.93,717.0
2016,9,14,11,45,908.5,104.5,1.6,22.5,846.5,975.26,710.05
2016,9,14,12,0,911.0,104.0,1.7,23.0,852.0,960.91,700.83
2016,9,14,12,15,911.0,104.0,1.75,23.0,849.5,941.2,688.89
2016,9,14,12,30,911.0,104.0,1.8,23.0,847.0,918.02,674.75
2016,9,14,12,45,900.5,107.5,1.85,23.0,834.5,886.11,654.81
2016,9,14,13,0,890.0,111.0,1.9,23.0,822.0,851.49,633.0
2016,9,14,13,15,885.0,110.0,1.95,23.0,803.5,814.23,609.22
2016,9,14,13,30,880.0,109.0,2.0,23.0,785.0,774.43,583.43
2016,9,14,13,45,875.0,107.0,2.05,23.0,760.0,731.28,555.02
2016,9,14,14,0,870.0,105.0,2.1,23.0,735.0,685.97,523.17
2016,9,14,14,15,860.0,103.0,2.1,22.5,702.0,635.63,486.98
2016,9,14,14,30,850.0,101.0,2.1,22.0,669.0,583.88,448.6
2016,9,14,14,45,838.5,98.0,2.15,22.0,631.0,528.89,405.89
2016,9,14,15,0,827.0,95.0,2.2,22.0,593.0,473.37,361.3
2016,9,14,15,15,808.5,92.0,2.2,21.5,548.5,414.72,313.38
2016,9,14,15,30,790.0,89.0,2.2,21.0,504.0,356.84,264.47
2016,9,14,15,45,768.0,85.0,2.2,21.0,456.5,298.1,213.31
2016,9,14,16,0,746.0,81.0,2.2,21.0,409.0,241.12,163.29
2016,9,14,16,15,711.0,76.5,2.15,20.5,358.5,180.32,112.28
2016,9,14,16,30,676.0,72.0,2.1,20.0,308.0,126.26,70.81
2016,9,14,16,45,629.0,65.5,2.1,20.0,256.5,74.1,40.02
2016,9,14,17,0,582.0,59.0,2.1,20.0,205.0,42.46,31.53
2016,9,14,17,15,504.5,50.5,2.0,19.0,156.0,37.64,27.21
2016,9,14,17,30,427.0,42.0,1.9,18.0,107.0,32.62,22.44
2016,9,14,17,45,302.0,29.5,1.8,17.5,66.5,23.5,13.17
2016,9,14,18,0,177.0,17.0,1.7,17.0,26.0,13.81,0.0
2016,9,14,18,15,88.5,8.5,1.75,16.5,13.0,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.5,1.55,13.5,39.0,101.95,35.99
2016,9,15,6,30,381.0,33.0,1.6,14.0,78.0,217.16,164.95
2016,9,15,6,45,470.5,42.0,1.65,14.5,125.5,290.65,232.07
2016,9,15,7,0,560.0,51.0,1.7,15.0,173.0,373.28,303.4
2016,9,15,7,15,616.5,57.0,1.6,15.5,224.0,441.55,360.54
2016,9,15,7,30,673.0,63.0,1.5,16.0,275.0,510.92,415.92
2016,9,15,7,45,336.5,96.5,1.45,16.5,202.5,354.78,290.41
2016,9,15,8,0,0.0,130.0,1.4,17.0,130.0,127.21,100.19
2016,9,15,8,15,1.0,144.0,1.3,17.5,144.5,141.38,111.79
2016,9,15,8,30,2.0,158.0,1.2,18.0,159.0,155.67,122.75
2016,9,15,8,45,2.0,164.0,1.15,18.5,165.0,160.77,126.16
2016,9,15,9,0,2.0,170.0,1.1,19.0,171.0,166.05,129.71
2016,9,15,9,15,31.0,223.5,1.1,19.5,243.5,259.01,203.0
2016,9,15,9,30,60.0,277.0,1.1,20.0,316.0,344.94,267.98
2016,9,15,9,45,39.0,264.0,1.15,20.5,290.0,309.49,239.13
2016,9,15,10,0,18.0,251.0,1.2,21.0,264.0,261.65,201.46
2016,9,15,10,15,71.0,304.5,1.25,21.0,357.5,382.35,294.05
2016,9,15,10,30,124.0,358.0,1.3,21.0,451.0,505.54,384.1
2016,9,15,10,45,73.5,326.5,1.4,21.5,382.0,405.73,308.79
2016,9,15,11,0,23.0,295.0,1.5,22.0,313.0,308.32,234.86
2016,9,15,11,15,242.0,304.0,1.6,22.0,499.5,564.77,430.28
2016,9,15,11,30,461.0,313.0,1.7,22.0,686.0,790.15,589.6
2016,9,15,11,45,471.5,306.5,1.85,22.5,690.0,783.92,583.39
2016,9,15,12,0,482.0,300.0,2.0,23.0,694.0,775.37,577.88
2016,9,15,12,15,301.5,347.0,2.1,23.0,593.5,637.21,478.43
2016,9,15,12,30,121.0,394.0,2.2,23.0,493.0,506.34,381.31
2016,9,15,12,45,86.0,370.5,2.3,23.0,440.5,437.31,331.52
2016,9,15,13,0,51.0,347.0,2.4,23.0,388.0,379.87,288.89
2016,9,15,13,15,53.0,341.0,2.45,23.0,383.0,371.44,283.2
2016,9,15,13,30,55.0,335.0,2.5,23.0,378.0,362.73,277.07
2016,9,15,13,45,50.5,319.5,2.55,23.0,357.5,340.01,260.3
2016,9,15,14,0,46.0,304.0,2.6,23.0,337.0,317.77,243.85
2016,9,15,14,15,43.5,288.0,2.65,22.5,318.5,296.83,228.75
2016,9,15,14,30,41.0,272.0,2.7,22.0,300.0,276.24,213.75
2016,9,15,14,45,40.0,256.5,2.75,22.0,282.5,257.24,199.42
2016,9,15,15,0,39.0,241.0,2.8,22.0,265.0,238.43,185.1
2016,9,15,15,15,117.0,234.5,2.8,21.5,297.5,259.01,201.17
2016,9,15,15,30,195.0,228.0,2.8,21.0,330.0,269.82,208.12
2016,9,15,15,45,197.0,203.5,2.8,21.0,298.0,234.62,179.12
2016,9,15,16,0,199.0,179.0,2.8,21.0,266.0,199.41,149.89
2016,9,15,16,15,186.0,159.0,2.8,20.5,232.5,165.24,122.48
2016,9,15,16,30,173.0,139.0,2.8,20.0,199.0,132.78,97.35
2016,9,15,16,45,363.0,100.0,2.85,19.5,198.5,89.11,60.07
2016,9,15,17,0,553.0,61.0,2.9,19.0,198.0,44.38,33.31
2016,9,15,17,15,471.0,52.0,2.85,18.0,149.0,39.21,28.64
2016,9,15,17,30,389.0,43.0,2.8,17.0,100.0,33.83,23.48
2016,9,15,17,45,194.5,32.5,2.8,16.5,61.0,25.46,14.28
2016,9,15,18,0,0.0,22.0,2.8,16.0,22.0,20.97,0.0
2016,9,15,18,15,0.0,11.0,2.75,15.5,11.0,10.48,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.0,16.5,0.7,13.5,36.5,96.22,25.58
2016,9,16,6,30,352.0,33.0,0.6,14.0,73.0,205.11,154.28
2016,9,16,6,45,445.5,42.0,0.55,14.5,120.0,278.82,220.51
2016,9,16,7,0,539.0,51.0,0.5,15.0,167.0,362.1,290.59
2016,9,16,7,15,596.5,57.5,0.4,15.5,218.0,430.43,345.86
2016,9,16,7,30,654.0,64.0,0.3,16.0,269.0,503.11,401.45
2016,9,16,7,45,327.0,86.0,0.25,16.5,188.5,335.24,270.17
2016,9,16,8,0,0.0,108.0,0.2,17.0,108.0,103.67,80.13
2016,9,16,8,15,0.0,122.5,0.15,17.5,122.5,117.82,92.14
2016,9,16,8,30,0.0,137.0,0.1,18.0,137.0,131.97,102.95
2016,9,16,8,45,30.5,189.0,0.1,19.0,206.5,221.78,173.89
2016,9,16,9,0,61.0,241.0,0.1,20.0,276.0,306.79,237.51
2016,9,16,9,15,106.5,268.0,0.15,20.5,334.5,377.27,289.4
2016,9,16,9,30,152.0,295.0,0.2,21.0,393.0,463.38,350.91
2016,9,16,9,45,135.0,311.0,0.3,21.5,401.5,466.37,350.83
2016,9,16,10,0,118.0,327.0,0.4,22.0,410.0,468.1,350.82
2016,9,16,10,15,509.5,211.0,0.5,22.5,589.5,738.77,548.07
2016,9,16,10,30,901.0,95.0,0.6,23.0,769.0,980.09,700.55
2016,9,16,10,45,906.5,96.0,0.7,23.5,790.0,988.66,702.07
2016,9,16,11,0,912.0,97.0,0.8,24.0,811.0,993.52,705.03
2016,9,16,11,15,915.5,97.5,0.95,24.0,824.5,992.14,706.61
2016,9,16,11,30,919.0,98.0,1.1,24.0,838.0,986.98,705.86
2016,9,16,11,45,919.5,98.5,1.25,24.5,843.0,975.22,699.54
2016,9,16,12,0,920.0,99.0,1.4,25.0,848.0,959.79,690.83
2016,9,16,12,15,689.5,206.5,1.45,25.0,767.0,855.1,624.3
2016,9,16,12,30,459.0,314.0,1.5,25.0,686.0,738.57,542.76
2016,9,16,12,45,351.0,345.5,1.6,25.0,627.5,653.56,484.24
2016,9,16,13,0,243.0,377.0,1.7,25.0,569.0,574.27,427.71
2016,9,16,13,15,567.5,240.0,1.75,25.0,674.5,693.8,519.84
2016,9,16,13,30,892.0,103.0,1.8,25.0,780.0,772.44,577.4
2016,9,16,13,45,621.5,205.0,1.85,25.0,668.5,647.22,486.88
2016,9,16,14,0,351.0,307.0,1.9,25.0,557.0,528.51,398.54
2016,9,16,14,15,604.0,202.5,1.9,25.0,609.5,569.67,432.01
2016,9,16,14,30,857.0,98.0,1.9,25.0,662.0,579.73,439.88
2016,9,16,14,45,609.0,167.0,1.95,25.0,556.0,470.46,356.81
2016,9,16,15,0,361.0,236.0,2.0,25.0,450.0,380.94,288.8
2016,9,16,15,15,433.0,199.0,2.0,24.5,436.0,353.22,266.47
2016,9,16,15,30,505.0,162.0,2.0,24.0,422.0,316.47,235.02
2016,9,16,15,45,623.5,121.0,2.05,24.0,410.5,281.68,201.37
2016,9,16,16,0,742.0,80.0,2.1,24.0,399.0,234.07,155.42
2016,9,16,16,15,706.0,75.0,2.1,23.5,348.5,173.13,105.21
2016,9,16,16,30,670.0,70.0,2.1,23.0,298.0,119.06,64.98
2016,9,16,16,45,618.0,64.0,2.1,22.5,246.5,67.83,36.86
2016,9,16,17,0,566.0,58.0,2.1,22.0,195.0,42.14,30.93
2016,9,16,17,15,484.0,49.5,2.05,21.0,146.0,37.29,26.58
2016,9,16,17,30,402.0,41.0,2.0,20.0,97.0,32.27,21.76
2016,9,16,17,45,265.5,27.5,1.95,19.5,58.0,22.11,10.85
2016,9,16,18,0,129.0,14.0,1.9,19.0,19.0,13.34,0.0
2016,9,16,18,15,64.5,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.5,0.75,14.5,35.5,95.63,15.24
2016,9,17,6,30,352.0,33.0,0.6,15.0,71.0,205.01,152.73
2016,9,17,6,45,449.0,41.5,0.5,15.5,118.0,279.71,219.92
2016,9,17,7,0,546.0,50.0,0.4,16.0,165.0,364.28,290.49
2016,9,17,7,15,603.5,56.0,0.35,16.5,216.0,432.24,345.5
2016,9,17,7,30,661.0,62.0,0.3,17.0,267.0,504.52,401.03
2016,9,17,7,45,330.5,90.0,0.3,17.5,192.5,342.54,275.01
2016,9,17,8,0,0.0,118.0,0.3,18.0,118.0,114.46,88.67
2016,9,17,8,15,12.5,150.5,0.3,18.5,156.5,157.41,124.18
2016,9,17,8,30,25.0,183.0,0.3,19.0,195.0,201.37,158.51
2016,9,17,8,45,106.0,217.5,0.35,19.5,277.0,330.19,259.08
2016,9,17,9,0,187.0,252.0,0.4,20.0,359.0,440.9,341.1
2016,9,17,9,15,526.5,169.0,0.45,20.5,499.0,674.83,513.45
2016,9,17,9,30,866.0,86.0,0.5,21.0,639.0,891.69,653.76
2016,9,17,9,45,879.0,86.5,0.55,22.0,674.0,920.18,665.66
2016,9,17,10,0,892.0,87.0,0.6,23.0,709.0,945.68,678.5
2016,9,17,10,15,899.5,88.5,0.65,23.5,737.0,963.89,688.1
2016,9,17,10,30,907.0,90.0,0.7,24.0,765.0,978.57,695.7
2016,9,17,10,45,912.5,90.5,0.8,24.5,785.5,986.56,700.34
2016,9,17,11,0,918.0,91.0,0.9,25.0,806.0,990.81,702.85
2016,9,17,11,15,921.0,91.5,1.0,25.0,819.0,988.89,703.02
2016,9,17,11,30,924.0,92.0,1.1,25.0,832.0,983.18,700.96
2016,9,17,11,45,924.5,92.5,1.2,25.5,837.0,971.33,693.76
2016,9,17,12,0,925.0,93.0,1.3,26.0,842.0,955.8,684.31
2016,9,17,12,15,924.5,93.0,1.4,26.0,839.0,935.2,672.98
2016,9,17,12,30,924.0,93.0,1.5,26.0,836.0,911.11,659.34
2016,9,17,12,45,536.5,237.5,1.6,26.0,667.5,708.85,524.15
2016,9,17,13,0,149.0,382.0,1.7,26.0,499.0,502.24,372.81
2016,9,17,13,15,311.0,331.5,1.75,26.0,568.5,576.04,430.76
2016,9,17,13,30,473.0,281.0,1.8,26.0,638.0,636.39,475.91
2016,9,17,13,45,475.5,268.0,1.9,26.0,616.0,601.6,451.53
2016,9,17,14,0,478.0,255.0,2.0,26.0,594.0,565.42,426.31
2016,9,17,14,15,443.0,255.5,2.0,25.5,558.5,517.69,391.98
2016,9,17,14,30,408.0,256.0,2.0,25.0,523.0,472.11,358.61
2016,9,17,14,45,405.5,239.5,2.05,25.0,491.5,430.18,327.01
2016,9,17,15,0,403.0,223.0,2.1,25.0,460.0,387.96,294.31
2016,9,17,15,15,438.5,195.5,2.1,24.5,435.0,350.87,264.67
2016,9,17,15,30,474.0,168.0,2.1,24.0,410.0,309.53,230.23
2016,9,17,15,45,599.5,124.0,2.15,24.0,399.0,275.58,197.16
2016,9,17,16,0,725.0,80.0,2.2,24.0,388.0,227.76,150.88
2016,9,17,16,15,688.0,75.0,2.15,23.5,337.5,167.77,101.64
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,114.83,62.66
2016,9,17,16,45,598.0,63.5,2.1,22.5,236.5,64.49,35.69
2016,9,17,17,0,545.0,57.0,2.1,22.0,186.0,41.52,30.38
2016,9,17,17,15,461.5,48.0,1.95,21.0,138.0,36.21,25.59
2016,9,17,17,30,378.0,39.0,1.8,20.0,90.0,30.67,20.3
2016,9,17,17,45,242.0,26.0,1.7,19.5,53.0,20.92,9.14
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,12.39,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,173.5,15.5,0.85,16.5,34.0,92.83,2.35
2016,9,18,6,30,347.0,31.0,0.9,17.0,68.0,200.71,147.67
2016,9,18,6,45,442.0,40.0,1.0,17.5,114.5,274.5,215.11
2016,9,18,7,0,537.0,49.0,1.1,18.0,161.0,358.12,286.19
2016,9,18,7,15,595.0,55.0,1.05,18.5,211.5,425.79,342.02
2016,9,18,7,30,653.0,61.0,1.0,19.0,262.0,497.86,398.57
2016,9,18,7,45,692.5,65.5,0.95,20.0,312.5,556.74,441.81
2016,9,18,8,0,732.0,70.0,0.9,21.0,363.0,620.17,485.21
2016,9,18,8,15,759.5,73.5,0.9,21.5,411.5,674.39,520.88
2016,9,18,8,30,787.0,77.0,0.9,22.0,460.0,728.22,555.25
2016,9,18,8,45,807.5,79.5,0.9,23.0,505.5,774.32,582.28
2016,9,18,9,0,828.0,82.0,0.9,24.0,551.0,818.83,607.56
2016,9,18,9,15,843.0,84.0,0.85,25.0,591.0,848.74,621.9
2016,9,18,9,30,858.0,86.0,0.8,26.0,631.0,883.27,639.0
2016,9,18,9,45,877.5,84.0,0.75,27.0,667.5,914.54,653.53
2016,9,18,10,0,897.0,82.0,0.7,28.0,704.0,943.08,666.06
2016,9,18,10,15,904.5,83.0,0.6,28.5,732.0,960.72,671.99
2016,9,18,10,30,912.0,84.0,0.5,29.0,760.0,974.83,675.83
2016,9,18,10,45,917.0,85.0,0.45,29.5,780.5,982.89,677.19
2016,9,18,11,0,922.0,86.0,0.4,30.0,801.0,987.19,676.51
2016,9,18,11,15,925.0,86.5,0.5,30.5,814.0,985.21,675.64
2016,9,18,11,30,928.0,87.0,0.6,31.0,827.0,979.42,672.7
2016,9,18,11,45,929.5,87.0,0.7,31.5,832.0,967.87,666.4
2016,9,18,12,0,931.0,87.0,0.8,32.0,837.0,952.6,657.92
2016,9,18,12,15,930.5,87.0,0.95,32.0,834.0,931.86,648.29
2016,9,18,12,30,930.0,87.0,1.1,32.0,831.0,907.6,636.22
2016,9,18,12,45,923.0,89.0,1.25,32.0,819.0,876.56,619.57
2016,9,18,13,0,916.0,91.0,1.4,32.0,807.0,842.59,600.66
2016,9,18,13,15,911.5,90.0,1.5,32.0,788.0,804.74,578.25
2016,9,18,13,30,907.0,89.0,1.6,32.0,769.0,764.24,553.72
2016,9,18,13,45,900.0,88.0,1.7,32.0,743.0,719.52,525.92
2016,9,18,14,0,893.0,87.0,1.8,32.0,717.0,672.75,494.71
2016,9,18,14,15,883.5,85.5,1.85,31.5,684.0,622.14,459.79
2016,9,18,14,30,874.0,84.0,1.9,31.0,651.0,570.18,422.61
2016,9,18,14,45,860.5,82.0,2.0,31.0,612.0,514.63,380.81
2016,9,18,15,0,847.0,80.0,2.1,31.0,573.0,458.65,337.15
2016,9,18,15,15,828.5,77.5,2.15,30.5,529.0,400.1,290.55
2016,9,18,15,30,810.0,75.0,2.2,30.0,485.0,339.65,240.97
2016,9,18,15,45,785.5,72.0,2.25,30.0,437.0,280.25,190.71
2016,9,18,16,0,761.0,69.0,2.3,30.0,389.0,222.87,142.02
2016,9,18,16,15,725.5,65.0,2.25,29.0,338.0,165.23,95.82
2016,9,18,16,30,690.0,61.0,2.2,28.0,287.0,111.53,57.61
2016,9,18,16,45,638.0,55.5,2.2,27.0,236.0,60.24,32.02
2016,9,18,17,0,586.0,50.0,2.2,26.0,185.0,35.98,25.1
2016,9,18,17,15,502.5,42.5,2.1,25.0,137.0,31.7,21.26
2016,9,18,17,30,419.0,35.0,2.0,24.0,89.0,27.27,16.97
2016,9,18,17,45,274.0,23.0,1.9,23.0,52.0,18.32,6.1
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,10.48,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
