Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,150.5,16.0,1.05,17.5,32.0,84.72,0.0
2016,9,19,6,30,301.0,32.0,1.1,18.0,64.0,182.8,133.01
2016,9,19,6,45,396.0,42.0,1.15,18.5,109.0,255.28,199.39
2016,9,19,7,0,491.0,52.0,1.2,19.0,154.0,337.62,269.24
2016,9,19,7,15,551.5,59.0,1.15,19.5,203.5,405.66,325.44
2016,9,19,7,30,612.0,66.0,1.1,20.0,253.0,478.39,382.7
2016,9,19,7,45,655.5,70.5,1.05,20.5,303.0,540.79,429.6
2016,9,19,8,0,699.0,75.0,1.0,21.0,353.0,602.07,473.26
2016,9,19,8,15,727.5,79.0,1.0,21.5,401.0,656.3,509.41
2016,9,19,8,30,756.0,83.0,1.0,22.0,449.0,710.28,544.32
2016,9,19,8,45,779.5,85.5,1.05,23.0,494.5,757.73,573.29
2016,9,19,9,0,803.0,88.0,1.1,24.0,540.0,803.85,600.71
2016,9,19,9,15,818.5,90.0,1.1,24.5,579.5,840.67,621.91
2016,9,19,9,30,834.0,92.0,1.1,25.0,619.0,867.52,636.39
2016,9,19,9,45,838.0,97.0,1.15,26.0,651.5,892.11,648.88
2016,9,19,10,0,842.0,102.0,1.2,27.0,684.0,913.43,659.21
2016,9,19,10,15,851.0,103.5,1.2,27.0,711.5,932.13,669.75
2016,9,19,10,30,860.0,105.0,1.2,27.0,739.0,947.52,678.3
2016,9,19,10,45,869.0,104.5,1.3,27.5,760.5,957.22,683.64
2016,9,19,11,0,878.0,104.0,1.4,28.0,782.0,963.4,686.89
2016,9,19,11,15,881.5,104.5,1.5,28.0,795.0,961.81,686.75
2016,9,19,11,30,885.0,105.0,1.6,28.0,808.0,956.58,684.46
2016,9,19,11,45,890.5,103.5,1.75,28.5,814.0,947.4,679.03
2016,9,19,12,0,896.0,102.0,1.9,29.0,820.0,934.56,671.25
2016,9,19,12,15,895.5,102.0,1.95,29.0,817.0,914.29,658.97
2016,9,19,12,30,895.0,102.0,2.0,29.0,814.0,890.64,644.57
2016,9,19,12,45,884.5,105.5,2.15,29.5,801.0,858.93,624.51
2016,9,19,13,0,874.0,109.0,2.3,30.0,788.0,824.59,602.53
2016,9,19,13,15,869.0,108.0,2.35,29.5,769.5,787.58,580.16
2016,9,19,13,30,864.0,107.0,2.4,29.0,751.0,748.08,555.78
2016,9,19,13,45,861.0,103.5,2.5,29.0,726.5,705.21,527.73
2016,9,19,14,0,858.0,100.0,2.6,29.0,702.0,660.1,495.84
2016,9,19,14,15,847.5,98.5,2.65,28.5,669.0,610.36,460.32
2016,9,19,14,30,837.0,97.0,2.7,28.0,636.0,559.27,422.62
2016,9,19,14,45,827.5,93.0,2.75,28.0,598.5,504.93,380.43
2016,9,19,15,0,818.0,89.0,2.8,28.0,561.0,449.91,336.32
2016,9,19,15,15,798.5,86.0,2.8,27.5,517.0,391.51,288.83
2016,9,19,15,30,779.0,83.0,2.8,27.0,473.0,334.04,240.62
2016,9,19,15,45,757.5,78.5,2.85,27.0,426.0,275.87,190.57
2016,9,19,16,0,736.0,74.0,2.9,27.0,379.0,219.45,142.0
2016,9,19,16,15,699.0,69.5,2.85,26.0,329.0,162.73,96.22
2016,9,19,16,30,662.0,65.0,2.8,25.0,279.0,106.81,56.09
2016,9,19,16,45,612.0,58.5,2.75,24.5,229.0,56.27,30.88
2016,9,19,17,0,562.0,52.0,2.7,24.0,179.0,37.85,26.91
2016,9,19,17,15,475.5,43.5,2.6,23.0,131.0,32.78,22.33
2016,9,19,17,30,389.0,35.0,2.5,22.0,83.0,27.51,17.21
2016,9,19,17,45,244.0,22.5,2.4,21.5,47.5,18.07,4.53
2016,9,19,18,0,99.0,10.0,2.3,21.0,12.0,9.53,0.0
2016,9,19,18,15,49.5,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.5,17.0,2.6,14.5,32.0,83.82,0.0
2016,9,20,6,30,293.0,34.0,2.7,15.0,64.0,181.23,132.7
2016,9,20,6,45,397.5,44.0,2.8,15.5,110.0,257.99,204.85
2016,9,20,7,0,502.0,54.0,2.9,16.0,156.0,345.35,280.83
2016,9,20,7,15,564.0,61.0,2.9,16.0,206.5,414.86,341.03
2016,9,20,7,30,626.0,68.0,2.9,16.0,257.0,489.08,402.89
2016,9,20,7,45,313.0,85.0,2.95,16.5,179.5,324.33,268.79
2016,9,20,8,0,0.0,102.0,3.0,17.0,102.0,97.7,76.34
2016,9,20,8,15,0.0,113.5,2.95,17.5,113.5,108.73,85.36
2016,9,20,8,30,0.0,125.0,2.9,18.0,125.0,119.8,94.0
2016,9,20,8,45,5.0,156.5,2.85,18.5,159.5,155.89,123.07
2016,9,20,9,0,10.0,188.0,2.8,19.0,194.0,192.44,151.93
2016,9,20,9,15,19.0,215.5,2.8,19.5,227.5,228.52,180.11
2016,9,20,9,30,28.0,243.0,2.8,20.0,261.0,278.17,218.39
2016,9,20,9,45,91.5,283.0,2.8,20.5,345.0,380.51,298.26
2016,9,20,10,0,155.0,323.0,2.8,21.0,429.0,498.74,386.96
2016,9,20,10,15,101.5,318.5,2.8,21.0,389.0,427.82,331.41
2016,9,20,10,30,48.0,314.0,2.8,21.0,349.0,370.14,285.95
2016,9,20,10,45,121.0,342.5,2.85,21.5,434.5,483.35,372.17
2016,9,20,11,0,194.0,371.0,2.9,22.0,520.0,581.78,444.35
2016,9,20,11,15,227.5,372.5,2.95,22.0,550.5,611.24,465.75
2016,9,20,11,30,261.0,374.0,3.0,22.0,581.0,651.66,495.03
2016,9,20,11,45,304.5,365.5,3.05,22.0,608.0,675.78,513.16
2016,9,20,12,0,348.0,357.0,3.1,22.0,635.0,697.44,529.57
2016,9,20,12,15,356.5,348.5,3.15,22.0,632.0,685.0,521.03
2016,9,20,12,30,365.0,340.0,3.2,22.0,629.0,670.89,511.5
2016,9,20,12,45,377.0,335.5,3.25,22.5,630.5,662.09,504.72
2016,9,20,13,0,389.0,331.0,3.3,23.0,632.0,651.21,496.39
2016,9,20,13,15,310.0,340.5,3.3,22.5,576.5,581.98,445.64
2016,9,20,13,30,231.0,350.0,3.3,22.0,521.0,511.59,393.57
2016,9,20,13,45,196.5,339.0,3.35,22.0,481.0,463.92,358.06
2016,9,20,14,0,162.0,328.0,3.4,22.0,441.0,418.79,323.98
2016,9,20,14,15,163.0,311.0,3.4,22.0,420.0,392.16,304.11
2016,9,20,14,30,164.0,294.0,3.4,22.0,399.0,365.3,283.71
2016,9,20,14,45,100.0,261.0,3.45,22.0,324.0,290.43,225.87
2016,9,20,15,0,36.0,228.0,3.5,22.0,249.0,224.87,174.97
2016,9,20,15,15,35.0,210.0,3.5,21.5,229.0,204.31,159.4
2016,9,20,15,30,34.0,192.0,3.5,21.0,209.0,184.01,143.72
2016,9,20,15,45,50.5,178.5,3.55,20.5,201.0,172.36,134.28
2016,9,20,16,0,67.0,165.0,3.6,20.0,193.0,158.58,122.7
2016,9,20,16,15,353.0,116.5,3.55,19.5,232.0,146.56,100.68
2016,9,20,16,30,639.0,68.0,3.5,19.0,271.0,105.01,57.42
2016,9,20,16,45,581.5,61.5,3.5,19.0,221.0,55.87,33.12
2016,9,20,17,0,524.0,55.0,3.5,19.0,171.0,40.62,29.91
2016,9,20,17,15,433.5,45.5,3.45,18.5,124.0,34.79,24.48
2016,9,20,17,30,343.0,36.0,3.4,18.0,77.0,28.71,18.39
2016,9,20,17,45,171.5,18.0,3.35,17.5,38.5,14.01,0.69
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,141.0,16.5,3.6,14.0,30.5,80.65,0.0
2016,9,21,6,30,282.0,33.0,3.8,14.0,61.0,175.64,127.79
2016,9,21,6,45,388.0,43.5,4.0,14.5,107.0,252.81,201.67
2016,9,21,7,0,494.0,54.0,4.2,15.0,153.0,340.9,279.18
2016,9,21,7,15,396.0,81.0,4.3,15.0,175.0,339.53,281.66
2016,9,21,7,30,298.0,108.0,4.4,15.0,197.0,319.43,266.37
2016,9,21,7,45,326.5,123.0,4.5,15.5,237.0,368.15,306.99
2016,9,21,8,0,355.0,138.0,4.6,16.0,277.0,430.89,357.33
2016,9,21,8,15,335.5,162.0,4.6,16.0,307.0,445.55,368.1
2016,9,21,8,30,316.0,186.0,4.6,16.0,337.0,469.64,385.81
2016,9,21,8,45,362.5,196.0,4.65,16.5,385.5,528.2,431.14
2016,9,21,9,0,409.0,206.0,4.7,17.0,434.0,602.3,487.01
2016,9,21,9,15,631.5,149.0,4.7,17.0,530.0,748.14,600.47
2016,9,21,9,30,854.0,92.0,4.7,17.0,626.0,883.01,697.43
2016,9,21,9,45,868.0,93.0,4.75,17.5,661.5,912.3,715.17
2016,9,21,10,0,882.0,94.0,4.8,18.0,697.0,938.65,731.4
2016,9,21,10,15,891.5,95.0,4.8,18.0,726.0,957.58,743.44
2016,9,21,10,30,901.0,96.0,4.8,18.0,755.0,973.06,753.19
2016,9,21,10,45,908.5,97.0,4.8,18.0,776.5,983.03,759.2
2016,9,21,11,0,916.0,98.0,4.8,18.0,798.0,989.29,762.78
2016,9,21,11,15,920.5,98.5,4.8,18.0,812.0,988.33,761.51
2016,9,21,11,30,925.0,99.0,4.8,18.0,826.0,983.56,757.78
2016,9,21,11,45,927.5,99.0,4.85,18.5,832.0,972.57,748.81
2016,9,21,12,0,930.0,99.0,4.9,19.0,838.0,957.83,737.4
2016,9,21,12,15,931.0,99.0,4.95,19.0,836.0,938.05,724.0
2016,9,21,12,30,932.0,99.0,5.0,19.0,834.0,914.68,708.15
2016,9,21,12,45,928.5,100.0,5.05,19.0,823.0,885.12,687.88
2016,9,21,13,0,925.0,101.0,5.1,19.0,812.0,852.42,665.33
2016,9,21,13,15,921.0,100.0,5.15,19.0,793.5,814.33,638.76
2016,9,21,13,30,917.0,99.0,5.2,19.0,775.0,773.52,610.02
2016,9,21,13,45,913.5,97.0,5.3,19.0,749.5,729.52,578.83
2016,9,21,14,0,910.0,95.0,5.4,19.0,724.0,683.16,543.16
2016,9,21,14,15,900.0,93.0,5.45,19.0,690.0,630.76,501.76
2016,9,21,14,30,890.0,91.0,5.5,19.0,656.0,577.04,458.22
2016,9,21,14,45,879.0,88.0,5.55,19.0,616.5,520.79,411.46
2016,9,21,15,0,868.0,85.0,5.6,19.0,577.0,463.86,362.74
2016,9,21,15,15,848.5,82.0,5.6,18.5,531.5,401.27,308.8
2016,9,21,15,30,829.0,79.0,5.6,18.0,486.0,341.02,255.26
2016,9,21,15,45,806.0,75.0,5.6,18.0,437.0,280.07,200.01
2016,9,21,16,0,783.0,71.0,5.6,18.0,388.0,221.0,146.81
2016,9,21,16,15,744.5,67.0,5.5,17.5,335.5,161.89,97.18
2016,9,21,16,30,706.0,63.0,5.4,17.0,283.0,107.13,57.67
2016,9,21,16,45,648.0,57.0,5.35,17.0,230.5,51.13,30.16
2016,9,21,17,0,590.0,51.0,5.3,17.0,178.0,37.57,27.45
2016,9,21,17,15,493.5,42.5,5.2,16.5,128.5,32.45,22.59
2016,9,21,17,30,397.0,34.0,5.1,16.0,79.0,27.15,17.03
2016,9,21,17,45,198.5,17.0,5.05,15.5,39.5,13.29,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,143.5,16.0,3.8,13.0,29.5,80.3,0.0
2016,9,22,6,30,287.0,32.0,3.9,13.0,59.0,176.59,127.31
2016,9,22,6,45,394.0,42.0,4.05,13.5,105.0,253.75,202.83
2016,9,22,7,0,501.0,52.0,4.2,14.0,151.0,341.9,280.84
2016,9,22,7,15,565.5,59.5,4.1,14.5,202.0,413.13,342.87
2016,9,22,7,30,630.0,67.0,4.0,15.0,253.0,489.36,406.6
2016,9,22,7,45,680.5,70.0,3.95,15.5,305.0,555.11,459.75
2016,9,22,8,0,731.0,73.0,3.9,16.0,357.0,620.2,509.89
2016,9,22,8,15,760.5,77.0,3.7,16.5,406.5,676.18,549.6
2016,9,22,8,30,790.0,81.0,3.5,17.0,456.0,731.88,587.77
2016,9,22,8,45,815.5,82.5,3.35,17.5,502.5,780.61,619.83
2016,9,22,9,0,841.0,84.0,3.2,18.0,549.0,827.98,650.06
2016,9,22,9,15,856.0,86.0,3.1,18.0,589.5,857.77,668.65
2016,9,22,9,30,871.0,88.0,3.0,18.0,630.0,892.16,690.4
2016,9,22,9,45,888.0,87.0,2.9,18.5,665.5,922.09,707.4
2016,9,22,10,0,905.0,86.0,2.8,19.0,701.0,949.13,722.2
2016,9,22,10,15,912.5,87.5,2.75,19.0,729.0,967.0,732.48
2016,9,22,10,30,920.0,89.0,2.7,19.0,757.0,981.28,740.48
2016,9,22,10,45,925.0,89.5,2.65,19.5,777.5,988.33,742.33
2016,9,22,11,0,930.0,90.0,2.6,20.0,798.0,991.6,741.84
2016,9,22,11,15,933.0,90.5,2.65,20.0,810.5,989.15,740.11
2016,9,22,11,30,936.0,91.0,2.7,20.0,823.0,982.85,736.01
2016,9,22,11,45,935.5,92.0,2.75,20.5,827.0,970.04,726.31
2016,9,22,12,0,935.0,93.0,2.8,21.0,831.0,953.51,714.31
2016,9,22,12,15,934.0,92.5,2.8,21.0,827.5,931.3,699.56
2016,9,22,12,30,933.0,92.0,2.8,21.0,824.0,905.6,682.53
2016,9,22,12,45,926.5,93.5,2.85,21.0,811.0,874.05,661.89
2016,9,22,13,0,920.0,95.0,2.9,21.0,798.0,839.55,639.13
2016,9,22,13,15,915.0,94.5,2.95,21.0,778.5,801.39,613.65
2016,9,22,13,30,910.0,94.0,3.0,21.0,759.0,760.59,586.1
2016,9,22,13,45,899.5,94.0,3.05,21.0,731.5,714.11,554.01
2016,9,22,14,0,889.0,94.0,3.1,21.0,704.0,665.86,518.01
2016,9,22,14,15,878.0,92.0,3.2,21.0,670.0,613.85,478.48
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,560.67,436.83
2016,9,22,14,45,849.0,89.0,3.4,21.0,595.5,503.25,390.61
2016,9,22,15,0,831.0,88.0,3.5,21.0,555.0,446.25,343.23
2016,9,22,15,15,810.0,85.5,3.6,20.5,510.5,387.11,293.37
2016,9,22,15,30,789.0,83.0,3.7,20.0,466.0,329.07,242.91
2016,9,22,15,45,755.5,80.5,3.85,20.0,416.5,269.17,190.12
2016,9,22,16,0,722.0,78.0,4.0,20.0,367.0,209.53,138.1
2016,9,22,16,15,681.0,73.0,4.05,19.5,316.0,152.65,91.43
2016,9,22,16,30,640.0,68.0,4.1,19.0,265.0,100.43,54.62
2016,9,22,16,45,575.5,62.0,4.2,18.5,214.0,51.96,33.02
2016,9,22,17,0,511.0,56.0,4.3,18.0,163.0,42.1,31.25
2016,9,22,17,15,412.5,46.0,4.15,17.0,116.0,35.85,25.42
2016,9,22,17,30,314.0,36.0,4.0,16.0,69.0,29.36,18.6
2016,9,22,17,45,157.0,18.0,3.9,15.5,34.5,14.4,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,171.0,13.5,1.85,12.5,29.5,72.88,0.0
2016,9,23,6,30,342.0,27.0,1.9,13.0,59.0,193.87,137.33
2016,9,23,6,45,442.0,35.5,1.95,14.0,104.5,268.14,212.31
2016,9,23,7,0,542.0,44.0,2.0,15.0,150.0,352.98,286.24
2016,9,23,7,15,601.5,50.0,1.9,15.5,199.5,417.93,342.1
2016,9,23,7,30,661.0,56.0,1.8,16.0,249.0,491.0,401.64
2016,9,23,7,45,700.5,60.0,1.75,16.5,299.5,552.22,449.46
2016,9,23,8,0,740.0,64.0,1.7,17.0,350.0,614.85,495.27
2016,9,23,8,15,767.0,67.5,1.65,17.5,397.5,668.52,531.96
2016,9,23,8,30,794.0,71.0,1.6,18.0,445.0,721.74,567.15
2016,9,23,8,45,814.5,73.0,1.6,19.0,489.5,766.95,594.95
2016,9,23,9,0,835.0,75.0,1.6,20.0,534.0,803.63,616.16
2016,9,23,9,15,849.0,77.0,1.55,20.5,573.5,839.48,637.06
2016,9,23,9,30,863.0,79.0,1.5,21.0,613.0,872.81,655.87
2016,9,23,9,45,874.0,80.0,1.5,21.5,646.5,899.44,670.59
2016,9,23,10,0,885.0,81.0,1.5,22.0,680.0,923.0,683.26
2016,9,23,10,15,892.0,82.0,1.55,22.0,707.0,939.54,693.37
2016,9,23,10,30,899.0,83.0,1.6,22.0,734.0,952.58,701.39
2016,9,23,10,45,903.5,84.0,1.65,22.5,753.5,959.64,704.32
2016,9,23,11,0,908.0,85.0,1.7,23.0,773.0,962.99,705.04
2016,9,23,11,15,910.5,85.5,1.8,23.0,785.0,960.14,703.92
2016,9,23,11,30,913.0,86.0,1.9,23.0,797.0,953.55,700.51
2016,9,23,11,45,912.5,87.0,2.0,23.0,800.5,941.02,693.3
2016,9,23,12,0,912.0,88.0,2.1,23.0,804.0,924.87,683.79
2016,9,23,12,15,910.5,88.0,2.25,23.0,800.5,903.21,671.1
2016,9,23,12,30,909.0,88.0,2.4,23.0,797.0,878.17,656.03
2016,9,23,12,45,902.5,89.5,2.55,23.0,784.0,847.31,636.83
2016,9,23,13,0,896.0,91.0,2.7,23.0,771.0,813.58,615.42
2016,9,23,13,15,891.0,90.0,2.8,22.5,752.0,775.74,591.71
2016,9,23,13,30,886.0,89.0,2.9,22.0,733.0,735.38,565.81
2016,9,23,13,45,877.0,88.5,3.05,22.0,706.5,690.44,535.15
2016,9,23,14,0,868.0,88.0,3.2,22.0,680.0,643.71,500.54
2016,9,23,14,15,858.0,86.0,3.25,22.0,647.0,593.34,461.9
2016,9,23,14,30,848.0,84.0,3.3,22.0,614.0,541.76,421.22
2016,9,23,14,45,666.5,135.5,3.4,22.0,536.0,455.02,352.52
2016,9,23,15,0,485.0,187.0,3.5,22.0,458.0,383.01,295.24
2016,9,23,15,15,635.0,130.5,3.5,21.5,454.5,358.62,272.29
2016,9,23,15,30,785.0,74.0,3.5,21.0,451.0,316.64,231.98
2016,9,23,15,45,756.5,71.0,3.55,21.0,403.0,257.99,180.07
2016,9,23,16,0,728.0,68.0,3.6,21.0,355.0,201.91,130.89
2016,9,23,16,15,689.0,63.5,3.6,20.5,305.5,145.92,85.23
2016,9,23,16,30,650.0,59.0,3.6,20.0,256.0,94.38,49.61
2016,9,23,16,45,592.5,53.0,3.6,19.5,206.5,42.52,31.64
2016,9,23,17,0,535.0,47.0,3.6,19.0,157.0,34.55,24.52
2016,9,23,17,15,439.0,38.5,3.55,18.0,111.0,29.3,19.61
2016,9,23,17,30,343.0,30.0,3.5,17.0,65.0,23.85,13.69
2016,9,23,17,45,171.5,15.0,3.45,16.5,32.5,11.78,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,184.0,12.5,1.35,14.5,29.0,76.35,0.0
2016,9,24,6,30,368.0,25.0,1.4,15.0,58.0,202.04,139.12
2016,9,24,6,45,468.5,33.0,1.5,16.0,104.0,273.03,213.61
2016,9,24,7,0,569.0,41.0,1.6,17.0,150.0,359.2,288.07
2016,9,24,7,15,629.0,46.0,1.65,17.5,200.5,428.18,346.82
2016,9,24,7,30,689.0,51.0,1.7,18.0,251.0,501.45,406.39
2016,9,24,7,45,728.5,55.0,1.75,18.5,301.5,563.73,455.03
2016,9,24,8,0,768.0,59.0,1.8,19.0,352.0,627.4,501.46
2016,9,24,8,15,795.5,62.0,1.9,19.5,401.0,681.8,539.37
2016,9,24,8,30,823.0,65.0,2.0,20.0,450.0,729.36,571.45
2016,9,24,8,45,843.5,67.0,2.1,21.0,495.5,775.22,600.55
2016,9,24,9,0,864.0,69.0,2.2,22.0,541.0,819.43,627.87
2016,9,24,9,15,878.5,70.5,2.2,22.5,581.0,855.83,649.72
2016,9,24,9,30,893.0,72.0,2.2,23.0,621.0,889.64,669.56
2016,9,24,9,45,907.0,72.0,2.2,23.5,656.0,918.33,685.78
2016,9,24,10,0,921.0,72.0,2.2,24.0,691.0,943.95,699.88
2016,9,24,10,15,928.5,72.5,2.15,24.5,719.0,960.76,707.64
2016,9,24,10,30,936.0,73.0,2.1,25.0,747.0,973.95,713.13
2016,9,24,10,45,941.5,74.0,2.1,25.5,767.5,982.08,716.03
2016,9,24,11,0,947.0,75.0,2.1,26.0,788.0,986.36,716.61
2016,9,24,11,15,950.5,75.0,2.05,26.0,800.5,983.69,713.76
2016,9,24,11,30,954.0,75.0,2.0,26.0,813.0,977.12,708.62
2016,9,24,11,45,955.0,75.5,1.95,26.5,818.0,964.92,698.66
2016,9,24,12,0,956.0,76.0,1.9,27.0,823.0,948.89,686.48
2016,9,24,12,15,955.5,76.0,1.9,27.0,819.5,927.24,672.76
2016,9,24,12,30,955.0,76.0,1.9,27.0,816.0,902.0,656.8
2016,9,24,12,45,942.5,81.0,1.95,27.5,802.0,868.71,634.84
2016,9,24,13,0,930.0,86.0,2.0,28.0,788.0,832.68,611.04
2016,9,24,13,15,925.0,85.0,2.05,28.0,768.5,793.63,586.27
2016,9,24,13,30,920.0,84.0,2.1,28.0,749.0,751.94,559.43
2016,9,24,13,45,912.0,83.5,2.15,28.0,722.0,706.29,529.44
2016,9,24,14,0,904.0,83.0,2.2,28.0,695.0,658.64,495.34
2016,9,24,14,15,893.5,81.5,2.2,27.5,661.0,606.79,457.92
2016,9,24,14,30,883.0,80.0,2.2,27.0,627.0,553.69,418.29
2016,9,24,14,45,868.0,78.0,2.25,27.0,587.0,496.94,373.96
2016,9,24,15,0,853.0,76.0,2.3,27.0,547.0,439.96,327.92
2016,9,24,15,15,833.0,73.5,2.3,26.5,502.0,380.68,279.19
2016,9,24,15,30,813.0,71.0,2.3,26.0,457.0,319.81,227.81
2016,9,24,15,45,785.5,68.0,2.35,26.0,408.5,259.86,176.12
2016,9,24,16,0,758.0,65.0,2.4,26.0,360.0,202.33,126.9
2016,9,24,16,15,718.5,61.0,2.35,25.0,309.0,145.03,81.63
2016,9,24,16,30,679.0,57.0,2.3,24.0,258.0,92.22,46.6
2016,9,24,16,45,617.5,51.5,2.3,23.5,207.0,42.68,31.21
2016,9,24,17,0,556.0,46.0,2.3,23.0,156.0,33.98,23.56
2016,9,24,17,15,455.5,37.0,2.25,22.0,109.5,28.23,18.28
2016,9,24,17,30,355.0,28.0,2.2,21.0,63.0,22.23,11.75
2016,9,24,17,45,177.5,14.0,2.2,20.0,31.5,11.03,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,28.5,76.73,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,57.0,202.89,136.06
2016,9,25,6,45,478.0,33.0,1.9,17.0,104.0,276.97,215.76
2016,9,25,7,0,585.0,41.0,2.0,18.0,151.0,366.88,293.4
2016,9,25,7,15,645.5,46.5,2.05,18.5,202.5,437.49,353.62
2016,9,25,7,30,706.0,52.0,2.1,19.0,254.0,512.4,414.59
2016,9,25,7,45,745.5,56.0,2.15,20.0,305.5,575.39,462.99
2016,9,25,8,0,785.0,60.0,2.2,21.0,357.0,639.7,508.92
2016,9,25,8,15,811.5,63.0,2.2,21.5,406.0,693.94,545.95
2016,9,25,8,30,838.0,66.0,2.2,22.0,455.0,741.19,576.93
2016,9,25,8,45,857.0,68.0,2.25,23.0,500.5,786.21,604.81
2016,9,25,9,0,876.0,70.0,2.3,24.0,546.0,829.44,630.78
2016,9,25,9,15,889.5,72.0,2.25,24.5,586.0,865.79,651.96
2016,9,25,9,30,903.0,74.0,2.2,25.0,626.0,899.44,671.01
2016,9,25,9,45,916.5,73.5,2.2,26.0,661.0,927.12,685.0
2016,9,25,10,0,930.0,73.0,2.2,27.0,696.0,951.69,696.83
2016,9,25,10,15,937.0,74.0,2.15,27.5,723.5,968.61,704.51
2016,9,25,10,30,944.0,75.0,2.1,28.0,751.0,981.85,709.91
2016,9,25,10,45,947.0,76.5,2.1,29.0,770.5,988.1,710.1
2016,9,25,11,0,950.0,78.0,2.1,30.0,790.0,990.45,708.02
2016,9,25,11,15,952.5,78.5,2.0,30.5,802.0,987.27,702.91
2016,9,25,11,30,955.0,79.0,1.9,31.0,814.0,980.18,695.55
2016,9,25,11,45,954.0,80.0,1.85,31.5,817.5,966.55,684.87
2016,9,25,12,0,953.0,81.0,1.8,32.0,821.0,949.16,672.07
2016,9,25,12,15,952.0,81.0,1.7,32.0,817.0,927.0,657.2
2016,9,25,12,30,951.0,81.0,1.6,32.0,813.0,901.29,640.21
2016,9,25,12,45,943.5,82.5,1.5,32.5,800.0,868.38,617.49
2016,9,25,13,0,936.0,84.0,1.4,33.0,787.0,832.53,593.04
2016,9,25,13,15,930.5,83.5,1.25,33.0,767.0,793.38,567.13
2016,9,25,13,30,925.0,83.0,1.1,33.0,747.0,751.6,539.45
2016,9,25,13,45,914.0,83.0,1.0,33.5,719.0,704.2,507.27
2016,9,25,14,0,903.0,83.0,0.9,34.0,691.0,655.06,471.73
2016,9,25,14,15,892.5,81.5,0.8,33.5,657.0,603.23,435.54
2016,9,25,14,30,882.0,80.0,0.7,33.0,623.0,550.17,397.37
2016,9,25,14,45,863.0,79.5,0.6,33.0,582.0,493.02,354.35
2016,9,25,15,0,844.0,79.0,0.5,33.0,541.0,436.02,310.21
2016,9,25,15,15,823.5,76.5,0.55,32.5,496.0,375.08,263.4
2016,9,25,15,30,803.0,74.0,0.6,32.0,451.0,316.65,216.65
2016,9,25,15,45,770.5,71.5,0.65,32.0,401.5,256.55,167.54
2016,9,25,16,0,738.0,69.0,0.7,32.0,352.0,199.49,121.13
2016,9,25,16,15,697.0,64.0,0.8,31.0,301.5,142.44,78.14
2016,9,25,16,30,656.0,59.0,0.9,30.0,251.0,86.87,42.46
2016,9,25,16,45,590.5,53.0,1.05,29.0,200.0,38.14,26.59
2016,9,25,17,0,525.0,47.0,1.2,28.0,149.0,35.04,23.87
2016,9,25,17,15,422.5,37.5,1.3,26.5,103.0,28.89,18.35
2016,9,25,17,30,320.0,28.0,1.4,25.0,57.0,22.47,11.17
2016,9,25,17,45,160.0,14.0,1.5,24.0,28.5,13.34,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,0.45,18.5,23.5,53.96,0.0
2016,9,26,6,30,233.0,28.0,0.4,19.0,47.0,148.9,94.8
2016,9,26,6,45,336.0,40.5,0.35,19.5,90.5,224.39,171.15
2016,9,26,7,0,439.0,53.0,0.3,20.0,134.0,309.66,242.26
2016,9,26,7,15,506.0,62.0,0.3,20.5,183.5,380.7,300.0
2016,9,26,7,30,573.0,71.0,0.3,21.0,233.0,457.02,359.24
2016,9,26,7,45,618.5,77.5,0.3,22.0,283.5,520.95,405.88
2016,9,26,8,0,664.0,84.0,0.3,23.0,334.0,587.02,451.84
2016,9,26,8,15,696.5,89.0,0.25,23.5,382.5,643.28,488.36
2016,9,26,8,30,729.0,94.0,0.2,24.0,431.0,699.67,523.16
2016,9,26,8,45,752.5,98.0,0.2,25.0,476.0,747.26,550.56
2016,9,26,9,0,776.0,102.0,0.2,26.0,521.0,789.71,573.89
2016,9,26,9,15,793.5,105.0,0.3,26.5,561.5,828.12,596.97
2016,9,26,9,30,811.0,108.0,0.4,27.0,602.0,864.25,618.55
2016,9,26,9,45,824.0,110.5,0.55,28.0,636.0,893.16,635.28
2016,9,26,10,0,837.0,113.0,0.7,29.0,670.0,919.12,650.18
2016,9,26,10,15,846.5,114.5,0.75,29.5,698.0,937.51,659.78
2016,9,26,10,30,856.0,116.0,0.8,30.0,726.0,952.52,667.45
2016,9,26,10,45,863.0,117.0,0.9,30.5,746.5,961.08,672.25
2016,9,26,11,0,870.0,118.0,1.0,31.0,767.0,957.97,670.05
2016,9,26,11,15,873.5,119.0,1.1,31.0,779.5,956.18,670.22
2016,9,26,11,30,877.0,120.0,1.2,31.0,792.0,950.77,668.17
2016,9,26,11,45,880.0,119.5,1.3,31.5,796.5,939.67,661.34
2016,9,26,12,0,883.0,119.0,1.4,32.0,801.0,925.0,652.35
2016,9,26,12,15,882.0,118.5,1.5,32.0,797.0,903.31,640.28
2016,9,26,12,30,881.0,118.0,1.6,32.0,793.0,878.33,626.06
2016,9,26,12,45,903.5,105.5,1.75,32.0,788.5,857.04,614.61
2016,9,26,13,0,926.0,93.0,1.9,32.0,784.0,831.26,599.98
2016,9,26,13,15,920.5,92.5,1.95,32.0,764.0,792.32,575.65
2016,9,26,13,30,915.0,92.0,2.0,32.0,744.0,750.78,549.41
2016,9,26,13,45,909.0,90.0,2.1,32.0,717.0,704.99,519.65
2016,9,26,14,0,903.0,88.0,2.2,32.0,690.0,657.1,486.2
2016,9,26,14,15,892.0,86.0,2.2,31.5,656.0,604.41,448.73
2016,9,26,14,30,881.0,84.0,2.2,31.0,622.0,550.56,409.11
2016,9,26,14,45,868.5,81.0,2.25,31.0,582.5,494.1,365.56
2016,9,26,15,0,856.0,78.0,2.3,31.0,543.0,437.17,320.12
2016,9,26,15,15,835.5,75.5,2.25,30.5,497.5,375.61,270.26
2016,9,26,15,30,815.0,73.0,2.2,30.0,452.0,316.55,220.88
2016,9,26,15,45,788.5,69.5,2.15,29.5,403.0,256.39,170.11
2016,9,26,16,0,762.0,66.0,2.1,29.0,354.0,198.56,121.75
2016,9,26,16,15,721.0,61.5,1.9,28.0,302.5,140.65,77.16
2016,9,26,16,30,680.0,57.0,1.7,27.0,251.0,87.43,43.5
2016,9,26,16,45,619.5,50.5,1.55,26.5,200.0,39.61,28.13
2016,9,26,17,0,559.0,44.0,1.4,26.0,149.0,32.75,22.11
2016,9,26,17,15,456.0,35.0,1.35,25.0,102.5,26.92,16.77
2016,9,26,17,30,353.0,26.0,1.3,24.0,56.0,20.84,9.36
2016,9,26,17,45,176.5,13.0,1.3,23.0,28.0,12.39,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,132.5,13.0,0.25,17.5,23.5,58.48,0.0
2016,9,27,6,30,265.0,26.0,0.2,18.0,47.0,158.69,97.61
2016,9,27,6,45,363.5,38.0,0.2,18.5,90.5,234.08,178.28
2016,9,27,7,0,462.0,50.0,0.2,19.0,134.0,317.72,248.61
2016,9,27,7,15,529.0,58.0,0.2,19.5,183.5,388.48,306.33
2016,9,27,7,30,596.0,66.0,0.2,20.0,233.0,464.5,365.43
2016,9,27,7,45,636.5,73.0,0.2,20.5,282.5,526.6,411.5
2016,9,27,8,0,677.0,80.0,0.2,21.0,332.0,590.41,456.78
2016,9,27,8,15,708.5,84.5,0.2,21.5,380.0,645.68,493.23
2016,9,27,8,30,740.0,89.0,0.2,22.0,428.0,700.99,528.19
2016,9,27,8,45,762.5,93.0,0.25,23.0,472.5,744.42,553.81
2016,9,27,9,0,785.0,97.0,0.3,24.0,517.0,790.19,580.51
2016,9,27,9,15,802.0,99.5,0.35,24.5,557.0,827.7,602.41
2016,9,27,9,30,819.0,102.0,0.4,25.0,597.0,862.87,622.7
2016,9,27,9,45,852.0,95.5,0.5,26.0,636.0,899.25,643.32
2016,9,27,10,0,885.0,89.0,0.6,27.0,675.0,925.6,657.49
2016,9,27,10,15,893.0,90.5,0.65,27.5,702.5,943.17,666.62
2016,9,27,10,30,901.0,92.0,0.7,28.0,730.0,957.24,673.78
2016,9,27,10,45,903.0,94.5,0.8,28.5,749.0,963.18,677.1
2016,9,27,11,0,905.0,97.0,0.9,29.0,768.0,965.38,678.3
2016,9,27,11,15,908.0,97.5,0.95,29.0,780.0,962.51,676.95
2016,9,27,11,30,911.0,98.0,1.0,29.0,792.0,955.91,673.47
2016,9,27,11,45,909.5,99.5,1.1,29.0,795.0,942.58,666.8
2016,9,27,12,0,908.0,101.0,1.2,29.0,798.0,925.67,657.92
2016,9,27,12,15,907.0,101.0,1.3,29.0,794.0,904.09,646.04
2016,9,27,12,30,906.0,101.0,1.4,29.0,790.0,879.14,631.92
2016,9,27,12,45,677.5,194.5,1.5,29.5,705.5,769.6,560.39
2016,9,27,13,0,449.0,288.0,1.6,30.0,621.0,655.25,479.15
2016,9,27,13,15,677.0,189.0,1.65,29.5,676.0,710.45,523.67
2016,9,27,13,30,905.0,90.0,1.7,29.0,731.0,738.74,546.53
2016,9,27,13,45,893.5,90.0,1.75,29.0,702.5,691.72,514.56
2016,9,27,14,0,882.0,90.0,1.8,29.0,674.0,643.06,480.04
2016,9,27,14,15,870.5,88.5,1.85,29.0,640.0,591.56,442.47
2016,9,27,14,30,859.0,87.0,1.9,29.0,606.0,538.97,402.88
2016,9,27,14,45,843.5,84.5,2.0,29.0,566.0,481.83,358.82
2016,9,27,15,0,828.0,82.0,2.1,29.0,526.0,424.93,313.31
2016,9,27,15,15,806.5,79.0,2.15,28.5,481.5,365.6,264.99
2016,9,27,15,30,785.0,76.0,2.2,28.0,437.0,307.46,216.18
2016,9,27,15,45,758.0,71.5,2.25,27.5,389.0,248.09,165.84
2016,9,27,16,0,731.0,67.0,2.3,27.0,341.0,191.17,118.07
2016,9,27,16,15,689.0,62.5,2.25,26.0,290.5,135.17,74.97
2016,9,27,16,30,647.0,58.0,2.2,25.0,240.0,80.78,40.31
2016,9,27,16,45,586.0,51.0,2.2,24.5,190.0,36.74,25.92
2016,9,27,17,0,525.0,44.0,2.2,24.0,140.0,32.93,22.43
2016,9,27,17,15,419.5,34.5,2.15,23.0,95.0,26.67,16.62
2016,9,27,17,30,314.0,25.0,2.1,22.0,50.0,20.11,8.03
2016,9,27,17,45,157.0,12.5,2.05,21.0,25.0,11.91,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,120.0,13.0,1.75,14.0,22.5,54.05,0.0
2016,9,28,6,30,240.0,26.0,1.8,14.0,45.0,147.39,88.07
2016,9,28,6,45,350.0,37.0,1.9,14.5,88.0,226.57,176.89
2016,9,28,7,0,460.0,48.0,2.0,15.0,131.0,314.03,253.81
2016,9,28,7,15,528.5,56.0,1.9,15.5,180.0,385.32,315.1
2016,9,28,7,30,597.0,64.0,1.8,16.0,229.0,462.06,378.12
2016,9,28,7,45,326.0,104.5,1.75,16.5,197.5,356.06,291.96
2016,9,28,8,0,55.0,145.0,1.7,17.0,166.0,195.54,157.86
2016,9,28,8,15,48.5,162.0,1.65,17.5,182.5,209.95,169.21
2016,9,28,8,30,42.0,179.0,1.6,18.0,199.0,223.81,179.28
2016,9,28,8,45,79.5,206.5,1.6,18.5,248.0,285.37,228.24
2016,9,28,9,0,117.0,234.0,1.6,19.0,297.0,361.87,287.15
2016,9,28,9,15,122.5,253.5,1.65,19.5,323.5,389.98,307.07
2016,9,28,9,30,128.0,273.0,1.7,20.0,350.0,417.76,326.73
2016,9,28,9,45,82.0,269.5,1.75,20.5,320.0,357.66,278.84
2016,9,28,10,0,36.0,266.0,1.8,21.0,290.0,310.13,240.42
2016,9,28,10,15,112.5,299.5,1.85,21.0,378.5,431.43,334.12
2016,9,28,10,30,189.0,333.0,1.9,21.0,467.0,539.25,414.18
2016,9,28,10,45,141.0,339.0,2.0,21.5,440.5,498.57,381.45
2016,9,28,11,0,93.0,345.0,2.1,22.0,414.0,443.86,339.34
2016,9,28,11,15,87.0,348.0,2.2,22.0,413.0,438.59,335.51
2016,9,28,11,30,81.0,351.0,2.3,22.0,412.0,433.1,331.27
2016,9,28,11,45,117.5,361.0,2.4,22.5,450.5,485.25,370.02
2016,9,28,12,0,154.0,371.0,2.5,23.0,489.0,523.16,397.69
2016,9,28,12,15,129.0,365.5,2.55,22.5,464.0,489.01,372.77
2016,9,28,12,30,104.0,360.0,2.6,22.0,439.0,446.32,341.78
2016,9,28,12,45,121.0,356.5,2.7,22.0,447.0,459.5,352.42
2016,9,28,13,0,138.0,353.0,2.8,22.0,455.0,461.9,354.87
2016,9,28,13,15,201.5,338.0,2.85,22.0,482.0,485.82,374.36
2016,9,28,13,30,265.0,323.0,2.9,22.0,509.0,510.37,393.75
2016,9,28,13,45,189.5,313.5,3.0,22.0,444.0,430.78,333.37
2016,9,28,14,0,114.0,304.0,3.1,22.0,379.0,359.26,278.62
2016,9,28,14,15,100.0,285.0,3.1,21.5,348.5,325.4,253.42
2016,9,28,14,30,86.0,266.0,3.1,21.0,318.0,292.99,228.91
2016,9,28,14,45,70.0,243.0,3.15,21.0,283.5,257.56,201.41
2016,9,28,15,0,54.0,220.0,3.2,21.0,249.0,224.11,175.3
2016,9,28,15,15,34.0,191.0,3.25,20.5,209.0,186.09,145.75
2016,9,28,15,30,14.0,162.0,3.3,20.0,169.0,151.88,119.1
2016,9,28,15,45,7.0,136.0,3.35,19.5,139.5,125.45,98.26
2016,9,28,16,0,0.0,110.0,3.4,19.0,110.0,100.19,78.13
2016,9,28,16,15,300.5,86.5,3.35,18.5,169.5,105.26,69.61
2016,9,28,16,30,601.0,63.0,3.3,18.0,229.0,80.24,43.36
2016,9,28,16,45,532.0,55.5,3.3,17.5,180.0,40.69,30.2
2016,9,28,17,0,463.0,48.0,3.3,17.0,131.0,36.68,26.37
2016,9,28,17,15,349.0,37.0,3.25,16.5,87.5,29.18,19.17
2016,9,28,17,30,235.0,26.0,3.2,16.0,44.0,21.32,7.8
2016,9,28,17,45,117.5,13.0,3.15,15.5,22.0,12.39,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
