Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,103.5,13.5,2.5,12.5,21.0,48.72,0.0
2016,9,29,6,30,207.0,27.0,2.6,13.0,42.0,134.07,75.22
2016,9,29,6,45,322.0,39.0,2.75,13.5,85.0,215.56,168.7
2016,9,29,7,0,437.0,51.0,2.9,14.0,128.0,305.2,248.19
2016,9,29,7,15,507.5,59.5,2.85,14.0,177.0,377.17,311.58
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,454.7,377.38
2016,9,29,7,45,289.0,73.5,2.8,14.5,152.5,292.47,244.54
2016,9,29,8,0,0.0,79.0,2.8,15.0,79.0,74.31,57.43
2016,9,29,8,15,0.0,98.5,2.8,15.5,98.5,93.78,73.71
2016,9,29,8,30,0.0,118.0,2.8,16.0,118.0,113.27,89.55
2016,9,29,8,45,0.0,133.5,2.8,16.5,133.5,128.56,101.69
2016,9,29,9,0,0.0,149.0,2.8,17.0,149.0,143.85,113.67
2016,9,29,9,15,0.0,157.0,2.8,17.0,157.0,151.31,119.4
2016,9,29,9,30,0.0,165.0,2.8,17.0,165.0,158.83,125.18
2016,9,29,9,45,11.5,205.5,2.8,17.5,213.5,210.46,166.52
2016,9,29,10,0,23.0,246.0,2.8,18.0,262.0,262.75,207.46
2016,9,29,10,15,25.5,259.5,2.8,18.5,277.5,278.29,218.77
2016,9,29,10,30,28.0,273.0,2.8,19.0,293.0,307.3,240.5
2016,9,29,10,45,59.0,307.0,2.85,19.5,350.5,372.22,290.48
2016,9,29,11,0,90.0,341.0,2.9,20.0,408.0,436.69,338.95
2016,9,29,11,15,91.0,347.0,2.95,20.0,415.5,441.29,341.9
2016,9,29,11,30,92.0,353.0,3.0,20.0,423.0,445.48,344.86
2016,9,29,11,45,94.0,353.5,3.05,20.0,425.0,444.16,343.86
2016,9,29,12,0,96.0,354.0,3.1,20.0,427.0,442.46,342.63
2016,9,29,12,15,101.0,355.5,3.15,20.0,432.0,443.96,343.94
2016,9,29,12,30,106.0,357.0,3.2,20.0,437.0,444.81,344.77
2016,9,29,12,45,113.5,352.5,3.25,20.0,437.0,440.76,342.1
2016,9,29,13,0,121.0,348.0,3.3,20.0,437.0,443.4,344.41
2016,9,29,13,15,128.0,339.0,3.3,20.0,431.0,431.84,336.03
2016,9,29,13,30,135.0,330.0,3.3,20.0,425.0,419.46,327.03
2016,9,29,13,45,501.5,209.5,3.35,20.0,540.0,545.37,429.18
2016,9,29,14,0,868.0,89.0,3.4,20.0,655.0,627.62,493.78
2016,9,29,14,15,856.0,87.0,3.45,19.5,621.5,576.02,453.48
2016,9,29,14,30,844.0,85.0,3.5,19.0,588.0,523.44,411.86
2016,9,29,14,45,827.5,83.0,3.55,19.0,548.5,467.18,365.27
2016,9,29,15,0,811.0,81.0,3.6,19.0,509.0,411.3,317.55
2016,9,29,15,15,789.0,78.5,3.65,18.5,464.5,353.36,267.48
2016,9,29,15,30,767.0,76.0,3.7,18.0,420.0,296.69,217.22
2016,9,29,15,45,735.0,72.5,3.75,18.0,372.0,238.31,165.15
2016,9,29,16,0,703.0,69.0,3.8,18.0,324.0,183.0,116.89
2016,9,29,16,15,658.5,64.0,3.75,17.5,274.5,125.28,71.19
2016,9,29,16,30,614.0,59.0,3.7,17.0,225.0,75.35,39.86
2016,9,29,16,45,543.0,52.0,3.7,16.5,175.5,37.99,27.92
2016,9,29,17,0,472.0,45.0,3.7,16.0,126.0,34.27,24.33
2016,9,29,17,15,357.5,34.5,3.55,15.5,83.5,27.12,17.37
2016,9,29,17,30,243.0,24.0,3.4,15.0,41.0,19.63,4.95
2016,9,29,17,45,121.5,12.0,3.3,14.5,20.5,11.44,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,51.31,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,139.13,72.12
2016,9,30,6,45,342.0,36.0,3.65,12.5,83.5,221.29,173.5
2016,9,30,7,0,456.0,47.0,3.8,13.0,126.0,310.0,253.35
2016,9,30,7,15,525.5,55.0,3.85,13.5,175.0,381.39,316.63
2016,9,30,7,30,595.0,63.0,3.9,14.0,224.0,458.32,382.23
2016,9,30,7,45,643.0,68.0,4.0,14.5,273.5,522.4,435.28
2016,9,30,8,0,691.0,73.0,4.1,15.0,323.0,588.79,488.25
2016,9,30,8,15,722.5,76.5,4.1,15.5,371.0,639.61,525.77
2016,9,30,8,30,754.0,80.0,4.1,16.0,419.0,694.02,564.85
2016,9,30,8,45,779.0,82.5,4.2,16.5,463.5,741.5,598.09
2016,9,30,9,0,804.0,85.0,4.3,17.0,508.0,787.68,629.83
2016,9,30,9,15,820.5,87.5,4.3,17.0,547.0,824.9,655.28
2016,9,30,9,30,837.0,90.0,4.3,17.0,586.0,859.73,678.81
2016,9,30,9,45,851.5,90.5,4.3,17.5,620.5,880.07,690.46
2016,9,30,10,0,866.0,91.0,4.3,18.0,655.0,905.06,705.61
2016,9,30,10,15,874.5,92.5,4.25,18.0,682.0,922.56,716.44
2016,9,30,10,30,883.0,94.0,4.2,18.0,709.0,936.65,724.97
2016,9,30,10,45,888.0,95.5,4.2,18.0,728.5,943.92,729.13
2016,9,30,11,0,893.0,97.0,4.2,18.0,748.0,947.54,730.92
2016,9,30,11,15,897.0,97.5,4.25,18.0,760.0,945.41,729.15
2016,9,30,11,30,901.0,98.0,4.3,18.0,772.0,939.58,724.97
2016,9,30,11,45,902.5,98.0,4.35,18.5,776.0,927.23,715.0
2016,9,30,12,0,904.0,98.0,4.4,19.0,780.0,911.28,702.84
2016,9,30,12,15,903.0,97.5,4.4,19.0,776.0,889.09,687.39
2016,9,30,12,30,902.0,97.0,4.4,19.0,772.0,863.55,669.65
2016,9,30,12,45,897.5,97.5,4.45,19.0,759.5,833.0,648.7
2016,9,30,13,0,893.0,98.0,4.5,19.0,747.0,799.53,625.56
2016,9,30,13,15,887.0,97.0,4.5,18.5,727.0,760.66,599.24
2016,9,30,13,30,881.0,96.0,4.5,18.0,707.0,719.37,570.87
2016,9,30,13,45,874.0,93.5,4.55,18.0,680.0,673.7,536.43
2016,9,30,14,0,867.0,91.0,4.6,18.0,653.0,626.12,499.24
2016,9,30,14,15,855.5,89.5,4.55,18.0,619.5,575.31,458.23
2016,9,30,14,30,844.0,88.0,4.5,18.0,586.0,523.24,415.19
2016,9,30,14,45,830.0,85.0,4.5,18.0,546.5,467.46,368.2
2016,9,30,15,0,816.0,82.0,4.5,18.0,507.0,411.49,319.72
2016,9,30,15,15,794.0,79.0,4.45,17.5,462.5,352.84,268.39
2016,9,30,15,30,772.0,76.0,4.4,17.0,418.0,295.47,217.01
2016,9,30,15,45,742.5,72.0,4.35,17.0,370.5,237.01,164.37
2016,9,30,16,0,713.0,68.0,4.3,17.0,323.0,181.33,115.49
2016,9,30,16,15,668.0,63.0,4.2,16.5,273.0,123.14,69.51
2016,9,30,16,30,623.0,58.0,4.1,16.0,223.0,72.76,38.46
2016,9,30,16,45,551.5,51.0,4.05,16.0,173.5,37.42,27.44
2016,9,30,17,0,480.0,44.0,4.0,16.0,124.0,33.66,23.73
2016,9,30,17,15,362.5,33.0,3.85,15.5,81.0,26.0,16.24
2016,9,30,17,30,245.0,22.0,3.7,15.0,38.0,17.93,1.6
2016,9,30,17,45,122.5,11.0,3.55,14.5,19.0,10.48,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,2.05,11.5,20.5,54.19,0.0
2016,10,1,6,30,248.0,24.0,2.1,12.0,41.0,144.96,66.86
2016,10,1,6,45,369.0,34.5,2.2,13.0,84.5,231.61,179.96
2016,10,1,7,0,490.0,45.0,2.3,14.0,128.0,324.43,262.41
2016,10,1,7,15,561.0,52.0,2.35,14.5,178.0,396.92,325.82
2016,10,1,7,30,632.0,59.0,2.4,15.0,228.0,474.99,391.27
2016,10,1,7,45,680.0,63.5,2.45,15.5,278.5,536.31,441.14
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,603.82,493.41
2016,10,1,8,15,759.5,71.5,2.4,16.5,378.0,659.59,532.8
2016,10,1,8,30,791.0,75.0,2.3,17.0,427.0,715.17,570.68
2016,10,1,8,45,815.0,77.5,2.25,17.5,472.5,762.9,601.99
2016,10,1,9,0,839.0,80.0,2.2,18.0,518.0,809.17,631.49
2016,10,1,9,15,855.0,82.0,2.15,18.0,558.0,838.92,649.99
2016,10,1,9,30,871.0,84.0,2.1,18.0,598.0,873.21,671.58
2016,10,1,9,45,888.0,83.5,2.1,18.5,633.0,902.68,688.78
2016,10,1,10,0,905.0,83.0,2.1,19.0,668.0,929.22,703.9
2016,10,1,10,15,913.0,84.0,2.1,19.0,695.5,946.07,713.82
2016,10,1,10,30,921.0,85.0,2.1,19.0,723.0,959.35,721.54
2016,10,1,10,45,926.5,86.0,2.1,19.5,742.5,966.61,724.02
2016,10,1,11,0,932.0,87.0,2.1,20.0,762.0,970.08,724.18
2016,10,1,11,15,935.5,87.5,2.2,20.0,774.5,967.28,722.88
2016,10,1,11,30,939.0,88.0,2.3,20.0,787.0,960.64,719.18
2016,10,1,11,45,939.0,88.5,2.4,20.5,790.5,947.01,709.56
2016,10,1,12,0,939.0,89.0,2.5,21.0,794.0,929.67,697.57
2016,10,1,12,15,938.0,89.0,2.6,21.0,790.0,907.29,683.57
2016,10,1,12,30,937.0,89.0,2.7,21.0,786.0,881.43,667.16
2016,10,1,12,45,933.0,89.0,2.85,21.0,773.0,849.78,647.03
2016,10,1,13,0,929.0,89.0,3.0,21.0,760.0,815.08,624.54
2016,10,1,13,15,923.5,88.5,3.05,21.0,740.0,775.87,598.04
2016,10,1,13,30,918.0,88.0,3.1,21.0,720.0,734.08,569.46
2016,10,1,13,45,908.5,87.0,3.2,21.0,692.0,686.78,535.33
2016,10,1,14,0,899.0,86.0,3.3,21.0,664.0,637.68,498.19
2016,10,1,14,15,887.5,84.5,3.35,20.5,629.5,585.41,458.3
2016,10,1,14,30,876.0,83.0,3.4,20.0,595.0,532.02,416.15
2016,10,1,14,45,859.0,81.0,3.5,20.0,554.5,474.8,368.94
2016,10,1,15,0,842.0,79.0,3.6,20.0,514.0,416.23,319.2
2016,10,1,15,15,820.0,76.0,3.65,19.5,468.5,356.2,267.43
2016,10,1,15,30,798.0,73.0,3.7,19.0,423.0,297.42,215.42
2016,10,1,15,45,765.5,69.5,3.75,19.0,373.5,237.33,162.02
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,180.34,112.7
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,123.91,69.03
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,69.62,35.98
2016,10,1,16,45,567.0,49.0,3.7,17.5,172.0,35.99,25.98
2016,10,1,17,0,494.0,42.0,3.7,17.0,122.0,32.14,22.25
2016,10,1,17,15,366.0,31.5,3.6,16.5,79.0,24.86,15.01
2016,10,1,17,30,238.0,21.0,3.5,16.0,36.0,17.2,0.0
2016,10,1,17,45,119.0,10.5,3.45,15.5,18.0,10.01,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,114.5,11.5,2.35,12.5,19.0,50.34,0.0
2016,10,2,6,30,229.0,23.0,2.5,13.0,38.0,135.23,52.12
2016,10,2,6,45,344.5,34.0,2.65,13.5,80.0,219.68,169.7
2016,10,2,7,0,460.0,45.0,2.8,14.0,122.0,308.8,250.05
2016,10,2,7,15,531.0,52.0,2.9,14.5,170.0,379.67,312.62
2016,10,2,7,30,602.0,59.0,3.0,15.0,218.0,456.17,377.5
2016,10,2,7,45,330.0,99.5,3.15,15.5,189.5,351.59,291.76
2016,10,2,8,0,58.0,140.0,3.3,16.0,161.0,192.65,157.04
2016,10,2,8,15,82.0,163.0,3.35,16.0,197.0,237.09,194.24
2016,10,2,8,30,106.0,186.0,3.4,16.0,233.0,294.86,241.11
2016,10,2,8,45,204.0,198.5,3.45,16.5,300.5,388.59,317.44
2016,10,2,9,0,302.0,211.0,3.5,17.0,368.0,501.36,405.96
2016,10,2,9,15,235.5,238.0,3.5,17.0,366.0,468.48,377.37
2016,10,2,9,30,169.0,265.0,3.5,17.0,364.0,444.7,356.11
2016,10,2,9,45,182.0,281.0,3.55,17.5,393.0,475.33,378.66
2016,10,2,10,0,195.0,297.0,3.6,18.0,422.0,505.55,400.39
2016,10,2,10,15,194.5,310.5,3.6,18.0,439.5,519.83,410.23
2016,10,2,10,30,194.0,324.0,3.6,18.0,457.0,533.17,419.43
2016,10,2,10,45,168.0,334.0,3.65,18.0,451.5,517.91,406.57
2016,10,2,11,0,142.0,344.0,3.7,18.0,446.0,501.81,393.26
2016,10,2,11,15,90.0,325.5,3.7,18.0,391.0,416.83,327.23
2016,10,2,11,30,38.0,307.0,3.7,18.0,336.0,346.39,271.49
2016,10,2,11,45,467.0,204.5,3.75,18.0,553.0,653.16,517.34
2016,10,2,12,0,896.0,102.0,3.8,18.0,770.0,903.42,699.22
2016,10,2,12,15,896.0,101.5,3.85,18.0,766.5,882.09,682.63
2016,10,2,12,30,896.0,101.0,3.9,18.0,763.0,857.4,665.77
2016,10,2,12,45,893.5,100.5,3.95,18.5,751.5,827.44,643.93
2016,10,2,13,0,891.0,100.0,4.0,19.0,740.0,794.48,619.97
2016,10,2,13,15,885.5,99.0,4.05,18.5,720.0,755.97,594.2
2016,10,2,13,30,880.0,98.0,4.1,18.0,700.0,715.01,566.33
2016,10,2,13,45,873.5,96.0,4.2,18.0,673.5,670.14,532.25
2016,10,2,14,0,867.0,94.0,4.3,18.0,647.0,623.32,495.83
2016,10,2,14,15,854.0,92.0,4.3,18.0,612.5,571.6,454.33
2016,10,2,14,30,841.0,90.0,4.3,18.0,578.0,517.98,410.27
2016,10,2,14,45,822.0,88.0,4.35,18.0,537.5,461.09,362.52
2016,10,2,15,0,803.0,86.0,4.4,18.0,497.0,404.56,313.67
2016,10,2,15,15,778.5,83.0,4.35,17.5,452.0,345.86,262.36
2016,10,2,15,30,754.0,80.0,4.3,17.0,407.0,288.78,211.35
2016,10,2,15,45,718.5,76.0,4.3,17.0,358.0,230.22,159.1
2016,10,2,16,0,683.0,72.0,4.3,17.0,309.0,172.34,109.1
2016,10,2,16,15,633.0,66.5,4.2,16.5,259.5,117.94,67.14
2016,10,2,16,30,583.0,61.0,4.1,16.0,210.0,69.41,38.55
2016,10,2,16,45,507.5,53.0,4.0,15.5,161.5,39.62,29.38
2016,10,2,17,0,432.0,45.0,3.9,15.0,113.0,35.11,24.97
2016,10,2,17,15,303.5,33.0,3.7,14.5,72.0,26.52,16.27
2016,10,2,17,30,175.0,21.0,3.5,14.0,31.0,16.68,0.0
2016,10,2,17,45,87.5,10.5,3.3,14.0,15.5,10.01,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.5,1.55,12.5,3.5,3.34,0.0
2016,10,3,6,30,0.0,7.0,1.6,13.0,7.0,6.48,0.0
2016,10,3,6,45,0.0,16.0,1.7,13.5,16.0,14.83,6.38
2016,10,3,7,0,0.0,25.0,1.8,14.0,25.0,23.19,13.89
2016,10,3,7,15,0.0,35.0,1.8,14.0,35.0,32.49,22.09
2016,10,3,7,30,0.0,45.0,1.8,14.0,45.0,41.8,30.21
2016,10,3,7,45,0.0,55.5,1.85,14.5,55.5,51.59,38.55
2016,10,3,8,0,0.0,66.0,1.9,15.0,66.0,61.39,46.75
2016,10,3,8,15,0.0,74.5,1.9,15.0,74.5,69.35,53.36
2016,10,3,8,30,0.0,83.0,1.9,15.0,83.0,77.54,60.09
2016,10,3,8,45,54.0,153.5,1.9,15.5,181.5,202.68,164.89
2016,10,3,9,0,108.0,224.0,1.9,16.0,280.0,330.28,266.93
2016,10,3,9,15,140.0,243.5,1.9,16.0,322.0,393.66,315.81
2016,10,3,9,30,172.0,263.0,1.9,16.0,364.0,444.97,354.93
2016,10,3,9,45,102.5,258.5,1.95,16.5,319.5,364.01,289.46
2016,10,3,10,0,33.0,254.0,2.0,17.0,275.0,294.81,232.72
2016,10,3,10,15,17.0,211.5,2.05,17.0,222.5,220.61,173.99
2016,10,3,10,30,1.0,169.0,2.1,17.0,170.0,162.13,126.79
2016,10,3,10,45,10.0,214.0,2.15,17.0,221.5,215.45,169.59
2016,10,3,11,0,19.0,259.0,2.2,17.0,273.0,269.13,211.74
2016,10,3,11,15,22.0,270.5,2.25,17.0,286.5,282.71,222.1
2016,10,3,11,30,25.0,282.0,2.3,17.0,300.0,296.11,232.45
2016,10,3,11,45,17.5,255.5,2.35,17.5,268.0,261.37,204.73
2016,10,3,12,0,10.0,229.0,2.4,18.0,236.0,227.45,177.7
2016,10,3,12,15,14.5,248.0,2.4,18.0,259.0,249.4,195.12
2016,10,3,12,30,19.0,267.0,2.4,18.0,282.0,270.95,212.01
2016,10,3,12,45,9.5,206.5,2.45,18.0,214.0,202.99,158.61
2016,10,3,13,0,0.0,146.0,2.5,18.0,146.0,137.0,106.05
2016,10,3,13,15,0.0,121.5,2.45,18.0,121.5,113.63,87.44
2016,10,3,13,30,0.0,97.0,2.4,18.0,97.0,90.49,68.81
2016,10,3,13,45,0.0,122.5,2.4,18.0,122.5,114.42,88.4
2016,10,3,14,0,0.0,148.0,2.4,18.0,148.0,138.24,107.8
2016,10,3,14,15,0.0,146.0,2.35,17.5,146.0,136.15,106.49
2016,10,3,14,30,0.0,144.0,2.3,17.0,144.0,134.02,105.2
2016,10,3,14,45,0.0,150.5,2.3,17.0,150.5,139.67,110.07
2016,10,3,15,0,0.0,157.0,2.3,17.0,157.0,145.05,114.74
2016,10,3,15,15,0.0,100.0,2.25,17.0,100.0,92.81,72.08
2016,10,3,15,30,0.0,43.0,2.2,17.0,43.0,39.95,28.14
2016,10,3,15,45,0.0,37.5,2.15,17.0,37.5,34.82,23.91
2016,10,3,16,0,0.0,32.0,2.1,17.0,32.0,29.7,19.62
2016,10,3,16,15,272.0,46.5,1.95,16.5,114.5,63.18,36.58
2016,10,3,16,30,544.0,61.0,1.8,16.0,197.0,65.99,37.56
2016,10,3,16,45,463.0,53.0,1.7,16.0,150.0,39.84,29.49
2016,10,3,17,0,382.0,45.0,1.6,16.0,103.0,35.36,25.03
2016,10,3,17,15,256.5,32.5,1.5,15.5,64.5,26.3,15.68
2016,10,3,17,30,131.0,20.0,1.4,15.0,26.0,15.91,0.0
2016,10,3,17,45,65.5,10.0,1.3,15.0,13.0,9.53,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,5.0,1.7,13.0,5.0,4.77,0.0
2016,10,4,6,30,0.0,10.0,1.8,13.0,10.0,9.26,0.0
2016,10,4,6,45,0.0,23.0,1.95,13.5,23.0,21.35,11.55
2016,10,4,7,0,0.0,36.0,2.1,14.0,36.0,33.45,22.46
2016,10,4,7,15,0.0,52.0,2.1,14.0,52.0,49.5,36.48
2016,10,4,7,30,0.0,68.0,2.1,14.0,68.0,65.51,50.36
2016,10,4,7,45,0.0,84.5,2.1,14.5,84.5,81.97,64.29
2016,10,4,8,0,0.0,101.0,2.1,15.0,101.0,98.37,77.9
2016,10,4,8,15,80.5,142.0,2.0,15.5,177.0,210.14,172.43
2016,10,4,8,30,161.0,183.0,1.9,16.0,253.0,333.51,272.36
2016,10,4,8,45,186.0,201.5,1.85,16.5,291.0,378.03,306.1
2016,10,4,9,0,211.0,220.0,1.8,17.0,329.0,423.41,340.08
2016,10,4,9,15,516.0,158.5,1.7,17.0,450.5,640.8,509.49
2016,10,4,9,30,821.0,97.0,1.6,17.0,572.0,847.3,653.76
2016,10,4,9,45,839.5,97.0,1.55,17.5,607.0,877.51,668.87
2016,10,4,10,0,858.0,97.0,1.5,18.0,642.0,904.9,683.86
2016,10,4,10,15,868.0,98.5,1.45,18.0,669.0,915.48,688.81
2016,10,4,10,30,878.0,100.0,1.4,18.0,696.0,930.44,696.95
2016,10,4,10,45,889.0,99.0,1.4,18.5,717.0,939.96,700.92
2016,10,4,11,0,900.0,98.0,1.4,19.0,738.0,945.87,702.7
2016,10,4,11,15,903.5,98.0,1.5,19.0,750.0,942.33,701.25
2016,10,4,11,30,907.0,98.0,1.6,19.0,762.0,935.09,697.54
2016,10,4,11,45,913.0,96.0,1.7,19.5,767.0,924.17,690.16
2016,10,4,12,0,919.0,94.0,1.8,20.0,772.0,909.5,680.37
2016,10,4,12,15,918.0,94.0,1.95,20.0,767.5,887.33,667.39
2016,10,4,12,30,917.0,94.0,2.1,20.0,763.0,861.75,651.97
2016,10,4,12,45,913.0,93.5,2.3,20.0,750.0,829.97,632.47
2016,10,4,13,0,909.0,93.0,2.5,20.0,737.0,795.23,610.53
2016,10,4,13,15,902.5,92.0,2.65,20.0,716.5,755.36,584.21
2016,10,4,13,30,896.0,91.0,2.8,20.0,696.0,713.08,555.73
2016,10,4,13,45,887.5,89.5,2.95,20.0,668.0,666.8,521.71
2016,10,4,14,0,879.0,88.0,3.1,20.0,640.0,618.71,485.25
2016,10,4,14,15,866.5,86.5,3.2,20.0,605.5,566.84,444.6
2016,10,4,14,30,854.0,85.0,3.3,20.0,571.0,513.8,401.77
2016,10,4,14,45,837.0,82.5,3.4,20.0,531.0,456.79,354.52
2016,10,4,15,0,820.0,80.0,3.5,20.0,491.0,399.92,305.9
2016,10,4,15,15,796.0,77.0,3.55,19.5,446.0,340.66,254.63
2016,10,4,15,30,772.0,74.0,3.6,19.0,401.0,282.93,203.51
2016,10,4,15,45,736.0,70.5,3.7,19.0,352.0,223.96,151.43
2016,10,4,16,0,700.0,67.0,3.8,19.0,303.0,168.57,104.17
2016,10,4,16,15,649.5,62.0,3.8,18.5,253.0,111.25,60.93
2016,10,4,16,30,599.0,57.0,3.8,18.0,203.0,62.5,34.05
2016,10,4,16,45,511.5,49.5,3.8,17.5,153.5,37.11,26.85
2016,10,4,17,0,424.0,42.0,3.8,17.0,104.0,32.9,22.69
2016,10,4,17,15,285.5,30.0,3.7,16.5,64.5,24.18,13.42
2016,10,4,17,30,147.0,18.0,3.6,16.0,25.0,14.33,0.0
2016,10,4,17,45,73.5,9.0,3.55,15.5,12.5,8.58,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,109.0,10.0,2.15,11.5,16.5,46.75,0.0
2016,10,5,6,30,218.0,20.0,2.2,12.0,33.0,124.5,4.13
2016,10,5,6,45,354.5,30.5,2.25,12.5,75.5,219.4,166.63
2016,10,5,7,0,491.0,41.0,2.3,13.0,118.0,318.13,256.78
2016,10,5,7,15,566.5,48.0,2.3,13.5,168.0,392.39,322.33
2016,10,5,7,30,642.0,55.0,2.3,14.0,218.0,472.7,390.13
2016,10,5,7,45,694.0,59.0,2.3,15.0,269.5,536.0,441.1
2016,10,5,8,0,746.0,63.0,2.3,16.0,321.0,605.59,494.12
2016,10,5,8,15,777.5,66.5,2.3,16.5,369.5,661.52,534.1
2016,10,5,8,30,809.0,70.0,2.3,17.0,418.0,717.2,572.68
2016,10,5,8,45,834.5,71.5,2.3,17.5,464.0,764.96,604.41
2016,10,5,9,0,860.0,73.0,2.3,18.0,510.0,804.37,629.5
2016,10,5,9,15,876.0,75.5,2.15,18.5,550.0,841.89,651.6
2016,10,5,9,30,892.0,78.0,2.0,19.0,590.0,876.86,671.29
2016,10,5,9,45,904.0,79.0,1.9,19.5,624.0,903.64,685.44
2016,10,5,10,0,916.0,80.0,1.8,20.0,658.0,927.24,697.29
2016,10,5,10,15,924.5,81.0,1.75,20.0,685.0,944.28,706.61
2016,10,5,10,30,933.0,82.0,1.7,20.0,712.0,957.72,713.67
2016,10,5,10,45,939.0,82.5,1.65,20.5,732.0,964.55,715.12
2016,10,5,11,0,945.0,83.0,1.6,21.0,752.0,967.55,714.27
2016,10,5,11,15,948.0,83.5,1.65,21.0,763.0,963.92,712.05
2016,10,5,11,30,951.0,84.0,1.7,21.0,774.0,956.42,707.51
2016,10,5,11,45,952.0,84.0,1.8,21.0,777.5,942.72,699.66
2016,10,5,12,0,953.0,84.0,1.9,21.0,781.0,925.25,689.39
2016,10,5,12,15,951.0,83.5,1.95,21.0,776.0,900.99,674.05
2016,10,5,12,30,949.0,83.0,2.0,21.0,771.0,873.28,656.4
2016,10,5,12,45,937.0,86.5,2.15,21.5,756.0,838.61,633.63
2016,10,5,13,0,925.0,90.0,2.3,22.0,741.0,801.3,608.78
2016,10,5,13,15,918.5,89.0,2.35,21.5,720.0,760.86,583.01
2016,10,5,13,30,912.0,88.0,2.4,21.0,699.0,717.97,555.09
2016,10,5,13,45,901.5,87.5,2.5,21.0,670.5,670.77,520.61
2016,10,5,14,0,891.0,87.0,2.6,21.0,642.0,621.89,483.82
2016,10,5,14,15,878.0,85.0,2.65,21.0,606.5,568.71,442.5
2016,10,5,14,30,865.0,83.0,2.7,21.0,571.0,514.63,399.2
2016,10,5,14,45,844.5,81.5,2.8,21.0,530.0,456.29,351.4
2016,10,5,15,0,824.0,80.0,2.9,21.0,489.0,398.68,302.63
2016,10,5,15,15,798.5,77.0,2.95,20.5,443.0,338.78,251.25
2016,10,5,15,30,773.0,74.0,3.0,20.0,397.0,280.58,200.14
2016,10,5,15,45,734.5,70.5,3.05,20.0,347.5,221.14,148.15
2016,10,5,16,0,696.0,67.0,3.1,20.0,298.0,162.89,99.12
2016,10,5,16,15,643.5,61.5,3.05,19.5,247.5,108.07,58.6
2016,10,5,16,30,591.0,56.0,3.0,19.0,197.0,59.38,32.53
2016,10,5,16,45,505.5,48.5,3.0,18.5,148.5,36.49,26.15
2016,10,5,17,0,420.0,41.0,3.0,18.0,100.0,32.26,21.95
2016,10,5,17,15,277.5,28.5,3.05,17.0,61.0,23.0,11.89
2016,10,5,17,30,135.0,16.0,3.1,16.0,22.0,15.25,0.0
2016,10,5,17,45,67.5,8.0,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.5,1.45,12.5,15.0,44.64,0.0
2016,10,6,6,30,209.0,19.0,1.5,13.0,30.0,118.85,0.0
2016,10,6,6,45,345.5,29.5,1.55,13.5,72.0,213.94,160.04
2016,10,6,7,0,482.0,40.0,1.6,14.0,114.0,311.89,249.56
2016,10,6,7,15,556.5,47.0,1.7,14.5,163.0,384.94,313.72
2016,10,6,7,30,631.0,54.0,1.8,15.0,212.0,463.99,380.19
2016,10,6,7,45,681.0,58.0,1.9,15.5,262.0,525.37,430.46
2016,10,6,8,0,731.0,62.0,2.0,16.0,312.0,592.88,483.13
2016,10,6,8,15,762.5,65.5,1.95,16.5,360.0,648.09,522.27
2016,10,6,8,30,794.0,69.0,1.9,17.0,408.0,703.09,559.93
2016,10,6,8,45,818.0,71.0,1.9,17.5,452.5,749.67,590.69
2016,10,6,9,0,842.0,73.0,1.9,18.0,497.0,787.88,614.84
2016,10,6,9,15,858.0,75.0,1.85,18.5,536.5,824.2,636.82
2016,10,6,9,30,874.0,77.0,1.8,19.0,576.0,858.06,656.68
2016,10,6,9,45,890.5,76.5,1.75,20.0,610.5,886.57,671.31
2016,10,6,10,0,907.0,76.0,1.7,21.0,645.0,912.13,683.74
2016,10,6,10,15,915.0,77.5,1.6,21.0,671.5,929.17,692.38
2016,10,6,10,30,923.0,79.0,1.5,21.0,698.0,942.63,698.7
2016,10,6,10,45,928.5,79.5,1.45,21.5,717.5,948.92,699.78
2016,10,6,11,0,934.0,80.0,1.4,22.0,737.0,951.43,698.59
2016,10,6,11,15,937.0,80.5,1.35,22.0,748.0,947.83,694.98
2016,10,6,11,30,940.0,81.0,1.3,22.0,759.0,940.41,689.12
2016,10,6,11,45,941.0,80.5,1.3,22.5,762.5,926.27,678.55
2016,10,6,12,0,942.0,80.0,1.3,23.0,766.0,908.42,665.81
2016,10,6,12,15,941.0,80.0,1.35,23.0,761.5,885.79,652.06
2016,10,6,12,30,940.0,80.0,1.4,23.0,757.0,859.69,636.02
2016,10,6,12,45,935.0,80.5,1.5,23.5,743.5,827.61,615.32
2016,10,6,13,0,930.0,81.0,1.6,24.0,730.0,792.55,592.44
2016,10,6,13,15,924.5,80.0,1.65,24.0,709.5,752.74,566.72
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,710.38,538.93
2016,10,6,13,45,909.0,78.5,1.75,24.0,661.0,663.33,505.38
2016,10,6,14,0,899.0,78.0,1.8,24.0,633.0,614.53,469.37
2016,10,6,14,15,887.0,76.5,1.85,23.5,598.5,562.14,430.43
2016,10,6,14,30,875.0,75.0,1.9,23.0,564.0,508.73,389.22
2016,10,6,14,45,856.5,73.0,2.0,23.0,523.5,451.22,342.8
2016,10,6,15,0,838.0,71.0,2.1,23.0,483.0,393.91,294.92
2016,10,6,15,15,814.5,68.5,2.15,22.5,437.5,333.18,243.45
2016,10,6,15,30,791.0,66.0,2.2,22.0,392.0,275.25,193.0
2016,10,6,15,45,756.0,62.5,2.25,22.0,343.5,215.71,141.29
2016,10,6,16,0,721.0,59.0,2.3,22.0,295.0,159.58,94.4
2016,10,6,16,15,671.0,54.5,2.25,21.0,245.0,104.94,54.9
2016,10,6,16,30,621.0,50.0,2.2,20.0,195.0,56.18,30.29
2016,10,6,16,45,537.0,43.0,2.15,19.5,146.5,31.98,22.1
2016,10,6,17,0,453.0,36.0,2.1,19.0,98.0,27.92,18.08
2016,10,6,17,15,308.5,25.0,2.1,18.0,59.0,19.91,8.82
2016,10,6,17,30,164.0,14.0,2.1,17.0,20.0,13.34,0.0
2016,10,6,17,45,82.0,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.5,9.0,1.35,13.5,14.0,43.73,0.0
2016,10,7,6,30,207.0,18.0,1.4,14.0,28.0,115.97,0.0
2016,10,7,6,45,337.5,28.5,1.5,14.5,68.5,208.95,153.95
2016,10,7,7,0,468.0,39.0,1.6,15.0,109.0,303.17,241.33
2016,10,7,7,15,542.0,46.0,1.6,15.5,157.0,375.04,304.25
2016,10,7,7,30,616.0,53.0,1.6,16.0,205.0,452.9,369.3
2016,10,7,7,45,665.0,57.5,1.6,16.5,254.5,513.44,418.29
2016,10,7,8,0,714.0,62.0,1.6,17.0,304.0,580.05,469.62
2016,10,7,8,15,746.0,65.5,1.6,17.5,351.0,634.84,508.44
2016,10,7,8,30,778.0,69.0,1.6,18.0,398.0,689.5,545.93
2016,10,7,8,45,802.5,71.0,1.65,19.0,442.5,735.83,575.67
2016,10,7,9,0,827.0,73.0,1.7,20.0,487.0,780.75,603.71
2016,10,7,9,15,843.5,75.5,1.7,20.5,526.0,810.75,621.47
2016,10,7,9,30,860.0,78.0,1.7,21.0,565.0,845.21,642.2
2016,10,7,9,45,854.0,86.5,1.75,22.0,594.0,864.37,651.55
2016,10,7,10,0,848.0,95.0,1.8,23.0,623.0,887.4,663.62
2016,10,7,10,15,857.5,96.5,1.75,23.5,649.5,897.24,666.99
2016,10,7,10,30,867.0,98.0,1.7,24.0,676.0,911.41,673.43
2016,10,7,10,45,873.5,99.0,1.7,24.5,695.5,918.8,676.02
2016,10,7,11,0,880.0,100.0,1.7,25.0,715.0,922.61,676.47
2016,10,7,11,15,883.5,100.5,1.6,25.5,726.0,919.51,671.38
2016,10,7,11,30,887.0,101.0,1.5,26.0,737.0,912.78,664.14
2016,10,7,11,45,726.0,168.5,1.45,26.5,691.0,841.52,615.74
2016,10,7,12,0,565.0,236.0,1.4,27.0,645.0,753.66,553.97
2016,10,7,12,15,608.5,218.5,1.3,27.0,656.0,759.64,558.57
2016,10,7,12,30,652.0,201.0,1.2,27.0,667.0,758.24,557.25
2016,10,7,12,45,586.0,219.5,1.1,27.5,633.0,699.09,514.11
2016,10,7,13,0,520.0,238.0,1.0,28.0,599.0,645.48,474.97
2016,10,7,13,15,669.0,178.0,0.9,28.0,628.0,672.53,495.31
2016,10,7,13,30,818.0,118.0,0.8,28.0,657.0,681.77,501.97
2016,10,7,13,45,697.0,150.0,0.75,28.0,596.0,600.8,443.72
2016,10,7,14,0,576.0,182.0,0.7,28.0,535.0,523.34,387.95
2016,10,7,14,15,579.5,169.0,0.7,27.5,507.0,484.17,360.42
2016,10,7,14,30,583.0,156.0,0.7,27.0,479.0,440.84,328.53
2016,10,7,14,45,640.0,127.0,0.7,27.0,458.0,404.19,299.47
2016,10,7,15,0,697.0,98.0,0.7,27.0,437.0,360.45,263.27
2016,10,7,15,15,706.0,85.0,0.75,26.5,400.5,309.15,220.82
2016,10,7,15,30,715.0,72.0,0.8,26.0,364.0,258.05,177.0
2016,10,7,15,45,647.0,78.0,0.9,25.5,317.0,202.57,131.99
2016,10,7,16,0,579.0,84.0,1.0,25.0,270.0,156.4,96.27
2016,10,7,16,15,522.0,76.0,1.1,24.0,222.0,106.41,61.37
2016,10,7,16,30,465.0,68.0,1.2,23.0,174.0,63.39,39.34
2016,10,7,16,45,381.0,56.5,1.35,22.5,128.5,42.86,31.02
2016,10,7,17,0,297.0,45.0,1.5,22.0,83.0,34.89,23.53
2016,10,7,17,15,148.5,29.5,1.55,21.0,48.5,23.25,9.98
2016,10,7,17,30,0.0,14.0,1.6,20.0,14.0,13.34,0.0
2016,10,7,17,45,0.0,7.0,1.65,19.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,56.0,9.0,1.1,15.0,11.5,27.55,0.0
2016,10,8,6,30,112.0,18.0,1.1,15.0,23.0,77.1,0.0
2016,10,8,6,45,240.0,32.0,1.1,15.5,61.5,168.36,121.47
2016,10,8,7,0,368.0,46.0,1.1,16.0,100.0,260.59,205.91
2016,10,8,7,15,450.0,55.0,1.1,16.5,147.0,334.86,269.85
2016,10,8,7,30,532.0,64.0,1.1,17.0,194.0,415.74,336.61
2016,10,8,7,45,584.5,70.5,1.1,17.5,242.5,480.88,388.52
2016,10,8,8,0,637.0,77.0,1.1,18.0,291.0,548.72,440.29
2016,10,8,8,15,674.0,82.0,1.1,19.0,338.5,605.75,480.79
2016,10,8,8,30,711.0,87.0,1.1,20.0,386.0,663.26,518.99
2016,10,8,8,45,736.5,91.0,1.1,21.0,429.5,710.49,548.55
2016,10,8,9,0,762.0,95.0,1.1,22.0,473.0,752.65,573.8
2016,10,8,9,15,781.0,98.0,1.15,23.0,512.0,790.71,596.27
2016,10,8,9,30,800.0,101.0,1.2,24.0,551.0,826.57,616.87
2016,10,8,9,45,850.0,89.5,1.25,25.0,592.5,869.93,642.09
2016,10,8,10,0,900.0,78.0,1.3,26.0,634.0,903.84,660.63
2016,10,8,10,15,908.0,79.0,1.25,26.5,661.0,920.0,667.52
2016,10,8,10,30,916.0,80.0,1.2,27.0,688.0,932.62,672.35
2016,10,8,10,45,920.5,81.5,1.2,27.5,706.5,938.97,674.11
2016,10,8,11,0,925.0,83.0,1.2,28.0,725.0,941.56,673.7
2016,10,8,11,15,928.5,83.5,1.1,28.0,736.5,938.28,669.51
2016,10,8,11,30,932.0,84.0,1.0,28.0,748.0,931.21,663.12
2016,10,8,11,45,932.0,84.5,0.9,28.5,751.0,917.27,651.28
2016,10,8,12,0,932.0,85.0,0.8,29.0,754.0,899.68,637.4
2016,10,8,12,15,930.5,85.0,0.7,29.0,749.5,876.7,621.57
2016,10,8,12,30,929.0,85.0,0.6,29.0,745.0,850.32,603.76
2016,10,8,12,45,925.5,84.5,0.5,29.5,732.0,818.55,581.5
2016,10,8,13,0,922.0,84.0,0.4,30.0,719.0,783.76,557.51
2016,10,8,13,15,916.0,83.0,0.35,30.0,698.5,743.81,532.21
2016,10,8,13,30,910.0,82.0,0.3,30.0,678.0,701.4,504.95
2016,10,8,13,45,901.0,81.0,0.3,30.0,650.0,654.82,473.46
2016,10,8,14,0,892.0,80.0,0.3,30.0,622.0,606.45,439.87
2016,10,8,14,15,879.5,78.0,0.4,29.5,587.5,553.66,404.02
2016,10,8,14,30,867.0,76.0,0.5,29.0,553.0,499.93,365.74
2016,10,8,14,45,849.0,74.0,0.6,29.0,512.5,443.14,322.7
2016,10,8,15,0,831.0,72.0,0.7,29.0,472.0,385.21,277.0
2016,10,8,15,15,806.5,69.5,0.8,28.5,426.5,326.09,229.26
2016,10,8,15,30,782.0,67.0,0.9,28.0,381.0,268.53,181.34
2016,10,8,15,45,747.0,63.0,1.05,27.5,332.5,209.3,132.29
2016,10,8,16,0,712.0,59.0,1.2,27.0,284.0,153.51,87.7
2016,10,8,16,15,660.0,54.0,1.2,26.0,234.5,99.17,50.25
2016,10,8,16,30,608.0,49.0,1.2,25.0,185.0,47.85,25.4
2016,10,8,16,45,523.5,41.5,1.3,24.0,137.0,31.11,20.82
2016,10,8,17,0,439.0,34.0,1.4,23.0,89.0,26.56,16.4
2016,10,8,17,15,289.5,22.5,1.45,22.0,51.5,17.98,5.23
2016,10,8,17,30,140.0,11.0,1.5,21.0,14.0,10.48,0.0
2016,10,8,17,45,70.0,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,91.0,8.0,0.7,14.5,12.0,7.63,0.0
2016,10,9,6,30,182.0,16.0,0.7,15.0,24.0,102.08,0.0
2016,10,9,6,45,314.0,27.5,0.7,15.5,63.5,196.85,139.68
