Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,0,446.0,39.0,0.7,16.0,103.0,291.15,228.4
2016,10,9,7,15,524.0,46.5,0.65,16.5,151.0,364.46,291.2
2016,10,9,7,30,602.0,54.0,0.6,17.0,199.0,444.14,355.92
2016,10,9,7,45,651.5,59.5,0.55,17.5,248.5,508.77,406.1
2016,10,9,8,0,701.0,65.0,0.5,18.0,298.0,572.29,453.08
2016,10,9,8,15,734.5,69.0,0.5,19.0,345.5,628.1,490.63
2016,10,9,8,30,768.0,73.0,0.5,20.0,393.0,683.88,526.36
2016,10,9,8,45,791.5,76.5,0.5,21.0,437.0,730.77,554.64
2016,10,9,9,0,815.0,80.0,0.5,22.0,481.0,776.2,581.13
2016,10,9,9,15,832.5,82.0,0.55,22.5,520.0,812.95,603.19
2016,10,9,9,30,850.0,84.0,0.6,23.0,559.0,847.29,623.5
2016,10,9,9,45,866.5,84.5,0.65,23.5,593.0,868.86,635.39
2016,10,9,10,0,883.0,85.0,0.7,24.0,627.0,894.87,650.3
2016,10,9,10,15,891.5,86.0,0.8,24.5,653.5,911.14,659.84
2016,10,9,10,30,900.0,87.0,0.9,25.0,680.0,923.94,667.37
2016,10,9,10,45,904.0,88.5,1.0,25.5,699.0,929.65,670.49
2016,10,9,11,0,908.0,90.0,1.1,26.0,718.0,931.65,671.43
2016,10,9,11,15,911.0,91.0,1.2,26.0,729.0,928.46,670.49
2016,10,9,11,30,914.0,92.0,1.3,26.0,740.0,921.53,667.29
2016,10,9,11,45,913.0,93.0,1.4,26.5,742.5,907.39,658.21
2016,10,9,12,0,912.0,94.0,1.5,27.0,745.0,889.69,646.92
2016,10,9,12,15,910.5,93.5,1.55,27.0,739.5,866.46,632.71
2016,10,9,12,30,909.0,93.0,1.6,27.0,734.0,839.92,616.32
2016,10,9,12,45,900.0,94.5,1.7,27.0,720.0,806.47,595.77
2016,10,9,13,0,891.0,96.0,1.8,27.0,706.0,770.39,573.2
2016,10,9,13,15,884.5,95.0,1.85,26.5,685.0,731.07,548.79
2016,10,9,13,30,878.0,94.0,1.9,26.0,664.0,689.42,521.43
2016,10,9,13,45,866.0,93.5,1.95,26.0,635.5,642.7,487.71
2016,10,9,14,0,854.0,93.0,2.0,26.0,607.0,595.62,452.76
2016,10,9,14,15,840.0,90.5,2.05,25.5,572.5,542.62,413.32
2016,10,9,14,30,826.0,88.0,2.1,25.0,538.0,488.97,371.93
2016,10,9,14,45,806.0,85.5,2.15,25.0,497.5,432.36,326.15
2016,10,9,15,0,786.0,83.0,2.2,25.0,457.0,376.31,279.38
2016,10,9,15,15,759.0,79.5,2.2,24.5,412.0,317.93,230.14
2016,10,9,15,30,732.0,76.0,2.2,24.0,367.0,261.52,181.59
2016,10,9,15,45,694.5,71.5,2.2,23.5,319.0,201.92,131.12
2016,10,9,16,0,657.0,67.0,2.2,23.0,271.0,148.22,87.5
2016,10,9,16,15,601.5,60.5,2.05,22.5,222.0,95.42,50.63
2016,10,9,16,30,546.0,54.0,1.9,22.0,173.0,49.19,28.91
2016,10,9,16,45,458.5,45.0,1.8,21.5,127.0,34.37,23.8
2016,10,9,17,0,371.0,36.0,1.7,21.0,81.0,28.64,18.14
2016,10,9,17,15,185.5,23.5,1.6,20.0,46.0,18.51,3.95
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,10.48,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.5,1.2,13.0,5.5,5.24,0.0
2016,10,10,6,30,0.0,11.0,1.2,13.0,11.0,10.48,0.0
2016,10,10,6,45,15.5,30.0,1.3,13.5,32.0,41.81,25.64
2016,10,10,7,0,31.0,49.0,1.4,14.0,53.0,71.83,54.07
2016,10,10,7,15,46.0,70.0,1.45,14.0,79.0,104.96,83.27
2016,10,10,7,30,61.0,91.0,1.5,14.0,105.0,138.73,112.71
2016,10,10,7,45,74.5,111.0,1.55,14.5,132.5,171.07,140.2
2016,10,10,8,0,88.0,131.0,1.6,15.0,160.0,204.26,167.76
2016,10,10,8,15,44.0,128.5,1.55,15.5,143.0,168.5,136.83
2016,10,10,8,30,0.0,126.0,1.5,16.0,126.0,123.33,97.82
2016,10,10,8,45,0.0,135.0,1.5,16.5,135.0,131.55,104.23
2016,10,10,9,0,0.0,144.0,1.5,17.0,144.0,139.9,110.55
2016,10,10,9,15,6.5,169.5,1.5,17.0,173.5,171.39,136.0
2016,10,10,9,30,13.0,195.0,1.5,17.0,203.0,203.17,161.3
2016,10,10,9,45,27.5,223.0,1.5,17.5,240.0,244.86,194.06
2016,10,10,10,0,42.0,251.0,1.5,18.0,277.0,301.03,237.32
2016,10,10,10,15,42.5,262.0,1.55,18.5,289.0,312.21,244.86
2016,10,10,10,30,43.0,273.0,1.6,19.0,301.0,323.22,252.47
2016,10,10,10,45,55.0,289.5,1.65,19.5,326.5,350.65,272.93
2016,10,10,11,0,67.0,306.0,1.7,20.0,352.0,377.7,292.81
2016,10,10,11,15,67.0,310.5,1.75,20.0,357.5,380.04,294.26
2016,10,10,11,30,67.0,315.0,1.8,20.0,363.0,382.14,295.72
2016,10,10,11,45,67.0,316.5,1.85,20.5,364.5,380.7,294.03
2016,10,10,12,0,67.0,318.0,1.9,21.0,366.0,379.02,292.24
2016,10,10,12,15,127.5,325.5,1.95,21.0,415.5,443.79,342.29
2016,10,10,12,30,188.0,333.0,2.0,21.0,465.0,494.08,380.6
2016,10,10,12,45,186.0,327.0,2.1,21.0,455.5,477.64,368.48
2016,10,10,13,0,184.0,321.0,2.2,21.0,446.0,460.76,356.35
2016,10,10,13,15,518.0,213.0,2.25,20.5,550.0,591.48,460.77
2016,10,10,13,30,852.0,105.0,2.3,20.0,654.0,683.03,532.13
2016,10,10,13,45,835.0,106.0,2.35,20.0,625.0,635.09,495.24
2016,10,10,14,0,818.0,107.0,2.4,20.0,596.0,586.22,457.81
2016,10,10,14,15,803.0,104.5,2.4,19.5,561.5,534.28,417.71
2016,10,10,14,30,788.0,102.0,2.4,19.0,527.0,481.89,375.93
2016,10,10,14,45,759.5,101.0,2.45,19.0,485.5,423.78,327.9
2016,10,10,15,0,731.0,100.0,2.5,19.0,444.0,368.08,280.48
2016,10,10,15,15,702.0,95.5,2.55,18.5,399.5,310.78,231.25
2016,10,10,15,30,673.0,91.0,2.6,18.0,355.0,255.79,183.13
2016,10,10,15,45,625.0,86.5,2.7,18.0,307.0,199.68,134.89
2016,10,10,16,0,577.0,82.0,2.8,18.0,259.0,148.78,93.31
2016,10,10,16,15,516.0,73.5,2.75,17.5,210.5,98.8,58.15
2016,10,10,16,30,455.0,65.0,2.7,17.0,162.0,56.3,37.57
2016,10,10,16,45,360.5,53.0,2.7,16.5,117.0,40.48,29.58
2016,10,10,17,0,266.0,41.0,2.7,16.0,72.0,31.99,21.19
2016,10,10,17,15,133.0,20.5,2.6,15.5,36.0,16.1,0.74
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,9.5,1.35,12.5,9.5,0.0,0.0
2016,10,11,6,30,0.0,19.0,1.4,13.0,19.0,18.11,0.0
2016,10,11,6,45,176.5,31.5,1.45,13.5,56.0,140.4,95.58
2016,10,11,7,0,353.0,44.0,1.5,14.0,93.0,249.36,197.68
2016,10,11,7,15,436.0,54.0,1.55,14.0,139.0,324.03,263.82
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,405.48,333.34
2016,10,11,7,45,268.0,91.5,1.65,14.5,154.5,287.43,237.99
2016,10,11,8,0,17.0,119.0,1.7,15.0,124.0,132.31,106.31
2016,10,11,8,15,22.0,136.5,1.65,15.0,145.0,153.68,124.42
2016,10,11,8,30,27.0,154.0,1.6,15.0,166.0,185.75,150.6
2016,10,11,8,45,34.0,173.5,1.6,15.5,189.5,212.59,171.87
2016,10,11,9,0,41.0,193.0,1.6,16.0,213.0,239.67,192.98
2016,10,11,9,15,86.5,220.0,1.55,16.5,266.5,308.12,247.61
2016,10,11,9,30,132.0,247.0,1.5,17.0,320.0,391.56,311.87
2016,10,11,9,45,132.5,262.5,1.5,17.5,339.5,409.76,323.88
2016,10,11,10,0,133.0,278.0,1.5,18.0,359.0,427.36,335.71
2016,10,11,10,15,132.5,290.5,1.5,18.0,374.0,439.88,344.31
2016,10,11,10,30,132.0,303.0,1.5,18.0,389.0,451.75,352.46
2016,10,11,10,45,516.0,197.0,1.5,18.0,546.5,703.38,546.21
2016,10,11,11,0,900.0,91.0,1.5,18.0,704.0,920.46,694.29
2016,10,11,11,15,903.5,91.5,1.5,18.0,715.5,917.05,688.83
2016,10,11,11,30,907.0,92.0,1.5,18.0,727.0,909.95,683.79
2016,10,11,11,45,776.5,145.5,1.5,18.5,690.5,851.42,643.08
2016,10,11,12,0,646.0,199.0,1.5,19.0,654.0,780.95,593.59
2016,10,11,12,15,775.5,146.0,1.5,19.0,688.5,814.43,618.24
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,830.98,629.41
2016,10,11,12,45,882.5,101.0,1.55,19.0,705.5,794.14,604.9
2016,10,11,13,0,860.0,109.0,1.6,19.0,688.0,759.2,582.05
2016,10,11,13,15,852.5,107.5,1.65,19.0,667.5,719.0,555.13
2016,10,11,13,30,845.0,106.0,1.7,19.0,647.0,676.66,524.64
2016,10,11,13,45,681.5,150.5,1.8,19.0,574.5,582.69,454.14
2016,10,11,14,0,518.0,195.0,1.9,19.0,502.0,495.31,387.43
2016,10,11,14,15,491.0,190.0,2.0,18.5,467.5,447.84,351.61
2016,10,11,14,30,464.0,185.0,2.1,18.0,433.0,401.87,315.68
2016,10,11,14,45,605.0,139.0,2.25,18.0,436.5,392.49,305.73
2016,10,11,15,0,746.0,93.0,2.4,18.0,440.0,364.54,278.32
2016,10,11,15,15,622.0,103.0,2.5,17.5,372.5,290.71,217.74
2016,10,11,15,30,498.0,113.0,2.6,17.0,305.0,228.16,166.97
2016,10,11,15,45,454.5,106.0,2.75,17.0,264.0,180.95,126.85
2016,10,11,16,0,411.0,99.0,2.9,17.0,223.0,138.44,92.44
2016,10,11,16,15,446.5,79.0,2.85,16.5,191.0,95.72,58.75
2016,10,11,16,30,482.0,59.0,2.8,16.0,159.0,49.67,38.15
2016,10,11,16,45,387.0,48.0,2.8,15.5,114.5,37.65,27.18
2016,10,11,17,0,292.0,37.0,2.8,15.0,70.0,30.17,19.52
2016,10,11,17,15,146.0,18.5,2.7,14.5,35.0,14.54,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,85.0,14.0,1.3,12.0,17.0,46.04,0.0
2016,10,12,6,45,216.0,29.0,1.2,12.5,53.5,152.75,101.22
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,245.72,194.47
2016,10,12,7,15,431.0,54.0,1.0,13.5,136.0,320.57,260.04
2016,10,12,7,30,515.0,64.0,0.9,14.0,182.0,402.21,328.08
2016,10,12,7,45,574.5,70.0,0.85,14.5,231.0,469.99,382.57
2016,10,12,8,0,634.0,76.0,0.8,15.0,280.0,540.93,436.96
2016,10,12,8,15,322.5,110.0,0.8,15.0,214.0,379.5,309.11
2016,10,12,8,30,11.0,144.0,0.8,15.0,148.0,152.18,121.33
2016,10,12,8,45,8.5,153.0,0.85,15.5,156.5,158.35,126.62
2016,10,12,9,0,6.0,162.0,0.9,16.0,165.0,164.59,131.03
2016,10,12,9,15,9.0,177.0,1.0,16.0,182.0,181.94,144.84
2016,10,12,9,30,12.0,192.0,1.1,16.0,199.0,199.41,158.62
2016,10,12,9,45,63.0,233.0,1.25,16.5,271.0,300.7,239.72
2016,10,12,10,0,114.0,274.0,1.4,17.0,343.0,392.22,310.39
2016,10,12,10,15,112.0,286.0,1.6,17.0,356.5,402.67,317.65
2016,10,12,10,30,110.0,298.0,1.8,17.0,370.0,412.65,325.07
2016,10,12,10,45,78.0,292.0,2.0,17.0,344.0,374.55,295.03
2016,10,12,11,0,46.0,286.0,2.2,17.0,318.0,336.66,265.03
2016,10,12,11,15,102.5,308.5,2.2,17.0,380.0,409.66,322.77
2016,10,12,11,30,159.0,331.0,2.2,17.0,442.0,493.07,386.42
2016,10,12,11,45,199.5,329.5,2.2,17.5,469.0,521.14,407.04
2016,10,12,12,0,240.0,328.0,2.2,18.0,496.0,547.13,426.19
2016,10,12,12,15,287.0,315.5,2.15,18.0,515.0,574.37,446.83
2016,10,12,12,30,334.0,303.0,2.1,18.0,534.0,587.6,457.19
2016,10,12,12,45,331.0,297.5,2.1,18.0,523.0,566.13,441.23
2016,10,12,13,0,328.0,292.0,2.1,18.0,512.0,543.75,424.73
2016,10,12,13,15,252.0,293.5,2.15,18.0,459.5,476.64,373.52
2016,10,12,13,30,176.0,295.0,2.2,18.0,407.0,408.4,321.03
2016,10,12,13,45,290.0,261.5,2.3,18.0,436.0,440.24,347.58
2016,10,12,14,0,404.0,228.0,2.4,18.0,465.0,455.99,360.38
2016,10,12,14,15,391.0,215.5,2.45,18.0,434.0,414.63,327.59
2016,10,12,14,30,378.0,203.0,2.5,18.0,403.0,373.82,294.85
2016,10,12,14,45,192.0,179.5,2.65,18.0,281.0,249.46,196.85
2016,10,12,15,0,6.0,156.0,2.8,18.0,159.0,146.2,115.44
2016,10,12,15,15,357.5,115.0,2.65,17.5,252.0,217.05,165.48
2016,10,12,15,30,709.0,74.0,2.5,17.0,345.0,246.82,175.08
2016,10,12,15,45,672.5,68.5,2.45,17.0,298.0,188.35,123.79
2016,10,12,16,0,636.0,63.0,2.4,17.0,251.0,135.68,80.27
2016,10,12,16,15,577.5,57.0,2.3,16.5,203.5,85.03,45.48
2016,10,12,16,30,519.0,51.0,2.2,16.0,156.0,41.3,30.77
2016,10,12,16,45,425.0,41.5,2.15,15.5,111.5,31.94,22.16
2016,10,12,17,0,331.0,32.0,2.1,15.0,67.0,25.6,15.47
2016,10,12,17,15,165.5,16.0,2.1,14.5,33.5,12.56,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,15.25,0.0
2016,10,13,6,45,171.5,27.5,1.95,12.5,49.5,129.98,82.16
2016,10,13,7,0,343.0,39.0,2.0,13.0,83.0,238.38,188.96
2016,10,13,7,15,407.5,50.0,2.1,13.5,125.5,302.93,247.51
2016,10,13,7,30,472.0,61.0,2.2,14.0,168.0,372.85,308.13
2016,10,13,7,45,520.0,69.0,2.35,14.5,213.0,433.56,359.42
2016,10,13,8,0,568.0,77.0,2.5,15.0,258.0,496.77,410.86
2016,10,13,8,15,597.5,84.0,2.45,15.0,300.5,547.66,451.07
2016,10,13,8,30,627.0,91.0,2.4,15.0,343.0,598.68,489.88
2016,10,13,8,45,556.5,122.0,2.35,15.5,364.0,599.78,487.29
2016,10,13,9,0,486.0,153.0,2.3,16.0,385.0,589.37,475.86
2016,10,13,9,15,406.5,187.0,2.25,16.5,392.0,573.95,460.18
2016,10,13,9,30,327.0,221.0,2.2,17.0,399.0,539.66,430.53
2016,10,13,9,45,319.5,238.0,2.15,17.5,420.5,556.54,441.14
2016,10,13,10,0,312.0,255.0,2.1,18.0,442.0,571.68,449.97
2016,10,13,10,15,268.0,275.0,2.05,18.0,440.5,556.14,436.03
2016,10,13,10,30,224.0,295.0,2.0,18.0,439.0,524.78,410.88
2016,10,13,10,45,352.0,270.5,2.0,18.5,504.0,622.55,484.98
2016,10,13,11,0,480.0,246.0,2.0,19.0,569.0,719.03,554.8
2016,10,13,11,15,425.5,269.5,2.05,19.0,559.0,689.95,531.52
2016,10,13,11,30,371.0,293.0,2.1,19.0,549.0,648.75,500.81
2016,10,13,11,45,379.0,288.5,2.15,19.5,551.5,642.19,495.72
2016,10,13,12,0,387.0,284.0,2.2,20.0,554.0,633.92,489.16
2016,10,13,12,15,430.5,269.5,2.25,20.0,567.0,652.2,503.31
2016,10,13,12,30,474.0,255.0,2.3,20.0,580.0,656.86,507.61
2016,10,13,12,45,425.0,266.0,2.35,20.0,553.5,612.61,474.53
2016,10,13,13,0,376.0,277.0,2.4,20.0,527.0,562.56,437.33
2016,10,13,13,15,372.5,268.5,2.4,20.0,509.5,534.4,416.66
2016,10,13,13,30,369.0,260.0,2.4,20.0,492.0,505.45,394.98
2016,10,13,13,45,422.0,233.5,2.4,20.0,487.5,497.88,389.75
2016,10,13,14,0,475.0,207.0,2.4,20.0,483.0,479.27,375.57
2016,10,13,14,15,480.5,191.0,2.4,19.5,456.5,440.26,345.51
2016,10,13,14,30,486.0,175.0,2.4,19.0,430.0,399.84,313.47
2016,10,13,14,45,405.5,175.5,2.4,19.0,377.0,337.71,263.49
2016,10,13,15,0,325.0,176.0,2.4,19.0,324.0,281.78,218.38
2016,10,13,15,15,446.5,136.0,2.35,18.5,317.0,262.04,197.97
2016,10,13,15,30,568.0,96.0,2.3,18.0,310.0,228.23,163.6
2016,10,13,15,45,534.5,87.0,2.3,18.0,267.0,177.41,119.82
2016,10,13,16,0,501.0,78.0,2.3,18.0,224.0,130.21,81.35
2016,10,13,16,15,453.0,67.5,2.15,17.5,180.5,84.54,49.67
2016,10,13,16,30,405.0,57.0,2.0,17.0,137.0,44.72,33.58
2016,10,13,16,45,324.5,45.0,1.95,17.0,97.0,35.36,24.88
2016,10,13,17,0,244.0,33.0,1.9,17.0,57.0,25.78,15.13
2016,10,13,17,15,122.0,16.5,1.8,16.5,28.5,13.01,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.39,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.77,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,4.16,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,5.55,0.0
2016,10,14,7,45,0.0,7.5,3.0,16.0,7.5,6.94,0.27
2016,10,14,8,0,0.0,9.0,2.8,16.0,9.0,8.34,1.48
2016,10,14,8,15,0.0,11.0,2.65,16.0,11.0,10.19,3.06
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,12.05,4.63
2016,10,14,8,45,0.0,34.0,2.45,16.5,34.0,31.57,21.14
2016,10,14,9,0,0.0,55.0,2.4,17.0,55.0,51.14,37.46
2016,10,14,9,15,0.0,61.5,2.35,17.0,61.5,57.22,42.41
2016,10,14,9,30,0.0,68.0,2.3,17.0,68.0,63.29,47.36
2016,10,14,9,45,0.0,75.5,2.3,17.5,75.5,70.31,52.95
2016,10,14,10,0,0.0,83.0,2.3,18.0,83.0,77.33,58.5
2016,10,14,10,15,0.0,97.0,2.25,18.0,97.0,90.58,69.24
2016,10,14,10,30,0.0,111.0,2.2,18.0,111.0,104.16,80.17
2016,10,14,10,45,1.5,149.0,2.15,18.0,150.0,142.81,111.36
2016,10,14,11,0,3.0,187.0,2.1,18.0,189.0,181.92,142.48
2016,10,14,11,15,4.5,193.5,2.05,18.0,196.5,189.36,148.22
2016,10,14,11,30,6.0,200.0,2.0,18.0,204.0,196.73,154.0
2016,10,14,11,45,3.0,182.0,1.95,18.5,184.5,175.76,136.92
2016,10,14,12,0,0.0,164.0,1.9,19.0,165.0,155.23,120.26
2016,10,14,12,15,31.0,232.5,1.85,19.0,254.5,256.07,200.73
2016,10,14,12,30,62.0,301.0,1.8,19.0,344.0,350.04,273.23
2016,10,14,12,45,35.0,254.0,1.8,19.0,278.0,277.13,216.38
2016,10,14,13,0,8.0,207.0,1.8,19.0,212.0,201.94,157.42
2016,10,14,13,15,7.0,200.5,1.75,19.0,205.0,194.25,151.69
2016,10,14,13,30,6.0,194.0,1.7,19.0,198.0,186.67,145.85
2016,10,14,13,45,3.0,141.5,1.65,19.0,143.5,134.26,104.19
2016,10,14,14,0,0.0,89.0,1.6,19.0,89.0,82.93,62.81
2016,10,14,14,15,27.5,152.5,1.55,18.5,167.0,158.43,124.73
2016,10,14,14,30,55.0,216.0,1.5,18.0,245.0,228.51,180.81
2016,10,14,14,45,27.5,170.5,1.5,18.0,185.0,170.44,134.4
2016,10,14,15,0,0.0,125.0,1.5,18.0,125.0,115.79,90.65
2016,10,14,15,15,0.0,85.5,1.45,18.0,85.5,79.43,60.97
2016,10,14,15,30,0.0,46.0,1.4,18.0,46.0,42.73,30.47
2016,10,14,15,45,0.0,39.5,1.4,18.0,39.5,36.68,25.43
2016,10,14,16,0,0.0,33.0,1.4,18.0,33.0,30.62,20.31
2016,10,14,16,15,0.0,26.5,1.25,17.5,26.5,24.58,15.17
2016,10,14,16,30,0.0,20.0,1.1,17.0,20.0,18.54,10.67
2016,10,14,16,45,0.0,14.0,1.0,16.5,14.0,12.97,5.58
2016,10,14,17,0,0.0,8.0,0.9,16.0,8.0,7.4,0.23
2016,10,14,17,15,0.0,4.0,0.85,15.5,4.0,3.7,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,1.9,14.0,13.0,39.39,0.0
2016,10,15,6,45,215.0,24.0,2.0,14.5,47.0,142.88,78.97
2016,10,15,7,0,354.0,37.0,2.1,15.0,81.0,240.46,187.77
2016,10,15,7,15,441.0,45.5,2.2,15.0,125.5,314.26,254.71
2016,10,15,7,30,528.0,54.0,2.3,15.0,170.0,395.37,324.98
2016,10,15,7,45,581.0,60.0,2.45,15.5,216.5,458.7,378.42
2016,10,15,8,0,634.0,66.0,2.6,16.0,263.0,524.83,432.12
2016,10,15,8,15,444.0,111.0,2.9,16.5,259.5,464.69,382.46
2016,10,15,8,30,254.0,156.0,3.2,17.0,256.0,381.08,312.57
2016,10,15,8,45,234.5,177.5,3.5,17.5,278.0,398.15,325.12
2016,10,15,9,0,215.0,199.0,3.8,18.0,300.0,399.95,325.11
2016,10,15,9,15,243.5,213.0,4.0,18.0,336.5,456.02,368.96
2016,10,15,9,30,272.0,227.0,4.2,18.0,373.0,499.39,402.44
2016,10,15,9,45,179.5,245.0,4.45,18.5,344.0,429.42,344.67
2016,10,15,10,0,87.0,263.0,4.7,19.0,315.0,355.89,283.67
2016,10,15,10,15,137.0,278.5,4.85,19.0,364.0,429.82,342.57
2016,10,15,10,30,187.0,294.0,5.0,19.0,413.0,490.18,389.98
2016,10,15,10,45,238.5,296.0,5.15,19.0,452.0,535.66,425.88
2016,10,15,11,0,290.0,298.0,5.3,19.0,491.0,593.34,470.53
2016,10,15,11,15,168.5,294.5,5.4,19.0,407.0,464.67,368.91
2016,10,15,11,30,47.0,291.0,5.5,19.0,323.0,338.79,267.51
2016,10,15,11,45,53.5,297.0,5.65,19.0,334.0,348.31,275.42
2016,10,15,12,0,60.0,303.0,5.8,19.0,345.0,357.35,282.69
2016,10,15,12,15,64.0,303.0,5.85,19.0,347.5,357.35,282.82
2016,10,15,12,30,68.0,303.0,5.9,19.0,350.0,356.93,282.67
2016,10,15,12,45,69.0,296.5,6.0,19.0,343.5,346.98,275.08
2016,10,15,13,0,70.0,290.0,6.1,19.0,337.0,336.87,267.36
2016,10,15,13,15,84.5,286.5,6.1,19.0,340.5,338.89,269.44
2016,10,15,13,30,99.0,283.0,6.1,19.0,344.0,339.54,270.34
2016,10,15,13,45,56.0,242.0,6.15,19.0,276.5,266.86,212.2
2016,10,15,14,0,13.0,201.0,6.2,19.0,209.0,195.85,154.93
2016,10,15,14,15,61.5,213.5,6.15,18.5,246.0,233.82,186.59
2016,10,15,14,30,110.0,226.0,6.1,18.0,283.0,263.14,210.54
2016,10,15,14,45,55.0,178.5,6.05,18.0,207.0,188.99,150.45
2016,10,15,15,0,0.0,131.0,6.0,18.0,131.0,121.26,95.6
2016,10,15,15,15,0.0,112.0,5.8,18.0,112.0,103.49,81.13
2016,10,15,15,30,0.0,93.0,5.6,18.0,93.0,85.91,66.64
2016,10,15,15,45,0.0,79.0,5.45,18.0,79.0,72.95,55.88
2016,10,15,16,0,0.0,65.0,5.3,18.0,65.0,60.09,45.06
2016,10,15,16,15,0.0,51.5,5.15,17.5,51.5,47.79,34.64
2016,10,15,16,30,0.0,38.0,5.0,17.0,38.0,35.3,25.26
2016,10,15,16,45,0.0,26.0,4.85,17.0,26.0,24.13,15.06
2016,10,15,17,0,0.0,14.0,4.7,17.0,14.0,12.97,4.29
2016,10,15,17,15,0.0,7.0,4.55,17.0,7.0,6.67,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,1.5,15.0,7.0,6.67,0.0
2016,10,16,6,45,23.5,24.0,1.6,15.5,27.0,37.48,14.73
2016,10,16,7,0,47.0,41.0,1.7,16.0,47.0,77.9,57.46
2016,10,16,7,15,66.0,61.0,1.8,16.0,73.5,113.51,89.25
2016,10,16,7,30,85.0,81.0,1.9,16.0,100.0,150.0,121.15
2016,10,16,7,45,95.0,101.5,2.0,16.5,127.5,182.76,149.04
2016,10,16,8,0,105.0,122.0,2.1,17.0,155.0,215.86,176.5
2016,10,16,8,15,111.5,142.0,2.2,17.0,181.5,246.15,201.31
2016,10,16,8,30,118.0,162.0,2.3,17.0,208.0,276.46,225.65
2016,10,16,8,45,59.0,108.0,2.4,17.0,131.0,155.17,125.68
2016,10,16,9,0,0.0,54.0,2.5,17.0,54.0,50.21,36.62
2016,10,16,9,15,0.0,87.0,2.55,17.0,87.0,81.13,62.35
2016,10,16,9,30,0.0,120.0,2.6,17.0,120.0,113.96,89.24
2016,10,16,9,45,0.0,78.5,2.7,17.5,78.5,73.11,55.25
2016,10,16,10,0,0.0,37.0,2.8,18.0,37.0,34.41,23.04
2016,10,16,10,15,0.0,76.0,2.85,18.0,76.0,70.8,53.1
2016,10,16,10,30,0.0,115.0,2.9,18.0,115.0,108.1,83.5
2016,10,16,10,45,0.0,64.5,3.0,18.5,64.5,60.08,43.99
2016,10,16,11,0,0.0,14.0,3.1,19.0,14.0,13.02,5.13
2016,10,16,11,15,0.0,78.0,3.1,19.0,78.0,72.7,54.21
2016,10,16,11,30,0.0,142.0,3.1,19.0,142.0,134.09,103.85
2016,10,16,11,45,2.0,165.0,3.15,19.0,166.0,158.2,123.14
2016,10,16,12,0,4.0,188.0,3.2,19.0,190.0,182.28,142.37
2016,10,16,12,15,22.5,234.0,3.3,19.0,249.0,242.59,190.71
2016,10,16,12,30,41.0,280.0,3.4,19.0,308.0,311.54,244.98
2016,10,16,12,45,20.5,215.5,3.55,19.0,229.5,220.47,173.14
2016,10,16,13,0,0.0,151.0,3.7,19.0,151.0,142.0,110.27
2016,10,16,13,15,7.5,184.5,3.85,19.0,189.5,179.19,140.58
2016,10,16,13,30,15.0,218.0,4.0,19.0,228.0,215.7,170.01
2016,10,16,13,45,7.5,157.5,4.2,19.0,162.5,152.17,119.17
2016,10,16,14,0,0.0,97.0,4.4,19.0,97.0,90.43,69.1
2016,10,16,14,15,32.0,156.0,4.5,18.5,172.5,163.95,129.78
2016,10,16,14,30,64.0,215.0,4.6,18.0,248.0,231.49,184.65
2016,10,16,14,45,223.0,187.0,4.7,18.0,288.0,268.48,213.11
2016,10,16,15,0,382.0,159.0,4.8,18.0,328.0,284.86,222.22
2016,10,16,15,15,191.0,107.0,4.7,18.0,191.5,155.79,119.23
2016,10,16,15,30,0.0,55.0,4.6,18.0,55.0,51.12,37.49
2016,10,16,15,45,0.0,47.0,4.6,18.0,47.0,43.66,31.29
2016,10,16,16,0,0.0,39.0,4.6,18.0,39.0,36.21,24.97
2016,10,16,16,15,0.0,31.0,4.45,17.5,31.0,28.76,18.63
2016,10,16,16,30,0.0,23.0,4.3,17.0,23.0,21.32,13.03
2016,10,16,16,45,0.0,15.5,4.2,16.5,15.5,14.36,6.67
2016,10,16,17,0,0.0,8.0,4.1,16.0,8.0,7.4,0.0
2016,10,16,17,15,0.0,4.0,4.1,16.0,4.0,3.81,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,136.0,21.0,1.6,13.5,37.0,100.72,42.14
2016,10,17,7,0,272.0,42.0,1.6,14.0,74.0,206.2,159.62
2016,10,17,7,15,366.0,53.0,1.6,14.5,117.5,280.16,226.24
2016,10,17,7,30,460.0,64.0,1.6,15.0,161.0,365.44,298.81
2016,10,17,7,45,528.0,70.0,1.6,15.5,208.5,435.59,357.03
2016,10,17,8,0,596.0,76.0,1.6,16.0,256.0,509.49,415.91
2016,10,17,8,15,636.5,81.0,1.6,16.0,301.5,566.29,460.18
2016,10,17,8,30,677.0,86.0,1.6,16.0,347.0,623.81,503.09
2016,10,17,8,45,712.5,88.0,1.6,16.5,390.5,674.06,537.75
2016,10,17,9,0,748.0,90.0,1.6,17.0,434.0,719.72,568.21
2016,10,17,9,15,767.5,92.5,1.6,17.0,472.0,756.31,592.64
2016,10,17,9,30,787.0,95.0,1.6,17.0,510.0,790.75,615.31
2016,10,17,9,45,804.0,96.0,1.6,17.5,542.0,818.86,632.16
2016,10,17,10,0,821.0,97.0,1.6,18.0,574.0,844.21,647.01
2016,10,17,10,15,831.0,98.5,1.6,18.0,599.5,861.03,657.2
2016,10,17,10,30,841.0,100.0,1.6,18.0,625.0,874.58,665.33
2016,10,17,10,45,850.5,99.5,1.65,18.5,643.5,881.92,668.72
2016,10,17,11,0,860.0,99.0,1.7,19.0,662.0,878.67,665.13
2016,10,17,11,15,863.0,99.5,1.75,19.0,672.5,874.66,662.55
2016,10,17,11,30,866.0,100.0,1.8,19.0,683.0,867.15,657.72
2016,10,17,11,45,868.5,99.5,1.9,19.0,685.5,854.61,650.11
2016,10,17,12,0,871.0,99.0,2.0,19.0,688.0,838.65,640.2
2016,10,17,12,15,869.0,98.5,2.05,19.0,682.5,815.65,625.01
2016,10,17,12,30,867.0,98.0,2.1,19.0,677.0,789.55,607.68
2016,10,17,12,45,866.0,96.0,2.15,19.0,664.5,759.61,587.59
2016,10,17,13,0,865.0,94.0,2.2,19.0,652.0,726.78,565.33
2016,10,17,13,15,638.0,166.5,2.25,19.0,571.0,618.61,483.96
2016,10,17,13,30,411.0,239.0,2.3,19.0,490.0,507.15,397.97
2016,10,17,13,45,621.5,163.0,2.35,19.0,522.5,546.14,430.01
2016,10,17,14,0,832.0,87.0,2.4,19.0,555.0,555.2,437.0
2016,10,17,14,15,817.0,85.0,2.4,19.0,521.0,503.74,395.19
2016,10,17,14,30,802.0,83.0,2.4,19.0,487.0,451.79,352.15
2016,10,17,14,45,781.5,80.0,2.45,19.0,447.5,396.45,305.35
2016,10,17,15,0,761.0,77.0,2.5,19.0,408.0,341.79,257.79
2016,10,17,15,15,731.5,73.5,2.45,18.5,364.5,285.0,208.09
2016,10,17,15,30,702.0,70.0,2.4,18.0,321.0,230.53,159.89
2016,10,17,15,45,659.5,65.5,2.4,18.0,274.5,173.17,110.62
2016,10,17,16,0,617.0,61.0,2.4,18.0,228.0,122.21,70.04
2016,10,17,16,15,551.0,54.5,2.25,17.5,181.0,72.9,38.64
2016,10,17,16,30,485.0,48.0,2.1,17.0,134.0,36.62,26.34
2016,10,17,16,45,376.5,38.0,2.0,16.5,92.0,29.94,19.93
2016,10,17,17,0,268.0,28.0,1.9,16.0,50.0,23.0,10.49
2016,10,17,17,15,134.0,14.0,1.9,15.5,25.0,13.34,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,177.5,17.5,1.9,12.5,38.0,115.21,38.95
2016,10,18,7,0,355.0,35.0,1.9,13.0,76.0,236.97,183.43
2016,10,18,7,15,448.0,44.0,2.0,13.5,120.5,313.88,254.32
2016,10,18,7,30,541.0,53.0,2.1,14.0,165.0,398.68,327.54
2016,10,18,7,45,606.5,57.0,2.25,14.5,213.5,467.3,385.71
2016,10,18,8,0,672.0,61.0,2.4,15.0,262.0,535.67,441.71
2016,10,18,8,15,709.0,65.0,2.45,15.5,308.5,591.64,485.02
2016,10,18,8,30,746.0,69.0,2.5,16.0,355.0,647.85,526.08
2016,10,18,8,45,776.0,71.0,2.55,16.5,398.5,696.08,559.99
2016,10,18,9,0,806.0,73.0,2.6,17.0,442.0,743.24,592.35
2016,10,18,9,15,824.5,75.5,2.5,17.0,480.0,780.22,616.86
2016,10,18,9,30,843.0,78.0,2.4,17.0,518.0,814.87,639.33
2016,10,18,9,45,859.0,78.5,2.35,17.5,551.0,835.15,650.48
2016,10,18,10,0,875.0,79.0,2.3,18.0,584.0,859.67,664.64
2016,10,18,10,15,884.0,80.0,2.2,18.0,609.5,875.58,673.49
2016,10,18,10,30,893.0,81.0,2.1,18.0,635.0,888.09,680.06
2016,10,18,10,45,900.0,81.5,2.05,18.5,653.5,894.71,681.89
2016,10,18,11,0,907.0,82.0,2.0,19.0,672.0,897.71,681.42
2016,10,18,11,15,910.5,82.5,1.95,19.0,682.5,893.95,677.83
2016,10,18,11,30,914.0,83.0,1.9,19.0,693.0,886.51,671.96
2016,10,18,11,45,917.5,82.0,1.85,19.5,696.0,873.68,661.35
2016,10,18,12,0,921.0,81.0,1.8,20.0,699.0,857.21,648.51
2016,10,18,12,15,919.5,80.5,1.85,20.0,693.5,833.68,633.24
2016,10,18,12,30,918.0,80.0,1.9,20.0,688.0,806.84,615.72
2016,10,18,12,45,912.5,80.0,1.95,20.0,674.5,774.37,594.22
2016,10,18,13,0,907.0,80.0,2.0,20.0,661.0,739.1,570.6
2016,10,18,13,15,900.0,79.0,2.0,20.0,640.0,699.11,543.06
2016,10,18,13,30,893.0,78.0,2.0,20.0,619.0,656.82,511.68
2016,10,18,13,45,882.0,77.0,2.05,20.0,590.5,610.06,476.35
2016,10,18,14,0,871.0,76.0,2.1,20.0,562.0,561.79,438.85
2016,10,18,14,15,856.0,74.5,2.15,20.0,527.5,509.73,397.33
2016,10,18,14,30,841.0,73.0,2.2,20.0,493.0,456.87,353.84
2016,10,18,14,45,816.5,71.5,2.25,20.0,452.0,399.59,305.64
2016,10,18,15,0,792.0,70.0,2.3,20.0,411.0,343.33,256.91
2016,10,18,15,15,763.0,67.0,2.25,19.5,367.0,285.63,206.48
2016,10,18,15,30,734.0,64.0,2.2,19.0,323.0,230.12,157.44
2016,10,18,15,45,688.5,60.0,2.2,19.0,275.5,173.33,108.91
2016,10,18,16,0,643.0,56.0,2.2,19.0,228.0,118.88,66.01
2016,10,18,16,15,577.5,50.0,2.2,18.0,180.5,68.74,34.87
2016,10,18,16,30,512.0,44.0,2.2,17.0,133.0,33.31,23.42
2016,10,18,16,45,401.0,34.5,2.2,16.5,90.0,26.94,17.26
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,20.3,7.52
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,11.91,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,1.9,12.5,38.0,125.81,28.72
