Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,0,427.0,30.0,1.9,13.0,76.0,265.14,203.76
2016,10,19,7,15,514.0,37.0,1.95,13.5,121.5,334.37,270.25
2016,10,19,7,30,601.0,44.0,2.0,14.0,167.0,416.42,341.47
2016,10,19,7,45,654.5,48.5,2.05,14.5,214.5,481.04,396.21
2016,10,19,8,0,708.0,53.0,2.1,15.0,262.0,548.12,450.54
2016,10,19,8,15,742.5,56.5,2.1,15.5,308.0,602.74,491.93
2016,10,19,8,30,777.0,60.0,2.1,16.0,354.0,657.41,531.22
2016,10,19,8,45,801.5,62.5,2.15,16.5,396.5,702.81,562.72
2016,10,19,9,0,826.0,65.0,2.2,17.0,439.0,740.14,587.65
2016,10,19,9,15,843.0,67.0,2.15,17.5,477.0,775.5,610.02
2016,10,19,9,30,860.0,69.0,2.1,18.0,515.0,808.5,630.27
2016,10,19,9,45,872.0,70.5,2.1,18.5,546.5,833.98,645.38
2016,10,19,10,0,884.0,72.0,2.1,19.0,578.0,856.43,658.33
2016,10,19,10,15,892.5,73.0,2.0,19.5,603.0,871.99,665.54
2016,10,19,10,30,901.0,74.0,1.9,20.0,628.0,884.12,670.43
2016,10,19,10,45,903.5,76.0,1.85,20.5,645.5,888.6,670.74
2016,10,19,11,0,906.0,78.0,1.8,21.0,663.0,889.42,668.79
2016,10,19,11,15,909.0,78.5,1.75,21.0,673.0,885.24,664.94
2016,10,19,11,30,912.0,79.0,1.7,21.0,683.0,877.39,658.83
2016,10,19,11,45,910.5,80.0,1.7,21.5,685.0,862.67,647.59
2016,10,19,12,0,909.0,81.0,1.7,22.0,687.0,844.46,634.22
2016,10,19,12,15,907.0,81.0,1.7,22.0,681.5,821.35,618.87
2016,10,19,12,30,905.0,81.0,1.7,22.0,676.0,794.99,601.37
2016,10,19,12,45,899.5,81.0,1.75,22.0,662.5,762.91,580.36
2016,10,19,13,0,894.0,81.0,1.8,22.0,649.0,728.07,557.29
2016,10,19,13,15,887.5,80.0,1.8,22.0,628.5,688.9,530.48
2016,10,19,13,30,881.0,79.0,1.8,22.0,608.0,647.45,499.84
2016,10,19,13,45,872.5,77.0,1.85,22.0,580.5,601.67,465.6
2016,10,19,14,0,864.0,75.0,1.9,22.0,553.0,554.22,429.07
2016,10,19,14,15,849.5,73.0,1.95,22.0,519.0,502.32,388.04
2016,10,19,14,30,835.0,71.0,2.0,22.0,485.0,449.8,345.18
2016,10,19,14,45,814.5,69.0,2.05,22.0,445.0,393.85,298.35
2016,10,19,15,0,794.0,67.0,2.1,22.0,405.0,338.71,250.8
2016,10,19,15,15,765.5,64.0,2.05,21.5,361.0,281.2,200.88
2016,10,19,15,30,737.0,61.0,2.0,21.0,317.0,225.82,152.33
2016,10,19,15,45,695.5,56.5,1.95,21.0,270.5,169.25,104.27
2016,10,19,16,0,654.0,52.0,1.9,21.0,224.0,116.97,63.57
2016,10,19,16,15,589.5,46.5,1.85,20.0,176.5,67.24,33.6
2016,10,19,16,30,525.0,41.0,1.8,19.0,129.0,30.9,21.08
2016,10,19,16,45,416.5,32.0,1.75,18.0,87.0,24.87,15.29
2016,10,19,17,0,308.0,23.0,1.7,17.0,45.0,18.59,5.06
2016,10,19,17,15,154.0,11.5,1.75,16.5,22.5,10.96,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,37.0,122.01,9.72
2016,10,20,7,0,414.0,30.0,1.5,14.0,74.0,258.32,195.77
2016,10,20,7,15,505.5,38.0,1.5,14.5,120.0,335.04,268.35
2016,10,20,7,30,597.0,46.0,1.5,15.0,166.0,415.05,337.32
2016,10,20,7,45,654.5,50.5,1.55,15.5,214.5,482.01,393.37
2016,10,20,8,0,712.0,55.0,1.6,16.0,263.0,551.63,449.05
2016,10,20,8,15,747.5,59.0,1.5,16.5,309.5,607.64,490.4
2016,10,20,8,30,783.0,63.0,1.4,17.0,356.0,663.73,529.16
2016,10,20,8,45,809.5,65.0,1.35,17.5,399.5,710.11,559.77
2016,10,20,9,0,836.0,67.0,1.3,18.0,443.0,755.14,588.53
2016,10,20,9,15,853.5,69.0,1.25,18.5,481.0,784.35,605.44
2016,10,20,9,30,871.0,71.0,1.2,19.0,519.0,817.84,625.1
2016,10,20,9,45,886.0,71.5,1.2,20.0,551.5,844.69,639.29
2016,10,20,10,0,901.0,72.0,1.2,21.0,584.0,868.57,651.35
2016,10,20,10,15,909.5,73.5,1.2,21.5,609.5,884.82,659.53
2016,10,20,10,30,918.0,75.0,1.2,22.0,635.0,897.55,665.53
2016,10,20,10,45,923.0,75.5,1.25,22.5,653.0,902.39,667.23
2016,10,20,11,0,928.0,76.0,1.3,23.0,671.0,903.52,666.74
2016,10,20,11,15,930.5,76.5,1.3,23.0,681.0,898.73,663.12
2016,10,20,11,30,933.0,77.0,1.3,23.0,691.0,890.21,657.27
2016,10,20,11,45,933.0,77.0,1.3,23.5,693.5,875.29,646.16
2016,10,20,12,0,933.0,77.0,1.3,24.0,696.0,856.79,632.89
2016,10,20,12,15,931.5,77.0,1.3,24.0,690.0,833.57,617.86
2016,10,20,12,30,930.0,77.0,1.3,24.0,684.0,807.0,600.66
2016,10,20,12,45,923.5,77.5,1.35,24.5,670.0,774.05,578.57
2016,10,20,13,0,917.0,78.0,1.4,25.0,656.0,738.31,554.52
2016,10,20,13,15,910.0,77.0,1.4,25.0,635.0,698.03,527.67
2016,10,20,13,30,903.0,76.0,1.4,25.0,614.0,655.43,496.94
2016,10,20,13,45,893.5,74.5,1.45,25.0,586.0,608.73,462.84
2016,10,20,14,0,884.0,73.0,1.5,25.0,558.0,560.37,426.44
2016,10,20,14,15,869.5,71.5,1.5,25.0,523.0,508.11,385.72
2016,10,20,14,30,855.0,70.0,1.5,25.0,488.0,455.17,343.18
2016,10,20,14,45,835.0,67.5,1.5,25.0,448.0,397.98,296.14
2016,10,20,15,0,815.0,65.0,1.5,25.0,408.0,341.52,248.28
2016,10,20,15,15,786.0,62.0,1.5,24.5,363.5,282.84,198.3
2016,10,20,15,30,757.0,59.0,1.5,24.0,319.0,226.31,149.6
2016,10,20,15,45,715.0,55.0,1.55,23.5,271.5,169.13,102.06
2016,10,20,16,0,673.0,51.0,1.6,23.0,224.0,116.26,61.8
2016,10,20,16,15,607.5,45.0,1.6,22.0,176.0,65.1,31.68
2016,10,20,16,30,542.0,39.0,1.6,21.0,128.0,32.1,21.86
2016,10,20,16,45,426.5,30.5,1.65,20.0,85.5,23.71,14.04
2016,10,20,17,0,311.0,22.0,1.7,19.0,43.0,17.83,2.85
2016,10,20,17,15,155.5,11.0,1.7,18.5,21.5,10.48,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,14.5,1.2,14.5,34.5,114.73,0.0
2016,10,21,7,0,388.0,29.0,1.2,15.0,69.0,244.24,182.27
2016,10,21,7,15,479.5,37.0,1.15,15.5,113.5,319.35,253.89
2016,10,21,7,30,571.0,45.0,1.1,16.0,158.0,402.51,324.53
2016,10,21,7,45,628.0,50.0,1.05,16.5,205.0,463.8,375.32
2016,10,21,8,0,685.0,55.0,1.0,17.0,252.0,532.44,429.09
2016,10,21,8,15,721.0,58.5,0.9,17.5,297.5,587.02,468.81
2016,10,21,8,30,757.0,62.0,0.8,18.0,343.0,641.77,505.79
2016,10,21,8,45,783.0,65.0,0.7,18.5,385.5,688.09,535.09
2016,10,21,9,0,809.0,68.0,0.6,19.0,428.0,733.15,562.36
2016,10,21,9,15,827.0,70.0,0.55,19.5,465.5,768.84,583.05
2016,10,21,9,30,845.0,72.0,0.5,20.0,503.0,795.24,597.1
2016,10,21,9,45,855.5,74.5,0.5,20.5,534.5,820.23,610.98
2016,10,21,10,0,866.0,77.0,0.5,21.0,566.0,842.18,622.76
2016,10,21,10,15,875.5,78.0,0.5,21.5,591.0,858.24,630.69
2016,10,21,10,30,885.0,79.0,0.5,22.0,616.0,870.95,636.57
2016,10,21,10,45,890.0,80.5,0.55,22.5,633.5,876.84,639.18
2016,10,21,11,0,895.0,82.0,0.6,23.0,651.0,879.14,639.71
2016,10,21,11,15,898.0,82.5,0.7,23.0,661.5,874.91,638.38
2016,10,21,11,30,901.0,83.0,0.8,23.0,672.0,867.06,634.85
2016,10,21,11,45,901.0,83.5,0.9,23.5,674.0,853.1,626.18
2016,10,21,12,0,901.0,84.0,1.0,24.0,676.0,835.67,615.27
2016,10,21,12,15,899.5,83.5,1.1,24.0,670.5,812.53,601.72
2016,10,21,12,30,898.0,83.0,1.2,24.0,665.0,786.17,585.91
2016,10,21,12,45,890.0,84.0,1.35,24.0,651.0,753.55,566.16
2016,10,21,13,0,882.0,85.0,1.5,24.0,637.0,718.34,544.22
2016,10,21,13,15,692.0,143.5,1.65,24.0,568.0,623.44,476.13
2016,10,21,13,30,502.0,202.0,1.8,24.0,499.0,529.03,406.07
2016,10,21,13,45,672.5,141.5,1.95,24.0,519.0,547.19,421.57
2016,10,21,14,0,843.0,81.0,2.1,24.0,539.0,544.71,419.67
2016,10,21,14,15,827.5,79.0,2.2,23.5,505.0,492.84,379.3
2016,10,21,14,30,812.0,77.0,2.3,23.0,471.0,440.52,337.36
2016,10,21,14,45,789.5,74.5,2.4,23.0,431.0,384.8,290.76
2016,10,21,15,0,767.0,72.0,2.5,23.0,391.0,329.97,243.55
2016,10,21,15,15,736.5,68.5,2.5,22.5,347.5,273.11,194.37
2016,10,21,15,30,706.0,65.0,2.5,22.0,304.0,218.66,146.91
2016,10,21,15,45,660.5,60.5,2.55,21.5,257.5,161.4,99.11
2016,10,21,16,0,615.0,56.0,2.6,21.0,211.0,110.75,60.47
2016,10,21,16,15,545.5,49.0,2.6,20.0,165.0,61.88,31.58
2016,10,21,16,30,476.0,42.0,2.6,19.0,119.0,32.16,22.05
2016,10,21,16,45,358.0,32.0,2.6,18.5,78.0,25.24,15.25
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,18.0,0.64
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,10.48,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,128.0,16.5,1.7,12.5,29.5,86.43,0.0
2016,10,22,7,0,256.0,33.0,1.7,13.0,59.0,185.36,137.59
2016,10,22,7,15,326.5,46.5,1.7,13.0,98.0,248.78,200.31
2016,10,22,7,30,397.0,60.0,1.7,13.0,137.0,318.79,262.21
2016,10,22,7,45,447.0,70.5,1.7,13.5,179.5,380.97,315.25
2016,10,22,8,0,497.0,81.0,1.7,14.0,222.0,444.18,367.14
2016,10,22,8,15,538.0,86.0,1.65,14.5,263.0,497.27,409.05
2016,10,22,8,30,579.0,91.0,1.6,15.0,304.0,551.2,450.03
2016,10,22,8,45,466.0,128.0,1.55,15.5,312.5,522.47,424.18
2016,10,22,9,0,353.0,165.0,1.5,16.0,321.0,476.88,385.71
2016,10,22,9,15,600.5,122.0,1.4,16.0,414.0,651.4,520.28
2016,10,22,9,30,848.0,79.0,1.3,16.0,507.0,811.16,630.81
2016,10,22,9,45,848.5,85.0,1.2,16.5,537.0,832.02,639.53
2016,10,22,10,0,849.0,91.0,1.1,17.0,567.0,849.43,647.37
2016,10,22,10,15,755.5,121.5,1.1,17.0,559.0,815.13,622.68
2016,10,22,10,30,662.0,152.0,1.1,17.0,551.0,771.29,592.03
2016,10,22,10,45,651.0,162.0,1.1,17.5,563.5,771.64,591.02
2016,10,22,11,0,640.0,172.0,1.1,18.0,576.0,769.01,587.54
2016,10,22,11,15,617.5,183.5,1.15,18.0,578.5,755.22,577.68
2016,10,22,11,30,595.0,195.0,1.2,18.0,581.0,738.87,565.98
2016,10,22,11,45,615.0,189.0,1.25,18.0,589.5,737.74,565.97
2016,10,22,12,0,635.0,183.0,1.3,18.0,598.0,733.39,563.53
2016,10,22,12,15,763.5,139.5,1.35,18.0,634.5,771.49,591.9
2016,10,22,12,30,892.0,96.0,1.4,18.0,671.0,793.03,607.22
2016,10,22,12,45,750.0,137.0,1.45,18.0,613.5,710.92,549.85
2016,10,22,13,0,608.0,178.0,1.5,18.0,556.0,625.86,487.14
2016,10,22,13,15,515.0,201.0,1.55,18.0,514.0,558.52,437.02
2016,10,22,13,30,422.0,224.0,1.6,18.0,472.0,499.33,391.81
2016,10,22,13,45,383.5,220.5,1.7,18.0,438.0,446.41,351.82
2016,10,22,14,0,345.0,217.0,1.8,18.0,404.0,401.94,317.37
2016,10,22,14,15,307.0,208.0,1.85,18.0,366.5,355.06,280.4
2016,10,22,14,30,269.0,199.0,1.9,18.0,329.0,311.27,245.39
2016,10,22,14,45,238.5,184.5,1.95,18.0,292.5,268.64,210.91
2016,10,22,15,0,208.0,170.0,2.0,18.0,256.0,227.65,177.44
2016,10,22,15,15,196.0,153.5,2.05,17.5,227.0,195.21,150.53
2016,10,22,15,30,184.0,137.0,2.1,17.0,198.0,164.03,124.42
2016,10,22,15,45,174.0,117.0,2.15,17.0,167.5,131.59,97.17
2016,10,22,16,0,164.0,97.0,2.2,17.0,137.0,100.52,71.93
2016,10,22,16,15,142.5,77.0,2.15,16.5,106.5,68.76,48.47
2016,10,22,16,30,121.0,57.0,2.1,16.0,76.0,45.41,33.77
2016,10,22,16,45,76.0,39.0,2.1,15.5,49.5,32.89,21.61
2016,10,22,17,0,31.0,21.0,2.1,15.0,23.0,18.23,0.0
2016,10,22,17,15,15.5,10.5,2.15,14.5,11.5,10.01,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,14.5,1.35,11.5,32.0,106.76,0.0
2016,10,23,7,0,360.0,29.0,1.3,12.0,64.0,229.86,168.77
2016,10,23,7,15,458.5,38.0,1.3,12.5,108.5,308.02,246.92
2016,10,23,7,30,557.0,47.0,1.3,13.0,153.0,394.94,322.05
2016,10,23,7,45,615.5,52.5,1.3,13.5,200.0,460.73,377.58
2016,10,23,8,0,674.0,58.0,1.3,14.0,247.0,525.66,430.15
2016,10,23,8,15,712.5,62.0,1.3,14.5,293.0,582.03,473.6
2016,10,23,8,30,751.0,66.0,1.3,15.0,339.0,638.7,514.22
2016,10,23,8,45,776.0,69.5,1.3,15.5,381.5,684.52,545.49
2016,10,23,9,0,801.0,73.0,1.3,16.0,424.0,728.99,574.99
2016,10,23,9,15,820.0,75.5,1.3,16.0,461.5,765.73,599.39
2016,10,23,9,30,839.0,78.0,1.3,16.0,499.0,800.19,621.92
2016,10,23,9,45,857.5,78.0,1.35,16.5,532.0,821.48,634.52
2016,10,23,10,0,876.0,78.0,1.4,17.0,565.0,847.01,650.15
2016,10,23,10,15,885.0,79.5,1.45,17.0,590.0,863.18,660.5
2016,10,23,10,30,894.0,81.0,1.5,17.0,615.0,875.95,668.74
2016,10,23,10,45,901.5,81.0,1.55,17.5,633.5,882.1,671.38
2016,10,23,11,0,909.0,81.0,1.6,18.0,652.0,884.66,671.78
2016,10,23,11,15,912.0,81.5,1.65,18.0,662.0,880.27,668.9
2016,10,23,11,30,915.0,82.0,1.7,18.0,672.0,872.23,663.74
2016,10,23,11,45,916.0,82.0,1.75,18.5,674.5,858.3,653.47
2016,10,23,12,0,917.0,82.0,1.8,19.0,677.0,840.83,640.94
2016,10,23,12,15,915.5,82.0,1.85,19.0,671.5,817.91,625.93
2016,10,23,12,30,914.0,82.0,1.9,19.0,666.0,791.72,608.67
2016,10,23,12,45,632.5,170.5,2.0,19.0,570.5,657.76,512.04
2016,10,23,13,0,351.0,259.0,2.1,19.0,475.0,516.34,403.99
2016,10,23,13,15,613.0,171.5,2.15,19.0,533.5,595.36,467.84
2016,10,23,13,30,875.0,84.0,2.2,19.0,592.0,638.18,501.63
2016,10,23,13,45,865.5,81.5,2.25,19.0,564.0,591.68,465.24
2016,10,23,14,0,856.0,79.0,2.3,19.0,536.0,543.63,427.29
2016,10,23,14,15,839.5,77.0,2.3,19.0,501.5,491.79,385.11
2016,10,23,14,30,823.0,75.0,2.3,19.0,467.0,438.62,340.66
2016,10,23,14,45,690.5,92.5,2.35,19.0,402.0,358.97,275.8
2016,10,23,15,0,558.0,110.0,2.4,19.0,337.0,292.02,220.99
2016,10,23,15,15,635.5,86.5,2.35,18.5,317.5,256.99,186.86
2016,10,23,15,30,713.0,63.0,2.3,18.0,298.0,214.49,145.05
2016,10,23,15,45,661.5,59.0,2.3,17.5,251.0,158.85,98.3
2016,10,23,16,0,610.0,55.0,2.3,17.0,204.0,106.24,58.24
2016,10,23,16,15,537.0,48.0,2.15,16.5,157.5,57.98,30.22
2016,10,23,16,30,464.0,41.0,2.0,16.0,111.0,31.69,21.85
2016,10,23,16,45,334.0,30.5,1.9,15.5,71.0,24.24,14.23
2016,10,23,17,0,204.0,20.0,1.8,15.0,31.0,16.43,0.0
2016,10,23,17,15,102.0,10.0,1.8,14.5,15.5,9.53,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.0,3.45,13.5,4.0,3.7,0.0
2016,10,24,7,0,0.0,8.0,3.6,14.0,8.0,7.4,0.0
2016,10,24,7,15,0.0,15.0,3.65,14.0,15.0,13.89,5.91
2016,10,24,7,30,0.0,22.0,3.7,14.0,22.0,20.39,11.65
2016,10,24,7,45,0.0,29.0,3.8,14.5,29.0,26.9,17.33
2016,10,24,8,0,0.0,36.0,3.9,15.0,36.0,33.41,22.94
2016,10,24,8,15,0.0,43.0,4.0,15.0,43.0,39.93,28.53
2016,10,24,8,30,0.0,50.0,4.1,15.0,50.0,46.46,34.05
2016,10,24,8,45,16.0,109.0,4.25,15.5,116.0,117.44,94.25
2016,10,24,9,0,32.0,168.0,4.4,16.0,182.0,205.9,167.39
2016,10,24,9,15,82.5,193.5,4.4,16.0,234.0,275.17,224.95
2016,10,24,9,30,133.0,219.0,4.4,16.0,286.0,359.08,293.07
2016,10,24,9,45,73.0,207.5,4.4,16.5,244.5,281.07,227.73
2016,10,24,10,0,13.0,196.0,4.4,17.0,203.0,204.13,162.96
2016,10,24,10,15,37.5,226.5,4.45,17.0,248.5,269.81,216.49
2016,10,24,10,30,62.0,257.0,4.5,17.0,294.0,324.37,260.18
2016,10,24,10,45,73.5,269.5,4.55,17.0,314.5,346.45,277.53
2016,10,24,11,0,85.0,282.0,4.6,17.0,335.0,368.16,294.6
2016,10,24,11,15,71.0,280.0,4.6,17.0,325.0,351.09,280.44
2016,10,24,11,30,57.0,278.0,4.6,17.0,315.0,334.25,266.59
2016,10,24,11,45,90.0,289.5,4.65,17.5,347.5,371.5,296.28
2016,10,24,12,0,123.0,301.0,4.7,18.0,380.0,417.69,332.28
2016,10,24,12,15,128.5,299.0,4.75,18.0,381.0,414.34,329.71
2016,10,24,12,30,134.0,297.0,4.8,18.0,382.0,410.3,326.77
2016,10,24,12,45,86.5,274.0,4.85,18.0,328.5,336.4,268.07
2016,10,24,13,0,39.0,251.0,4.9,18.0,275.0,275.0,218.67
2016,10,24,13,15,38.5,242.5,4.95,18.0,266.0,263.15,209.53
2016,10,24,13,30,38.0,234.0,5.0,18.0,257.0,251.35,200.31
2016,10,24,13,45,19.0,184.5,5.05,18.0,196.0,184.75,146.67
2016,10,24,14,0,0.0,135.0,5.1,18.0,135.0,126.29,99.07
2016,10,24,14,15,0.0,99.0,4.95,18.0,99.0,92.28,71.3
2016,10,24,14,30,0.0,63.0,4.8,18.0,63.0,58.6,43.49
2016,10,24,14,45,5.5,103.5,4.7,18.0,106.0,98.37,76.67
2016,10,24,15,0,11.0,144.0,4.6,18.0,149.0,136.65,108.33
2016,10,24,15,15,6.5,128.0,4.45,17.5,131.0,119.46,94.47
2016,10,24,15,30,2.0,112.0,4.3,17.0,113.0,102.87,81.04
2016,10,24,15,45,1.0,94.0,4.15,17.0,94.5,85.73,66.71
2016,10,24,16,0,0.0,76.0,4.0,17.0,76.0,68.91,52.45
2016,10,24,16,15,0.0,58.0,3.9,16.5,58.0,52.49,38.4
2016,10,24,16,30,0.0,40.0,3.8,16.0,40.0,36.54,25.96
2016,10,24,16,45,0.0,25.0,3.7,16.0,25.0,23.19,13.04
2016,10,24,17,0,0.0,10.0,3.6,16.0,10.0,9.27,0.0
2016,10,24,17,15,0.0,5.0,3.65,15.5,5.0,4.77,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,3.45,15.0,9.5,9.05,0.0
2016,10,25,7,0,0.0,19.0,3.6,15.0,19.0,17.63,7.29
2016,10,25,7,15,0.0,34.0,3.6,15.0,34.0,32.15,20.9
2016,10,25,7,30,0.0,49.0,3.6,15.0,49.0,47.51,34.37
2016,10,25,7,45,0.0,65.5,3.65,15.5,65.5,64.39,48.93
2016,10,25,8,0,0.0,82.0,3.7,16.0,82.0,81.08,63.12
2016,10,25,8,15,0.0,98.0,3.65,16.0,98.0,97.09,76.63
2016,10,25,8,30,0.0,114.0,3.6,16.0,114.0,113.05,89.91
2016,10,25,8,45,27.0,144.0,3.55,16.5,155.5,175.14,141.85
2016,10,25,9,0,54.0,174.0,3.5,17.0,197.0,230.79,187.42
2016,10,25,9,15,27.0,129.5,3.55,17.0,141.0,154.57,124.07
2016,10,25,9,30,0.0,85.0,3.6,17.0,85.0,79.18,60.69
2016,10,25,9,45,0.0,105.5,3.7,17.5,105.5,99.4,77.21
2016,10,25,10,0,0.0,126.0,3.8,18.0,126.0,119.78,93.6
2016,10,25,10,15,0.0,118.0,3.85,18.0,118.0,111.45,86.6
2016,10,25,10,30,0.0,110.0,3.9,18.0,110.0,103.36,79.87
2016,10,25,10,45,0.0,120.0,3.95,18.5,120.0,113.09,87.56
2016,10,25,11,0,0.0,130.0,4.0,19.0,130.0,122.82,95.19
2016,10,25,11,15,0.0,108.5,4.0,19.0,108.5,101.67,77.94
2016,10,25,11,30,0.0,87.0,4.0,19.0,87.0,81.1,61.15
2016,10,25,11,45,0.0,75.5,4.05,19.0,75.5,70.35,52.36
2016,10,25,12,0,0.0,64.0,4.1,19.0,64.0,59.61,43.56
2016,10,25,12,15,0.0,86.0,4.0,19.0,86.0,80.16,60.41
2016,10,25,12,30,0.0,108.0,3.9,19.0,108.0,101.02,77.44
2016,10,25,12,45,0.0,119.5,3.85,19.0,119.5,112.0,86.4
2016,10,25,13,0,0.0,131.0,3.8,19.0,131.0,122.97,95.38
2016,10,25,13,15,0.0,126.5,3.75,19.0,126.5,118.57,91.9
2016,10,25,13,30,0.0,122.0,3.7,19.0,122.0,114.2,88.48
2016,10,25,13,45,5.0,152.0,3.65,19.0,154.5,145.55,114.2
2016,10,25,14,0,10.0,182.0,3.6,19.0,187.0,176.31,139.26
2016,10,25,14,15,77.0,192.5,3.5,19.0,228.5,220.22,175.0
2016,10,25,14,30,144.0,203.0,3.4,19.0,270.0,256.4,203.33
2016,10,25,14,45,73.5,169.5,3.35,19.0,203.5,186.47,147.22
2016,10,25,15,0,3.0,136.0,3.3,19.0,137.0,126.74,99.73
2016,10,25,15,15,1.5,120.5,3.15,19.0,121.0,111.35,87.32
2016,10,25,15,30,0.0,105.0,3.0,19.0,105.0,96.24,74.95
2016,10,25,15,45,0.0,88.0,2.9,19.0,88.0,80.34,61.71
2016,10,25,16,0,0.0,71.0,2.8,19.0,71.0,64.62,48.42
2016,10,25,16,15,0.0,54.0,2.6,18.5,54.0,49.11,35.23
2016,10,25,16,30,0.0,37.0,2.4,18.0,37.0,34.0,23.49
2016,10,25,16,45,0.0,23.0,2.25,17.5,23.0,21.36,11.17
2016,10,25,17,0,0.0,9.0,2.1,17.0,9.0,8.34,0.0
2016,10,25,17,15,0.0,4.5,2.05,16.5,4.5,4.29,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,171.0,13.0,1.7,13.5,27.5,82.69,0.0
2016,10,26,7,0,342.0,26.0,1.7,14.0,55.0,215.26,145.67
2016,10,26,7,15,443.5,34.5,1.7,14.5,98.0,293.45,232.25
2016,10,26,7,30,545.0,43.0,1.7,15.0,141.0,379.73,307.61
2016,10,26,7,45,606.5,48.0,1.75,15.5,187.0,441.26,360.69
2016,10,26,8,0,668.0,53.0,1.8,16.0,233.0,510.99,417.8
2016,10,26,8,15,707.0,57.0,1.85,16.5,278.0,566.89,461.89
2016,10,26,8,30,746.0,61.0,1.9,17.0,323.0,623.21,503.29
2016,10,26,8,45,773.5,63.5,2.0,17.5,364.5,669.07,535.88
2016,10,26,9,0,801.0,66.0,2.1,18.0,406.0,713.77,566.9
2016,10,26,9,15,819.5,68.0,2.15,18.0,443.0,749.17,591.35
2016,10,26,9,30,838.0,70.0,2.2,18.0,480.0,775.45,609.04
2016,10,26,9,45,854.5,70.5,2.3,18.5,512.0,802.43,626.42
2016,10,26,10,0,871.0,71.0,2.4,19.0,544.0,826.63,641.71
2016,10,26,10,15,880.0,72.5,2.45,19.5,568.5,842.66,650.86
2016,10,26,10,30,889.0,74.0,2.5,20.0,593.0,855.31,657.79
2016,10,26,10,45,892.5,75.5,2.6,20.5,610.5,859.77,659.52
2016,10,26,11,0,896.0,77.0,2.7,21.0,628.0,860.65,658.96
2016,10,26,11,15,900.0,77.5,2.75,21.0,638.5,857.17,656.43
2016,10,26,11,30,904.0,78.0,2.8,21.0,649.0,850.08,651.56
2016,10,26,11,45,902.5,79.5,2.9,21.0,651.0,836.01,642.31
2016,10,26,12,0,901.0,81.0,3.0,21.0,653.0,818.52,630.74
2016,10,26,12,15,901.0,80.5,3.0,21.0,648.0,796.6,615.53
2016,10,26,12,30,901.0,80.0,3.0,21.0,643.0,771.41,598.06
2016,10,26,12,45,894.0,81.0,3.05,21.0,630.0,739.65,576.13
2016,10,26,13,0,887.0,82.0,3.1,21.0,617.0,705.24,552.19
2016,10,26,13,15,880.0,81.0,3.05,21.0,596.5,666.24,523.02
2016,10,26,13,30,873.0,80.0,3.0,21.0,576.0,625.03,491.12
2016,10,26,13,45,861.5,79.0,2.95,21.0,548.0,579.26,455.07
2016,10,26,14,0,850.0,78.0,2.9,21.0,520.0,533.08,417.8
2016,10,26,14,15,834.0,76.0,2.8,20.5,486.0,481.07,375.74
2016,10,26,14,30,818.0,74.0,2.7,20.0,452.0,428.66,332.08
2016,10,26,14,45,795.0,71.5,2.65,20.0,412.5,373.01,284.17
2016,10,26,15,0,772.0,69.0,2.6,20.0,373.0,318.28,235.91
2016,10,26,15,15,739.5,65.5,2.45,19.5,329.0,261.28,185.76
2016,10,26,15,30,707.0,62.0,2.3,19.0,285.0,206.9,137.93
2016,10,26,15,45,659.0,57.0,2.2,19.0,239.0,151.72,91.76
2016,10,26,16,0,611.0,52.0,2.1,19.0,193.0,99.27,52.54
2016,10,26,16,15,533.5,45.0,1.8,18.0,147.0,51.48,26.54
2016,10,26,16,30,456.0,38.0,1.5,17.0,101.0,29.58,19.75
2016,10,26,16,45,228.0,31.0,1.25,16.5,62.5,24.31,13.12
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,22.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,11.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,2.15,14.5,3.0,2.86,0.0
2016,10,27,7,0,0.0,6.0,2.3,15.0,6.0,5.55,0.0
2016,10,27,7,15,0.0,11.0,2.4,15.0,11.0,10.18,2.73
2016,10,27,7,30,0.0,16.0,2.5,15.0,16.0,14.82,6.85
2016,10,27,7,45,0.0,21.5,2.6,15.5,21.5,19.93,11.31
2016,10,27,8,0,0.0,27.0,2.7,16.0,27.0,25.04,15.71
2016,10,27,8,15,0.0,32.5,2.65,16.0,32.5,30.16,20.11
2016,10,27,8,30,0.0,38.0,2.6,16.0,38.0,35.28,24.45
2016,10,27,8,45,0.0,35.0,2.55,16.5,35.0,32.49,21.99
2016,10,27,9,0,0.0,32.0,2.5,17.0,32.0,29.71,19.53
2016,10,27,9,15,0.0,51.5,2.45,17.0,51.5,47.87,34.77
2016,10,27,9,30,0.0,71.0,2.4,17.0,71.0,66.08,49.89
2016,10,27,9,45,0.0,90.0,2.35,17.5,90.0,84.03,64.54
2016,10,27,10,0,0.0,109.0,2.3,18.0,109.0,102.74,79.64
2016,10,27,10,15,0.0,108.0,2.25,18.0,108.0,101.56,78.5
2016,10,27,10,30,0.0,107.0,2.2,18.0,107.0,100.45,77.47
2016,10,27,10,45,33.5,187.5,2.15,18.0,208.0,219.67,174.72
2016,10,27,11,0,67.0,268.0,2.1,18.0,309.0,337.1,266.92
2016,10,27,11,15,33.5,212.5,2.2,18.0,233.0,244.42,193.16
2016,10,27,11,30,0.0,157.0,2.3,18.0,157.0,149.32,116.51
2016,10,27,11,45,0.0,157.5,2.4,18.0,157.5,149.58,116.9
2016,10,27,12,0,0.0,158.0,2.5,18.0,158.0,149.87,117.14
2016,10,27,12,15,0.5,167.5,2.5,17.5,168.0,159.42,125.11
2016,10,27,12,30,1.0,177.0,2.5,17.0,178.0,168.92,133.05
2016,10,27,12,45,0.5,134.5,2.5,17.0,135.0,126.84,99.07
2016,10,27,13,0,0.0,92.0,2.5,17.0,92.0,85.75,65.6
2016,10,27,13,15,0.0,121.5,2.4,17.0,121.5,113.82,88.76
2016,10,27,13,30,0.0,151.0,2.3,17.0,151.0,141.99,111.82
2016,10,27,13,45,13.0,174.5,2.2,17.0,181.5,171.73,136.26
2016,10,27,14,0,26.0,198.0,2.1,17.0,212.0,200.08,159.31
2016,10,27,14,15,13.0,158.0,2.0,17.0,165.0,154.05,122.1
2016,10,27,14,30,0.0,118.0,1.9,17.0,118.0,109.98,86.27
2016,10,27,14,45,0.0,115.5,1.8,17.0,115.5,107.41,84.4
2016,10,27,15,0,0.0,113.0,1.7,17.0,113.0,104.75,82.37
2016,10,27,15,15,0.0,99.0,1.6,17.0,99.0,91.53,71.51
2016,10,27,15,30,0.0,85.0,1.5,17.0,85.0,78.42,60.62
2016,10,27,15,45,0.0,70.5,1.4,17.0,70.5,64.97,49.3
2016,10,27,16,0,0.0,56.0,1.3,17.0,56.0,51.65,37.92
2016,10,27,16,15,0.0,42.0,1.2,16.5,42.0,38.91,26.97
2016,10,27,16,30,0.0,28.0,1.1,16.0,28.0,26.0,16.71
2016,10,27,16,45,0.0,17.0,1.0,16.0,17.0,15.77,6.19
2016,10,27,17,0,0.0,6.0,0.9,16.0,6.0,5.72,0.0
2016,10,27,17,15,0.0,3.0,0.95,16.0,3.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,0.35,15.5,9.5,9.05,0.0
2016,10,28,7,0,0.0,19.0,0.3,16.0,19.0,17.64,5.84
2016,10,28,7,15,0.0,35.5,0.35,16.0,35.5,34.99,22.97
2016,10,28,7,30,0.0,52.0,0.4,16.0,52.0,52.19,38.05
2016,10,28,7,45,0.0,70.5,0.5,16.0,70.5,71.5,54.67
2016,10,28,8,0,0.0,89.0,0.6,16.0,89.0,90.5,70.82
2016,10,28,8,15,4.5,105.5,0.7,16.0,107.5,109.91,87.19
2016,10,28,8,30,9.0,122.0,0.8,16.0,126.0,129.61,103.58
2016,10,28,8,45,32.0,145.5,0.9,16.5,159.0,181.82,146.59
2016,10,28,9,0,55.0,169.0,1.0,17.0,192.0,226.21,182.32
2016,10,28,9,15,91.0,190.0,1.1,17.0,232.0,278.47,224.45
2016,10,28,9,30,127.0,211.0,1.2,17.0,272.0,344.55,276.46
2016,10,28,9,45,71.0,202.0,1.35,17.5,237.0,273.48,218.45
2016,10,28,10,0,15.0,193.0,1.5,18.0,202.0,203.26,160.72
2016,10,28,10,15,7.5,148.0,1.6,18.0,152.5,148.39,116.58
2016,10,28,10,30,0.0,103.0,1.7,18.0,103.0,96.53,74.19
2016,10,28,10,45,8.0,160.5,1.85,18.0,165.5,160.71,126.52
2016,10,28,11,0,16.0,218.0,2.0,18.0,228.0,226.5,178.96
2016,10,28,11,15,8.0,191.5,2.1,18.0,196.5,191.4,150.55
2016,10,28,11,30,0.0,165.0,2.2,18.0,165.0,157.38,123.1
2016,10,28,11,45,0.0,165.0,2.35,18.5,165.0,157.1,122.72
2016,10,28,12,0,0.0,165.0,2.5,19.0,165.0,156.85,122.31
2016,10,28,12,15,3.0,181.0,2.55,19.0,183.0,174.8,136.8
2016,10,28,12,30,6.0,197.0,2.6,19.0,201.0,192.57,151.08
2016,10,28,12,45,3.0,161.5,2.65,19.0,163.5,154.91,120.99
2016,10,28,13,0,0.0,126.0,2.7,19.0,126.0,118.22,91.48
2016,10,28,13,15,0.0,139.0,2.7,19.0,139.0,130.63,101.7
2016,10,28,13,30,0.0,152.0,2.7,19.0,152.0,142.99,111.83
2016,10,28,13,45,0.0,150.0,2.7,19.0,150.0,140.87,110.28
2016,10,28,14,0,0.0,148.0,2.7,19.0,148.0,138.74,108.76
2016,10,28,14,15,0.0,138.0,2.65,18.5,138.0,129.01,101.27
2016,10,28,14,30,0.0,128.0,2.6,18.0,128.0,119.35,93.77
2016,10,28,14,45,376.0,98.5,2.6,18.0,243.0,237.28,185.15
2016,10,28,15,0,752.0,69.0,2.6,18.0,358.0,308.11,230.05
2016,10,28,15,15,719.0,65.0,2.45,17.5,315.0,251.87,179.79
2016,10,28,15,30,686.0,61.0,2.3,17.0,272.0,198.36,132.47
2016,10,28,15,45,641.5,55.5,2.15,17.0,227.0,142.77,85.76
2016,10,28,16,0,597.0,50.0,2.0,17.0,182.0,93.58,49.22
2016,10,28,16,15,517.0,43.0,1.75,16.5,137.5,47.01,24.52
2016,10,28,16,30,437.0,36.0,1.5,16.0,93.0,28.12,18.43
2016,10,28,16,45,218.5,28.0,1.3,15.5,56.5,21.99,10.23
2016,10,28,17,0,0.0,20.0,1.1,15.0,20.0,19.06,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,108.5,13.5,1.7,14.5,21.5,56.82,0.0
2016,10,29,7,0,217.0,27.0,1.8,15.0,43.0,153.41,86.48
2016,10,29,7,15,325.5,38.0,1.9,15.0,82.5,235.24,183.93
2016,10,29,7,30,434.0,49.0,2.0,15.0,122.0,322.34,261.15
2016,10,29,7,45,509.5,55.0,2.15,15.5,167.0,392.88,322.1
