Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,0,585.0,61.0,2.3,16.0,212.0,467.92,384.64
2016,10,29,8,15,292.5,49.5,2.4,16.0,125.0,277.73,231.55
2016,10,29,8,30,0.0,38.0,2.5,16.0,38.0,35.28,24.34
2016,10,29,8,45,0.0,44.0,2.6,16.5,44.0,40.87,29.1
2016,10,29,9,0,0.0,50.0,2.7,17.0,50.0,46.47,33.68
2016,10,29,9,15,0.0,84.5,2.8,17.0,84.5,78.99,60.83
2016,10,29,9,30,0.0,119.0,2.9,17.0,119.0,113.88,89.57
2016,10,29,9,45,40.0,175.0,3.05,17.5,196.0,216.07,173.89
2016,10,29,10,0,80.0,231.0,3.2,18.0,273.0,314.26,252.35
2016,10,29,10,15,43.5,210.5,3.25,18.0,233.5,257.27,205.44
2016,10,29,10,30,7.0,190.0,3.3,18.0,194.0,191.28,151.26
2016,10,29,10,45,3.5,143.5,3.35,18.5,145.5,139.68,109.27
2016,10,29,11,0,0.0,97.0,3.4,19.0,97.0,90.59,69.03
2016,10,29,11,15,4.0,150.0,3.35,19.0,153.0,146.03,114.16
2016,10,29,11,30,8.0,203.0,3.3,19.0,209.0,202.66,159.47
2016,10,29,11,45,112.0,245.0,3.3,19.0,315.0,351.22,279.42
2016,10,29,12,0,216.0,287.0,3.3,19.0,421.0,475.53,376.45
2016,10,29,12,15,308.0,266.0,3.25,19.0,455.5,525.99,415.98
2016,10,29,12,30,400.0,245.0,3.2,19.0,490.0,560.73,443.54
2016,10,29,12,45,371.0,245.5,3.15,19.5,469.0,525.9,415.41
2016,10,29,13,0,342.0,246.0,3.1,20.0,448.0,491.55,387.95
2016,10,29,13,15,342.0,236.5,3.0,20.0,432.5,466.35,368.53
2016,10,29,13,30,342.0,227.0,2.9,20.0,417.0,440.28,348.13
2016,10,29,13,45,596.0,150.0,2.85,20.0,460.0,497.47,393.48
2016,10,29,14,0,850.0,73.0,2.8,20.0,503.0,520.0,409.51
2016,10,29,14,15,833.5,71.0,2.7,19.5,469.0,469.04,367.46
2016,10,29,14,30,817.0,69.0,2.6,19.0,435.0,416.8,323.54
2016,10,29,14,45,792.5,66.5,2.55,19.0,395.5,361.05,275.2
2016,10,29,15,0,768.0,64.0,2.5,19.0,356.0,306.39,226.7
2016,10,29,15,15,734.5,60.5,2.35,18.5,312.5,249.81,176.67
2016,10,29,15,30,701.0,57.0,2.2,18.0,269.0,195.97,129.22
2016,10,29,15,45,648.0,53.0,2.1,18.0,223.5,141.91,84.38
2016,10,29,16,0,595.0,49.0,2.0,18.0,178.0,91.26,47.38
2016,10,29,16,15,514.0,42.0,1.85,17.5,133.5,45.0,23.38
2016,10,29,16,30,433.0,35.0,1.7,17.0,89.0,27.38,17.63
2016,10,29,16,45,216.5,26.0,1.55,16.5,53.0,21.08,8.72
2016,10,29,17,0,0.0,17.0,1.4,16.0,17.0,16.2,0.0
2016,10,29,17,15,0.0,8.5,1.4,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,4.15,14.5,5.5,5.24,0.0
2016,10,30,7,0,0.0,11.0,4.3,15.0,11.0,10.19,0.0
2016,10,30,7,15,0.0,22.5,4.3,15.0,22.5,20.88,11.29
2016,10,30,7,30,0.0,34.0,4.3,15.0,34.0,31.58,20.82
2016,10,30,7,45,0.0,46.5,4.35,15.5,46.5,43.35,31.05
2016,10,30,8,0,0.0,59.0,4.4,16.0,59.0,55.76,41.7
2016,10,30,8,15,0.0,71.5,4.45,16.0,71.5,68.12,52.26
2016,10,30,8,30,0.0,84.0,4.5,16.0,84.0,80.46,62.66
2016,10,30,8,45,0.0,44.5,4.55,16.0,44.5,41.34,29.53
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,4.63,0.0
2016,10,30,9,15,0.0,7.0,4.65,16.0,7.0,6.49,0.0
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,8.35,1.43
2016,10,30,9,45,0.0,9.0,4.8,16.5,9.0,8.35,1.4
2016,10,30,10,0,0.0,9.0,4.9,17.0,9.0,8.35,1.38
2016,10,30,10,15,38.0,129.5,4.95,17.0,151.0,161.85,130.28
2016,10,30,10,30,76.0,250.0,5.0,17.0,293.0,329.23,265.69
2016,10,30,10,45,434.0,182.0,5.1,17.5,440.0,590.01,478.92
2016,10,30,11,0,792.0,114.0,5.2,18.0,587.0,812.24,648.18
2016,10,30,11,15,652.5,162.0,5.15,18.0,555.5,746.44,597.3
2016,10,30,11,30,513.0,210.0,5.1,18.0,524.0,669.7,536.02
2016,10,30,11,45,386.5,244.5,5.1,18.0,481.5,583.4,467.57
2016,10,30,12,0,260.0,279.0,5.1,18.0,439.0,511.65,409.15
2016,10,30,12,15,299.5,268.0,5.05,18.0,451.5,520.96,417.31
2016,10,30,12,30,339.0,257.0,5.0,18.0,464.0,527.5,422.93
2016,10,30,12,45,570.0,183.0,4.95,18.0,521.0,609.57,490.23
2016,10,30,13,0,801.0,109.0,4.9,18.0,578.0,669.2,538.37
2016,10,30,13,15,791.5,107.5,4.85,18.0,557.0,630.5,507.24
2016,10,30,13,30,782.0,106.0,4.8,18.0,536.0,590.06,474.71
2016,10,30,13,45,768.5,104.0,4.75,18.0,508.5,545.36,438.22
2016,10,30,14,0,755.0,102.0,4.7,18.0,481.0,499.8,400.29
2016,10,30,14,15,735.0,99.0,4.55,18.0,447.5,449.14,357.32
2016,10,30,14,30,715.0,96.0,4.4,18.0,414.0,398.73,313.65
2016,10,30,14,45,688.5,92.0,4.3,18.0,375.5,345.5,267.01
2016,10,30,15,0,662.0,88.0,4.2,18.0,337.0,293.8,220.89
2016,10,30,15,15,622.5,83.0,4.0,17.5,294.5,239.66,173.21
2016,10,30,15,30,583.0,78.0,3.8,17.0,252.0,189.13,129.05
2016,10,30,15,45,535.0,69.5,3.65,17.0,209.0,138.08,86.64
2016,10,30,16,0,487.0,61.0,3.5,17.0,166.0,92.32,52.89
2016,10,30,16,15,397.0,52.0,3.4,16.5,123.0,50.72,30.58
2016,10,30,16,30,307.0,43.0,3.3,16.0,80.0,33.46,22.74
2016,10,30,16,45,153.5,29.0,3.2,15.5,47.5,22.92,8.92
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,14.3,0.0
2016,10,30,17,15,0.0,7.5,3.05,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,94.5,13.0,1.7,12.5,19.5,50.3,0.0
2016,10,31,7,0,189.0,26.0,1.7,13.0,39.0,136.77,59.79
2016,10,31,7,15,306.5,37.5,1.8,13.5,78.0,223.54,173.72
2016,10,31,7,30,424.0,49.0,1.9,14.0,117.0,314.62,254.88
2016,10,31,7,45,503.5,55.5,2.0,14.5,162.5,387.43,317.95
2016,10,31,8,0,583.0,62.0,2.1,15.0,208.0,464.98,382.7
2016,10,31,8,15,629.5,67.0,2.15,15.0,252.0,523.05,430.49
2016,10,31,8,30,676.0,72.0,2.2,15.0,296.0,582.3,477.67
2016,10,31,8,45,584.5,97.5,2.3,15.0,309.5,566.7,464.46
2016,10,31,9,0,493.0,123.0,2.4,15.0,323.0,538.01,440.99
2016,10,31,9,15,268.5,156.0,2.45,15.0,266.5,399.57,328.25
2016,10,31,9,30,44.0,189.0,2.5,15.0,210.0,238.52,193.19
2016,10,31,9,45,50.0,204.0,2.55,15.5,229.0,259.4,209.94
2016,10,31,10,0,56.0,219.0,2.6,16.0,248.0,280.25,225.95
2016,10,31,10,15,30.0,199.5,2.6,16.0,215.5,233.54,187.37
2016,10,31,10,30,4.0,180.0,2.6,16.0,183.0,178.46,141.87
2016,10,31,10,45,151.0,218.5,2.65,16.5,308.5,366.01,295.72
2016,10,31,11,0,298.0,257.0,2.7,17.0,434.0,543.51,433.29
2016,10,31,11,15,270.5,266.5,2.75,17.0,429.0,526.56,418.35
2016,10,31,11,30,243.0,276.0,2.8,17.0,424.0,497.07,395.29
2016,10,31,11,45,121.5,151.0,2.85,17.0,225.0,256.01,206.51
2016,10,31,12,0,0.0,26.0,2.9,17.0,26.0,24.17,14.51
2016,10,31,12,15,17.0,134.5,2.95,17.0,145.0,144.52,114.36
2016,10,31,12,30,34.0,243.0,3.0,17.0,264.0,268.77,214.16
2016,10,31,12,45,33.5,237.5,3.1,17.5,258.0,260.29,206.82
2016,10,31,13,0,33.0,232.0,3.2,18.0,252.0,251.86,199.92
2016,10,31,13,15,31.5,223.5,3.25,18.0,241.5,239.74,190.45
2016,10,31,13,30,30.0,215.0,3.3,18.0,231.0,227.78,181.09
2016,10,31,13,45,29.0,204.0,3.35,18.0,219.5,213.76,170.06
2016,10,31,14,0,28.0,193.0,3.4,18.0,208.0,199.92,159.12
2016,10,31,14,15,14.0,140.5,3.45,17.5,148.0,137.96,109.14
2016,10,31,14,30,0.0,88.0,3.5,17.0,88.0,81.95,63.25
2016,10,31,14,45,0.0,79.5,3.55,17.0,79.5,73.99,56.77
2016,10,31,15,0,0.0,71.0,3.6,17.0,71.0,66.07,50.24
2016,10,31,15,15,0.0,62.0,3.55,16.5,62.0,57.66,43.32
2016,10,31,15,30,0.0,53.0,3.5,16.0,53.0,49.26,36.3
2016,10,31,15,45,0.0,43.5,3.5,16.0,43.5,40.41,28.71
2016,10,31,16,0,0.0,34.0,3.5,16.0,34.0,31.56,21.05
2016,10,31,16,15,0.0,25.0,3.5,15.5,25.0,23.19,13.77
2016,10,31,16,30,0.0,16.0,3.5,15.0,16.0,14.83,6.93
2016,10,31,16,45,0.0,9.0,3.5,15.0,9.0,8.33,0.0
2016,10,31,17,0,0.0,2.0,3.5,15.0,2.0,1.91,0.0
2016,10,31,17,15,0.0,1.0,3.6,15.0,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,100.5,12.0,1.95,12.5,18.5,51.55,0.0
2016,11,1,7,0,201.0,24.0,1.9,13.0,37.0,137.28,47.34
2016,11,1,7,15,322.0,35.0,1.95,13.0,76.5,228.05,176.45
2016,11,1,7,30,443.0,46.0,2.0,13.0,116.0,320.63,260.32
2016,11,1,7,45,518.5,52.5,2.05,13.5,160.5,391.39,322.12
2016,11,1,8,0,594.0,59.0,2.1,14.0,205.0,466.67,385.32
2016,11,1,8,15,641.0,64.0,2.15,14.0,249.5,525.23,433.8
2016,11,1,8,30,688.0,69.0,2.2,14.0,294.0,585.01,481.64
2016,11,1,8,45,721.0,72.5,2.25,14.5,336.0,629.45,514.22
2016,11,1,9,0,754.0,76.0,2.3,15.0,378.0,677.53,548.65
2016,11,1,9,15,776.5,78.5,2.25,15.0,415.0,715.12,574.89
2016,11,1,9,30,799.0,81.0,2.2,15.0,452.0,750.7,599.25
2016,11,1,9,45,816.5,82.5,2.15,15.5,484.0,778.71,616.61
2016,11,1,10,0,834.0,84.0,2.1,16.0,516.0,804.0,631.83
2016,11,1,10,15,845.0,85.5,1.95,16.0,540.5,820.92,641.27
2016,11,1,10,30,856.0,87.0,1.8,16.0,565.0,834.6,648.37
2016,11,1,10,45,863.0,88.0,1.7,16.5,582.5,840.94,649.63
2016,11,1,11,0,870.0,89.0,1.6,17.0,600.0,843.8,648.6
2016,11,1,11,15,873.5,89.5,1.5,17.0,610.0,833.28,639.7
2016,11,1,11,30,877.0,90.0,1.4,17.0,620.0,825.88,633.21
2016,11,1,11,45,876.5,91.0,1.35,17.5,622.0,812.36,622.05
2016,11,1,12,0,876.0,92.0,1.3,18.0,624.0,795.53,608.83
2016,11,1,12,15,874.0,91.5,1.25,18.0,618.0,772.63,592.72
2016,11,1,12,30,872.0,91.0,1.2,18.0,612.0,751.06,577.66
2016,11,1,12,45,867.5,90.0,1.2,18.0,598.5,719.36,556.07
2016,11,1,13,0,863.0,89.0,1.2,18.0,585.0,685.0,531.8
2016,11,1,13,15,854.0,87.5,1.15,18.0,564.0,644.76,501.64
2016,11,1,13,30,845.0,86.0,1.1,18.0,543.0,602.56,469.48
2016,11,1,13,45,831.0,85.0,1.1,18.0,515.0,556.4,434.0
2016,11,1,14,0,817.0,84.0,1.1,18.0,487.0,509.17,396.72
2016,11,1,14,15,799.0,81.5,1.1,18.0,453.0,457.75,355.19
2016,11,1,14,30,781.0,79.0,1.1,18.0,419.0,406.23,312.31
2016,11,1,14,45,752.0,76.5,1.1,18.0,379.5,350.92,265.38
2016,11,1,15,0,723.0,74.0,1.1,18.0,340.0,297.25,218.71
2016,11,1,15,15,685.5,70.0,1.15,17.5,297.0,240.44,169.65
2016,11,1,15,30,648.0,66.0,1.2,17.0,254.0,188.11,124.43
2016,11,1,15,45,591.0,60.0,1.25,17.0,209.0,134.8,81.07
2016,11,1,16,0,534.0,54.0,1.3,17.0,164.0,87.67,47.51
2016,11,1,16,15,443.5,45.5,1.45,16.0,120.5,44.12,25.45
2016,11,1,16,30,353.0,37.0,1.6,15.0,77.0,29.84,19.54
2016,11,1,16,45,208.5,23.5,1.75,14.5,44.5,19.2,4.01
2016,11,1,17,0,64.0,10.0,1.9,14.0,12.0,9.53,0.0
2016,11,1,17,15,32.0,5.0,1.95,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,11.0,1.8,10.0,18.0,56.55,0.0
2016,11,2,7,0,232.0,22.0,1.8,10.0,36.0,147.66,34.27
2016,11,2,7,15,351.5,32.5,1.85,10.5,75.5,239.25,185.28
2016,11,2,7,30,471.0,43.0,1.9,11.0,115.0,331.25,270.11
2016,11,2,7,45,541.5,50.0,2.0,12.0,160.0,400.41,330.71
2016,11,2,8,0,612.0,57.0,2.1,13.0,205.0,473.82,392.21
2016,11,2,8,15,657.5,62.0,2.1,13.5,249.5,531.85,439.53
2016,11,2,8,30,703.0,67.0,2.1,14.0,294.0,590.97,485.81
2016,11,2,8,45,735.0,70.5,2.15,14.5,335.5,635.16,518.09
2016,11,2,9,0,767.0,74.0,2.2,15.0,377.0,682.74,552.05
2016,11,2,9,15,788.5,76.5,2.15,15.5,414.0,719.75,576.7
2016,11,2,9,30,810.0,79.0,2.1,16.0,451.0,754.68,599.32
2016,11,2,9,45,835.5,77.5,2.1,16.5,484.5,785.57,619.0
2016,11,2,10,0,861.0,76.0,2.1,17.0,518.0,807.03,631.75
2016,11,2,10,15,871.0,77.5,1.95,17.0,542.5,823.38,640.77
2016,11,2,10,30,881.0,79.0,1.8,17.0,567.0,836.45,647.42
2016,11,2,10,45,887.0,80.0,1.7,17.5,584.5,842.17,648.23
2016,11,2,11,0,893.0,81.0,1.6,18.0,602.0,844.38,646.76
2016,11,2,11,15,896.5,81.5,1.5,18.0,612.0,840.37,642.36
2016,11,2,11,30,900.0,82.0,1.4,18.0,622.0,832.81,635.71
2016,11,2,11,45,900.0,82.0,1.3,18.5,623.5,818.33,623.31
2016,11,2,12,0,900.0,82.0,1.2,19.0,625.0,800.45,608.81
2016,11,2,12,15,898.0,81.5,1.1,19.0,619.5,777.17,591.91
2016,11,2,12,30,896.0,81.0,1.0,19.0,614.0,750.76,572.98
2016,11,2,12,45,893.0,80.0,0.95,19.5,601.0,720.08,550.74
2016,11,2,13,0,890.0,79.0,0.9,20.0,588.0,686.6,526.28
2016,11,2,13,15,882.0,78.0,0.85,20.0,567.0,647.29,497.12
2016,11,2,13,30,874.0,77.0,0.8,20.0,546.0,605.87,465.88
2016,11,2,13,45,861.5,75.5,0.75,20.0,518.0,559.55,430.35
2016,11,2,14,0,849.0,74.0,0.7,20.0,490.0,512.96,393.69
2016,11,2,14,15,832.0,72.0,0.7,20.0,456.0,461.25,352.56
2016,11,2,14,30,815.0,70.0,0.7,20.0,422.0,409.25,309.9
2016,11,2,14,45,789.5,67.5,0.75,20.0,382.5,353.69,263.5
2016,11,2,15,0,764.0,65.0,0.8,20.0,343.0,299.32,216.75
2016,11,2,15,15,728.5,61.0,0.85,19.5,299.5,242.5,167.95
2016,11,2,15,30,693.0,57.0,0.9,19.0,256.0,188.64,121.72
2016,11,2,15,45,638.0,52.0,0.95,18.5,210.5,134.49,78.18
2016,11,2,16,0,583.0,47.0,1.0,18.0,165.0,84.02,42.66
2016,11,2,16,15,496.5,39.5,1.1,17.0,121.5,38.76,20.84
2016,11,2,16,30,410.0,32.0,1.2,16.0,78.0,25.3,15.51
2016,11,2,16,45,205.0,16.0,1.3,15.5,39.0,12.28,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,17.0,56.55,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,34.0,146.71,10.92
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.5,240.45,183.81
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,333.67,270.75
2016,11,3,7,45,554.0,47.5,2.15,12.5,158.0,403.19,332.3
2016,11,3,8,0,626.0,54.0,2.2,13.0,203.0,477.09,394.93
2016,11,3,8,15,671.5,59.0,2.15,13.5,248.0,531.1,439.25
2016,11,3,8,30,717.0,64.0,2.1,14.0,293.0,590.89,485.8
2016,11,3,8,45,749.0,67.0,2.1,14.5,335.0,638.97,520.78
2016,11,3,9,0,781.0,70.0,2.1,15.0,377.0,686.16,554.07
2016,11,3,9,15,802.5,72.5,2.05,15.5,414.0,723.38,578.79
2016,11,3,9,30,824.0,75.0,2.0,16.0,451.0,758.49,601.46
2016,11,3,9,45,844.0,75.5,2.0,17.0,483.0,787.53,618.57
2016,11,3,10,0,864.0,76.0,2.0,18.0,515.0,807.01,628.68
2016,11,3,10,15,874.0,77.5,1.9,18.0,540.0,823.35,638.07
2016,11,3,10,30,884.0,79.0,1.8,18.0,565.0,836.4,645.15
2016,11,3,10,45,890.0,79.5,1.7,18.5,582.0,841.5,645.53
2016,11,3,11,0,896.0,80.0,1.6,19.0,599.0,843.1,643.65
2016,11,3,11,15,899.5,80.5,1.5,19.5,609.0,839.09,638.07
2016,11,3,11,30,903.0,81.0,1.4,20.0,619.0,831.51,630.25
2016,11,3,11,45,902.5,81.5,1.35,20.5,621.0,817.2,618.65
2016,11,3,12,0,902.0,82.0,1.3,21.0,623.0,799.49,604.98
2016,11,3,12,15,899.5,82.0,1.25,21.0,617.0,776.39,588.92
2016,11,3,12,30,897.0,82.0,1.2,21.0,611.0,750.17,570.83
2016,11,3,12,45,891.0,81.5,1.15,21.0,597.0,717.96,548.63
2016,11,3,13,0,885.0,81.0,1.1,21.0,583.0,683.12,524.01
2016,11,3,13,15,876.5,80.0,1.05,21.0,562.0,643.72,494.72
2016,11,3,13,30,868.0,79.0,1.0,21.0,541.0,602.27,463.37
2016,11,3,13,45,854.0,78.0,1.0,21.5,513.0,557.54,428.42
2016,11,3,14,0,840.0,77.0,1.0,22.0,485.0,509.57,390.29
2016,11,3,14,15,822.0,75.0,0.95,21.5,451.0,457.88,349.5
2016,11,3,14,30,804.0,73.0,0.9,21.0,417.0,406.02,307.23
2016,11,3,14,45,777.0,70.0,0.85,21.0,377.0,350.07,260.13
2016,11,3,15,0,750.0,67.0,0.8,21.0,337.0,295.51,213.1
2016,11,3,15,15,713.5,63.5,0.75,20.5,294.0,239.8,165.31
2016,11,3,15,30,677.0,60.0,0.7,20.0,251.0,187.2,120.39
2016,11,3,15,45,620.5,54.5,0.7,20.0,206.0,131.47,75.89
2016,11,3,16,0,564.0,49.0,0.7,20.0,161.0,83.46,42.7
2016,11,3,16,15,474.0,41.0,0.75,19.5,117.5,39.0,21.58
2016,11,3,16,30,384.0,33.0,0.8,19.0,74.0,26.41,16.04
2016,11,3,16,45,192.0,16.5,0.85,18.5,37.0,12.83,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,10.0,2.0,11.5,15.5,48.25,0.0
2016,11,4,7,0,197.0,20.0,2.0,12.0,31.0,126.87,0.0
2016,11,4,7,15,322.0,31.5,2.05,12.5,69.5,222.13,167.06
2016,11,4,7,30,447.0,43.0,2.1,13.0,108.0,316.05,255.07
2016,11,4,7,45,521.5,50.0,2.2,13.5,152.5,386.2,317.12
2016,11,4,8,0,596.0,57.0,2.3,14.0,197.0,460.87,380.49
2016,11,4,8,15,643.5,62.5,2.15,14.5,241.5,519.96,428.43
2016,11,4,8,30,691.0,68.0,2.0,15.0,286.0,580.32,475.13
2016,11,4,8,45,722.5,72.0,1.95,15.5,327.5,623.82,506.72
2016,11,4,9,0,754.0,76.0,1.9,16.0,369.0,671.1,539.78
2016,11,4,9,15,776.5,79.0,1.75,16.5,406.0,709.05,564.22
2016,11,4,9,30,799.0,82.0,1.6,17.0,443.0,745.0,586.42
2016,11,4,9,45,815.5,84.0,1.45,17.5,474.0,772.63,602.0
2016,11,4,10,0,832.0,86.0,1.3,18.0,505.0,797.52,615.22
2016,11,4,10,15,843.0,87.5,1.15,18.5,530.0,814.32,622.47
2016,11,4,10,30,854.0,89.0,1.0,19.0,555.0,827.88,627.34
2016,11,4,10,45,861.5,89.5,0.9,19.5,572.5,833.98,627.82
2016,11,4,11,0,869.0,90.0,0.8,20.0,590.0,836.61,626.1
2016,11,4,11,15,873.0,90.5,0.7,20.0,600.0,832.85,621.42
2016,11,4,11,30,877.0,91.0,0.6,20.0,610.0,825.56,614.58
2016,11,4,11,45,878.5,91.0,0.5,20.5,612.0,812.21,602.76
2016,11,4,12,0,880.0,91.0,0.4,21.0,614.0,795.45,588.96
2016,11,4,12,15,878.0,90.5,0.3,21.0,608.5,772.14,572.19
2016,11,4,12,30,876.0,90.0,0.2,21.0,603.0,745.75,553.67
2016,11,4,12,45,873.5,88.0,0.15,21.5,590.0,714.39,531.72
2016,11,4,13,0,871.0,86.0,0.1,22.0,577.0,680.26,507.06
2016,11,4,13,15,862.5,85.0,0.15,22.0,556.0,640.85,479.91
2016,11,4,13,30,854.0,84.0,0.2,22.0,535.0,599.41,450.69
2016,11,4,13,45,842.0,82.0,0.25,22.0,507.5,553.21,417.22
2016,11,4,14,0,830.0,80.0,0.3,22.0,480.0,505.77,381.73
2016,11,4,14,15,812.0,77.5,0.3,22.0,446.0,454.09,341.47
2016,11,4,14,30,794.0,75.0,0.3,22.0,412.0,402.28,299.8
2016,11,4,14,45,769.0,72.0,0.35,22.0,372.5,347.65,255.05
2016,11,4,15,0,744.0,69.0,0.4,22.0,333.0,294.2,209.95
2016,11,4,15,15,706.5,65.0,0.45,21.5,290.0,238.21,162.83
2016,11,4,15,30,669.0,61.0,0.5,21.0,247.0,183.74,117.11
2016,11,4,15,45,613.0,55.0,0.55,20.5,202.0,129.9,74.71
2016,11,4,16,0,557.0,49.0,0.6,20.0,157.0,82.05,41.99
2016,11,4,16,15,465.5,40.5,0.7,19.5,114.0,37.73,21.12
2016,11,4,16,30,374.0,32.0,0.8,19.0,71.0,25.63,15.22
2016,11,4,16,45,187.0,16.0,0.9,18.5,35.5,12.47,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,100.0,9.5,0.65,12.5,14.5,48.16,0.0
2016,11,5,7,0,200.0,19.0,0.7,13.0,29.0,125.62,0.0
2016,11,5,7,15,321.5,30.0,0.7,13.5,66.5,219.6,161.06
2016,11,5,7,30,443.0,41.0,0.7,14.0,104.0,310.6,246.62
2016,11,5,7,45,511.0,49.0,0.75,14.5,147.0,377.68,304.75
2016,11,5,8,0,579.0,57.0,0.8,15.0,190.0,448.93,363.67
2016,11,5,8,15,626.0,62.0,0.8,15.0,233.5,506.3,410.02
2016,11,5,8,30,673.0,67.0,0.8,15.0,277.0,564.92,455.56
2016,11,5,8,45,704.0,71.0,0.85,15.5,317.5,611.6,489.53
2016,11,5,9,0,735.0,75.0,0.9,16.0,358.0,653.72,518.77
2016,11,5,9,15,705.0,85.5,0.85,16.5,378.5,664.26,523.46
2016,11,5,9,30,675.0,96.0,0.8,17.0,399.0,666.72,522.54
2016,11,5,9,45,490.5,151.0,0.8,17.5,379.0,588.12,461.92
2016,11,5,10,0,306.0,206.0,0.8,18.0,359.0,494.36,388.33
2016,11,5,10,15,363.0,205.0,0.8,18.0,395.0,539.92,423.41
2016,11,5,10,30,420.0,204.0,0.8,18.0,431.0,598.06,465.28
2016,11,5,10,45,464.5,198.5,0.85,18.5,457.5,626.8,485.16
2016,11,5,11,0,509.0,193.0,0.9,19.0,484.0,653.48,503.69
2016,11,5,11,15,454.5,213.0,1.0,19.0,475.5,625.18,482.46
2016,11,5,11,30,400.0,233.0,1.1,19.0,467.0,584.24,452.73
2016,11,5,11,45,422.5,228.0,1.2,19.5,476.5,598.88,463.47
2016,11,5,12,0,445.0,223.0,1.3,20.0,486.0,600.02,464.15
2016,11,5,12,15,650.5,154.0,1.35,20.0,534.5,671.78,519.84
2016,11,5,12,30,856.0,85.0,1.4,20.0,583.0,719.14,554.87
2016,11,5,12,45,698.0,131.0,1.45,20.0,531.0,639.05,495.99
2016,11,5,13,0,540.0,177.0,1.5,20.0,479.0,553.19,431.49
2016,11,5,13,15,571.5,160.0,1.55,19.5,469.0,532.94,418.11
2016,11,5,13,30,603.0,143.0,1.6,19.0,459.0,512.51,403.33
2016,11,5,13,45,497.0,160.5,1.65,19.0,412.0,441.1,347.68
2016,11,5,14,0,391.0,178.0,1.7,19.0,365.0,380.23,299.67
2016,11,5,14,15,450.5,152.5,1.7,19.0,353.0,360.62,283.15
2016,11,5,14,30,510.0,127.0,1.7,19.0,341.0,334.61,260.07
2016,11,5,14,45,479.5,118.5,1.75,19.0,304.5,286.7,219.71
2016,11,5,15,0,449.0,110.0,1.8,19.0,268.0,241.21,180.82
2016,11,5,15,15,421.5,99.5,1.75,18.5,232.5,197.25,143.11
2016,11,5,15,30,394.0,89.0,1.7,18.0,197.0,155.89,107.86
2016,11,5,15,45,357.5,76.0,1.7,17.5,160.5,113.92,73.92
2016,11,5,16,0,321.0,63.0,1.7,17.0,124.0,76.02,46.27
2016,11,5,16,15,262.5,48.5,1.6,16.5,89.0,40.81,25.99
2016,11,5,16,30,204.0,34.0,1.5,16.0,54.0,26.52,15.94
2016,11,5,16,45,102.0,17.0,1.45,16.0,27.0,13.35,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,15.0,6.5,6.2,0.0
2016,11,6,7,0,0.0,13.0,0.8,15.0,13.0,12.06,0.0
2016,11,6,7,15,8.5,30.5,0.9,15.0,31.5,36.24,21.81
2016,11,6,7,30,17.0,48.0,1.0,15.0,50.0,65.17,48.35
2016,11,6,7,45,29.0,66.5,1.1,15.5,72.0,93.43,72.98
2016,11,6,8,0,41.0,85.0,1.2,16.0,94.0,122.04,97.6
2016,11,6,8,15,48.5,103.0,1.2,16.0,116.0,147.57,119.37
2016,11,6,8,30,56.0,121.0,1.2,16.0,138.0,173.39,140.97
2016,11,6,8,45,61.0,138.0,1.3,16.0,159.0,196.35,159.85
2016,11,6,9,0,66.0,155.0,1.4,16.0,180.0,219.41,178.54
2016,11,6,9,15,33.0,146.5,1.4,16.0,159.0,181.43,146.41
2016,11,6,9,30,0.0,138.0,1.4,16.0,138.0,135.23,107.36
2016,11,6,9,45,55.0,178.5,1.4,16.5,206.0,233.78,188.78
2016,11,6,10,0,110.0,219.0,1.4,17.0,274.0,325.64,261.66
2016,11,6,10,15,162.0,229.0,1.35,17.0,314.5,390.8,312.36
2016,11,6,10,30,214.0,239.0,1.3,17.0,355.0,443.44,352.69
2016,11,6,10,45,160.0,247.5,1.3,17.5,335.5,406.55,321.74
2016,11,6,11,0,106.0,256.0,1.3,18.0,316.0,357.0,281.79
2016,11,6,11,15,84.5,254.5,1.35,18.0,303.0,334.81,264.32
2016,11,6,11,30,63.0,253.0,1.4,18.0,290.0,312.97,246.87
2016,11,6,11,45,160.5,257.5,1.45,18.5,351.5,402.84,317.92
2016,11,6,12,0,258.0,262.0,1.5,19.0,413.0,487.97,382.58
2016,11,6,12,15,275.0,256.5,1.5,19.0,416.0,485.92,380.64
2016,11,6,12,30,292.0,251.0,1.5,19.0,419.0,482.18,378.04
2016,11,6,12,45,318.5,239.5,1.5,19.0,419.0,476.74,374.37
2016,11,6,13,0,345.0,228.0,1.5,19.0,419.0,468.83,368.68
2016,11,6,13,15,435.5,197.0,1.45,19.0,429.5,485.05,381.52
2016,11,6,13,30,526.0,166.0,1.4,19.0,440.0,486.25,382.33
2016,11,6,13,45,485.0,165.5,1.4,19.0,407.5,438.6,344.9
2016,11,6,14,0,444.0,165.0,1.4,19.0,375.0,393.06,308.86
2016,11,6,14,15,400.5,159.5,1.35,19.0,338.5,344.07,269.56
2016,11,6,14,30,357.0,154.0,1.3,19.0,302.0,295.02,229.8
2016,11,6,14,45,346.0,140.5,1.3,19.0,273.0,257.51,198.34
2016,11,6,15,0,335.0,127.0,1.3,19.0,244.0,220.72,166.85
2016,11,6,15,15,318.0,112.0,1.15,18.5,211.5,181.94,133.82
2016,11,6,15,30,301.0,97.0,1.0,18.0,179.0,144.84,102.34
2016,11,6,15,45,276.0,81.0,0.9,17.5,145.5,107.42,71.96
2016,11,6,16,0,251.0,65.0,0.8,17.0,112.0,72.43,45.83
2016,11,6,16,15,203.0,49.5,0.75,16.5,80.5,40.62,26.46
2016,11,6,16,30,155.0,34.0,0.7,16.0,49.0,26.54,15.73
2016,11,6,16,45,77.5,17.0,0.7,16.0,24.5,13.37,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,13.5,7.5,7.15,0.0
2016,11,7,7,0,0.0,15.0,1.5,14.0,15.0,14.39,0.0
2016,11,7,7,15,41.0,31.5,1.5,14.0,37.0,66.18,43.51
2016,11,7,7,30,82.0,48.0,1.5,14.0,59.0,108.09,84.06
2016,11,7,7,45,101.0,66.5,1.55,14.5,85.5,143.55,115.59
2016,11,7,8,0,120.0,85.0,1.6,15.0,112.0,179.79,147.04
2016,11,7,8,15,132.0,103.5,1.55,15.5,139.0,212.38,174.58
2016,11,7,8,30,144.0,122.0,1.5,16.0,166.0,245.24,201.56
2016,11,7,8,45,150.5,139.0,1.45,16.5,191.0,272.37,223.09
2016,11,7,9,0,157.0,156.0,1.4,17.0,216.0,299.34,243.93
2016,11,7,9,15,189.5,170.5,1.35,17.5,249.0,342.47,277.64
2016,11,7,9,30,222.0,185.0,1.3,18.0,282.0,386.36,311.05
2016,11,7,9,45,368.0,171.0,1.3,18.5,346.0,498.35,398.16
2016,11,7,10,0,514.0,157.0,1.3,19.0,410.0,615.91,485.22
2016,11,7,10,15,631.0,131.5,1.25,19.5,457.5,690.27,537.28
2016,11,7,10,30,748.0,106.0,1.2,20.0,505.0,757.55,581.47
2016,11,7,10,45,663.5,136.0,1.15,20.5,498.0,722.32,553.86
2016,11,7,11,0,579.0,166.0,1.1,21.0,491.0,677.29,519.6
2016,11,7,11,15,535.5,184.5,1.05,21.0,489.5,656.77,503.52
2016,11,7,11,30,492.0,203.0,1.0,21.0,488.0,634.23,485.79
2016,11,7,11,45,422.5,222.0,1.0,21.5,467.5,590.34,452.11
2016,11,7,12,0,353.0,241.0,1.0,22.0,447.0,536.93,411.84
2016,11,7,12,15,325.0,244.5,1.0,22.0,432.5,509.44,391.66
2016,11,7,12,30,297.0,248.0,1.0,22.0,418.0,481.99,371.14
2016,11,7,12,45,285.0,243.5,1.05,22.0,403.5,457.37,353.24
2016,11,7,13,0,273.0,239.0,1.1,22.0,389.0,432.59,334.98
2016,11,7,13,15,297.5,225.5,1.05,22.0,383.5,421.05,326.5
2016,11,7,13,30,322.0,212.0,1.0,22.0,378.0,407.06,315.8
2016,11,7,13,45,251.0,208.0,1.0,22.0,333.5,348.59,270.79
2016,11,7,14,0,180.0,204.0,1.0,22.0,289.0,290.94,226.3
2016,11,7,14,15,118.5,186.0,0.95,22.0,240.5,235.14,182.89
2016,11,7,14,30,57.0,168.0,0.9,22.0,192.0,182.46,141.77
2016,11,7,14,45,53.0,152.5,0.9,22.0,173.0,162.1,125.65
2016,11,7,15,0,49.0,137.0,0.9,22.0,154.0,142.25,109.65
2016,11,7,15,15,43.5,119.5,0.8,21.5,133.5,120.77,92.37
2016,11,7,15,30,38.0,102.0,0.7,21.0,113.0,100.09,75.58
2016,11,7,15,45,29.5,84.0,0.6,20.5,91.5,79.43,58.87
2016,11,7,16,0,21.0,66.0,0.5,20.0,70.0,60.04,43.18
2016,11,7,16,15,10.5,47.5,0.5,19.5,49.5,42.48,30.51
2016,11,7,16,30,0.0,29.0,0.5,19.0,29.0,26.38,15.08
2016,11,7,16,45,0.0,14.5,0.55,19.0,14.5,13.46,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.5,9.5,9.05,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,18.11,0.0
2016,11,8,7,15,157.0,30.5,1.3,14.5,51.0,139.11,93.92
2016,11,8,7,30,314.0,42.0,1.3,15.0,83.0,240.69,190.26
2016,11,8,7,45,373.5,53.5,1.35,15.5,121.5,301.02,243.72
2016,11,8,8,0,433.0,65.0,1.4,16.0,160.0,365.26,298.23
2016,11,8,8,15,472.5,74.0,1.3,16.5,198.5,417.2,340.63
2016,11,8,8,30,512.0,83.0,1.2,17.0,237.0,470.22,382.02
2016,11,8,8,45,544.5,89.0,1.15,17.5,273.5,515.56,416.16
2016,11,8,9,0,577.0,95.0,1.1,18.0,310.0,560.66,448.89
2016,11,8,9,15,672.0,86.0,1.05,18.5,360.5,634.13,501.28
2016,11,8,9,30,767.0,77.0,1.0,19.0,411.0,705.06,548.98
2016,11,8,9,45,794.0,76.0,0.95,19.5,443.0,736.58,567.63
2016,11,8,10,0,821.0,75.0,0.9,20.0,475.0,765.74,584.7
2016,11,8,10,15,832.0,76.0,0.85,20.0,499.0,781.75,593.66
2016,11,8,10,30,843.0,77.0,0.8,20.0,523.0,788.01,596.14
2016,11,8,10,45,849.5,78.5,0.8,20.5,540.0,794.68,598.75
2016,11,8,11,0,856.0,80.0,0.8,21.0,557.0,798.01,599.2
2016,11,8,11,15,860.0,80.5,0.75,21.0,567.0,794.74,595.75
2016,11,8,11,30,864.0,81.0,0.7,21.0,577.0,788.08,590.25
