Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,45,864.0,81.5,0.7,21.5,579.0,774.9,580.22
2016,11,8,12,0,864.0,82.0,0.7,22.0,581.0,758.48,568.24
2016,11,8,12,15,862.5,81.5,0.7,22.0,576.0,736.63,553.79
2016,11,8,12,30,861.0,81.0,0.7,22.0,571.0,711.79,537.37
2016,11,8,12,45,856.5,80.0,0.7,22.5,558.0,681.44,516.17
2016,11,8,13,0,852.0,79.0,0.7,23.0,545.0,648.52,491.98
2016,11,8,13,15,844.5,78.0,0.7,23.0,525.5,613.97,466.75
2016,11,8,13,30,837.0,77.0,0.7,23.0,506.0,574.25,437.29
2016,11,8,13,45,824.0,75.5,0.75,23.0,479.0,529.21,403.66
2016,11,8,14,0,811.0,74.0,0.8,23.0,452.0,483.06,368.1
2016,11,8,14,15,793.0,72.0,0.7,23.0,419.5,433.3,327.79
2016,11,8,14,30,775.0,70.0,0.6,23.0,387.0,383.43,286.36
2016,11,8,14,45,748.5,67.0,0.55,23.0,349.0,329.78,241.43
2016,11,8,15,0,722.0,64.0,0.5,23.0,311.0,277.5,196.68
2016,11,8,15,15,684.5,60.0,0.45,22.5,269.5,223.29,150.73
2016,11,8,15,30,647.0,56.0,0.4,22.0,228.0,170.76,106.7
2016,11,8,15,45,588.0,50.5,0.35,22.0,184.5,118.94,66.4
2016,11,8,16,0,529.0,45.0,0.3,22.0,141.0,73.41,36.29
2016,11,8,16,15,435.0,36.5,0.6,21.0,100.0,31.44,20.93
2016,11,8,16,30,341.0,28.0,0.9,20.0,59.0,22.42,11.61
2016,11,8,16,45,170.5,14.0,1.2,19.0,29.5,11.01,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.4,13.0,18.0,59.92,0.0
2016,11,9,7,15,226.0,27.5,1.45,13.5,51.5,166.28,109.12
2016,11,9,7,30,343.0,41.0,1.5,14.0,85.0,253.79,200.74
2016,11,9,7,45,420.5,50.5,1.55,14.5,126.5,323.15,262.38
2016,11,9,8,0,498.0,60.0,1.6,15.0,168.0,397.6,325.5
2016,11,9,8,15,549.5,67.0,1.5,15.5,210.0,456.96,374.03
2016,11,9,8,30,601.0,74.0,1.4,16.0,252.0,518.04,421.77
2016,11,9,8,45,561.5,89.0,1.35,16.5,274.0,525.92,426.44
2016,11,9,9,0,522.0,104.0,1.3,17.0,296.0,529.17,427.22
2016,11,9,9,15,499.0,121.5,1.3,17.5,320.0,539.33,433.27
2016,11,9,9,30,476.0,139.0,1.3,18.0,344.0,551.16,440.03
2016,11,9,9,45,513.0,141.5,1.35,18.5,377.5,589.34,467.68
2016,11,9,10,0,550.0,144.0,1.4,19.0,411.0,626.57,493.92
2016,11,9,10,15,685.0,116.5,1.4,19.5,465.0,713.08,555.12
2016,11,9,10,30,820.0,89.0,1.4,20.0,519.0,788.14,605.02
2016,11,9,10,45,828.0,89.5,1.4,20.5,536.5,794.6,606.79
2016,11,9,11,0,836.0,90.0,1.4,21.0,554.0,797.75,607.16
2016,11,9,11,15,840.0,91.0,1.4,21.0,563.5,794.89,604.72
2016,11,9,11,30,844.0,92.0,1.4,21.0,573.0,788.65,600.17
2016,11,9,11,45,845.0,92.0,1.4,21.5,575.5,775.54,589.93
2016,11,9,12,0,846.0,92.0,1.4,22.0,578.0,759.19,577.67
2016,11,9,12,15,843.5,91.5,1.35,22.0,572.0,736.51,561.75
2016,11,9,12,30,841.0,91.0,1.3,22.0,566.0,710.92,543.91
2016,11,9,12,45,844.5,87.0,1.3,22.5,555.0,682.74,523.53
2016,11,9,13,0,848.0,83.0,1.3,23.0,544.0,651.58,499.89
2016,11,9,13,15,839.0,82.0,1.25,23.0,523.5,613.12,471.03
2016,11,9,13,30,830.0,81.0,1.2,23.0,503.0,572.76,440.24
2016,11,9,13,45,815.0,79.5,1.15,23.0,475.5,526.99,404.79
2016,11,9,14,0,800.0,78.0,1.1,23.0,448.0,480.28,367.78
2016,11,9,14,15,781.0,75.5,1.05,23.0,415.0,430.12,327.21
2016,11,9,14,30,762.0,73.0,1.0,23.0,382.0,379.98,285.55
2016,11,9,14,45,734.0,70.0,0.95,23.0,344.0,326.55,240.46
2016,11,9,15,0,706.0,67.0,0.9,23.0,306.0,274.67,195.77
2016,11,9,15,15,667.0,62.5,0.85,22.5,264.5,219.27,148.71
2016,11,9,15,30,628.0,58.0,0.8,22.0,223.0,168.35,105.86
2016,11,9,15,45,569.5,52.0,0.75,22.0,180.0,117.31,66.06
2016,11,9,16,0,511.0,46.0,0.7,22.0,137.0,72.55,36.4
2016,11,9,16,15,415.5,37.0,0.75,21.5,96.5,31.32,20.72
2016,11,9,16,30,320.0,28.0,0.8,21.0,56.0,22.56,11.32
2016,11,9,16,45,160.0,14.0,0.85,20.5,28.0,13.34,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,13.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,14.0,10.0,9.53,0.0
2016,11,10,7,15,28.0,27.0,2.15,14.5,30.5,52.16,28.88
2016,11,10,7,30,56.0,44.0,2.2,15.0,51.0,89.68,67.81
2016,11,10,7,45,75.0,63.0,2.25,15.5,76.5,124.93,99.18
2016,11,10,8,0,94.0,82.0,2.3,16.0,102.0,160.8,130.35
2016,11,10,8,15,106.0,100.5,2.15,16.0,127.5,192.33,157.45
2016,11,10,8,30,118.0,119.0,2.0,16.0,153.0,224.22,184.23
2016,11,10,8,45,128.5,135.0,1.9,16.5,177.5,251.9,206.63
2016,11,10,9,0,139.0,151.0,1.8,17.0,202.0,279.81,228.64
2016,11,10,9,15,195.0,163.5,1.65,17.5,242.5,337.24,274.58
2016,11,10,9,30,251.0,176.0,1.5,18.0,283.0,409.14,330.03
2016,11,10,9,45,316.0,179.0,1.4,18.5,324.0,465.08,372.25
2016,11,10,10,0,381.0,182.0,1.3,19.0,365.0,521.91,413.98
2016,11,10,10,15,298.5,206.5,1.25,19.0,354.0,485.92,383.72
2016,11,10,10,30,216.0,231.0,1.2,19.0,343.0,434.48,342.64
2016,11,10,10,45,240.5,236.0,1.15,19.5,364.5,457.76,359.69
2016,11,10,11,0,265.0,241.0,1.1,20.0,386.0,492.47,384.11
2016,11,10,11,15,312.0,236.5,1.0,20.5,411.0,520.34,403.59
2016,11,10,11,30,359.0,232.0,0.9,21.0,436.0,546.35,421.29
2016,11,10,11,45,357.5,233.5,0.8,21.5,437.0,539.06,413.82
2016,11,10,12,0,356.0,235.0,0.7,22.0,438.0,530.45,405.75
2016,11,10,12,15,221.5,242.5,0.6,22.0,368.5,419.49,322.15
2016,11,10,12,30,87.0,250.0,0.5,22.0,299.0,315.6,242.56
2016,11,10,12,45,453.5,168.5,0.4,22.5,414.0,499.72,384.41
2016,11,10,13,0,820.0,87.0,0.3,23.0,529.0,635.96,480.21
2016,11,10,13,15,810.5,85.5,0.25,23.0,508.5,597.68,449.93
2016,11,10,13,30,801.0,84.0,0.2,23.0,488.0,557.63,420.17
2016,11,10,13,45,786.5,82.0,0.15,23.0,461.0,512.85,386.38
2016,11,10,14,0,772.0,80.0,0.1,23.0,434.0,467.19,351.13
2016,11,10,14,15,752.5,77.5,0.1,23.0,401.5,418.19,312.78
2016,11,10,14,30,733.0,75.0,0.1,23.0,369.0,369.32,273.36
2016,11,10,14,45,705.0,71.5,0.15,23.0,332.0,316.96,230.53
2016,11,10,15,0,677.0,68.0,0.2,23.0,295.0,265.15,187.13
2016,11,10,15,15,637.0,63.5,0.2,22.5,254.5,212.28,142.95
2016,11,10,15,30,597.0,59.0,0.2,22.0,214.0,162.95,102.1
2016,11,10,15,45,537.0,52.5,0.2,22.0,172.0,113.16,63.83
2016,11,10,16,0,477.0,46.0,0.2,22.0,130.0,69.83,35.42
2016,11,10,16,15,381.5,37.0,0.2,21.5,91.0,30.75,20.2
2016,11,10,16,30,286.0,28.0,0.2,21.0,52.0,22.68,11.05
2016,11,10,16,45,143.0,14.0,0.2,20.5,26.0,13.34,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.3,14.0,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.3,14.0,11.0,10.48,0.0
2016,11,11,7,15,73.5,27.0,1.3,14.5,36.0,81.25,44.71
2016,11,11,7,30,147.0,43.0,1.3,15.0,61.0,144.34,111.65
2016,11,11,7,45,186.0,59.5,1.35,15.5,92.0,190.9,153.58
2016,11,11,8,0,225.0,76.0,1.4,16.0,123.0,240.01,196.03
2016,11,11,8,15,248.5,92.0,1.25,16.5,155.0,280.86,230.24
2016,11,11,8,30,272.0,108.0,1.1,17.0,187.0,322.55,263.83
2016,11,11,8,45,293.5,121.0,1.0,17.5,217.5,359.41,292.55
2016,11,11,9,0,315.0,134.0,0.9,18.0,248.0,396.58,320.51
2016,11,11,9,15,276.0,154.5,0.85,18.0,262.0,398.21,320.0
2016,11,11,9,30,237.0,175.0,0.8,18.0,276.0,396.8,317.19
2016,11,11,9,45,196.5,192.0,0.8,18.5,280.0,374.57,298.26
2016,11,11,10,0,156.0,209.0,0.8,19.0,284.0,362.86,287.27
2016,11,11,10,15,130.0,219.5,0.8,19.0,284.0,353.17,278.75
2016,11,11,10,30,104.0,230.0,0.8,19.0,284.0,330.3,260.28
2016,11,11,10,45,126.0,239.0,0.85,19.5,306.5,368.53,289.26
2016,11,11,11,0,148.0,248.0,0.9,20.0,329.0,393.85,307.85
2016,11,11,11,15,180.0,251.5,0.95,20.0,351.5,419.86,327.83
2016,11,11,11,30,212.0,255.0,1.0,20.0,374.0,444.68,346.76
2016,11,11,11,45,211.0,256.5,1.1,20.5,375.5,440.12,342.71
2016,11,11,12,0,210.0,258.0,1.2,21.0,377.0,434.85,338.35
2016,11,11,12,15,209.5,255.5,1.2,21.0,373.0,424.79,330.74
2016,11,11,12,30,209.0,253.0,1.2,21.0,369.0,414.11,322.68
2016,11,11,12,45,203.5,247.5,1.3,21.0,359.0,396.17,309.43
2016,11,11,13,0,198.0,242.0,1.4,21.0,349.0,378.01,295.9
2016,11,11,13,15,150.5,232.5,1.4,20.5,312.0,329.85,258.99
2016,11,11,13,30,103.0,223.0,1.4,20.0,275.0,279.05,219.75
2016,11,11,13,45,102.5,211.0,1.45,20.0,260.0,260.96,205.85
2016,11,11,14,0,102.0,199.0,1.5,20.0,245.0,242.84,191.58
2016,11,11,14,15,101.5,183.5,1.45,20.0,226.5,221.24,174.25
2016,11,11,14,30,101.0,168.0,1.4,20.0,208.0,199.7,156.74
2016,11,11,14,45,95.5,152.0,1.4,20.0,187.0,176.06,137.39
2016,11,11,15,0,90.0,136.0,1.4,20.0,166.0,153.03,118.32
2016,11,11,15,15,82.5,118.0,1.3,19.5,143.0,128.35,98.0
2016,11,11,15,30,75.0,100.0,1.2,19.0,120.0,104.65,78.39
2016,11,11,15,45,64.0,81.5,1.1,18.5,96.0,81.15,59.2
2016,11,11,16,0,53.0,63.0,1.0,18.0,72.0,59.2,41.64
2016,11,11,16,15,28.5,45.5,0.95,17.5,50.0,39.65,28.04
2016,11,11,16,30,4.0,28.0,0.9,17.0,28.0,25.27,12.69
2016,11,11,16,45,2.0,14.0,0.9,17.0,14.0,13.34,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.5,6.0,0.95,14.5,7.0,0.0,0.0
2016,11,12,7,0,109.0,12.0,0.9,15.0,14.0,57.23,0.0
2016,11,12,7,15,246.5,23.0,0.9,15.0,46.5,165.44,87.02
2016,11,12,7,30,384.0,34.0,0.9,15.0,79.0,264.73,204.95
2016,11,12,7,45,467.0,41.0,0.9,15.5,120.0,334.53,267.68
2016,11,12,8,0,550.0,48.0,0.9,16.0,161.0,409.97,330.91
2016,11,12,8,15,601.5,53.0,0.85,16.5,202.5,467.8,377.74
2016,11,12,8,30,653.0,58.0,0.8,17.0,244.0,523.38,420.89
2016,11,12,8,45,689.5,61.5,0.8,17.5,284.0,572.25,457.1
2016,11,12,9,0,726.0,65.0,0.8,18.0,324.0,620.72,490.93
2016,11,12,9,15,750.0,67.5,0.8,18.0,359.0,657.86,516.54
2016,11,12,9,30,774.0,70.0,0.8,18.0,394.0,693.23,540.47
2016,11,12,9,45,795.0,70.5,0.8,18.5,425.0,721.7,558.12
2016,11,12,10,0,816.0,71.0,0.8,19.0,456.0,747.7,573.87
2016,11,12,10,15,827.0,72.5,0.8,19.0,480.0,764.24,584.06
2016,11,12,10,30,838.0,74.0,0.8,19.0,504.0,771.2,587.82
2016,11,12,10,45,524.0,158.5,0.85,19.5,430.5,620.73,479.8
2016,11,12,11,0,210.0,243.0,0.9,20.0,357.0,437.63,340.17
2016,11,12,11,15,319.0,227.5,0.95,20.0,404.0,514.38,400.68
2016,11,12,11,30,428.0,212.0,1.0,20.0,451.0,587.81,455.2
2016,11,12,11,45,457.0,205.5,1.1,20.5,462.0,594.19,459.21
2016,11,12,12,0,486.0,199.0,1.2,21.0,473.0,597.88,461.88
2016,11,12,12,15,672.5,137.5,1.25,21.0,512.5,659.09,509.22
2016,11,12,12,30,859.0,76.0,1.3,21.0,552.0,696.74,537.28
2016,11,12,12,45,847.5,77.5,1.4,21.0,538.0,664.85,515.41
2016,11,12,13,0,836.0,79.0,1.5,21.0,524.0,633.97,492.97
2016,11,12,13,15,827.0,78.0,1.55,21.0,504.0,596.25,464.77
2016,11,12,13,30,818.0,77.0,1.6,21.0,484.0,556.68,434.5
2016,11,12,13,45,805.0,75.5,1.65,21.0,457.5,512.82,400.17
2016,11,12,14,0,792.0,74.0,1.7,21.0,431.0,467.89,364.0
2016,11,12,14,15,773.0,71.5,1.7,20.5,399.0,418.47,323.81
2016,11,12,14,30,754.0,69.0,1.7,20.0,367.0,369.09,282.36
2016,11,12,14,45,728.0,66.0,1.75,20.0,330.0,317.15,237.41
2016,11,12,15,0,702.0,63.0,1.8,20.0,293.0,266.55,192.68
2016,11,12,15,15,662.0,58.5,1.85,19.5,252.0,212.86,146.01
2016,11,12,15,30,622.0,54.0,1.9,19.0,211.0,161.21,101.84
2016,11,12,15,45,560.5,48.5,1.95,19.0,169.0,111.08,62.38
2016,11,12,16,0,499.0,43.0,2.0,19.0,127.0,67.5,33.61
2016,11,12,16,15,397.0,34.5,2.0,18.0,88.0,27.86,17.93
2016,11,12,16,30,295.0,26.0,2.0,17.0,49.0,21.02,9.11
2016,11,12,16,45,147.5,13.0,2.05,16.5,24.5,12.39,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,47.0,5.5,1.05,13.5,6.5,0.0,0.0
2016,11,13,7,0,94.0,11.0,1.0,14.0,13.0,49.76,0.0
2016,11,13,7,15,228.5,23.0,0.95,14.0,44.5,155.13,71.48
2016,11,13,7,30,363.0,35.0,0.9,14.0,76.0,254.1,196.31
2016,11,13,7,45,445.5,43.5,0.85,14.5,117.0,324.51,260.12
2016,11,13,8,0,528.0,52.0,0.8,15.0,158.0,400.56,323.87
2016,11,13,8,15,581.0,57.5,0.7,15.0,199.5,459.23,371.86
2016,11,13,8,30,634.0,63.0,0.6,15.0,241.0,519.7,419.05
2016,11,13,8,45,671.0,67.0,0.55,15.5,281.0,568.49,455.03
2016,11,13,9,0,708.0,71.0,0.5,16.0,321.0,617.07,488.61
2016,11,13,9,15,732.5,74.0,0.45,16.5,356.5,650.73,510.03
2016,11,13,9,30,757.0,77.0,0.4,17.0,392.0,686.74,532.6
2016,11,13,9,45,774.0,79.5,0.35,17.5,422.0,714.3,548.65
2016,11,13,10,0,791.0,82.0,0.3,18.0,452.0,739.33,562.75
2016,11,13,10,15,803.5,83.5,0.35,18.0,476.0,756.82,574.24
2016,11,13,10,30,816.0,85.0,0.4,18.0,500.0,771.3,583.87
2016,11,13,10,45,823.5,86.5,0.5,18.5,517.5,778.6,588.53
2016,11,13,11,0,831.0,88.0,0.6,19.0,535.0,782.62,591.17
2016,11,13,11,15,835.5,88.5,0.6,19.0,545.0,779.73,588.74
2016,11,13,11,30,840.0,89.0,0.6,19.0,555.0,773.51,584.28
2016,11,13,11,45,843.0,88.5,0.65,19.5,558.0,761.63,575.86
2016,11,13,12,0,846.0,88.0,0.7,20.0,561.0,746.48,565.37
2016,11,13,12,15,844.0,87.5,0.65,20.0,555.5,724.47,549.87
2016,11,13,12,30,842.0,87.0,0.6,20.0,550.0,699.53,532.5
2016,11,13,12,45,846.0,83.5,0.6,20.0,539.5,672.46,513.87
2016,11,13,13,0,850.0,80.0,0.6,20.0,529.0,642.39,492.14
2016,11,13,13,15,841.0,79.0,0.6,20.0,509.0,604.25,464.09
2016,11,13,13,30,832.0,78.0,0.6,20.0,489.0,564.22,434.04
2016,11,13,13,45,820.0,75.5,0.6,20.5,462.5,519.32,398.89
2016,11,13,14,0,808.0,73.0,0.6,21.0,436.0,473.26,362.0
2016,11,13,14,15,789.0,71.0,0.6,21.0,403.0,423.74,322.17
2016,11,13,14,30,770.0,69.0,0.6,21.0,370.0,374.2,281.11
2016,11,13,14,45,742.5,66.0,0.6,21.0,332.5,321.05,236.27
2016,11,13,15,0,715.0,63.0,0.6,21.0,295.0,269.36,191.66
2016,11,13,15,15,674.5,58.5,0.65,20.5,253.5,214.97,145.41
2016,11,13,15,30,634.0,54.0,0.7,20.0,212.0,162.66,101.47
2016,11,13,15,45,572.5,48.0,0.75,19.5,169.5,111.5,61.89
2016,11,13,16,0,511.0,42.0,0.8,19.0,127.0,66.89,32.79
2016,11,13,16,15,410.0,33.5,0.9,18.5,88.0,26.69,16.86
2016,11,13,16,30,309.0,25.0,1.0,18.0,49.0,20.19,7.96
2016,11,13,16,45,154.5,12.5,1.1,17.5,24.5,11.91,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.0,5.0,1.55,12.0,6.0,0.0,0.0
2016,11,14,7,0,104.0,10.0,1.5,12.0,12.0,52.75,0.0
2016,11,14,7,15,247.5,21.5,1.45,12.5,44.0,160.53,61.14
2016,11,14,7,30,391.0,33.0,1.4,13.0,76.0,265.18,204.8
2016,11,14,7,45,474.5,40.5,1.35,13.5,117.0,335.66,270.62
2016,11,14,8,0,558.0,48.0,1.3,14.0,158.0,411.84,335.63
2016,11,14,8,15,611.0,53.5,1.2,14.5,200.5,471.27,384.6
2016,11,14,8,30,664.0,59.0,1.1,15.0,243.0,532.52,432.63
2016,11,14,8,45,332.0,81.5,1.0,15.5,173.5,346.04,283.95
2016,11,14,9,0,0.0,104.0,0.9,16.0,104.0,102.07,79.93
2016,11,14,9,15,0.0,120.5,0.8,16.5,120.5,118.91,94.15
2016,11,14,9,30,0.0,137.0,0.7,17.0,137.0,135.74,107.48
2016,11,14,9,45,3.0,148.5,0.6,17.5,150.0,149.27,118.03
2016,11,14,10,0,6.0,160.0,0.5,18.0,163.0,162.92,128.53
2016,11,14,10,15,24.0,183.0,0.45,18.0,195.0,201.29,159.33
2016,11,14,10,30,42.0,206.0,0.4,18.0,227.0,252.12,199.1
2016,11,14,10,45,75.0,223.0,0.35,18.5,262.5,296.54,233.1
2016,11,14,11,0,108.0,240.0,0.3,19.0,298.0,340.52,265.96
2016,11,14,11,15,170.5,243.0,0.35,19.0,336.0,402.02,313.03
2016,11,14,11,30,233.0,246.0,0.4,19.0,374.0,450.0,349.27
2016,11,14,11,45,230.0,248.5,0.45,19.5,375.5,444.89,344.37
2016,11,14,12,0,227.0,251.0,0.5,20.0,377.0,439.04,339.5
2016,11,14,12,15,535.0,170.0,0.55,20.0,463.0,586.68,452.61
2016,11,14,12,30,843.0,89.0,0.6,20.0,549.0,700.7,535.28
2016,11,14,12,45,839.5,87.5,0.65,20.5,536.5,670.84,512.28
2016,11,14,13,0,836.0,86.0,0.7,21.0,524.0,638.41,488.48
2016,11,14,13,15,827.0,84.5,0.75,21.0,504.0,600.24,460.94
2016,11,14,13,30,818.0,83.0,0.8,21.0,484.0,560.21,431.29
2016,11,14,13,45,803.5,81.5,0.9,21.0,457.5,515.67,397.74
2016,11,14,14,0,789.0,80.0,1.0,21.0,431.0,470.18,362.26
2016,11,14,14,15,769.0,77.5,1.1,20.5,398.0,420.59,323.03
2016,11,14,14,30,749.0,75.0,1.2,20.0,365.0,371.13,282.35
2016,11,14,14,45,719.5,71.5,1.35,20.0,327.5,317.9,237.13
2016,11,14,15,0,690.0,68.0,1.5,20.0,290.0,265.4,191.47
2016,11,14,15,15,648.5,63.5,1.55,19.5,249.0,211.94,145.31
2016,11,14,15,30,607.0,59.0,1.6,19.0,208.0,162.14,102.96
2016,11,14,15,45,543.0,52.0,1.65,18.5,166.0,111.33,63.42
2016,11,14,16,0,479.0,45.0,1.7,18.0,124.0,67.41,34.53
2016,11,14,16,15,376.0,35.5,1.8,17.0,85.0,28.26,18.23
2016,11,14,16,30,273.0,26.0,1.9,16.0,46.0,21.27,8.15
2016,11,14,16,45,136.5,13.0,2.0,15.5,23.0,12.39,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,209.0,14.0,1.9,14.0,36.5,131.07,34.64
2016,11,15,7,30,418.0,28.0,2.0,14.0,73.0,271.9,208.18
2016,11,15,7,45,497.0,35.0,2.1,14.5,113.0,334.74,269.84
2016,11,15,8,0,576.0,42.0,2.2,15.0,153.0,408.64,334.21
2016,11,15,8,15,626.0,46.5,2.25,15.5,194.0,465.89,382.96
2016,11,15,8,30,676.0,51.0,2.3,16.0,235.0,524.55,430.89
2016,11,15,8,45,706.5,54.5,2.35,16.5,273.5,569.54,466.04
2016,11,15,9,0,737.0,58.0,2.4,17.0,312.0,613.82,498.74
2016,11,15,9,15,760.0,60.5,2.45,17.0,347.5,650.24,525.61
2016,11,15,9,30,783.0,63.0,2.5,17.0,383.0,684.88,550.71
2016,11,15,9,45,770.0,73.5,2.6,17.5,407.5,699.75,560.07
2016,11,15,10,0,757.0,84.0,2.7,18.0,432.0,710.88,566.73
2016,11,15,10,15,414.0,150.0,2.75,18.0,341.5,520.65,419.76
2016,11,15,10,30,71.0,216.0,2.8,18.0,251.0,287.53,230.04
2016,11,15,10,45,43.5,205.5,2.85,18.0,227.5,250.82,200.56
2016,11,15,11,0,16.0,195.0,2.9,18.0,204.0,204.51,162.54
2016,11,15,11,15,8.0,176.0,3.0,18.0,180.5,177.11,140.24
2016,11,15,11,30,0.0,157.0,3.1,18.0,157.0,150.65,118.55
2016,11,15,11,45,14.5,187.0,3.25,18.0,195.5,192.22,152.66
2016,11,15,12,0,29.0,217.0,3.4,18.0,234.0,243.13,193.77
2016,11,15,12,15,25.0,211.5,3.5,18.0,225.5,223.62,178.0
2016,11,15,12,30,21.0,206.0,3.6,18.0,217.0,213.98,170.26
2016,11,15,12,45,83.5,220.5,3.7,18.0,264.0,277.71,222.82
2016,11,15,13,0,146.0,235.0,3.8,18.0,311.0,336.71,270.48
2016,11,15,13,15,162.5,225.0,3.8,17.5,306.5,328.9,264.78
2016,11,15,13,30,179.0,215.0,3.8,17.0,302.0,319.6,257.88
2016,11,15,13,45,135.5,202.0,3.85,17.0,266.0,274.2,220.92
2016,11,15,14,0,92.0,189.0,3.9,17.0,230.0,227.94,183.24
2016,11,15,14,15,46.0,136.5,3.85,16.5,157.0,150.72,120.38
2016,11,15,14,30,0.0,84.0,3.8,16.0,84.0,78.27,60.62
2016,11,15,14,45,0.0,75.5,3.75,16.0,75.5,70.27,54.02
2016,11,15,15,0,0.0,67.0,3.7,16.0,67.0,62.32,47.35
2016,11,15,15,15,0.0,57.5,3.55,15.5,57.5,53.47,39.93
2016,11,15,15,30,0.0,48.0,3.4,15.0,48.0,44.61,32.38
2016,11,15,15,45,0.0,38.0,3.25,15.0,38.0,35.29,24.27
2016,11,15,16,0,0.0,28.0,3.1,15.0,28.0,25.98,16.12
2016,11,15,16,15,0.0,19.0,2.95,14.5,19.0,17.62,9.33
2016,11,15,16,30,0.0,10.0,2.8,14.0,10.0,9.26,0.09
2016,11,15,16,45,0.0,5.0,2.7,14.0,5.0,4.77,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,202.5,16.0,2.8,10.5,37.0,130.03,16.93
2016,11,16,7,30,405.0,32.0,2.9,11.0,74.0,269.04,206.71
2016,11,16,7,45,497.0,39.0,3.05,11.5,116.0,343.6,280.18
2016,11,16,8,0,589.0,46.0,3.2,12.0,158.0,424.42,351.61
2016,11,16,8,15,642.5,51.5,3.35,12.5,201.0,480.12,400.56
2016,11,16,8,30,696.0,57.0,3.5,13.0,244.0,542.89,453.12
2016,11,16,8,45,732.5,60.0,3.7,13.5,285.0,592.12,493.15
2016,11,16,9,0,769.0,63.0,3.9,14.0,326.0,640.75,530.44
2016,11,16,9,15,793.0,65.5,3.95,14.0,362.0,678.66,559.11
2016,11,16,9,30,817.0,68.0,4.0,14.0,398.0,714.67,585.87
2016,11,16,9,45,832.5,70.0,4.05,14.5,428.5,741.33,604.05
2016,11,16,10,0,848.0,72.0,4.1,15.0,459.0,765.26,620.0
2016,11,16,10,15,859.0,73.5,4.1,15.0,483.5,782.07,631.5
2016,11,16,10,30,870.0,75.0,4.1,15.0,508.0,789.25,635.89
2016,11,16,10,45,872.0,77.5,4.1,15.0,524.5,793.7,638.43
2016,11,16,11,0,874.0,80.0,4.1,15.0,541.0,800.95,643.18
2016,11,16,11,15,878.0,80.5,4.1,15.0,551.0,791.6,635.73
2016,11,16,11,30,882.0,81.0,4.1,15.0,561.0,785.03,630.6
2016,11,16,11,45,874.0,84.0,4.1,15.0,561.5,774.22,622.43
2016,11,16,12,0,866.0,87.0,4.1,15.0,562.0,754.61,607.84
2016,11,16,12,15,863.5,86.5,4.05,15.0,556.5,732.02,590.96
2016,11,16,12,30,861.0,86.0,4.0,15.0,551.0,706.47,571.91
2016,11,16,12,45,858.0,84.5,4.0,15.0,538.5,676.63,548.93
2016,11,16,13,0,855.0,83.0,4.0,15.0,526.0,644.13,523.06
2016,11,16,13,15,845.5,82.0,3.95,15.0,505.5,605.76,492.01
2016,11,16,13,30,836.0,81.0,3.9,15.0,485.0,565.51,458.89
2016,11,16,13,45,817.0,80.5,3.9,15.0,457.5,519.18,420.35
2016,11,16,14,0,798.0,80.0,3.9,15.0,430.0,472.21,380.41
2016,11,16,14,15,777.5,77.5,3.85,15.0,397.0,422.2,337.04
2016,11,16,14,30,757.0,75.0,3.8,15.0,364.0,372.34,292.76
2016,11,16,14,45,720.0,72.5,3.8,15.0,325.0,316.73,243.28
2016,11,16,15,0,683.0,70.0,3.8,15.0,286.0,264.02,195.63
2016,11,16,15,15,639.5,65.5,3.7,14.5,245.0,210.67,148.09
2016,11,16,15,30,596.0,61.0,3.6,14.0,204.0,161.19,104.94
2016,11,16,15,45,519.5,54.5,3.5,13.5,161.0,110.24,64.93
2016,11,16,16,0,443.0,48.0,3.4,13.0,118.0,67.64,36.79
2016,11,16,16,15,336.5,37.0,3.3,12.5,80.0,29.73,19.7
2016,11,16,16,30,230.0,26.0,3.2,12.0,42.0,21.51,6.97
2016,11,16,16,45,115.0,13.0,3.1,12.0,21.0,12.39,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,14.5,1.35,7.5,35.0,127.87,0.0
2016,11,17,7,30,411.0,29.0,1.3,8.0,70.0,267.8,204.4
2016,11,17,7,45,501.0,36.0,1.3,8.5,111.5,340.77,277.75
2016,11,17,8,0,591.0,43.0,1.3,9.0,153.0,415.17,343.45
2016,11,17,8,15,644.5,48.0,1.3,9.5,196.0,475.62,395.09
2016,11,17,8,30,698.0,53.0,1.3,10.0,239.0,537.58,445.68
2016,11,17,8,45,736.5,56.0,1.35,10.5,279.5,587.97,485.37
2016,11,17,9,0,775.0,59.0,1.4,11.0,320.0,637.94,522.38
2016,11,17,9,15,799.0,61.0,1.3,11.5,356.5,675.26,547.49
2016,11,17,9,30,823.0,63.0,1.2,12.0,393.0,710.69,570.41
2016,11,17,9,45,841.5,64.5,1.2,13.0,424.5,739.08,587.61
2016,11,17,10,0,860.0,66.0,1.2,14.0,456.0,758.35,597.99
2016,11,17,10,15,871.5,67.0,1.15,14.0,480.5,775.1,608.15
2016,11,17,10,30,883.0,68.0,1.1,14.0,505.0,788.71,616.08
2016,11,17,10,45,892.0,68.5,1.05,14.5,522.5,796.41,618.77
2016,11,17,11,0,901.0,69.0,1.0,15.0,540.0,800.69,619.22
2016,11,17,11,15,905.0,69.5,0.95,15.0,550.5,797.53,615.79
2016,11,17,11,30,909.0,70.0,0.9,15.0,561.0,790.87,610.17
2016,11,17,11,45,911.0,69.5,0.85,15.5,563.5,777.99,599.31
2016,11,17,12,0,913.0,69.0,0.8,16.0,566.0,761.7,586.32
2016,11,17,12,15,910.5,69.0,0.8,16.0,560.5,739.38,571.11
2016,11,17,12,30,908.0,69.0,0.8,16.0,555.0,713.97,553.81
2016,11,17,12,45,902.5,68.5,0.85,16.0,542.0,683.01,533.13
2016,11,17,13,0,897.0,68.0,0.9,16.0,529.0,649.4,508.69
2016,11,17,13,15,888.5,67.0,0.9,16.0,509.0,610.95,479.58
2016,11,17,13,30,880.0,66.0,0.9,16.0,489.0,570.45,448.24
2016,11,17,13,45,866.0,65.0,0.9,16.0,462.0,525.23,412.5
2016,11,17,14,0,852.0,64.0,0.9,16.0,435.0,478.84,374.83
2016,11,17,14,15,833.5,62.0,0.85,16.0,402.0,429.2,333.26
2016,11,17,14,30,815.0,60.0,0.8,16.0,369.0,378.27,289.54
2016,11,17,14,45,788.0,57.5,0.8,16.0,331.0,324.11,242.5
2016,11,17,15,0,761.0,55.0,0.8,16.0,293.0,271.23,195.55
2016,11,17,15,15,721.0,51.0,0.75,15.5,251.5,215.52,146.72
2016,11,17,15,30,681.0,47.0,0.7,15.0,210.0,163.18,101.62
2016,11,17,15,45,619.0,42.0,0.65,15.0,167.0,111.03,60.61
2016,11,17,16,0,557.0,37.0,0.6,15.0,124.0,65.44,31.06
2016,11,17,16,15,451.5,29.0,0.6,14.5,84.5,24.48,15.05
2016,11,17,16,30,346.0,21.0,0.6,14.0,45.0,18.31,4.28
2016,11,17,16,45,173.0,10.5,0.6,14.0,22.5,10.01,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,14.5,2.4,7.5,32.5,117.37,0.0
2016,11,18,7,30,370.0,29.0,2.4,8.0,65.0,246.55,186.28
2016,11,18,7,45,462.0,37.5,2.45,9.0,106.5,320.53,262.14
2016,11,18,8,0,554.0,46.0,2.5,10.0,148.0,401.28,333.39
2016,11,18,8,15,611.5,52.0,2.35,10.5,191.0,463.32,386.93
2016,11,18,8,30,669.0,58.0,2.2,11.0,234.0,527.53,439.81
2016,11,18,8,45,708.0,62.0,2.1,11.5,275.0,573.94,476.76
2016,11,18,9,0,747.0,66.0,2.0,12.0,316.0,624.77,514.6
2016,11,18,9,15,772.0,69.0,2.05,12.5,352.0,663.48,542.51
2016,11,18,9,30,797.0,72.0,2.1,13.0,388.0,700.38,568.49
2016,11,18,9,45,820.0,72.5,2.15,14.0,420.0,730.59,587.94
2016,11,18,10,0,843.0,73.0,2.2,15.0,452.0,758.3,605.24
2016,11,18,10,15,853.5,74.5,2.35,15.5,476.0,774.69,615.97
2016,11,18,10,30,864.0,76.0,2.5,16.0,500.0,787.92,624.48
2016,11,18,10,45,870.0,77.5,2.65,16.5,517.0,794.27,628.09
2016,11,18,11,0,876.0,79.0,2.8,17.0,534.0,791.07,624.9
2016,11,18,11,15,879.0,79.5,2.85,17.0,543.5,787.22,621.99
2016,11,18,11,30,882.0,80.0,2.9,17.0,553.0,779.98,616.76
2016,11,18,11,45,880.5,80.5,3.0,17.5,554.5,765.96,605.86
2016,11,18,12,0,879.0,81.0,3.1,18.0,556.0,748.72,592.75
2016,11,18,12,15,876.0,80.5,3.2,18.0,550.5,726.13,576.88
2016,11,18,12,30,873.0,80.0,3.3,18.0,545.0,700.6,558.83
2016,11,18,12,45,868.5,78.5,3.4,18.0,532.0,670.13,536.36
2016,11,18,13,0,864.0,77.0,3.5,18.0,519.0,640.26,513.08
2016,11,18,13,15,855.5,76.0,3.55,18.0,499.5,602.46,483.15
