Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,30,847.0,75.0,3.6,18.0,480.0,562.68,451.04
2016,11,18,13,45,834.0,73.5,3.7,18.0,453.5,518.26,414.63
2016,11,18,14,0,821.0,72.0,3.8,18.0,427.0,472.69,376.31
2016,11,18,14,15,802.0,69.5,3.75,17.5,394.5,422.6,333.83
2016,11,18,14,30,783.0,67.0,3.7,17.0,362.0,372.46,290.1
2016,11,18,14,45,756.5,64.0,3.65,17.0,325.0,319.56,242.7
2016,11,18,15,0,730.0,61.0,3.6,17.0,288.0,267.96,195.73
2016,11,18,15,15,688.5,56.5,3.4,16.5,246.5,213.11,146.93
2016,11,18,15,30,647.0,52.0,3.2,16.0,205.0,161.86,102.34
2016,11,18,15,45,582.5,46.0,3.05,15.5,162.5,108.84,60.51
2016,11,18,16,0,518.0,40.0,2.9,15.0,120.0,64.0,31.2
2016,11,18,16,15,407.0,31.0,2.8,14.5,81.0,24.32,14.8
2016,11,18,16,30,296.0,22.0,2.7,14.0,42.0,17.8,3.17
2016,11,18,16,45,148.0,11.0,2.65,13.5,21.0,10.48,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,4.9,13.0,5.0,4.62,0.0
2016,11,19,7,30,0.0,10.0,4.9,13.0,10.0,9.26,1.38
2016,11,19,7,45,0.0,17.0,4.9,13.5,17.0,15.75,7.44
2016,11,19,8,0,0.0,24.0,4.9,14.0,24.0,22.26,13.18
2016,11,19,8,15,0.0,31.5,4.9,14.0,31.5,29.23,19.3
2016,11,19,8,30,0.0,39.0,4.9,14.0,39.0,36.21,25.39
2016,11,19,8,45,0.0,46.0,4.9,14.0,46.0,42.73,31.03
2016,11,19,9,0,0.0,53.0,4.9,14.0,53.0,49.26,36.61
2016,11,19,9,15,0.0,30.0,4.9,14.0,30.0,27.84,18.25
2016,11,19,9,30,0.0,7.0,4.9,14.0,7.0,6.49,0.0
2016,11,19,9,45,0.0,12.0,4.9,14.5,12.0,11.13,3.87
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,15.77,7.8
2016,11,19,10,15,0.0,75.0,4.9,15.0,75.0,69.81,53.52
2016,11,19,10,30,0.0,133.0,4.9,15.0,133.0,127.98,102.04
2016,11,19,10,45,0.0,97.5,4.9,15.5,97.5,91.48,71.32
2016,11,19,11,0,0.0,62.0,4.9,16.0,62.0,57.69,42.92
2016,11,19,11,15,0.0,82.5,4.85,16.0,82.5,76.84,58.91
2016,11,19,11,30,0.0,103.0,4.8,16.0,103.0,96.63,75.33
2016,11,19,11,45,0.0,99.0,4.8,16.0,99.0,92.66,72.0
2016,11,19,12,0,0.0,95.0,4.8,16.0,95.0,88.74,68.74
2016,11,19,12,15,0.0,114.0,4.75,16.0,114.0,107.24,84.11
2016,11,19,12,30,0.0,133.0,4.7,16.0,133.0,125.87,99.54
2016,11,19,12,45,0.0,138.5,4.7,16.0,138.5,131.2,103.98
2016,11,19,13,0,0.0,144.0,4.7,16.0,144.0,136.52,108.46
2016,11,19,13,15,0.0,97.0,4.6,16.0,97.0,90.66,70.54
2016,11,19,13,30,0.0,50.0,4.5,16.0,50.0,46.48,33.64
2016,11,19,13,45,0.0,85.5,4.45,16.5,85.5,79.69,61.51
2016,11,19,14,0,0.0,121.0,4.4,17.0,121.0,113.66,89.75
2016,11,19,14,15,0.0,76.5,4.25,16.5,76.5,71.22,54.56
2016,11,19,14,30,0.0,32.0,4.1,16.0,32.0,29.7,19.65
2016,11,19,14,45,0.0,28.5,4.0,16.0,28.5,26.44,16.92
2016,11,19,15,0,0.0,25.0,3.9,16.0,25.0,23.19,14.15
2016,11,19,15,15,0.0,21.5,3.7,15.5,21.5,19.93,11.39
2016,11,19,15,30,0.0,18.0,3.5,15.0,18.0,16.68,8.59
2016,11,19,15,45,0.0,14.0,3.35,15.0,14.0,12.97,5.34
2016,11,19,16,0,0.0,10.0,3.2,15.0,10.0,9.26,2.08
2016,11,19,16,15,0.0,6.5,3.15,14.5,6.5,6.01,0.0
2016,11,19,16,30,0.0,3.0,3.1,14.0,3.0,2.77,0.0
2016,11,19,16,45,0.0,1.5,3.05,14.0,1.5,1.43,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.5,1.55,12.5,6.5,6.02,0.0
2016,11,20,7,30,0.0,13.0,1.5,13.0,13.0,12.04,3.34
2016,11,20,7,45,0.0,22.0,1.5,13.5,22.0,20.4,11.3
2016,11,20,8,0,0.0,31.0,1.5,14.0,31.0,28.77,18.7
2016,11,20,8,15,0.0,40.5,1.55,14.0,40.5,37.62,26.47
2016,11,20,8,30,0.0,50.0,1.6,14.0,50.0,46.47,34.18
2016,11,20,8,45,0.0,59.0,1.65,14.5,59.0,54.87,41.32
2016,11,20,9,0,0.0,68.0,1.7,15.0,68.0,63.59,48.64
2016,11,20,9,15,0.0,76.5,1.7,15.0,76.5,71.89,55.59
2016,11,20,9,30,0.0,85.0,1.7,15.0,85.0,80.19,62.5
2016,11,20,9,45,0.0,101.0,1.7,15.0,101.0,96.32,75.9
2016,11,20,10,0,0.0,117.0,1.7,15.0,117.0,112.52,89.23
2016,11,20,10,15,0.0,92.5,1.7,15.0,92.5,86.84,67.69
2016,11,20,10,30,0.0,68.0,1.7,15.0,68.0,63.28,47.91
2016,11,20,10,45,0.0,113.5,1.7,15.0,113.5,107.57,84.82
2016,11,20,11,0,0.0,159.0,1.7,15.0,159.0,154.17,122.99
2016,11,20,11,15,0.0,140.5,1.6,15.0,140.5,134.48,106.64
2016,11,20,11,30,0.0,122.0,1.5,15.0,122.0,115.5,91.01
2016,11,20,11,45,2.5,150.0,1.45,15.0,151.5,145.43,115.66
2016,11,20,12,0,5.0,178.0,1.4,15.0,181.0,175.6,140.16
2016,11,20,12,15,2.5,122.0,1.25,15.0,123.5,116.92,92.1
2016,11,20,12,30,0.0,66.0,1.1,15.0,66.0,61.42,46.15
2016,11,20,12,45,0.0,106.5,1.0,15.0,106.5,99.86,78.26
2016,11,20,13,0,0.0,147.0,0.9,15.0,147.0,139.54,110.86
2016,11,20,13,15,107.5,176.0,0.85,15.0,226.5,244.18,197.15
2016,11,20,13,30,215.0,205.0,0.8,15.0,306.0,328.81,263.84
2016,11,20,13,45,146.5,193.0,0.8,15.0,260.0,270.55,216.6
2016,11,20,14,0,78.0,181.0,0.8,15.0,214.0,213.37,170.82
2016,11,20,14,15,74.5,167.5,0.8,15.0,197.5,193.77,155.09
2016,11,20,14,30,71.0,154.0,0.8,15.0,181.0,174.53,139.28
2016,11,20,14,45,68.0,138.5,0.8,15.0,162.0,153.91,122.12
2016,11,20,15,0,65.0,123.0,0.8,15.0,143.0,133.68,105.07
2016,11,20,15,15,58.0,106.0,0.75,14.5,122.0,111.59,86.6
2016,11,20,15,30,51.0,89.0,0.7,14.0,101.0,90.43,68.8
2016,11,20,15,45,41.5,71.0,0.65,14.0,79.5,69.1,50.91
2016,11,20,16,0,32.0,53.0,0.6,14.0,58.0,49.19,34.42
2016,11,20,16,15,16.0,36.0,0.6,14.0,38.5,31.75,20.93
2016,11,20,16,30,0.0,19.0,0.6,14.0,19.0,17.53,1.25
2016,11,20,16,45,0.0,9.5,0.65,14.0,9.5,9.05,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,13.5,2.25,10.5,28.5,91.78,0.0
2016,11,21,7,30,357.0,27.0,2.3,11.0,57.0,234.67,163.9
2016,11,21,7,45,455.5,34.5,2.4,11.5,97.0,310.01,249.03
2016,11,21,8,0,554.0,42.0,2.5,12.0,137.0,392.01,322.22
2016,11,21,8,15,611.5,47.0,2.55,12.0,178.5,447.5,371.95
2016,11,21,8,30,669.0,52.0,2.6,12.0,220.0,510.42,425.68
2016,11,21,8,45,708.5,55.0,2.65,12.5,260.0,560.27,466.42
2016,11,21,9,0,748.0,58.0,2.7,13.0,300.0,609.85,504.64
2016,11,21,9,15,773.5,60.5,2.7,13.0,336.0,648.07,533.46
2016,11,21,9,30,799.0,63.0,2.7,13.0,372.0,684.6,560.43
2016,11,21,9,45,801.0,69.5,2.7,13.5,400.0,706.39,574.76
2016,11,21,10,0,803.0,76.0,2.7,14.0,428.0,725.09,586.67
2016,11,21,10,15,816.0,77.5,2.7,14.0,452.5,743.13,599.1
2016,11,21,10,30,829.0,79.0,2.7,14.0,477.0,758.18,609.3
2016,11,21,10,45,839.0,79.5,2.7,14.5,495.0,766.51,613.49
2016,11,21,11,0,849.0,80.0,2.7,15.0,513.0,771.57,615.41
2016,11,21,11,15,854.0,80.5,2.65,15.0,523.0,769.39,613.01
2016,11,21,11,30,859.0,81.0,2.6,15.0,533.0,763.84,608.35
2016,11,21,11,45,862.5,80.5,2.55,15.5,536.5,752.61,598.58
2016,11,21,12,0,866.0,80.0,2.5,16.0,540.0,738.06,586.59
2016,11,21,12,15,864.0,80.0,2.5,16.0,535.0,716.9,571.28
2016,11,21,12,30,862.0,80.0,2.5,16.0,530.0,692.76,553.85
2016,11,21,12,45,862.0,77.5,2.5,16.0,519.0,664.23,532.14
2016,11,21,13,0,862.0,75.0,2.5,16.0,508.0,629.72,505.38
2016,11,21,13,15,853.0,74.0,2.5,16.0,488.5,595.19,477.81
2016,11,21,13,30,844.0,73.0,2.5,16.0,469.0,555.56,445.78
2016,11,21,13,45,829.0,71.5,2.5,16.0,442.5,510.57,408.86
2016,11,21,14,0,814.0,70.0,2.5,16.0,416.0,464.61,370.22
2016,11,21,14,15,794.0,68.0,2.5,16.0,383.5,415.28,327.91
2016,11,21,14,30,774.0,66.0,2.5,16.0,351.0,365.98,284.53
2016,11,21,14,45,743.5,63.0,2.5,16.0,314.0,312.54,237.04
2016,11,21,15,0,713.0,60.0,2.5,16.0,277.0,260.82,190.31
2016,11,21,15,15,669.5,56.0,2.45,15.5,236.5,207.23,142.83
2016,11,21,15,30,626.0,52.0,2.4,15.0,196.0,156.13,98.61
2016,11,21,15,45,556.0,46.0,2.35,14.5,154.0,105.3,58.87
2016,11,21,16,0,486.0,40.0,2.3,14.0,112.0,61.89,30.68
2016,11,21,16,15,369.5,31.0,2.3,13.5,74.5,24.56,14.83
2016,11,21,16,30,253.0,22.0,2.3,13.0,37.0,18.04,0.45
2016,11,21,16,45,126.5,11.0,2.35,12.5,18.5,10.48,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,98.0,14.5,0.75,10.0,23.0,56.91,0.0
2016,11,22,7,30,196.0,29.0,0.7,10.0,46.0,156.63,104.7
2016,11,22,7,45,265.5,42.5,0.7,10.5,79.0,217.79,173.52
2016,11,22,8,0,335.0,56.0,0.7,11.0,112.0,282.44,230.82
2016,11,22,8,15,376.5,67.5,0.75,11.5,147.5,332.14,273.87
2016,11,22,8,30,418.0,79.0,0.8,12.0,183.0,383.79,317.01
2016,11,22,8,45,444.0,90.0,0.85,12.5,217.0,425.87,351.02
2016,11,22,9,0,470.0,101.0,0.9,13.0,251.0,467.93,383.93
2016,11,22,9,15,501.0,105.0,1.0,13.0,282.0,504.44,412.99
2016,11,22,9,30,532.0,109.0,1.1,13.0,313.0,540.58,441.24
2016,11,22,9,45,482.0,130.0,1.2,13.5,326.0,535.9,435.67
2016,11,22,10,0,432.0,151.0,1.3,14.0,339.0,527.18,427.2
2016,11,22,10,15,472.5,151.5,1.35,14.0,368.0,561.24,453.54
2016,11,22,10,30,513.0,152.0,1.4,14.0,397.0,594.0,478.24
2016,11,22,10,45,483.0,166.0,1.45,14.5,403.0,585.64,469.78
2016,11,22,11,0,453.0,180.0,1.5,15.0,409.0,575.0,460.02
2016,11,22,11,15,448.0,185.5,1.5,15.0,416.0,572.25,457.39
2016,11,22,11,30,443.0,191.0,1.5,15.0,423.0,567.67,453.34
2016,11,22,11,45,436.5,193.5,1.55,15.0,423.5,556.93,445.06
2016,11,22,12,0,430.0,196.0,1.6,15.0,424.0,544.62,435.61
2016,11,22,12,15,455.5,188.0,1.6,15.0,427.0,542.31,434.1
2016,11,22,12,30,481.0,180.0,1.6,15.0,430.0,537.27,430.33
2016,11,22,12,45,418.5,189.0,1.6,15.0,403.0,489.42,392.59
2016,11,22,13,0,356.0,198.0,1.6,15.0,376.0,435.96,350.62
2016,11,22,13,15,309.0,197.0,1.6,15.0,347.0,392.53,316.19
2016,11,22,13,30,262.0,196.0,1.6,15.0,318.0,351.51,283.25
2016,11,22,13,45,385.5,163.0,1.65,15.0,331.0,373.76,301.04
2016,11,22,14,0,509.0,130.0,1.7,15.0,344.0,379.22,303.86
2016,11,22,14,15,522.5,116.0,1.7,14.5,321.5,345.21,274.91
2016,11,22,14,30,536.0,102.0,1.7,14.0,299.0,311.55,245.29
2016,11,22,14,45,501.5,98.0,1.7,14.0,267.0,264.74,204.48
2016,11,22,15,0,467.0,94.0,1.7,14.0,235.0,223.01,167.51
2016,11,22,15,15,433.5,84.0,1.65,13.5,200.0,178.63,128.73
2016,11,22,15,30,400.0,74.0,1.6,13.0,165.0,137.37,93.28
2016,11,22,15,45,357.0,61.0,1.6,13.0,129.5,95.66,59.68
2016,11,22,16,0,314.0,48.0,1.6,13.0,94.0,58.64,33.48
2016,11,22,16,15,229.5,35.0,1.65,12.5,62.0,27.27,17.09
2016,11,22,16,30,145.0,22.0,1.7,12.0,30.0,17.39,0.0
2016,11,22,16,45,72.5,11.0,1.8,12.0,15.0,10.48,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,92.0,16.5,2.0,10.5,23.5,55.95,0.0
2016,11,23,7,30,184.0,33.0,1.9,11.0,47.0,155.86,99.48
2016,11,23,7,45,287.5,45.0,1.85,11.5,84.5,232.73,185.13
2016,11,23,8,0,391.0,57.0,1.8,12.0,122.0,314.69,257.63
2016,11,23,8,15,459.5,65.0,1.85,12.0,162.0,378.94,313.87
2016,11,23,8,30,528.0,73.0,1.9,12.0,202.0,447.34,371.82
2016,11,23,8,45,572.5,79.0,2.0,12.5,241.0,499.99,414.95
2016,11,23,9,0,617.0,85.0,2.1,13.0,280.0,552.96,457.01
2016,11,23,9,15,649.0,89.0,2.15,13.0,315.5,594.6,489.77
2016,11,23,9,30,681.0,93.0,2.2,13.0,351.0,635.1,520.75
2016,11,23,9,45,713.0,93.5,2.25,13.5,383.0,669.93,545.42
2016,11,23,10,0,745.0,94.0,2.3,14.0,415.0,702.87,568.3
2016,11,23,10,15,760.0,96.0,2.3,14.0,439.5,722.3,581.66
2016,11,23,10,30,775.0,98.0,2.3,14.0,464.0,738.97,593.06
2016,11,23,10,45,788.5,98.0,2.3,14.0,482.5,745.24,596.85
2016,11,23,11,0,802.0,98.0,2.3,14.0,501.0,752.63,601.65
2016,11,23,11,15,807.0,98.5,2.3,14.0,511.5,750.77,599.78
2016,11,23,11,30,812.0,99.0,2.3,14.0,522.0,745.68,595.75
2016,11,23,11,45,816.5,98.5,2.3,14.5,525.0,735.87,587.33
2016,11,23,12,0,821.0,98.0,2.3,15.0,528.0,722.86,576.74
2016,11,23,12,15,818.5,97.5,2.35,15.0,523.5,701.7,561.65
2016,11,23,12,30,816.0,97.0,2.4,15.0,519.0,677.74,543.79
2016,11,23,12,45,810.0,96.0,2.5,15.0,506.5,648.24,521.43
2016,11,23,13,0,804.0,95.0,2.6,15.0,494.0,616.4,496.83
2016,11,23,13,15,794.0,93.5,2.65,15.0,474.5,579.49,467.59
2016,11,23,13,30,784.0,92.0,2.7,15.0,455.0,540.89,436.39
2016,11,23,13,45,770.5,89.0,2.8,15.0,429.5,497.47,400.79
2016,11,23,14,0,757.0,86.0,2.9,15.0,404.0,453.44,363.72
2016,11,23,14,15,735.0,83.0,2.85,14.5,372.0,404.53,322.14
2016,11,23,14,30,713.0,80.0,2.8,14.0,340.0,355.99,279.76
2016,11,23,14,45,683.0,76.0,2.8,14.0,303.5,304.48,233.73
2016,11,23,15,0,653.0,72.0,2.8,14.0,267.0,254.76,188.61
2016,11,23,15,15,605.5,66.5,2.6,13.5,227.0,201.78,141.74
2016,11,23,15,30,558.0,61.0,2.4,13.0,187.0,153.13,99.71
2016,11,23,15,45,487.5,53.5,2.25,13.0,146.5,104.66,61.59
2016,11,23,16,0,417.0,46.0,2.1,13.0,106.0,63.83,34.54
2016,11,23,16,15,297.5,34.5,2.05,12.5,69.5,28.06,17.64
2016,11,23,16,30,178.0,23.0,2.0,12.0,33.0,18.26,0.0
2016,11,23,16,45,89.0,11.5,2.0,11.5,16.5,10.96,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,108.5,15.0,1.35,7.0,23.5,61.47,0.0
2016,11,24,7,30,217.0,30.0,1.4,7.0,47.0,165.66,101.68
2016,11,24,7,45,326.0,41.5,1.5,7.5,85.5,245.93,197.54
2016,11,24,8,0,435.0,53.0,1.6,8.0,124.0,333.13,275.84
2016,11,24,8,15,502.5,61.0,1.55,8.0,165.0,399.19,334.0
2016,11,24,8,30,570.0,69.0,1.5,8.0,206.0,468.01,392.42
2016,11,24,8,45,622.0,73.0,1.5,8.5,247.0,524.31,438.37
2016,11,24,9,0,674.0,77.0,1.5,9.0,288.0,581.15,483.09
2016,11,24,9,15,704.5,80.5,1.45,9.5,324.5,622.24,513.58
2016,11,24,9,30,735.0,84.0,1.4,10.0,361.0,662.02,541.46
2016,11,24,9,45,760.0,86.0,1.4,10.5,392.5,694.18,563.36
2016,11,24,10,0,785.0,88.0,1.4,11.0,424.0,719.89,580.16
2016,11,24,10,15,799.0,90.0,1.3,11.5,449.0,739.26,591.1
2016,11,24,10,30,813.0,92.0,1.2,12.0,474.0,755.66,599.73
2016,11,24,10,45,824.0,92.5,1.1,12.5,492.5,764.89,603.12
2016,11,24,11,0,835.0,93.0,1.0,13.0,511.0,770.87,604.25
2016,11,24,11,15,840.0,94.0,0.85,13.0,521.5,769.46,600.59
2016,11,24,11,30,845.0,95.0,0.7,13.0,532.0,764.71,594.67
2016,11,24,11,45,848.5,94.5,0.6,13.5,535.0,753.8,584.26
2016,11,24,12,0,852.0,94.0,0.5,14.0,538.0,739.61,571.81
2016,11,24,12,15,850.0,93.5,0.4,14.0,533.5,718.29,555.62
2016,11,24,12,30,848.0,93.0,0.3,14.0,529.0,694.04,537.1
2016,11,24,12,45,842.5,92.0,0.25,14.5,517.0,664.12,513.73
2016,11,24,13,0,837.0,91.0,0.2,15.0,505.0,631.72,488.42
2016,11,24,13,15,716.0,108.0,0.2,15.0,452.0,549.65,427.61
2016,11,24,13,30,595.0,125.0,0.2,15.0,399.0,471.49,368.99
2016,11,24,13,45,691.0,104.5,0.25,15.0,405.5,473.13,369.95
2016,11,24,14,0,787.0,84.0,0.3,15.0,412.0,464.58,361.07
2016,11,24,14,15,765.0,81.0,0.35,14.5,380.0,414.7,320.91
2016,11,24,14,30,743.0,78.0,0.4,14.0,348.0,364.9,279.77
2016,11,24,14,45,711.5,74.0,0.45,14.0,310.5,311.54,234.18
2016,11,24,15,0,680.0,70.0,0.5,14.0,273.0,260.05,189.14
2016,11,24,15,15,633.0,65.0,0.55,13.5,232.0,206.34,142.85
2016,11,24,15,30,586.0,60.0,0.6,13.0,191.0,156.84,100.84
2016,11,24,15,45,513.5,52.5,0.7,13.0,149.5,106.66,61.9
2016,11,24,16,0,441.0,45.0,0.8,13.0,108.0,64.28,34.12
2016,11,24,16,15,320.5,33.5,0.9,12.5,70.5,27.19,16.84
2016,11,24,16,30,200.0,22.0,1.0,12.0,33.0,18.24,0.0
2016,11,24,16,45,100.0,11.0,1.15,12.0,16.5,10.48,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,8.5,10.5,10.01,0.0
2016,11,25,7,30,0.0,21.0,2.0,9.0,21.0,20.1,6.5
2016,11,25,7,45,5.5,38.5,2.0,9.5,39.0,43.45,30.29
2016,11,25,8,0,11.0,56.0,2.0,10.0,57.0,65.69,50.31
2016,11,25,8,15,20.0,73.0,2.0,10.0,77.0,96.04,77.06
2016,11,25,8,30,29.0,90.0,2.0,10.0,97.0,120.79,98.88
2016,11,25,8,45,35.5,106.5,2.0,10.5,116.5,143.52,118.45
2016,11,25,9,0,42.0,123.0,2.0,11.0,136.0,166.48,137.83
2016,11,25,9,15,48.0,136.5,2.0,11.0,153.5,185.21,153.63
2016,11,25,9,30,54.0,150.0,2.0,11.0,171.0,204.19,169.43
2016,11,25,9,45,70.5,165.5,2.0,11.5,194.5,233.68,193.68
2016,11,25,10,0,87.0,181.0,2.0,12.0,218.0,263.41,217.72
2016,11,25,10,15,128.0,193.0,2.0,12.5,251.0,319.39,263.22
2016,11,25,10,30,169.0,205.0,2.0,13.0,284.0,363.69,298.49
2016,11,25,10,45,104.0,203.0,2.05,13.5,252.5,296.78,242.48
2016,11,25,11,0,39.0,201.0,2.1,14.0,221.0,241.88,195.94
2016,11,25,11,15,37.0,204.0,2.1,14.0,223.0,241.83,195.84
2016,11,25,11,30,35.0,207.0,2.1,14.0,225.0,241.81,195.61
2016,11,25,11,45,60.5,218.0,2.15,14.0,249.5,271.39,220.07
2016,11,25,12,0,86.0,229.0,2.2,14.0,274.0,299.91,243.37
2016,11,25,12,15,139.5,229.0,2.15,14.0,300.5,343.76,279.18
2016,11,25,12,30,193.0,229.0,2.1,14.0,327.0,374.79,304.34
2016,11,25,12,45,238.5,218.0,2.1,14.5,336.5,385.11,312.42
2016,11,25,13,0,284.0,207.0,2.1,15.0,346.0,400.07,323.8
2016,11,25,13,15,268.0,200.5,2.1,14.5,327.5,371.62,301.32
2016,11,25,13,30,252.0,194.0,2.1,14.0,309.0,343.62,279.12
2016,11,25,13,45,177.5,185.5,2.1,14.0,264.5,278.72,226.29
2016,11,25,14,0,103.0,177.0,2.1,14.0,220.0,221.36,179.34
2016,11,25,14,15,194.0,158.0,2.1,14.0,231.0,238.98,193.05
2016,11,25,14,30,285.0,139.0,2.1,14.0,242.0,246.91,197.12
2016,11,25,14,45,267.5,127.5,2.1,14.0,216.0,213.69,168.17
2016,11,25,15,0,250.0,116.0,2.1,14.0,190.0,181.89,140.31
2016,11,25,15,15,230.5,100.5,2.0,13.5,161.0,147.42,110.52
2016,11,25,15,30,211.0,85.0,1.9,13.0,132.0,114.98,82.74
2016,11,25,15,45,311.0,64.0,1.85,13.0,116.5,93.34,59.69
2016,11,25,16,0,411.0,43.0,1.8,13.0,101.0,60.82,32.17
2016,11,25,16,15,296.5,32.0,1.8,12.5,66.0,25.77,15.56
2016,11,25,16,30,182.0,21.0,1.8,12.0,31.0,17.29,0.0
2016,11,25,16,45,91.0,10.5,1.85,12.0,15.5,10.01,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.5,2.95,11.0,8.5,8.1,0.0
2016,11,26,7,30,0.0,17.0,2.9,11.0,17.0,15.78,2.97
2016,11,26,7,45,0.0,32.5,2.85,11.0,32.5,32.22,20.69
2016,11,26,8,0,0.0,48.0,2.8,11.0,48.0,48.78,35.63
2016,11,26,8,15,1.0,65.5,2.75,11.0,66.0,68.08,52.64
2016,11,26,8,30,2.0,83.0,2.7,11.0,84.0,87.08,69.29
2016,11,26,8,45,7.0,98.0,2.65,11.0,100.5,105.39,85.26
2016,11,26,9,0,12.0,113.0,2.6,11.0,117.0,123.97,101.28
2016,11,26,9,15,17.0,126.5,2.7,11.0,132.5,140.98,115.8
2016,11,26,9,30,22.0,140.0,2.8,11.0,148.0,158.23,130.38
2016,11,26,9,45,40.0,157.5,2.95,11.0,173.5,201.0,166.58
2016,11,26,10,0,58.0,175.0,3.1,11.0,199.0,234.07,194.3
2016,11,26,10,15,45.0,179.0,3.3,11.0,198.5,226.7,187.5
2016,11,26,10,30,32.0,183.0,3.5,11.0,198.0,219.35,180.8
2016,11,26,10,45,156.0,196.0,3.7,11.5,272.5,340.24,283.18
2016,11,26,11,0,280.0,209.0,3.9,12.0,347.0,460.57,381.49
2016,11,26,11,15,150.5,201.5,4.0,12.0,276.0,336.98,278.7
2016,11,26,11,30,21.0,194.0,4.1,12.0,205.0,206.62,168.57
2016,11,26,11,45,10.5,119.0,4.2,12.0,124.5,120.35,96.78
2016,11,26,12,0,0.0,44.0,4.3,12.0,44.0,40.9,29.34
2016,11,26,12,15,0.0,31.0,4.3,12.0,31.0,28.8,19.03
2016,11,26,12,30,0.0,18.0,4.3,12.0,18.0,16.71,8.69
2016,11,26,12,45,192.0,103.0,4.3,12.0,197.0,237.57,199.28
2016,11,26,13,0,384.0,188.0,4.3,12.0,376.0,441.53,366.2
2016,11,26,13,15,509.5,150.5,4.15,12.0,389.5,468.02,387.08
2016,11,26,13,30,635.0,113.0,4.0,12.0,403.0,480.25,396.16
2016,11,26,13,45,317.5,60.0,3.9,12.5,205.0,233.44,193.11
2016,11,26,14,0,0.0,7.0,3.8,13.0,7.0,6.49,0.0
2016,11,26,14,15,303.0,53.0,3.7,12.5,161.5,188.86,153.63
2016,11,26,14,30,606.0,99.0,3.6,12.0,316.0,334.06,266.87
2016,11,26,14,45,562.5,95.0,3.55,12.0,279.5,283.39,221.21
2016,11,26,15,0,519.0,91.0,3.5,12.0,243.0,236.09,178.79
2016,11,26,15,15,467.5,83.5,3.5,12.0,205.5,185.64,134.43
2016,11,26,15,30,416.0,76.0,3.5,12.0,168.0,142.01,96.99
2016,11,26,15,45,332.0,66.0,3.5,12.0,129.0,97.6,62.6
2016,11,26,16,0,248.0,56.0,3.5,12.0,90.0,62.23,38.53
2016,11,26,16,15,153.0,39.5,3.6,11.5,58.0,32.01,20.64
2016,11,26,16,30,58.0,23.0,3.7,11.0,26.0,18.99,0.0
2016,11,26,16,45,29.0,11.5,3.8,11.0,13.0,10.96,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,13.5,3.1,10.0,20.0,56.92,0.0
2016,11,27,7,30,206.0,27.0,3.1,10.0,40.0,151.77,67.26
2016,11,27,7,45,332.0,36.5,3.15,10.5,78.0,241.7,189.89
2016,11,27,8,0,458.0,46.0,3.2,11.0,116.0,335.26,275.26
2016,11,27,8,15,527.0,52.5,3.3,11.0,156.5,400.3,333.84
2016,11,27,8,30,596.0,59.0,3.4,11.0,197.0,468.33,393.12
2016,11,27,8,45,647.5,62.5,3.55,11.5,237.5,523.65,439.83
2016,11,27,9,0,699.0,66.0,3.7,12.0,278.0,579.64,485.58
2016,11,27,9,15,728.5,69.0,3.65,12.0,314.0,615.52,513.93
2016,11,27,9,30,758.0,72.0,3.6,12.0,350.0,654.64,543.73
2016,11,27,9,45,648.5,97.5,3.6,12.5,349.5,620.56,515.23
2016,11,27,10,0,539.0,123.0,3.6,13.0,349.0,569.89,472.65
2016,11,27,10,15,687.5,100.0,3.5,13.0,405.5,665.52,547.9
2016,11,27,10,30,836.0,77.0,3.4,13.0,462.0,750.7,611.01
2016,11,27,10,45,845.5,78.0,3.3,13.5,480.0,759.56,614.73
2016,11,27,11,0,855.0,79.0,3.2,14.0,498.0,765.14,616.61
2016,11,27,11,15,860.0,79.5,3.1,14.0,508.5,763.33,614.25
2016,11,27,11,30,865.0,80.0,3.0,14.0,519.0,758.16,609.57
2016,11,27,11,45,865.0,80.5,2.9,14.0,522.0,745.91,599.8
2016,11,27,12,0,865.0,81.0,2.8,14.0,525.0,730.45,587.82
2016,11,27,12,15,862.0,80.5,2.7,14.0,520.0,708.57,571.19
2016,11,27,12,30,859.0,80.0,2.6,14.0,515.0,683.78,552.33
2016,11,27,12,45,665.5,123.5,2.55,14.5,456.0,582.56,471.2
2016,11,27,13,0,472.0,167.0,2.5,15.0,397.0,481.73,389.93
2016,11,27,13,15,389.5,175.0,2.4,15.0,360.0,422.87,342.67
2016,11,27,13,30,307.0,183.0,2.3,15.0,323.0,362.17,293.44
2016,11,27,13,45,447.5,146.0,2.25,15.0,337.0,387.14,313.13
2016,11,27,14,0,588.0,109.0,2.2,15.0,351.0,396.55,318.44
2016,11,27,14,15,498.0,114.5,2.15,14.5,308.0,332.28,265.44
2016,11,27,14,30,408.0,120.0,2.1,14.0,265.0,278.04,220.46
2016,11,27,14,45,376.0,112.5,2.1,14.0,235.5,237.52,185.31
2016,11,27,15,0,344.0,105.0,2.1,14.0,206.0,199.56,152.06
2016,11,27,15,15,317.5,92.0,2.05,13.5,174.5,160.47,118.08
2016,11,27,15,30,291.0,79.0,2.0,13.0,143.0,123.96,86.76
2016,11,27,15,45,249.5,64.5,1.95,12.5,111.0,87.13,57.2
2016,11,27,16,0,208.0,50.0,1.9,12.0,79.0,54.9,33.66
2016,11,27,16,15,104.0,36.5,1.95,11.5,51.0,29.72,18.68
2016,11,27,16,30,0.0,23.0,2.0,11.0,23.0,20.45,0.0
2016,11,27,16,45,0.0,11.5,2.05,11.0,11.5,10.96,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,85.0,13.0,3.9,11.0,18.5,48.55,0.0
2016,11,28,7,30,170.0,26.0,4.0,11.0,37.0,132.14,47.08
2016,11,28,7,45,282.5,38.0,4.15,11.5,73.0,218.34,169.73
2016,11,28,8,0,395.0,50.0,4.3,12.0,109.0,303.13,248.34
2016,11,28,8,15,468.0,57.5,4.3,12.0,149.0,369.87,308.39
2016,11,28,8,30,541.0,65.0,4.3,12.0,189.0,439.76,369.42
2016,11,28,8,45,590.5,70.0,4.35,12.0,228.5,494.23,416.38
2016,11,28,9,0,640.0,75.0,4.4,12.0,268.0,549.32,462.56
2016,11,28,9,15,672.5,79.0,4.35,12.0,303.5,591.48,496.82
2016,11,28,9,30,705.0,83.0,4.3,12.0,339.0,632.56,528.97
2016,11,28,9,45,561.0,114.5,4.3,12.5,329.0,573.74,479.13
2016,11,28,10,0,417.0,146.0,4.3,13.0,319.0,504.88,420.69
2016,11,28,10,15,514.0,133.0,4.2,13.0,359.0,565.33,470.15
2016,11,28,10,30,611.0,120.0,4.1,13.0,399.0,631.4,522.27
2016,11,28,10,45,620.5,122.5,4.05,13.5,415.5,641.28,527.95
2016,11,28,11,0,630.0,125.0,4.0,14.0,432.0,648.62,531.92
2016,11,28,11,15,644.0,124.0,3.9,14.0,444.0,652.84,534.47
2016,11,28,11,30,658.0,123.0,3.8,14.0,456.0,654.29,534.88
2016,11,28,11,45,689.0,126.0,3.7,14.0,476.5,669.86,546.07
2016,11,28,12,0,720.0,129.0,3.6,14.0,497.0,681.81,554.26
2016,11,28,12,15,717.0,128.5,3.5,14.0,492.5,662.23,538.25
2016,11,28,12,30,714.0,128.0,3.4,14.0,488.0,640.18,520.43
2016,11,28,12,45,701.0,128.5,3.3,14.5,475.0,610.34,495.45
2016,11,28,13,0,688.0,129.0,3.2,15.0,462.0,578.83,469.04
2016,11,28,13,15,614.0,132.5,3.15,15.0,421.5,513.25,416.62
2016,11,28,13,30,540.0,136.0,3.1,15.0,381.0,447.65,363.73
2016,11,28,13,45,595.0,123.5,3.05,15.0,379.0,442.06,357.87
2016,11,28,14,0,650.0,111.0,3.0,15.0,377.0,427.3,343.58
2016,11,28,14,15,623.5,107.0,2.9,14.5,346.0,380.35,303.7
2016,11,28,14,30,597.0,103.0,2.8,14.0,315.0,334.43,263.91
2016,11,28,14,45,578.0,94.0,2.75,14.0,281.5,287.43,221.97
2016,11,28,15,0,559.0,85.0,2.7,14.0,248.0,241.39,180.25
2016,11,28,15,15,506.5,78.5,2.5,13.5,209.5,191.48,136.77
2016,11,28,15,30,454.0,72.0,2.3,13.0,171.0,144.94,97.24
2016,11,28,15,45,399.5,60.0,2.15,13.0,133.5,100.07,61.4
2016,11,28,16,0,345.0,48.0,2.0,13.0,96.0,61.0,34.2
2016,11,28,16,15,172.5,38.0,2.05,12.5,62.0,29.86,18.61
