Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,24.04,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,13.34,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,9.5,2.4,7.5,21.0,88.83,0.0
2016,11,29,7,30,377.0,19.0,2.4,8.0,42.0,213.68,59.09
2016,11,29,7,45,484.0,26.0,2.4,8.5,81.0,299.94,233.42
2016,11,29,8,0,591.0,33.0,2.4,9.0,120.0,385.25,315.89
2016,11,29,8,15,651.5,37.5,2.45,9.5,161.5,447.19,372.02
2016,11,29,8,30,712.0,42.0,2.5,10.0,203.0,511.34,427.41
2016,11,29,8,45,749.5,45.5,2.6,10.5,243.0,560.96,469.23
2016,11,29,9,0,787.0,49.0,2.7,11.0,283.0,610.29,508.63
2016,11,29,9,15,812.0,51.0,2.65,11.0,319.0,642.17,532.92
2016,11,29,9,30,837.0,53.0,2.6,11.0,355.0,678.12,559.73
2016,11,29,9,45,853.5,55.0,2.55,11.5,385.5,705.84,578.6
2016,11,29,10,0,870.0,57.0,2.5,12.0,416.0,730.99,595.19
2016,11,29,10,15,881.5,58.0,2.35,12.0,440.5,748.24,606.08
2016,11,29,10,30,893.0,59.0,2.2,12.0,465.0,762.39,614.57
2016,11,29,10,45,899.0,60.5,2.1,12.5,483.0,769.72,617.23
2016,11,29,11,0,905.0,62.0,2.0,13.0,501.0,773.64,617.49
2016,11,29,11,15,909.0,62.5,1.9,13.0,511.5,771.34,614.47
2016,11,29,11,30,913.0,63.0,1.8,13.0,522.0,765.58,609.1
2016,11,29,11,45,912.0,64.0,1.7,13.5,525.0,753.27,598.04
2016,11,29,12,0,911.0,65.0,1.6,14.0,528.0,737.64,584.79
2016,11,29,12,15,909.0,65.0,1.55,14.0,523.5,716.88,569.51
2016,11,29,12,30,907.0,65.0,1.5,14.0,519.0,693.03,552.08
2016,11,29,12,45,890.5,68.0,1.5,14.5,506.0,660.25,526.57
2016,11,29,13,0,874.0,71.0,1.5,15.0,493.0,625.38,498.61
2016,11,29,13,15,865.5,70.0,1.5,15.0,474.0,588.92,470.04
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,552.71,440.89
2016,11,29,13,45,843.5,67.5,1.5,15.0,429.5,508.87,405.21
2016,11,29,14,0,830.0,66.0,1.5,15.0,404.0,463.87,367.67
2016,11,29,14,15,810.0,64.0,1.45,14.5,372.5,414.68,326.25
2016,11,29,14,30,790.0,62.0,1.4,14.0,341.0,365.45,283.57
2016,11,29,14,45,762.0,59.0,1.35,14.0,304.5,312.83,236.73
2016,11,29,15,0,734.0,56.0,1.3,14.0,268.0,261.58,190.32
2016,11,29,15,15,690.5,52.0,1.25,13.5,228.0,207.57,142.48
2016,11,29,15,30,647.0,48.0,1.2,13.0,188.0,157.23,98.83
2016,11,29,15,45,578.0,42.0,1.2,13.0,146.5,106.08,58.62
2016,11,29,16,0,509.0,36.0,1.2,13.0,105.0,60.51,28.56
2016,11,29,16,15,387.5,27.0,1.15,12.5,68.5,21.29,11.61
2016,11,29,16,30,266.0,18.0,1.1,12.0,32.0,14.56,0.0
2016,11,29,16,45,133.0,9.0,1.1,11.5,16.0,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,97.5,11.0,1.15,10.0,17.0,51.52,0.0
2016,11,30,7,30,195.0,22.0,1.1,10.0,34.0,135.13,18.88
2016,11,30,7,45,304.0,33.0,1.05,10.0,68.5,221.61,168.95
2016,11,30,8,0,413.0,44.0,1.0,10.0,103.0,305.1,247.44
2016,11,30,8,15,484.0,51.0,1.1,10.5,142.5,369.77,304.38
2016,11,30,8,30,555.0,58.0,1.2,11.0,182.0,437.74,361.96
2016,11,30,8,45,604.5,62.5,1.35,11.5,221.0,491.53,406.73
2016,11,30,9,0,654.0,67.0,1.5,12.0,260.0,546.05,450.7
2016,11,30,9,15,686.0,70.5,1.6,12.0,295.5,587.38,483.74
2016,11,30,9,30,718.0,74.0,1.7,12.0,331.0,627.65,514.55
2016,11,30,9,45,378.5,119.0,1.8,12.0,255.5,438.89,363.81
2016,11,30,10,0,39.0,164.0,1.9,12.0,180.0,206.83,169.3
2016,11,30,10,15,195.0,169.5,1.9,12.0,257.0,340.88,283.47
2016,11,30,10,30,351.0,175.0,1.9,12.0,334.0,477.52,393.88
2016,11,30,10,45,175.5,145.5,1.95,12.5,225.0,306.39,253.22
2016,11,30,11,0,0.0,116.0,2.0,13.0,116.0,110.29,87.47
2016,11,30,11,15,0.0,104.0,2.05,13.0,104.0,97.96,77.43
2016,11,30,11,30,0.0,92.0,2.1,13.0,92.0,86.0,67.36
2016,11,30,11,45,0.0,82.5,2.2,13.0,82.5,76.83,59.65
2016,11,30,12,0,0.0,73.0,2.3,13.0,73.0,67.95,52.17
2016,11,30,12,15,0.0,110.0,2.4,13.0,110.0,103.55,82.11
2016,11,30,12,30,0.0,147.0,2.5,13.0,147.0,140.39,112.81
2016,11,30,12,45,0.0,113.5,2.6,13.0,113.5,106.89,84.9
2016,11,30,13,0,0.0,80.0,2.7,13.0,80.0,74.49,57.77
2016,11,30,13,15,74.0,138.0,2.65,13.0,171.5,178.53,146.2
2016,11,30,13,30,148.0,196.0,2.6,13.0,263.0,282.47,231.48
2016,11,30,13,45,142.5,186.5,2.6,13.0,248.0,262.24,214.28
2016,11,30,14,0,137.0,177.0,2.6,13.0,233.0,242.25,197.54
2016,11,30,14,15,424.5,127.0,2.5,13.0,280.0,313.84,253.59
2016,11,30,14,30,712.0,77.0,2.4,13.0,327.0,351.49,276.95
2016,11,30,14,45,681.5,72.5,2.35,13.0,291.5,299.98,230.44
2016,11,30,15,0,651.0,68.0,2.3,13.0,256.0,250.27,185.27
2016,11,30,15,15,602.5,63.0,2.15,12.5,217.0,198.18,139.12
2016,11,30,15,30,554.0,58.0,2.0,12.0,178.0,150.42,97.8
2016,11,30,15,45,472.5,51.0,1.95,12.0,137.5,101.71,59.8
2016,11,30,16,0,391.0,44.0,1.9,12.0,97.0,61.76,33.36
2016,11,30,16,15,270.5,32.5,1.9,11.5,62.5,26.54,15.84
2016,11,30,16,30,150.0,21.0,1.9,11.0,28.0,16.7,0.0
2016,11,30,16,45,75.0,10.5,1.9,11.0,14.0,10.01,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,9.5,2.15,7.5,18.0,75.23,0.0
2016,12,1,7,30,316.0,19.0,2.1,8.0,36.0,181.51,1.06
2016,12,1,7,45,435.0,27.0,2.1,8.5,74.5,273.59,208.59
2016,12,1,8,0,554.0,35.0,2.1,9.0,113.0,364.31,297.37
2016,12,1,8,15,619.5,40.0,2.3,9.5,154.5,428.58,355.85
2016,12,1,8,30,685.0,45.0,2.5,10.0,196.0,495.29,413.89
2016,12,1,8,45,728.0,48.5,2.75,10.5,236.5,547.66,458.66
2016,12,1,9,0,771.0,52.0,3.0,11.0,277.0,600.06,501.73
2016,12,1,9,15,798.5,54.5,3.1,11.0,313.5,639.97,533.16
2016,12,1,9,30,826.0,57.0,3.2,11.0,350.0,678.28,562.71
2016,12,1,9,45,838.5,60.5,3.3,11.5,380.5,704.95,581.74
2016,12,1,10,0,851.0,64.0,3.4,12.0,411.0,728.9,598.44
2016,12,1,10,15,864.0,65.5,3.45,12.0,436.0,741.53,607.3
2016,12,1,10,30,877.0,67.0,3.5,12.0,461.0,757.36,618.65
2016,12,1,10,45,886.0,68.0,3.55,12.5,479.5,766.33,623.69
2016,12,1,11,0,895.0,69.0,3.6,13.0,498.0,771.98,626.35
2016,12,1,11,15,899.5,69.5,3.55,13.0,509.0,770.19,624.26
2016,12,1,11,30,904.0,70.0,3.5,13.0,520.0,764.97,619.8
2016,12,1,11,45,906.0,70.0,3.5,13.5,524.0,753.88,610.19
2016,12,1,12,0,908.0,70.0,3.5,14.0,528.0,739.43,598.26
2016,12,1,12,15,906.5,70.0,3.45,14.0,523.5,719.23,583.02
2016,12,1,12,30,905.0,70.0,3.4,14.0,519.0,695.92,565.54
2016,12,1,12,45,898.5,69.5,3.35,14.5,507.0,665.8,540.76
2016,12,1,13,0,892.0,69.0,3.3,15.0,495.0,633.1,513.43
2016,12,1,13,15,883.0,68.0,3.25,15.0,476.0,595.99,483.22
2016,12,1,13,30,874.0,67.0,3.2,15.0,457.0,556.85,450.81
2016,12,1,13,45,857.5,66.0,3.2,15.0,431.0,513.86,414.73
2016,12,1,14,0,841.0,65.0,3.2,15.0,405.0,467.63,375.24
2016,12,1,14,15,820.5,63.0,3.1,14.5,373.0,417.95,332.47
2016,12,1,14,30,800.0,61.0,3.0,14.0,341.0,368.23,288.51
2016,12,1,14,45,770.0,58.0,2.9,14.0,304.5,314.65,240.08
2016,12,1,15,0,740.0,55.0,2.8,14.0,268.0,262.6,192.35
2016,12,1,15,15,696.5,51.0,2.65,13.5,227.5,208.4,143.73
2016,12,1,15,30,653.0,47.0,2.5,13.0,187.0,157.84,99.45
2016,12,1,15,45,582.0,41.5,2.45,12.5,146.0,106.69,59.11
2016,12,1,16,0,511.0,36.0,2.4,12.0,105.0,61.33,29.09
2016,12,1,16,15,388.5,27.0,2.45,11.5,68.0,21.54,11.75
2016,12,1,16,30,266.0,18.0,2.5,11.0,31.0,14.61,0.0
2016,12,1,16,45,133.0,9.0,2.65,10.5,15.5,8.58,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,7.5,17.5,76.71,0.0
2016,12,2,7,30,327.0,18.0,3.2,8.0,35.0,184.28,0.0
2016,12,2,7,45,440.5,26.0,3.25,8.5,72.5,274.37,207.28
2016,12,2,8,0,554.0,34.0,3.3,9.0,110.0,361.94,296.33
2016,12,2,8,15,619.5,39.0,3.4,9.5,151.5,425.99,355.33
2016,12,2,8,30,685.0,44.0,3.5,10.0,193.0,492.54,413.71
2016,12,2,8,45,725.0,47.5,3.65,10.5,232.5,542.92,457.07
2016,12,2,9,0,765.0,51.0,3.8,11.0,272.0,593.16,498.62
2016,12,2,9,15,792.5,54.0,3.9,11.5,308.5,633.56,529.84
2016,12,2,9,30,820.0,57.0,4.0,12.0,345.0,672.39,559.02
2016,12,2,9,45,833.5,60.0,4.1,12.5,375.5,699.09,578.19
2016,12,2,10,0,847.0,63.0,4.2,13.0,406.0,723.13,595.13
2016,12,2,10,15,860.0,64.5,4.1,13.0,431.0,735.79,603.45
2016,12,2,10,30,873.0,66.0,4.0,13.0,456.0,751.66,614.31
2016,12,2,10,45,881.5,67.0,3.95,13.5,474.0,760.33,618.73
2016,12,2,11,0,890.0,68.0,3.9,14.0,492.0,765.69,620.77
2016,12,2,11,15,894.5,68.5,3.85,14.0,503.0,764.02,618.81
2016,12,2,11,30,899.0,69.0,3.8,14.0,514.0,758.96,614.47
2016,12,2,11,45,901.0,69.0,3.75,14.5,518.0,748.04,604.78
2016,12,2,12,0,903.0,69.0,3.7,15.0,522.0,733.78,592.77
2016,12,2,12,15,901.0,68.5,3.7,15.0,517.5,712.86,577.19
2016,12,2,12,30,899.0,68.0,3.7,15.0,513.0,688.88,559.37
2016,12,2,12,45,891.0,68.5,3.7,15.0,501.0,659.24,536.08
2016,12,2,13,0,883.0,69.0,3.7,15.0,489.0,627.1,510.15
2016,12,2,13,15,873.0,68.0,3.65,15.0,470.0,589.81,479.65
2016,12,2,13,30,863.0,67.0,3.6,15.0,451.0,550.59,447.03
2016,12,2,13,45,846.5,66.0,3.6,15.0,425.0,508.15,411.21
2016,12,2,14,0,830.0,65.0,3.6,15.0,399.0,462.48,371.99
2016,12,2,14,15,809.0,63.0,3.45,15.0,367.5,413.16,328.72
2016,12,2,14,30,788.0,61.0,3.3,15.0,336.0,363.88,284.52
2016,12,2,14,45,757.5,58.0,3.15,15.0,299.5,310.79,236.6
2016,12,2,15,0,727.0,55.0,3.0,15.0,263.0,259.3,189.49
2016,12,2,15,15,682.5,51.0,2.8,14.5,223.0,205.61,141.5
2016,12,2,15,30,638.0,47.0,2.6,14.0,183.0,155.68,97.95
2016,12,2,15,45,567.5,41.5,2.45,13.5,142.5,105.42,58.42
2016,12,2,16,0,497.0,36.0,2.3,13.0,102.0,60.92,28.95
2016,12,2,16,15,374.5,27.0,2.3,12.0,66.0,21.87,11.94
2016,12,2,16,30,252.0,18.0,2.3,11.0,30.0,14.62,0.0
2016,12,2,16,45,126.0,9.0,2.35,10.5,15.0,8.58,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,126.0,9.0,1.35,8.5,15.0,60.82,0.0
2016,12,3,7,30,252.0,18.0,1.3,9.0,30.0,153.15,0.0
2016,12,3,7,45,370.5,26.5,1.3,9.5,65.5,245.77,181.03
2016,12,3,8,0,489.0,35.0,1.3,10.0,101.0,332.81,268.44
2016,12,3,8,15,557.0,41.0,1.35,10.5,141.0,390.93,321.3
2016,12,3,8,30,625.0,47.0,1.4,11.0,181.0,458.11,378.65
2016,12,3,8,45,673.0,50.0,1.45,11.5,220.0,511.31,422.88
2016,12,3,9,0,721.0,53.0,1.5,12.0,259.0,564.86,465.74
2016,12,3,9,15,750.0,56.0,1.55,12.0,295.0,605.26,497.08
2016,12,3,9,30,779.0,59.0,1.6,12.0,331.0,644.29,526.45
2016,12,3,9,45,796.0,61.5,1.65,12.5,361.0,672.23,545.94
2016,12,3,10,0,813.0,64.0,1.7,13.0,391.0,697.75,563.37
2016,12,3,10,15,827.0,65.5,1.65,13.5,416.0,717.1,575.2
2016,12,3,10,30,841.0,67.0,1.6,14.0,441.0,733.54,584.79
2016,12,3,10,45,851.0,68.0,1.6,14.5,459.0,737.16,585.51
2016,12,3,11,0,861.0,69.0,1.6,15.0,477.0,743.76,588.6
2016,12,3,11,15,866.0,69.5,1.6,15.0,488.0,742.69,587.32
2016,12,3,11,30,871.0,70.0,1.6,15.0,499.0,738.33,583.86
2016,12,3,11,45,872.0,70.0,1.65,15.5,502.5,727.12,574.97
2016,12,3,12,0,873.0,70.0,1.7,16.0,506.0,712.71,563.94
2016,12,3,12,15,871.5,70.0,1.75,16.0,502.5,693.4,550.47
2016,12,3,12,30,870.0,70.0,1.8,16.0,499.0,671.12,534.85
2016,12,3,12,45,866.0,69.5,1.85,16.0,488.0,643.77,514.17
2016,12,3,13,0,862.0,69.0,1.9,16.0,477.0,613.8,490.99
2016,12,3,13,15,853.5,68.0,1.85,16.0,459.0,578.19,462.5
2016,12,3,13,30,845.0,67.0,1.8,16.0,441.0,542.87,433.6
2016,12,3,13,45,828.5,66.0,1.8,16.5,416.0,498.96,396.94
2016,12,3,14,0,812.0,65.0,1.8,17.0,391.0,454.14,358.81
2016,12,3,14,15,792.5,63.0,1.7,16.5,360.5,406.34,318.43
2016,12,3,14,30,773.0,61.0,1.6,16.0,330.0,358.47,276.86
2016,12,3,14,45,738.5,59.0,1.55,16.0,293.5,305.9,230.46
2016,12,3,15,0,704.0,57.0,1.5,16.0,257.0,255.33,185.12
2016,12,3,15,15,659.5,53.0,1.45,15.5,218.0,202.86,138.97
2016,12,3,15,30,615.0,49.0,1.4,15.0,179.0,153.09,96.14
2016,12,3,15,45,536.0,43.5,1.35,14.5,139.0,102.86,57.29
2016,12,3,16,0,457.0,38.0,1.3,14.0,99.0,60.89,29.95
2016,12,3,16,15,336.5,28.0,1.35,13.5,63.5,23.08,12.79
2016,12,3,16,30,216.0,18.0,1.4,13.0,28.0,14.62,0.0
2016,12,3,16,45,108.0,9.0,1.5,12.5,14.0,8.58,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,104.0,9.0,0.85,9.0,14.0,51.49,0.0
2016,12,4,7,30,208.0,18.0,0.9,9.0,28.0,131.69,0.0
2016,12,4,7,45,331.5,27.5,0.95,9.5,62.5,226.89,163.97
2016,12,4,8,0,455.0,37.0,1.0,10.0,97.0,316.04,253.89
2016,12,4,8,15,526.5,43.5,1.05,10.0,137.0,380.75,312.24
2016,12,4,8,30,598.0,50.0,1.1,10.0,177.0,449.05,370.97
2016,12,4,8,45,643.5,54.5,1.15,10.5,216.0,501.05,414.2
2016,12,4,9,0,689.0,59.0,1.2,11.0,255.0,549.42,453.16
2016,12,4,9,15,719.5,62.5,1.2,11.5,290.5,590.83,484.6
2016,12,4,9,30,750.0,66.0,1.2,12.0,326.0,630.98,513.43
2016,12,4,9,45,747.5,74.0,1.25,12.5,353.0,650.92,526.9
2016,12,4,10,0,745.0,82.0,1.3,13.0,380.0,672.01,541.17
2016,12,4,10,15,605.5,115.0,1.3,13.0,367.0,612.87,495.46
2016,12,4,10,30,466.0,148.0,1.3,13.0,354.0,543.37,440.59
2016,12,4,10,45,458.0,157.0,1.3,13.5,366.5,547.06,442.41
2016,12,4,11,0,450.0,166.0,1.3,14.0,379.0,548.76,442.03
2016,12,4,11,15,631.5,127.0,1.35,14.0,433.0,641.69,514.63
2016,12,4,11,30,813.0,88.0,1.4,14.0,487.0,721.21,572.91
2016,12,4,11,45,633.5,132.5,1.45,14.0,445.0,631.93,505.23
2016,12,4,12,0,454.0,177.0,1.5,14.0,403.0,535.74,430.66
2016,12,4,12,15,402.0,186.5,1.65,14.0,385.5,498.36,402.36
2016,12,4,12,30,350.0,196.0,1.8,14.0,368.0,452.63,366.81
2016,12,4,12,45,321.5,196.0,1.95,14.5,351.5,422.72,342.77
2016,12,4,13,0,293.0,196.0,2.1,15.0,335.0,393.33,318.82
2016,12,4,13,15,319.0,184.0,2.2,15.0,329.5,383.6,311.36
2016,12,4,13,30,345.0,172.0,2.3,15.0,324.0,371.39,301.44
2016,12,4,13,45,350.5,160.5,2.4,15.0,307.5,346.63,280.99
2016,12,4,14,0,356.0,149.0,2.5,15.0,291.0,320.72,259.13
2016,12,4,14,15,325.5,145.0,2.45,14.5,267.0,286.14,230.15
2016,12,4,14,30,295.0,141.0,2.4,14.0,243.0,253.54,202.49
2016,12,4,14,45,288.0,126.0,2.35,14.0,217.0,219.98,173.06
2016,12,4,15,0,281.0,111.0,2.3,14.0,191.0,186.84,143.58
2016,12,4,15,15,254.5,97.0,2.25,13.5,161.0,150.79,112.46
2016,12,4,15,30,228.0,83.0,2.2,13.0,131.0,117.37,83.95
2016,12,4,15,45,199.5,66.5,2.15,13.0,102.0,84.25,56.69
2016,12,4,16,0,171.0,50.0,2.1,13.0,73.0,54.4,33.9
2016,12,4,16,15,85.5,35.0,2.15,12.5,46.5,28.95,17.5
2016,12,4,16,30,0.0,20.0,2.2,12.0,20.0,18.02,0.0
2016,12,4,16,45,0.0,10.0,2.3,12.0,10.0,9.53,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,2.0,8.0,4.5,4.29,0.0
2016,12,5,7,30,0.0,9.0,2.0,8.0,9.0,8.34,0.0
2016,12,5,7,45,0.0,21.0,2.0,8.5,21.0,19.5,8.94
2016,12,5,8,0,0.0,33.0,2.0,9.0,33.0,31.37,20.72
2016,12,5,8,15,0.0,46.5,2.0,9.0,46.5,45.43,33.33
2016,12,5,8,30,0.0,60.0,2.0,9.0,60.0,59.22,45.61
2016,12,5,8,45,0.0,73.5,2.0,9.5,73.5,72.9,57.56
2016,12,5,9,0,0.0,87.0,2.0,10.0,87.0,86.52,69.28
2016,12,5,9,15,0.0,99.5,1.95,10.0,99.5,98.94,79.94
2016,12,5,9,30,0.0,112.0,1.9,10.0,112.0,111.39,90.49
2016,12,5,9,45,56.0,140.5,1.9,10.5,163.0,192.95,160.66
2016,12,5,10,0,112.0,169.0,1.9,11.0,214.0,279.81,233.0
2016,12,5,10,15,109.0,180.0,1.9,11.0,226.0,289.47,240.07
2016,12,5,10,30,106.0,191.0,1.9,11.0,238.0,287.13,237.77
2016,12,5,10,45,131.0,199.5,1.9,11.0,260.0,325.62,269.19
2016,12,5,11,0,156.0,208.0,1.9,11.0,282.0,352.11,290.55
2016,12,5,11,15,102.0,205.5,1.85,11.0,254.5,294.23,242.21
2016,12,5,11,30,48.0,203.0,1.8,11.0,227.0,248.5,203.54
2016,12,5,11,45,123.0,211.5,1.8,11.0,273.0,321.32,264.49
2016,12,5,12,0,198.0,220.0,1.8,11.0,319.0,380.69,312.97
2016,12,5,12,15,208.0,217.5,1.75,11.0,320.5,378.9,311.08
2016,12,5,12,30,218.0,215.0,1.7,11.0,322.0,376.1,308.7
2016,12,5,12,45,160.0,211.0,1.7,11.0,288.5,326.69,268.05
2016,12,5,13,0,102.0,207.0,1.7,11.0,255.0,272.63,223.59
2016,12,5,13,15,90.5,197.5,1.6,11.0,239.0,251.28,206.11
2016,12,5,13,30,79.0,188.0,1.5,11.0,223.0,230.71,189.07
2016,12,5,13,45,102.5,179.0,1.45,11.0,222.0,229.27,187.97
2016,12,5,14,0,126.0,170.0,1.4,11.0,221.0,230.53,188.67
2016,12,5,14,15,116.0,159.0,1.4,11.0,203.0,208.02,169.65
2016,12,5,14,30,106.0,148.0,1.4,11.0,185.0,186.31,151.22
2016,12,5,14,45,103.0,132.5,1.4,11.0,165.0,163.31,131.43
2016,12,5,15,0,100.0,117.0,1.4,11.0,145.0,140.68,111.7
2016,12,5,15,15,89.0,100.0,1.45,10.5,122.5,115.23,89.89
2016,12,5,15,30,78.0,83.0,1.5,10.0,100.0,91.12,69.18
2016,12,5,15,45,66.0,65.5,1.55,10.0,77.5,67.85,49.35
2016,12,5,16,0,54.0,48.0,1.6,10.0,55.0,46.25,31.37
2016,12,5,16,15,27.0,31.5,1.6,10.0,35.0,28.08,17.0
2016,12,5,16,30,0.0,15.0,1.6,10.0,15.0,13.93,0.0
2016,12,5,16,45,0.0,7.5,1.65,10.0,7.5,7.15,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,10.01,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,20.02,0.0
2016,12,6,7,45,149.0,31.5,2.35,6.5,50.0,140.19,97.37
2016,12,6,8,0,298.0,42.0,2.4,7.0,79.0,235.81,192.29
2016,12,6,8,15,343.0,54.0,2.45,7.5,112.5,285.35,238.78
2016,12,6,8,30,388.0,66.0,2.5,8.0,146.0,337.4,285.3
2016,12,6,8,45,417.0,76.0,2.6,9.0,178.0,378.52,320.79
2016,12,6,9,0,446.0,86.0,2.7,10.0,210.0,420.09,355.34
2016,12,6,9,15,471.5,93.0,2.75,10.0,240.0,455.45,385.05
2016,12,6,9,30,497.0,100.0,2.8,10.0,270.0,490.38,413.71
2016,12,6,9,45,544.5,101.5,2.9,10.5,303.0,538.89,452.22
2016,12,6,10,0,592.0,103.0,3.0,11.0,336.0,582.36,486.03
2016,12,6,10,15,673.5,90.5,3.0,11.0,372.0,633.21,525.69
2016,12,6,10,30,755.0,78.0,3.0,11.0,408.0,678.83,559.95
2016,12,6,10,45,810.0,75.5,3.05,11.5,443.0,718.25,588.27
2016,12,6,11,0,865.0,73.0,3.1,12.0,478.0,754.61,614.01
2016,12,6,11,15,870.0,73.5,3.1,12.0,489.5,753.56,612.46
2016,12,6,11,30,875.0,74.0,3.1,12.0,501.0,743.65,604.68
2016,12,6,11,45,870.5,76.5,3.15,12.0,504.0,736.84,599.66
2016,12,6,12,0,866.0,79.0,3.2,12.0,507.0,721.36,588.19
2016,12,6,12,15,864.5,78.5,3.25,12.0,503.0,701.45,573.47
2016,12,6,12,30,863.0,78.0,3.3,12.0,499.0,678.56,556.06
2016,12,6,12,45,859.5,77.0,3.35,12.0,488.5,650.93,534.08
2016,12,6,13,0,856.0,76.0,3.4,12.0,478.0,620.66,509.66
2016,12,6,13,15,846.5,75.0,3.45,12.0,460.0,584.4,480.03
2016,12,6,13,30,837.0,74.0,3.5,12.0,442.0,546.23,448.23
2016,12,6,13,45,822.5,72.0,3.6,12.0,417.0,502.73,411.55
2016,12,6,14,0,808.0,70.0,3.7,12.0,392.0,458.18,373.04
2016,12,6,14,15,787.5,68.0,3.65,12.0,361.0,410.3,330.65
2016,12,6,14,30,767.0,66.0,3.6,12.0,330.0,362.42,287.28
2016,12,6,14,45,738.0,62.5,3.6,12.0,294.5,310.52,239.97
2016,12,6,15,0,709.0,59.0,3.6,12.0,259.0,260.08,193.29
2016,12,6,15,15,663.5,55.0,3.45,11.5,220.0,207.2,145.51
2016,12,6,15,30,618.0,51.0,3.3,11.0,181.0,157.13,101.34
2016,12,6,15,45,550.5,44.0,3.15,10.5,141.0,106.58,60.71
2016,12,6,16,0,483.0,37.0,3.0,10.0,101.0,62.99,30.96
2016,12,6,16,15,357.0,28.0,2.9,9.5,65.5,24.41,14.05
2016,12,6,16,30,231.0,19.0,2.8,9.0,30.0,15.62,0.0
2016,12,6,16,45,115.5,9.5,2.7,9.0,15.0,9.05,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,1.9,6.0,9.5,9.05,0.0
2016,12,7,7,30,0.0,19.0,1.9,6.0,19.0,18.11,0.0
2016,12,7,7,45,122.5,30.0,1.9,6.0,45.5,113.48,75.98
2016,12,7,8,0,245.0,41.0,1.9,6.0,72.0,206.05,167.71
2016,12,7,8,15,278.0,55.5,1.95,6.0,102.5,250.33,209.87
2016,12,7,8,30,311.0,70.0,2.0,6.0,133.0,296.12,251.54
2016,12,7,8,45,334.0,82.0,2.05,6.5,163.0,333.5,284.5
2016,12,7,9,0,357.0,94.0,2.1,7.0,193.0,371.16,316.63
2016,12,7,9,15,373.0,104.5,2.05,7.0,220.5,402.12,342.65
2016,12,7,9,30,389.0,115.0,2.0,7.0,248.0,432.44,367.46
2016,12,7,9,45,252.0,141.0,2.0,7.5,230.0,358.31,303.5
2016,12,7,10,0,115.0,167.0,2.0,8.0,212.0,279.63,234.95
2016,12,7,10,15,119.5,178.0,2.0,8.0,227.5,294.95,247.71
2016,12,7,10,30,124.0,189.0,2.0,8.0,243.0,309.94,259.69
2016,12,7,10,45,62.0,130.0,2.05,8.5,157.0,179.69,149.88
2016,12,7,11,0,0.0,71.0,2.1,9.0,71.0,66.07,51.45
2016,12,7,11,15,11.0,128.5,2.2,9.0,134.0,131.35,107.52
2016,12,7,11,30,22.0,186.0,2.3,9.0,197.0,199.87,165.04
2016,12,7,11,45,20.5,186.0,2.45,9.5,196.5,197.7,162.67
2016,12,7,12,0,19.0,186.0,2.6,10.0,196.0,195.63,160.62
2016,12,7,12,15,9.5,104.0,2.7,10.0,109.0,104.33,83.95
2016,12,7,12,30,0.0,22.0,2.8,10.0,22.0,20.43,12.02
2016,12,7,12,45,14.0,102.5,2.95,10.0,109.0,105.22,85.1
2016,12,7,13,0,28.0,183.0,3.1,10.0,196.0,201.21,165.91
2016,12,7,13,15,14.0,146.0,3.15,10.0,152.5,147.37,120.51
2016,12,7,13,30,0.0,109.0,3.2,10.0,109.0,102.53,82.53
2016,12,7,13,45,0.0,63.5,3.25,10.0,63.5,59.06,45.48
2016,12,7,14,0,0.0,18.0,3.3,10.0,18.0,16.7,8.88
2016,12,7,14,15,0.0,16.5,3.3,9.5,16.5,15.3,7.72
2016,12,7,14,30,0.0,15.0,3.3,9.0,15.0,13.9,6.53
2016,12,7,14,45,0.0,13.5,3.35,9.0,13.5,12.51,5.31
2016,12,7,15,0,0.0,12.0,3.4,9.0,12.0,11.12,4.09
2016,12,7,15,15,0.0,10.0,3.3,9.0,10.0,9.26,2.44
2016,12,7,15,30,0.0,8.0,3.2,9.0,8.0,7.4,0.79
2016,12,7,15,45,0.0,6.0,3.15,9.0,6.0,5.55,0.0
2016,12,7,16,0,0.0,4.0,3.1,9.0,4.0,3.7,0.0
2016,12,7,16,15,0.0,2.5,3.05,8.5,2.5,2.31,0.0
2016,12,7,16,30,0.0,1.0,3.0,8.0,1.0,0.92,0.0
2016,12,7,16,45,0.0,0.5,2.95,8.0,0.5,0.48,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,3.2,12.0,2.5,2.38,0.0
2016,12,8,7,30,0.0,5.0,3.2,12.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,13.5,3.2,12.5,13.5,12.51,2.86
2016,12,8,8,0,0.0,22.0,3.2,13.0,22.0,20.41,11.13
2016,12,8,8,15,0.0,32.0,3.15,13.0,32.0,29.71,19.44
2016,12,8,8,30,0.0,42.0,3.1,13.0,42.0,39.02,27.66
2016,12,8,8,45,0.0,52.0,3.05,13.5,52.0,48.51,35.9
2016,12,8,9,0,0.0,62.0,3.0,14.0,62.0,58.41,44.38
2016,12,8,9,15,0.0,71.0,2.9,14.0,71.0,67.22,51.92
2016,12,8,9,30,0.0,80.0,2.8,14.0,80.0,76.05,59.39
2016,12,8,9,45,0.0,89.0,2.75,14.0,89.0,84.9,66.82
2016,12,8,10,0,0.0,98.0,2.7,14.0,98.0,93.76,74.2
2016,12,8,10,15,0.0,98.0,2.65,14.0,98.0,93.18,73.6
2016,12,8,10,30,0.0,98.0,2.6,14.0,98.0,92.78,73.16
2016,12,8,10,45,0.0,120.5,2.55,14.0,120.5,115.71,92.26
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,138.91,111.41
2016,12,8,11,15,0.0,97.0,2.45,14.0,97.0,91.13,71.49
2016,12,8,11,30,0.0,51.0,2.4,14.0,51.0,47.42,34.7
2016,12,8,11,45,0.0,51.5,2.35,14.5,51.5,47.88,35.04
2016,12,8,12,0,0.0,52.0,2.3,15.0,52.0,48.35,35.35
2016,12,8,12,15,0.0,84.0,2.25,15.0,84.0,78.23,60.46
2016,12,8,12,30,0.0,116.0,2.2,15.0,116.0,109.57,86.57
2016,12,8,12,45,0.0,130.5,2.2,15.0,130.5,123.94,98.48
2016,12,8,13,0,0.0,145.0,2.2,15.0,145.0,138.39,110.46
2016,12,8,13,15,51.5,167.5,2.15,15.0,190.0,196.74,159.32
2016,12,8,13,30,103.0,190.0,2.1,15.0,235.0,246.31,199.87
2016,12,8,13,45,86.5,177.5,2.1,15.0,214.0,219.93,178.0
2016,12,8,14,0,70.0,165.0,2.1,15.0,193.0,194.91,157.41
2016,12,8,14,15,67.0,152.5,2.05,14.5,177.5,177.06,142.85
2016,12,8,14,30,64.0,140.0,2.0,14.0,162.0,159.53,128.35
2016,12,8,14,45,59.5,125.5,1.95,14.0,144.5,139.87,111.66
2016,12,8,15,0,55.0,111.0,1.9,14.0,127.0,120.75,95.3
2016,12,8,15,15,48.0,95.0,1.8,14.0,107.5,100.21,77.72
2016,12,8,15,30,41.0,79.0,1.7,14.0,88.0,80.59,60.9
2016,12,8,15,45,30.0,62.5,1.65,14.0,68.0,61.0,44.39
2016,12,8,16,0,19.0,46.0,1.6,14.0,48.0,42.92,29.23
2016,12,8,16,15,9.5,30.0,1.55,13.5,31.0,26.95,15.83
2016,12,8,16,30,0.0,14.0,1.5,13.0,14.0,12.99,0.0
2016,12,8,16,45,0.0,7.0,1.45,13.0,7.0,6.67,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
