Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,15,825.0,68.0,1.8,7.5,394.5,705.69,581.55
2016,12,19,10,30,841.0,70.0,1.8,8.0,421.0,725.52,594.53
2016,12,19,10,45,850.5,71.5,1.85,8.5,440.5,736.89,601.51
2016,12,19,11,0,860.0,73.0,1.9,9.0,460.0,745.06,606.22
2016,12,19,11,15,866.5,73.5,1.85,9.5,473.0,746.49,605.18
2016,12,19,11,30,873.0,74.0,1.8,10.0,486.0,744.58,601.84
2016,12,19,11,45,874.0,75.0,1.8,10.5,491.5,735.89,594.1
2016,12,19,12,0,875.0,76.0,1.8,11.0,497.0,723.94,584.15
2016,12,19,12,15,809.5,84.0,1.8,11.0,472.0,670.71,544.59
2016,12,19,12,30,744.0,92.0,1.8,11.0,447.0,616.74,503.02
2016,12,19,12,45,705.0,99.5,1.8,11.0,431.0,581.85,475.4
2016,12,19,13,0,666.0,107.0,1.8,11.0,415.0,544.08,445.11
2016,12,19,13,15,512.5,136.5,1.75,11.0,368.5,458.05,375.52
2016,12,19,13,30,359.0,166.0,1.7,11.0,322.0,376.94,309.28
2016,12,19,13,45,588.0,117.5,1.65,11.0,357.0,438.95,358.7
2016,12,19,14,0,817.0,69.0,1.6,11.0,392.0,470.7,380.62
2016,12,19,14,15,796.0,67.0,1.5,11.0,362.0,423.01,338.74
2016,12,19,14,30,775.0,65.0,1.4,11.0,332.0,375.25,296.4
2016,12,19,14,45,745.0,62.0,1.3,11.0,297.5,323.6,250.19
2016,12,19,15,0,715.0,59.0,1.2,11.0,263.0,273.37,204.45
2016,12,19,15,15,670.5,55.0,1.2,10.5,224.5,220.38,157.16
2016,12,19,15,30,626.0,51.0,1.2,10.0,186.0,170.09,112.7
2016,12,19,15,45,555.0,45.0,1.3,9.5,146.0,118.89,70.76
2016,12,19,16,0,484.0,39.0,1.4,9.0,106.0,74.86,38.84
2016,12,19,16,15,367.5,30.0,1.4,8.5,70.0,34.35,15.99
2016,12,19,16,30,251.0,21.0,1.4,8.0,34.0,17.15,0.0
2016,12,19,16,45,125.5,10.5,1.4,8.0,17.0,10.01,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,186.5,15.0,2.2,5.5,33.0,123.6,12.25
2016,12,20,8,0,373.0,30.0,2.2,6.0,66.0,254.08,196.51
2016,12,20,8,15,459.0,37.0,2.15,6.5,103.5,322.29,266.06
2016,12,20,8,30,545.0,44.0,2.1,7.0,141.0,395.83,331.79
2016,12,20,8,45,599.0,49.0,2.05,7.5,179.5,451.54,380.51
2016,12,20,9,0,653.0,54.0,2.0,8.0,218.0,504.33,425.09
2016,12,20,9,15,687.5,57.0,1.95,8.5,253.5,547.33,459.99
2016,12,20,9,30,722.0,60.0,1.9,9.0,289.0,589.46,492.49
2016,12,20,9,45,753.0,61.0,1.85,9.5,321.0,625.44,518.64
2016,12,20,10,0,784.0,62.0,1.8,10.0,353.0,659.68,542.77
2016,12,20,10,15,800.0,63.5,1.75,10.5,379.0,681.47,556.96
2016,12,20,10,30,816.0,65.0,1.7,11.0,405.0,700.58,568.99
2016,12,20,10,45,826.5,66.5,1.65,11.5,424.5,712.72,575.72
2016,12,20,11,0,837.0,68.0,1.6,12.0,444.0,721.77,580.21
2016,12,20,11,15,843.5,68.5,1.5,12.0,457.0,717.67,575.69
2016,12,20,11,30,850.0,69.0,1.4,12.0,470.0,716.29,573.4
2016,12,20,11,45,852.0,69.5,1.35,12.5,475.5,708.39,565.86
2016,12,20,12,0,854.0,70.0,1.3,13.0,481.0,697.35,556.23
2016,12,20,12,15,853.5,70.0,1.25,13.0,479.5,680.85,543.78
2016,12,20,12,30,853.0,70.0,1.2,13.0,478.0,661.37,529.29
2016,12,20,12,45,841.0,72.0,1.2,13.0,467.5,637.72,510.85
2016,12,20,13,0,829.0,74.0,1.2,13.0,457.0,607.55,487.31
2016,12,20,13,15,821.0,73.0,1.2,13.0,441.5,574.33,461.19
2016,12,20,13,30,813.0,72.0,1.2,13.0,426.0,539.1,432.96
2016,12,20,13,45,799.5,70.5,1.25,13.5,403.0,498.67,399.59
2016,12,20,14,0,786.0,69.0,1.3,14.0,380.0,457.06,364.49
2016,12,20,14,15,767.0,67.0,1.25,13.5,351.5,411.6,326.32
2016,12,20,14,30,748.0,65.0,1.2,13.0,323.0,365.95,286.9
2016,12,20,14,45,721.5,61.5,1.15,13.0,290.0,316.27,242.87
2016,12,20,15,0,695.0,58.0,1.1,13.0,257.0,267.72,199.0
2016,12,20,15,15,653.0,54.0,1.05,12.5,219.5,216.34,153.34
2016,12,20,15,30,611.0,50.0,1.0,12.0,182.0,167.42,110.29
2016,12,20,15,45,549.0,43.5,1.0,11.5,143.5,117.68,69.45
2016,12,20,16,0,487.0,37.0,1.0,11.0,105.0,74.15,37.65
2016,12,20,16,15,374.5,28.5,1.05,10.5,70.0,33.86,15.04
2016,12,20,16,30,262.0,20.0,1.1,10.0,35.0,16.11,0.0
2016,12,20,16,45,131.0,10.0,1.15,9.5,17.5,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,187.0,14.5,2.25,8.5,32.5,122.48,2.96
2016,12,21,8,0,374.0,29.0,2.3,9.0,65.0,253.04,192.6
2016,12,21,8,15,460.0,36.0,2.35,9.0,102.5,321.08,262.68
2016,12,21,8,30,546.0,43.0,2.4,9.0,140.0,394.57,328.83
2016,12,21,8,45,601.0,48.0,2.5,9.5,178.5,450.89,378.33
2016,12,21,9,0,656.0,53.0,2.6,10.0,217.0,504.54,424.1
2016,12,21,9,15,691.5,56.0,2.65,10.5,253.0,548.29,460.11
2016,12,21,9,30,727.0,59.0,2.7,11.0,289.0,591.24,493.86
2016,12,21,9,45,756.5,60.5,2.8,11.5,321.5,626.93,520.71
2016,12,21,10,0,786.0,62.0,2.9,12.0,354.0,660.85,545.67
2016,12,21,10,15,803.0,64.0,2.75,12.0,380.0,684.13,561.95
2016,12,21,10,30,820.0,66.0,2.6,12.0,406.0,704.74,575.99
2016,12,21,10,45,832.5,66.5,2.5,12.5,426.5,717.22,582.94
2016,12,21,11,0,845.0,67.0,2.4,13.0,447.0,720.72,583.19
2016,12,21,11,15,852.5,68.0,2.35,13.0,460.5,723.98,584.79
2016,12,21,11,30,860.0,69.0,2.3,13.0,474.0,724.0,584.07
2016,12,21,11,45,864.5,69.0,2.3,13.5,480.5,717.32,577.78
2016,12,21,12,0,869.0,69.0,2.3,14.0,487.0,707.39,569.27
2016,12,21,12,15,869.5,69.0,2.3,14.0,485.5,691.44,557.46
2016,12,21,12,30,870.0,69.0,2.3,14.0,484.0,672.41,543.47
2016,12,21,12,45,863.5,69.0,2.3,14.5,475.0,645.83,521.81
2016,12,21,13,0,857.0,69.0,2.3,15.0,466.0,616.72,497.77
2016,12,21,13,15,849.5,68.5,2.25,15.0,450.0,587.07,473.55
2016,12,21,13,30,842.0,68.0,2.2,15.0,434.0,551.85,444.66
2016,12,21,13,45,830.0,66.5,2.2,15.0,411.5,511.23,411.17
2016,12,21,14,0,818.0,65.0,2.2,15.0,389.0,469.24,375.77
2016,12,21,14,15,799.5,63.0,2.1,14.5,360.5,422.74,336.27
2016,12,21,14,30,781.0,61.0,2.0,14.0,332.0,375.93,295.44
2016,12,21,14,45,754.0,58.0,1.95,14.0,298.0,325.11,250.07
2016,12,21,15,0,727.0,55.0,1.9,14.0,264.0,275.38,204.84
2016,12,21,15,15,686.0,51.5,1.75,13.5,226.0,223.11,157.96
2016,12,21,15,30,645.0,48.0,1.6,13.0,188.0,174.02,114.36
2016,12,21,15,45,580.5,42.5,1.5,12.5,148.5,123.23,72.52
2016,12,21,16,0,516.0,37.0,1.4,12.0,109.0,77.56,39.07
2016,12,21,16,15,405.0,28.5,1.4,11.5,73.0,35.51,15.42
2016,12,21,16,30,294.0,20.0,1.4,11.0,37.0,16.07,0.37
2016,12,21,16,45,147.0,10.0,1.45,10.5,18.5,9.53,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,14.5,1.4,7.5,34.0,130.3,0.0
2016,12,22,8,0,410.0,29.0,1.3,8.0,68.0,270.73,204.85
2016,12,22,8,15,498.0,36.0,1.2,8.0,107.0,341.17,277.48
2016,12,22,8,30,586.0,43.0,1.1,8.0,146.0,411.51,340.07
2016,12,22,8,45,639.5,48.0,1.05,8.5,186.0,469.07,389.07
2016,12,22,9,0,693.0,53.0,1.0,9.0,226.0,527.64,436.63
2016,12,22,9,15,728.0,56.5,0.9,9.5,263.0,572.68,471.25
2016,12,22,9,30,763.0,60.0,0.8,10.0,300.0,616.81,503.02
2016,12,22,9,45,786.5,62.5,0.75,10.5,332.5,650.3,525.73
2016,12,22,10,0,810.0,65.0,0.7,11.0,365.0,681.71,546.29
2016,12,22,10,15,826.5,66.5,0.8,11.5,391.5,704.39,562.07
2016,12,22,10,30,843.0,68.0,0.9,12.0,418.0,724.29,575.78
2016,12,22,10,45,854.0,69.5,1.0,12.5,438.5,737.11,584.34
2016,12,22,11,0,865.0,71.0,1.1,13.0,459.0,746.75,590.69
2016,12,22,11,15,872.0,71.5,1.15,13.0,472.5,748.88,592.2
2016,12,22,11,30,879.0,72.0,1.2,13.0,486.0,742.09,587.5
2016,12,22,11,45,882.0,72.5,1.25,13.5,492.5,734.8,581.57
2016,12,22,12,0,885.0,73.0,1.3,14.0,499.0,724.21,573.36
2016,12,22,12,15,884.5,73.0,1.3,14.0,497.5,707.33,561.24
2016,12,22,12,30,884.0,73.0,1.3,14.0,496.0,687.36,547.0
2016,12,22,12,45,881.5,72.0,1.3,14.0,487.0,661.92,527.74
2016,12,22,13,0,879.0,71.0,1.3,14.0,478.0,633.7,505.92
2016,12,22,13,15,871.0,70.0,1.2,14.0,461.5,599.57,478.45
2016,12,22,13,30,863.0,69.0,1.1,14.0,445.0,565.85,450.75
2016,12,22,13,45,850.5,67.5,1.05,14.0,422.0,524.24,416.94
2016,12,22,14,0,838.0,66.0,1.0,14.0,399.0,481.23,381.27
2016,12,22,14,15,818.0,64.0,0.95,14.0,369.0,433.24,340.86
2016,12,22,14,30,798.0,62.0,0.9,14.0,339.0,385.02,299.23
2016,12,22,14,45,767.5,59.5,0.85,14.0,304.0,332.7,253.51
2016,12,22,15,0,737.0,57.0,0.8,14.0,269.0,281.74,208.09
2016,12,22,15,15,694.5,53.0,0.85,13.5,230.5,228.03,160.93
2016,12,22,15,30,652.0,49.0,0.9,13.0,192.0,177.64,116.8
2016,12,22,15,45,586.0,43.5,1.0,12.5,152.0,126.15,74.63
2016,12,22,16,0,520.0,38.0,1.1,12.0,112.0,79.92,40.7
2016,12,22,16,15,408.5,29.5,1.15,11.5,75.0,37.42,16.55
2016,12,22,16,30,297.0,21.0,1.2,11.0,38.0,16.96,1.59
2016,12,22,16,45,148.5,10.5,1.25,10.5,19.0,10.01,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.05,9.0,1.5,1.39,0.0
2016,12,23,8,0,0.0,3.0,4.0,9.0,3.0,2.77,0.0
2016,12,23,8,15,0.0,5.5,3.8,9.0,5.5,5.09,0.0
2016,12,23,8,30,0.0,8.0,3.6,9.0,8.0,7.4,0.72
2016,12,23,8,45,0.0,10.5,3.45,9.5,10.5,9.72,2.79
2016,12,23,9,0,0.0,13.0,3.3,10.0,13.0,12.04,4.84
2016,12,23,9,15,0.0,15.5,3.15,10.0,15.5,14.36,6.89
2016,12,23,9,30,0.0,18.0,3.0,10.0,18.0,16.69,8.93
2016,12,23,9,45,0.0,20.0,2.9,10.5,20.0,18.55,10.51
2016,12,23,10,0,0.0,22.0,2.8,11.0,22.0,20.41,12.09
2016,12,23,10,15,0.0,71.0,2.85,11.0,71.0,66.06,51.44
2016,12,23,10,30,0.0,120.0,2.9,11.0,120.0,116.37,94.16
2016,12,23,10,45,0.0,80.5,2.95,11.0,80.5,75.04,58.89
2016,12,23,11,0,0.0,41.0,3.0,11.0,41.0,38.09,27.23
2016,12,23,11,15,0.0,93.5,3.35,11.0,93.5,87.76,69.67
2016,12,23,11,30,0.0,146.0,3.7,11.0,146.0,141.43,114.91
2016,12,23,11,45,0.0,112.0,4.05,11.5,112.0,106.04,84.84
2016,12,23,12,0,0.0,78.0,4.4,12.0,78.0,72.62,56.42
2016,12,23,12,15,75.5,146.0,4.55,12.0,182.5,199.35,165.15
2016,12,23,12,30,151.0,214.0,4.7,12.0,287.0,332.69,275.96
2016,12,23,12,45,94.5,201.0,4.9,12.0,246.0,267.27,220.93
2016,12,23,13,0,38.0,188.0,5.1,12.0,205.0,214.07,175.89
2016,12,23,13,15,19.0,151.0,5.1,11.5,159.5,155.82,127.33
2016,12,23,13,30,0.0,114.0,5.1,11.0,114.0,107.53,86.55
2016,12,23,13,45,253.0,118.5,5.1,11.0,219.0,258.12,215.87
2016,12,23,14,0,506.0,123.0,5.1,11.0,324.0,379.7,315.13
2016,12,23,14,15,477.0,121.0,4.95,11.0,300.0,341.08,280.53
2016,12,23,14,30,448.0,119.0,4.8,11.0,276.0,303.78,247.1
2016,12,23,14,45,429.0,109.0,4.7,11.0,247.0,263.65,210.92
2016,12,23,15,0,410.0,99.0,4.6,11.0,218.0,224.63,175.31
2016,12,23,15,15,379.0,88.5,4.35,10.5,186.5,183.44,138.41
2016,12,23,15,30,348.0,78.0,4.1,10.0,155.0,145.0,104.26
2016,12,23,15,45,304.5,65.0,3.95,10.0,122.5,105.39,70.73
2016,12,23,16,0,261.0,52.0,3.8,10.0,90.0,70.34,43.26
2016,12,23,16,15,183.5,38.0,3.7,9.5,60.0,38.02,21.46
2016,12,23,16,30,106.0,24.0,3.6,9.0,30.0,18.92,3.41
2016,12,23,16,45,53.0,12.0,3.5,9.0,15.0,11.44,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.5,13.5,2.7,6.5,33.5,130.29,0.0
2016,12,24,8,0,421.0,27.0,2.7,7.0,67.0,265.99,201.15
2016,12,24,8,15,510.0,34.0,2.75,7.0,106.0,338.42,278.53
2016,12,24,8,30,599.0,41.0,2.8,7.0,145.0,415.87,349.02
2016,12,24,8,45,655.0,45.0,2.85,7.5,185.0,474.1,400.7
2016,12,24,9,0,711.0,49.0,2.9,8.0,225.0,533.47,451.35
2016,12,24,9,15,745.0,52.0,2.9,8.0,262.0,577.69,488.75
2016,12,24,9,30,779.0,55.0,2.9,8.0,299.0,620.98,523.4
2016,12,24,9,45,804.0,57.0,2.95,8.5,332.0,655.31,549.13
2016,12,24,10,0,829.0,59.0,3.0,9.0,365.0,687.62,572.75
2016,12,24,10,15,845.0,60.5,3.0,9.0,392.0,704.24,584.69
2016,12,24,10,30,861.0,62.0,3.0,9.0,419.0,724.16,599.17
2016,12,24,10,45,871.5,63.0,3.05,9.5,439.5,736.38,606.82
2016,12,24,11,0,882.0,64.0,3.1,10.0,460.0,745.44,612.15
2016,12,24,11,15,888.5,64.5,3.1,10.0,473.5,747.61,613.19
2016,12,24,11,30,895.0,65.0,3.1,10.0,487.0,746.42,611.86
2016,12,24,11,45,898.0,65.5,3.1,10.0,493.5,739.28,606.17
2016,12,24,12,0,901.0,66.0,3.1,10.0,500.0,728.78,598.1
2016,12,24,12,15,901.0,66.0,3.1,10.0,499.0,712.26,585.57
2016,12,24,12,30,901.0,66.0,3.1,10.0,498.0,692.58,570.73
2016,12,24,12,45,891.0,67.5,3.1,10.5,488.0,665.01,548.11
2016,12,24,13,0,881.0,69.0,3.1,11.0,478.0,634.94,522.68
2016,12,24,13,15,873.5,68.0,3.05,11.0,462.5,601.22,494.89
2016,12,24,13,30,866.0,67.0,3.0,11.0,447.0,565.3,464.83
2016,12,24,13,45,854.5,65.5,3.0,11.0,424.0,526.83,432.19
2016,12,24,14,0,843.0,64.0,3.0,11.0,401.0,484.28,395.53
2016,12,24,14,15,825.0,62.5,2.9,10.5,372.0,437.6,355.08
2016,12,24,14,30,807.0,61.0,2.8,10.0,343.0,390.46,313.12
2016,12,24,14,45,781.0,58.0,2.75,10.0,309.0,338.77,266.05
2016,12,24,15,0,755.0,55.0,2.7,10.0,275.0,288.0,218.93
2016,12,24,15,15,715.0,51.5,2.6,9.5,236.5,234.45,169.9
2016,12,24,15,30,675.0,48.0,2.5,9.0,198.0,183.88,123.93
2016,12,24,15,45,613.0,42.5,2.4,8.5,157.5,131.52,79.46
2016,12,24,16,0,551.0,37.0,2.3,8.0,117.0,85.27,44.37
2016,12,24,16,15,440.0,29.0,2.3,7.5,79.5,41.36,18.72
2016,12,24,16,30,329.0,21.0,2.3,7.0,42.0,16.82,3.26
2016,12,24,16,45,164.5,10.5,2.35,7.0,21.0,10.01,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.5,13.5,2.2,4.5,32.5,127.58,0.0
2016,12,25,8,0,411.0,27.0,2.3,5.0,65.0,267.78,202.65
2016,12,25,8,15,500.0,34.0,2.35,5.0,104.0,332.57,275.07
2016,12,25,8,30,589.0,41.0,2.4,5.0,143.0,409.68,345.61
2016,12,25,8,45,643.0,45.5,2.45,5.5,182.5,467.0,396.72
2016,12,25,9,0,697.0,50.0,2.5,6.0,222.0,525.42,446.79
2016,12,25,9,15,731.5,53.5,2.5,6.5,259.5,570.34,483.97
2016,12,25,9,30,766.0,57.0,2.5,7.0,297.0,614.39,518.46
2016,12,25,9,45,782.0,61.0,2.55,7.5,328.5,644.77,541.09
2016,12,25,10,0,798.0,65.0,2.6,8.0,360.0,672.85,561.51
2016,12,25,10,15,679.0,91.5,2.6,8.0,355.0,630.72,527.81
2016,12,25,10,30,560.0,118.0,2.6,8.0,350.0,577.66,484.29
2016,12,25,10,45,396.5,155.0,2.65,8.5,323.5,495.39,415.05
2016,12,25,11,0,233.0,192.0,2.7,9.0,297.0,403.45,337.0
2016,12,25,11,15,266.5,193.5,2.75,9.0,317.0,427.11,356.99
2016,12,25,11,30,300.0,195.0,2.8,9.0,337.0,449.59,375.31
2016,12,25,11,45,227.5,205.5,2.85,9.5,313.5,392.71,327.1
2016,12,25,12,0,155.0,216.0,2.9,10.0,290.0,347.95,288.59
2016,12,25,12,15,189.5,213.0,2.9,10.0,303.5,363.88,302.26
2016,12,25,12,30,224.0,210.0,2.9,10.0,317.0,378.02,314.09
2016,12,25,12,45,538.0,142.0,2.9,10.0,394.0,519.5,432.11
2016,12,25,13,0,852.0,74.0,2.9,10.0,471.0,627.24,518.54
2016,12,25,13,15,620.5,118.5,2.9,10.0,402.5,511.66,423.51
2016,12,25,13,30,389.0,163.0,2.9,10.0,334.0,401.11,332.36
2016,12,25,13,45,245.0,167.0,2.95,10.0,273.0,306.26,253.94
2016,12,25,14,0,101.0,171.0,3.0,10.0,212.0,218.22,180.21
2016,12,25,14,15,97.0,159.5,2.95,10.0,196.5,199.55,164.45
2016,12,25,14,30,93.0,148.0,2.9,10.0,181.0,181.18,148.62
2016,12,25,14,45,89.5,133.5,2.85,10.0,162.5,160.31,130.51
2016,12,25,15,0,86.0,119.0,2.8,10.0,144.0,142.26,114.6
2016,12,25,15,15,79.0,103.0,2.75,9.5,124.0,119.23,94.6
2016,12,25,15,30,72.0,87.0,2.7,9.0,104.0,97.07,75.24
2016,12,25,15,45,62.0,70.5,2.65,8.5,82.5,74.93,56.1
2016,12,25,16,0,52.0,54.0,2.6,8.0,61.0,54.14,38.38
2016,12,25,16,15,26.0,38.0,2.7,7.5,41.5,35.13,22.71
2016,12,25,16,30,0.0,22.0,2.8,7.0,22.0,20.12,5.85
2016,12,25,16,45,0.0,11.0,2.95,7.0,11.0,10.48,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,3.5,32.5,129.03,0.0
2016,12,26,8,0,419.0,27.0,2.9,4.0,65.0,264.05,200.06
2016,12,26,8,15,507.5,34.0,2.95,4.0,104.0,336.18,279.49
2016,12,26,8,30,596.0,41.0,3.0,4.0,143.0,413.28,350.73
2016,12,26,8,45,648.0,46.0,3.05,4.5,183.0,470.25,402.08
2016,12,26,9,0,700.0,51.0,3.1,5.0,223.0,528.23,452.3
2016,12,26,9,15,735.0,54.0,3.1,5.5,260.5,573.06,489.9
2016,12,26,9,30,770.0,57.0,3.1,6.0,298.0,617.0,524.77
2016,12,26,9,45,791.0,60.5,3.1,6.5,330.5,650.45,549.91
2016,12,26,10,0,812.0,64.0,3.1,7.0,363.0,681.77,572.8
2016,12,26,10,15,828.5,65.5,3.05,7.5,390.0,704.87,588.65
2016,12,26,10,30,845.0,67.0,3.0,8.0,417.0,725.23,602.16
2016,12,26,10,45,856.0,68.5,3.0,8.5,438.0,738.51,610.38
2016,12,26,11,0,867.0,70.0,3.0,9.0,459.0,748.61,616.23
2016,12,26,11,15,873.5,70.5,2.95,9.0,472.5,745.01,612.6
2016,12,26,11,30,880.0,71.0,2.9,9.0,486.0,744.06,611.22
2016,12,26,11,45,883.5,71.0,2.85,9.5,492.5,736.96,604.18
2016,12,26,12,0,887.0,71.0,2.8,10.0,499.0,726.57,594.84
2016,12,26,12,15,886.5,71.0,2.7,10.0,498.0,710.08,581.85
2016,12,26,12,30,886.0,71.0,2.6,10.0,497.0,690.48,566.64
2016,12,26,12,45,881.5,70.5,2.55,10.5,488.0,664.65,545.27
2016,12,26,13,0,877.0,70.0,2.5,11.0,479.0,636.11,521.11
2016,12,26,13,15,869.0,69.0,2.45,11.0,463.0,602.35,493.54
2016,12,26,13,30,861.0,68.0,2.4,11.0,447.0,569.04,465.72
2016,12,26,13,45,848.0,67.0,2.35,11.0,424.0,528.02,431.32
2016,12,26,14,0,835.0,66.0,2.3,11.0,401.0,485.62,395.04
2016,12,26,14,15,816.0,64.0,2.15,10.5,372.0,438.31,354.37
2016,12,26,14,30,797.0,62.0,2.0,10.0,343.0,390.65,312.34
2016,12,26,14,45,770.0,59.0,1.95,10.0,309.0,339.06,265.85
2016,12,26,15,0,743.0,56.0,1.9,10.0,275.0,288.48,219.36
2016,12,26,15,15,703.0,52.5,1.85,9.5,236.5,235.42,171.12
2016,12,26,15,30,663.0,49.0,1.8,9.0,198.0,185.35,125.78
2016,12,26,15,45,602.0,43.5,1.75,8.5,158.5,133.54,81.69
2016,12,26,16,0,541.0,38.0,1.7,8.0,119.0,87.74,46.56
2016,12,26,16,15,436.0,30.0,1.8,7.5,81.5,42.61,19.12
2016,12,26,16,30,331.0,22.0,1.9,7.0,44.0,17.61,5.09
2016,12,26,16,45,165.5,11.0,2.0,6.5,22.0,10.48,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.5,1.7,4.5,30.5,115.73,0.0
2016,12,27,8,0,356.0,29.0,1.7,5.0,61.0,241.92,181.04
2016,12,27,8,15,446.5,36.5,1.65,5.5,98.5,312.15,256.55
2016,12,27,8,30,537.0,44.0,1.6,6.0,136.0,388.28,324.76
2016,12,27,8,45,596.5,49.0,1.55,6.5,175.5,447.25,376.17
2016,12,27,9,0,656.0,54.0,1.5,7.0,215.0,503.51,423.48
2016,12,27,9,15,692.5,57.5,1.35,7.5,252.0,548.99,459.54
2016,12,27,9,30,729.0,61.0,1.2,8.0,289.0,593.75,493.03
2016,12,27,9,45,758.0,63.0,1.1,8.5,322.0,630.32,518.56
2016,12,27,10,0,787.0,65.0,1.0,9.0,355.0,665.12,541.89
2016,12,27,10,15,804.5,67.0,1.1,9.5,382.0,689.38,558.99
2016,12,27,10,30,822.0,69.0,1.2,10.0,409.0,710.99,574.06
2016,12,27,10,45,832.0,70.5,1.3,10.5,429.5,723.5,582.36
2016,12,27,11,0,842.0,72.0,1.4,11.0,450.0,732.92,588.49
2016,12,27,11,15,849.0,73.0,1.4,11.0,464.0,736.26,590.3
2016,12,27,11,30,856.0,74.0,1.4,11.0,478.0,736.33,589.9
2016,12,27,11,45,786.0,87.5,1.4,11.5,462.5,691.4,555.61
2016,12,27,12,0,716.0,101.0,1.4,12.0,447.0,647.55,522.27
2016,12,27,12,15,578.0,137.0,1.3,12.0,416.0,576.6,465.8
2016,12,27,12,30,440.0,173.0,1.2,12.0,385.0,503.62,407.49
2016,12,27,12,45,421.0,173.5,1.1,12.0,373.5,478.5,387.55
2016,12,27,13,0,402.0,174.0,1.0,12.0,362.0,452.84,366.66
2016,12,27,13,15,475.5,152.5,1.0,12.0,367.5,459.12,372.02
2016,12,27,13,30,549.0,131.0,1.0,12.0,373.0,459.32,371.81
2016,12,27,13,45,518.5,129.5,1.0,12.5,348.5,419.19,338.47
2016,12,27,14,0,488.0,128.0,1.0,13.0,324.0,379.89,305.68
2016,12,27,14,15,466.5,123.5,1.0,12.5,300.5,342.69,275.12
2016,12,27,14,30,445.0,119.0,1.0,12.0,277.0,306.24,244.42
2016,12,27,14,45,427.5,109.0,1.05,12.0,249.0,266.73,210.24
2016,12,27,15,0,410.0,99.0,1.1,12.0,221.0,228.17,176.2
2016,12,27,15,15,381.5,88.5,1.15,11.5,190.0,187.45,140.58
2016,12,27,15,30,353.0,78.0,1.2,11.0,159.0,149.19,107.07
2016,12,27,15,45,315.0,65.0,1.25,10.5,126.5,109.82,73.86
2016,12,27,16,0,277.0,52.0,1.3,10.0,94.0,74.41,45.82
2016,12,27,16,15,208.5,38.5,1.35,9.5,64.5,41.43,23.3
2016,12,27,16,30,140.0,25.0,1.4,9.0,35.0,19.63,6.91
2016,12,27,16,45,70.0,12.5,1.5,9.0,17.5,11.91,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,13.0,2.35,5.5,32.0,126.59,0.0
2016,12,28,8,0,425.0,26.0,2.4,6.0,64.0,265.65,197.93
2016,12,28,8,15,513.0,32.5,2.4,6.5,103.0,336.99,276.75
2016,12,28,8,30,601.0,39.0,2.4,7.0,142.0,413.33,345.87
2016,12,28,8,45,656.5,43.0,2.4,7.5,182.0,471.32,397.17
2016,12,28,9,0,712.0,47.0,2.4,8.0,222.0,530.56,447.42
2016,12,28,9,15,746.0,50.0,2.4,8.5,259.0,575.06,483.99
2016,12,28,9,30,780.0,53.0,2.4,9.0,296.0,618.7,517.63
2016,12,28,9,45,807.0,54.5,2.45,9.5,329.5,654.17,543.99
2016,12,28,10,0,834.0,56.0,2.5,10.0,363.0,681.63,563.62
2016,12,28,10,15,849.5,57.5,2.4,10.5,390.0,704.44,578.54
2016,12,28,10,30,865.0,59.0,2.3,11.0,417.0,724.51,591.1
2016,12,28,10,45,876.0,59.5,2.25,11.5,438.0,736.98,598.13
2016,12,28,11,0,887.0,60.0,2.2,12.0,459.0,746.3,602.86
2016,12,28,11,15,893.0,60.5,2.1,12.0,472.5,748.58,603.19
2016,12,28,11,30,899.0,61.0,2.0,12.0,486.0,747.5,601.18
2016,12,28,11,45,902.0,61.5,1.9,12.5,492.5,740.81,594.07
2016,12,28,12,0,905.0,62.0,1.8,13.0,499.0,730.74,584.69
2016,12,28,12,15,904.5,62.0,1.75,13.0,498.5,714.26,572.23
2016,12,28,12,30,904.0,62.0,1.7,13.0,498.0,694.59,557.59
2016,12,28,12,45,898.0,62.5,1.7,13.5,489.5,668.8,537.66
2016,12,28,13,0,892.0,63.0,1.7,14.0,481.0,640.29,514.4
2016,12,28,13,15,884.5,62.0,1.65,14.0,465.5,606.59,487.54
2016,12,28,13,30,877.0,61.0,1.6,14.0,450.0,570.63,458.47
2016,12,28,13,45,866.0,60.0,1.6,14.0,427.5,530.75,426.0
2016,12,28,14,0,855.0,59.0,1.6,14.0,405.0,489.26,391.42
2016,12,28,14,15,838.0,57.5,1.5,13.5,376.5,443.15,352.57
2016,12,28,14,30,821.0,56.0,1.4,13.0,348.0,396.43,312.11
2016,12,28,14,45,796.0,53.5,1.3,13.0,314.0,345.84,267.06
2016,12,28,15,0,771.0,51.0,1.2,13.0,280.0,295.18,221.12
2016,12,28,15,15,734.0,48.0,1.15,12.5,242.0,241.95,173.37
2016,12,28,15,30,697.0,45.0,1.1,12.0,204.0,191.32,127.96
2016,12,28,15,45,639.0,40.0,1.1,11.5,164.0,138.44,83.23
2016,12,28,16,0,581.0,35.0,1.1,11.0,124.0,91.15,46.91
2016,12,28,16,15,482.0,28.0,1.1,10.5,86.0,46.08,19.82
2016,12,28,16,30,383.0,21.0,1.1,10.0,48.0,18.01,6.4
2016,12,28,16,45,191.5,10.5,1.15,9.5,24.0,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,185.0,14.5,3.3,6.0,31.0,118.32,0.0
2016,12,29,8,0,370.0,29.0,3.4,6.0,62.0,248.37,184.68
2016,12,29,8,15,464.0,36.5,3.45,6.5,101.0,321.02,264.44
2016,12,29,8,30,558.0,44.0,3.5,7.0,140.0,399.81,336.14
2016,12,29,8,45,615.0,49.5,3.55,7.5,180.0,458.7,388.81
2016,12,29,9,0,672.0,55.0,3.6,8.0,220.0,514.49,437.21
2016,12,29,9,15,710.0,59.0,3.6,8.0,257.5,562.19,477.89
2016,12,29,9,30,748.0,63.0,3.6,8.0,295.0,609.21,516.48
2016,12,29,9,45,759.0,69.0,3.65,8.5,326.5,638.47,538.51
2016,12,29,10,0,770.0,75.0,3.7,9.0,358.0,665.3,558.18
2016,12,29,10,15,788.5,77.0,3.6,9.5,386.0,690.37,575.58
2016,12,29,10,30,807.0,79.0,3.5,10.0,414.0,712.82,590.64
2016,12,29,10,45,823.5,79.5,3.45,10.5,436.0,729.15,601.03
2016,12,29,11,0,840.0,80.0,3.4,11.0,458.0,742.43,609.07
2016,12,29,11,15,847.5,81.0,3.25,11.5,472.0,746.32,609.55
2016,12,29,11,30,855.0,82.0,3.1,12.0,486.0,746.92,607.68
2016,12,29,11,45,861.0,81.5,3.0,12.5,493.5,741.3,601.52
2016,12,29,12,0,867.0,81.0,2.9,13.0,501.0,732.33,593.05
2016,12,29,12,15,866.5,81.0,2.8,13.0,500.0,716.02,580.32
2016,12,29,12,30,866.0,81.0,2.7,13.0,499.0,696.62,565.42
2016,12,29,12,45,872.0,77.5,2.6,13.5,492.5,674.49,546.62
2016,12,29,13,0,878.0,74.0,2.5,14.0,486.0,649.16,525.11
2016,12,29,13,15,870.0,73.0,2.4,14.0,470.5,615.06,497.48
2016,12,29,13,30,862.0,72.0,2.3,14.0,455.0,578.76,467.72
2016,12,29,13,45,850.0,70.5,2.25,14.0,432.0,537.76,433.94
2016,12,29,14,0,838.0,69.0,2.2,14.0,409.0,495.28,398.21
2016,12,29,14,15,819.0,67.0,2.1,14.0,380.0,447.84,357.59
2016,12,29,14,30,800.0,65.0,2.0,14.0,351.0,400.03,315.71
2016,12,29,14,45,773.0,62.0,1.9,14.0,317.0,348.2,269.78
2016,12,29,15,0,746.0,59.0,1.8,14.0,283.0,297.36,223.82
2016,12,29,15,15,706.0,55.5,1.7,13.0,244.5,243.92,176.37
2016,12,29,15,30,666.0,52.0,1.6,12.0,206.0,193.45,131.45
2016,12,29,15,45,602.5,46.5,1.5,11.5,165.5,140.69,86.9
2016,12,29,16,0,539.0,41.0,1.4,11.0,125.0,92.86,50.0
2016,12,29,16,15,435.0,32.5,1.45,10.5,86.5,47.98,22.26
2016,12,29,16,30,331.0,24.0,1.5,10.0,48.0,19.23,7.74
2016,12,29,16,45,165.5,12.0,1.6,9.5,24.0,11.44,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,153.5,15.0,0.7,7.5,28.5,104.37,0.0
2016,12,30,8,0,307.0,30.0,0.6,8.0,57.0,217.79,158.56
2016,12,30,8,15,400.5,39.0,0.55,8.0,94.5,289.64,233.61
2016,12,30,8,30,494.0,48.0,0.5,8.0,132.0,367.83,301.83
2016,12,30,8,45,548.5,54.5,0.45,8.5,170.5,424.63,349.62
2016,12,30,9,0,603.0,61.0,0.4,9.0,209.0,483.08,396.64
2016,12,30,9,15,642.0,65.5,0.55,9.5,245.5,529.89,434.68
2016,12,30,9,30,681.0,70.0,0.7,10.0,282.0,576.41,471.48
2016,12,30,9,45,722.5,70.0,0.85,10.5,316.5,614.11,500.37
2016,12,30,10,0,764.0,70.0,1.0,11.0,351.0,655.4,530.95
2016,12,30,10,15,782.0,72.0,1.15,11.5,378.5,680.08,548.72
2016,12,30,10,30,800.0,74.0,1.3,12.0,406.0,702.19,564.55
2016,12,30,10,45,810.0,76.0,1.45,12.5,426.5,715.5,573.83
2016,12,30,11,0,820.0,78.0,1.6,13.0,447.0,725.78,580.93
2016,12,30,11,15,827.5,79.0,1.6,13.0,461.5,729.83,583.25
2016,12,30,11,30,835.0,80.0,1.6,13.0,476.0,730.66,583.4
2016,12,30,11,45,838.0,80.5,1.65,13.0,483.0,724.31,578.9
2016,12,30,12,0,841.0,81.0,1.7,13.0,490.0,714.76,572.21
2016,12,30,12,15,841.0,81.0,1.7,13.0,489.5,699.33,560.9
2016,12,30,12,30,841.0,81.0,1.7,13.0,489.0,680.87,547.48
2016,12,30,12,45,837.5,80.5,1.75,13.5,481.0,656.57,528.08
2016,12,30,13,0,834.0,80.0,1.8,14.0,473.0,629.6,506.38
2016,12,30,13,15,826.0,79.0,1.85,13.5,458.0,596.81,481.71
2016,12,30,13,30,818.0,78.0,1.9,13.0,443.0,561.95,454.78
2016,12,30,13,45,805.5,76.5,2.0,13.0,420.5,522.24,422.7
2016,12,30,14,0,793.0,75.0,2.1,13.0,398.0,481.19,388.65
2016,12,30,14,15,774.0,72.5,2.15,13.0,370.0,435.03,349.45
2016,12,30,14,30,755.0,70.0,2.2,13.0,342.0,388.61,308.97
2016,12,30,14,45,726.0,67.5,2.3,13.0,308.5,338.57,264.74
2016,12,30,15,0,697.0,65.0,2.4,13.0,275.0,289.38,220.31
2016,12,30,15,15,656.5,60.5,2.35,12.5,237.5,236.92,173.27
2016,12,30,15,30,616.0,56.0,2.3,12.0,200.0,187.57,129.06
2016,12,30,15,45,543.0,51.0,2.25,11.5,160.0,136.06,85.89
2016,12,30,16,0,470.0,46.0,2.2,11.0,120.0,91.86,52.03
2016,12,30,16,15,367.0,36.5,2.2,10.5,83.5,49.63,25.18
2016,12,30,16,30,264.0,27.0,2.2,10.0,47.0,21.98,10.18
2016,12,30,16,45,132.0,13.5,2.25,9.5,23.5,12.87,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
